Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,183.5,16.0,1.4,1.5,34.0,211.49,22.39
2016,1,1,8,0,367.0,32.0,1.6,2.0,68.0,413.4,328.61
2016,1,1,8,15,458.5,40.5,1.6,2.5,107.5,514.02,428.35
2016,1,1,8,30,550.0,49.0,1.6,3.0,147.0,617.99,516.16
2016,1,1,8,45,606.5,54.5,1.6,3.5,187.5,687.36,572.49
2016,1,1,9,0,663.0,60.0,1.6,4.0,228.0,756.17,625.65
2016,1,1,9,15,700.5,64.5,1.6,5.0,266.5,804.16,659.64
2016,1,1,9,30,738.0,69.0,1.6,6.0,305.0,841.71,684.52
2016,1,1,9,45,755.0,74.0,1.65,7.0,337.0,866.05,699.5
2016,1,1,10,0,772.0,79.0,1.7,8.0,369.0,887.13,711.75
2016,1,1,10,15,790.0,81.0,1.6,8.0,397.0,902.24,720.1
2016,1,1,10,30,808.0,83.0,1.5,8.0,425.0,913.7,725.71
2016,1,1,10,45,818.5,85.5,1.45,8.5,446.0,914.85,723.46
2016,1,1,11,0,829.0,88.0,1.4,9.0,467.0,912.3,718.84
2016,1,1,11,15,836.0,89.0,1.3,9.0,481.5,901.05,708.83
2016,1,1,11,30,843.0,90.0,1.2,9.0,496.0,886.2,696.55
2016,1,1,11,45,846.5,90.0,1.15,9.5,502.5,863.61,678.58
2016,1,1,12,0,850.0,90.0,1.1,10.0,509.0,837.72,658.56
2016,1,1,12,15,849.0,90.0,1.05,10.0,508.0,805.02,635.04
2016,1,1,12,30,848.0,90.0,1.0,10.0,507.0,769.54,609.61
2016,1,1,12,45,849.5,87.5,1.0,10.5,499.5,730.54,581.19
2016,1,1,13,0,851.0,85.0,1.0,11.0,492.0,688.94,549.13
2016,1,1,13,15,842.5,84.0,1.0,11.0,475.5,640.17,511.7
2016,1,1,13,30,834.0,83.0,1.0,11.0,459.0,590.03,472.28
2016,1,1,13,45,821.0,81.5,1.0,11.0,436.0,535.86,428.6
2016,1,1,14,0,808.0,80.0,1.0,11.0,413.0,481.29,383.24
2016,1,1,14,15,788.5,77.5,0.95,10.5,383.5,422.87,333.83
2016,1,1,14,30,769.0,75.0,0.9,10.0,354.0,365.34,283.61
2016,1,1,14,45,742.0,71.0,0.9,10.0,319.5,305.29,230.0
2016,1,1,15,0,715.0,67.0,0.9,10.0,285.0,246.31,176.77
2016,1,1,15,15,673.5,62.5,0.85,9.5,246.0,187.66,125.36
2016,1,1,15,30,632.0,58.0,0.8,9.0,207.0,133.66,80.89
2016,1,1,15,45,569.0,52.0,0.75,8.5,166.5,81.85,45.51
2016,1,1,16,0,506.0,46.0,0.7,8.0,126.0,38.23,28.67
2016,1,1,16,15,403.0,36.5,0.75,7.5,88.0,30.28,20.89
2016,1,1,16,30,300.0,27.0,0.8,7.0,50.0,22.4,10.31
2016,1,1,16,45,150.0,13.5,0.9,6.5,25.0,10.62,0.0
2016,1,1,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,1.35,3.5,8.5,6.45,0.0
2016,1,2,8,0,0.0,17.0,1.5,4.0,17.0,12.94,4.86
2016,1,2,8,15,0.0,27.0,1.5,4.5,27.0,20.59,12.14
2016,1,2,8,30,0.0,37.0,1.5,5.0,37.0,28.27,19.14
2016,1,2,8,45,0.0,47.5,1.5,5.5,47.5,36.36,26.43
2016,1,2,9,0,0.0,58.0,1.5,6.0,58.0,45.6,34.64
2016,1,2,9,15,0.0,68.0,1.5,6.5,68.0,54.32,42.29
2016,1,2,9,30,0.0,78.0,1.5,7.0,78.0,63.04,49.82
2016,1,2,9,45,0.0,87.0,1.55,8.0,87.0,70.72,56.25
2016,1,2,10,0,0.0,96.0,1.6,9.0,96.0,78.44,62.61
2016,1,2,10,15,5.0,124.5,1.75,10.0,127.0,111.37,90.66
2016,1,2,10,30,10.0,153.0,1.9,11.0,158.0,144.96,118.69
2016,1,2,10,45,16.5,165.0,2.1,12.0,173.0,161.6,132.24
2016,1,2,11,0,23.0,177.0,2.3,13.0,188.0,178.04,145.47
2016,1,2,11,15,66.0,196.0,2.4,13.0,227.5,255.65,210.66
2016,1,2,11,30,109.0,215.0,2.5,13.0,267.0,312.13,257.38
2016,1,2,11,45,224.0,208.0,2.6,13.5,317.5,415.6,342.4
2016,1,2,12,0,339.0,201.0,2.7,14.0,368.0,511.74,418.67
2016,1,2,12,15,185.5,199.0,2.7,14.0,290.5,352.64,289.42
2016,1,2,12,30,32.0,197.0,2.7,14.0,213.0,206.93,167.87
2016,1,2,12,45,162.0,199.0,2.7,14.5,276.5,314.82,258.54
2016,1,2,13,0,292.0,201.0,2.7,15.0,340.0,409.66,334.66
2016,1,2,13,15,243.0,199.5,2.6,15.0,313.0,359.2,292.71
2016,1,2,13,30,194.0,198.0,2.5,15.0,286.0,300.83,244.98
2016,1,2,13,45,241.5,182.5,2.45,15.0,286.5,308.68,250.9
2016,1,2,14,0,289.0,167.0,2.4,15.0,287.0,299.8,242.43
2016,1,2,14,15,339.0,147.5,2.15,14.5,279.0,283.25,227.07
2016,1,2,14,30,389.0,128.0,1.9,14.0,271.0,269.03,212.29
2016,1,2,14,45,368.5,119.5,1.65,14.0,244.5,227.89,175.75
2016,1,2,15,0,348.0,111.0,1.4,14.0,218.0,188.93,141.16
2016,1,2,15,15,328.0,98.0,1.2,13.5,188.5,148.8,106.44
2016,1,2,15,30,308.0,85.0,1.0,13.0,159.0,111.25,75.32
2016,1,2,15,45,277.0,71.0,0.85,12.5,128.0,74.86,48.62
2016,1,2,16,0,246.0,57.0,0.7,12.0,97.0,42.6,32.07
2016,1,2,16,15,193.0,42.5,0.75,11.5,67.5,31.78,21.88
2016,1,2,16,30,140.0,28.0,0.8,11.0,38.0,21.12,9.69
2016,1,2,16,45,70.0,14.0,0.9,10.5,19.0,11.02,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,7,45,65.0,17.0,1.8,8.0,23.5,91.99,2.86
2016,1,3,8,0,130.0,34.0,1.9,9.0,47.0,189.42,147.64
2016,1,3,8,15,165.5,50.0,1.9,9.5,74.5,244.02,202.85
2016,1,3,8,30,201.0,66.0,1.9,10.0,102.0,298.92,251.9
2016,1,3,8,45,220.5,82.0,1.95,10.5,130.5,339.21,286.85
2016,1,3,9,0,240.0,98.0,2.0,11.0,159.0,379.02,320.17
2016,1,3,9,15,252.0,112.5,1.9,11.5,185.5,408.56,343.59
2016,1,3,9,30,264.0,127.0,1.8,12.0,212.0,437.22,365.47
2016,1,3,9,45,277.0,137.5,1.7,12.5,235.0,459.94,382.11
2016,1,3,10,0,290.0,148.0,1.6,13.0,258.0,481.72,397.53
2016,1,3,10,15,318.5,156.0,1.55,13.0,284.5,513.91,422.04
2016,1,3,10,30,347.0,164.0,1.5,13.0,311.0,544.57,444.85
2016,1,3,10,45,215.0,182.0,1.5,13.5,274.5,411.44,337.07
2016,1,3,11,0,83.0,200.0,1.5,14.0,238.0,282.17,230.22
2016,1,3,11,15,198.0,200.0,1.6,14.0,295.0,401.93,329.28
2016,1,3,11,30,313.0,200.0,1.7,14.0,352.0,516.41,419.53
2016,1,3,11,45,396.0,186.0,1.85,14.0,380.5,578.97,467.95
2016,1,3,12,0,479.0,172.0,2.0,14.0,409.0,616.6,497.74
2016,1,3,12,15,500.5,167.0,2.1,14.0,414.5,607.59,490.94
2016,1,3,12,30,522.0,162.0,2.2,14.0,420.0,595.45,481.97
2016,1,3,12,45,497.5,164.0,2.35,14.5,407.0,553.98,449.03
2016,1,3,13,0,473.0,166.0,2.5,15.0,394.0,512.87,416.08
2016,1,3,13,15,454.5,164.0,2.45,15.0,377.0,472.32,383.41
2016,1,3,13,30,436.0,162.0,2.4,15.0,360.0,432.32,350.69
2016,1,3,13,45,316.0,170.5,2.35,15.5,310.0,337.38,273.13
2016,1,3,14,0,196.0,179.0,2.3,16.0,260.0,257.38,207.33
2016,1,3,14,15,172.5,167.0,1.95,15.5,235.0,222.49,178.41
2016,1,3,14,30,149.0,155.0,1.6,15.0,210.0,190.34,151.45
2016,1,3,14,45,136.5,142.0,1.3,15.0,188.5,163.6,128.47
2016,1,3,15,0,124.0,129.0,1.0,15.0,167.0,138.52,106.9
2016,1,3,15,15,114.0,112.5,0.85,14.5,144.0,112.86,85.21
2016,1,3,15,30,104.0,96.0,0.7,14.0,121.0,88.84,65.28
2016,1,3,15,45,85.0,79.0,0.6,13.5,96.5,65.52,47.11
2016,1,3,16,0,66.0,62.0,0.5,13.0,72.0,45.06,34.15
2016,1,3,16,15,38.5,45.0,0.5,12.5,50.5,33.02,22.94
2016,1,3,16,30,11.0,28.0,0.5,12.0,29.0,20.97,9.98
2016,1,3,16,45,5.5,14.0,0.55,12.0,14.5,11.02,0.0
2016,1,3,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,90.0,16.5,2.65,11.5,25.0,127.46,4.56
2016,1,4,8,0,180.0,33.0,2.7,12.0,50.0,251.78,194.9
2016,1,4,8,15,222.0,47.5,2.8,12.0,79.5,310.3,256.1
2016,1,4,8,30,264.0,62.0,2.9,12.0,109.0,370.38,310.24
2016,1,4,8,45,291.5,75.5,3.0,12.5,139.5,416.22,349.9
2016,1,4,9,0,319.0,89.0,3.1,13.0,170.0,461.85,387.86
2016,1,4,9,15,333.5,102.5,3.15,13.0,198.5,494.27,414.37
2016,1,4,9,30,348.0,116.0,3.2,13.0,227.0,525.31,439.03
2016,1,4,9,45,354.0,127.5,3.3,13.5,251.0,543.92,452.51
2016,1,4,10,0,360.0,139.0,3.4,14.0,275.0,560.79,464.33
2016,1,4,10,15,484.5,125.0,3.5,14.5,322.5,659.29,541.29
2016,1,4,10,30,609.0,111.0,3.6,15.0,370.0,765.63,619.87
2016,1,4,10,45,524.0,138.0,3.75,15.5,368.5,696.7,565.97
2016,1,4,11,0,439.0,165.0,3.9,16.0,367.0,637.16,518.25
2016,1,4,11,15,295.0,191.5,3.95,16.0,329.0,501.82,410.25
2016,1,4,11,30,151.0,218.0,4.0,16.0,291.0,373.19,304.84
2016,1,4,11,45,317.5,195.0,4.05,16.0,351.5,501.75,410.96
2016,1,4,12,0,484.0,172.0,4.1,16.0,412.0,621.52,505.82
2016,1,4,12,15,418.5,186.0,4.05,16.0,393.5,562.4,457.53
2016,1,4,12,30,353.0,200.0,4.0,16.0,375.0,489.39,399.27
2016,1,4,12,45,176.5,130.0,4.0,16.0,217.5,267.62,220.13
2016,1,4,13,0,0.0,60.0,4.0,16.0,60.0,46.0,33.19
2016,1,4,13,15,210.0,113.0,3.9,16.0,209.0,250.41,206.82
2016,1,4,13,30,420.0,166.0,3.8,16.0,358.0,427.51,348.76
2016,1,4,13,45,304.0,173.0,3.75,16.0,308.5,333.91,271.34
2016,1,4,14,0,188.0,180.0,3.7,16.0,259.0,254.75,206.09
2016,1,4,14,15,102.5,159.5,3.4,15.5,202.0,185.87,149.58
2016,1,4,14,30,17.0,139.0,3.1,15.0,145.0,116.0,92.38
2016,1,4,14,45,13.0,126.5,2.85,14.5,131.0,102.88,81.64
2016,1,4,15,0,9.0,114.0,2.6,14.0,117.0,90.41,71.31
2016,1,4,15,15,4.5,99.5,2.35,13.5,101.0,76.93,60.1
2016,1,4,15,30,0.0,85.0,2.1,13.0,85.0,64.23,49.45
2016,1,4,15,45,0.0,68.5,1.85,13.0,68.5,51.23,38.13
2016,1,4,16,0,0.0,52.0,1.6,13.0,52.0,38.62,28.5
2016,1,4,16,15,0.0,36.5,1.65,12.5,36.5,27.43,18.13
2016,1,4,16,30,0.0,21.0,1.7,12.0,21.0,16.03,6.58
2016,1,4,16,45,0.0,10.5,1.75,12.0,10.5,8.26,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,3.0,16.0,1.7,11.5,16.5,14.7,0.0
2016,1,5,8,0,6.0,32.0,1.8,12.0,33.0,36.92,23.68
2016,1,5,8,15,21.5,49.0,2.0,12.0,53.0,79.71,61.96
2016,1,5,8,30,37.0,66.0,2.2,12.0,73.0,113.49,92.19
2016,1,5,8,45,47.0,82.5,2.45,12.0,93.5,140.86,116.54
2016,1,5,9,0,57.0,99.0,2.7,12.0,114.0,168.07,140.4
2016,1,5,9,15,61.5,115.0,2.8,12.0,133.0,189.05,158.39
2016,1,5,9,30,66.0,131.0,2.9,12.0,152.0,209.83,175.91
2016,1,5,9,45,70.0,144.5,3.0,12.5,169.0,226.1,189.07
2016,1,5,10,0,74.0,158.0,3.1,13.0,186.0,242.3,201.97
2016,1,5,10,15,58.0,165.5,3.2,13.0,188.5,230.48,191.19
2016,1,5,10,30,42.0,173.0,3.3,13.0,191.0,219.16,180.88
2016,1,5,10,45,21.0,91.5,3.4,13.0,100.5,100.5,80.98
2016,1,5,11,0,0.0,10.0,3.5,13.0,10.0,7.62,0.89
2016,1,5,11,15,15.0,101.5,3.55,13.0,109.0,93.8,75.02
2016,1,5,11,30,30.0,193.0,3.6,13.0,208.0,214.6,176.02
2016,1,5,11,45,17.5,181.5,3.65,13.0,190.5,170.42,138.67
2016,1,5,12,0,5.0,170.0,3.7,13.0,173.0,146.73,118.5
2016,1,5,12,15,2.5,120.5,3.65,12.5,122.0,97.88,77.71
2016,1,5,12,30,0.0,71.0,3.6,12.0,71.0,54.51,41.05
2016,1,5,12,45,0.0,73.0,3.6,12.0,73.0,56.06,42.4
2016,1,5,13,0,0.0,75.0,3.6,12.0,75.0,57.6,43.75
2016,1,5,13,15,0.0,70.5,3.45,11.5,70.5,54.11,40.89
2016,1,5,13,30,0.0,66.0,3.3,11.0,66.0,50.63,38.03
2016,1,5,13,45,4.5,109.0,3.2,11.0,111.0,87.69,69.85
2016,1,5,14,0,9.0,152.0,3.1,11.0,156.0,125.99,102.42
2016,1,5,14,15,4.5,128.5,2.95,11.0,130.5,103.2,83.11
2016,1,5,14,30,0.0,105.0,2.8,11.0,105.0,81.68,64.89
2016,1,5,14,45,0.0,95.5,2.7,11.0,95.5,73.87,58.29
2016,1,5,15,0,0.0,86.0,2.6,11.0,86.0,66.17,51.7
2016,1,5,15,15,0.0,74.5,2.35,10.5,74.5,57.03,43.91
2016,1,5,15,30,0.0,63.0,2.1,10.0,63.0,48.05,36.13
2016,1,5,15,45,0.0,51.0,1.9,10.0,51.0,38.85,27.99
2016,1,5,16,0,0.0,39.0,1.7,10.0,39.0,29.83,21.07
2016,1,5,16,15,0.0,27.5,1.6,9.5,27.5,20.99,12.8
2016,1,5,16,30,0.0,16.0,1.5,9.0,16.0,12.17,3.94
2016,1,5,16,45,0.0,8.0,1.45,9.0,8.0,6.07,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,2.5,17.0,3.3,12.0,17.0,15.56,0.0
2016,1,6,8,0,5.0,34.0,3.3,12.0,34.0,40.16,26.18
2016,1,6,8,15,27.5,54.0,3.15,11.5,58.5,96.24,76.07
2016,1,6,8,30,50.0,74.0,3.0,11.0,83.0,141.73,116.83
2016,1,6,8,45,73.5,92.5,2.95,11.0,109.5,184.45,154.76
2016,1,6,9,0,97.0,111.0,2.9,11.0,136.0,245.75,207.42
2016,1,6,9,15,112.5,128.0,2.95,11.0,161.0,279.1,235.85
2016,1,6,9,30,128.0,145.0,3.0,11.0,186.0,312.29,263.66
2016,1,6,9,45,151.0,153.0,3.05,11.5,206.5,338.47,285.2
2016,1,6,10,0,174.0,161.0,3.1,12.0,227.0,365.15,306.74
2016,1,6,10,15,171.0,173.5,3.15,12.0,242.5,372.7,312.07
2016,1,6,10,30,168.0,186.0,3.2,12.0,258.0,379.59,316.89
2016,1,6,10,45,92.5,180.0,3.25,12.0,220.0,271.04,225.71
2016,1,6,11,0,17.0,174.0,3.3,12.0,182.0,168.8,138.05
2016,1,6,11,15,12.0,172.5,3.4,12.0,178.5,160.14,130.65
2016,1,6,11,30,7.0,171.0,3.5,12.0,175.0,152.16,123.67
2016,1,6,11,45,3.5,118.0,3.6,12.0,120.0,97.23,77.38
2016,1,6,12,0,0.0,65.0,3.7,12.0,65.0,49.88,37.08
2016,1,6,12,15,192.0,130.0,3.65,12.0,226.5,299.58,251.97
2016,1,6,12,30,384.0,195.0,3.6,12.0,388.0,508.78,421.74
2016,1,6,12,45,272.0,206.5,3.55,12.0,342.0,419.75,347.07
2016,1,6,13,0,160.0,218.0,3.5,12.0,296.0,324.06,267.67
2016,1,6,13,15,80.0,115.5,3.35,11.5,154.5,159.23,131.22
2016,1,6,13,30,0.0,13.0,3.2,11.0,13.0,9.91,2.91
2016,1,6,13,45,22.5,93.0,3.1,11.0,102.5,88.58,70.87
2016,1,6,14,0,45.0,173.0,3.0,11.0,192.0,169.9,139.48
2016,1,6,14,15,155.0,161.5,2.85,11.0,221.0,210.71,172.58
2016,1,6,14,30,265.0,150.0,2.7,11.0,250.0,237.18,191.53
2016,1,6,14,45,250.0,140.0,2.55,11.0,227.0,204.35,162.14
2016,1,6,15,0,235.0,130.0,2.4,11.0,204.0,173.2,134.32
2016,1,6,15,15,218.0,115.0,2.2,10.5,177.0,139.41,104.92
2016,1,6,15,30,201.0,100.0,2.0,10.0,150.0,107.96,78.38
2016,1,6,15,45,171.0,83.5,1.8,10.0,120.5,76.85,54.28
2016,1,6,16,0,141.0,67.0,1.6,10.0,91.0,49.89,38.95
2016,1,6,16,15,100.5,50.0,1.55,9.5,64.5,36.6,26.53
2016,1,6,16,30,60.0,33.0,1.5,9.0,38.0,24.53,14.01
2016,1,6,16,45,30.0,16.5,1.45,9.0,19.0,12.66,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,89.0,20.0,0.55,8.5,28.5,134.84,6.86
2016,1,7,8,0,178.0,40.0,0.5,9.0,57.0,263.48,203.68
2016,1,7,8,15,267.5,53.0,0.5,9.5,93.5,359.7,293.77
2016,1,7,8,30,357.0,66.0,0.5,10.0,130.0,461.17,377.47
2016,1,7,8,45,450.0,70.0,0.5,10.5,171.5,558.29,453.25
2016,1,7,9,0,543.0,74.0,0.5,11.0,213.0,659.82,528.54
2016,1,7,9,15,584.5,79.5,0.6,11.0,250.0,712.78,567.91
2016,1,7,9,30,626.0,85.0,0.7,11.0,287.0,763.76,605.37
2016,1,7,9,45,701.5,77.5,0.8,11.5,326.5,828.83,650.66
2016,1,7,10,0,777.0,70.0,0.9,12.0,366.0,883.94,687.73
2016,1,7,10,15,794.5,72.0,1.0,12.0,394.0,899.03,698.16
2016,1,7,10,30,812.0,74.0,1.1,12.0,422.0,910.58,706.67
2016,1,7,10,45,821.5,76.0,1.2,12.0,443.5,910.79,707.43
2016,1,7,11,0,831.0,78.0,1.3,12.0,465.0,907.38,705.87
2016,1,7,11,15,838.0,79.0,1.35,12.0,479.5,896.73,698.64
2016,1,7,11,30,845.0,80.0,1.4,12.0,494.0,882.51,689.11
2016,1,7,11,45,845.5,81.5,1.5,12.0,501.0,859.68,674.28
2016,1,7,12,0,846.0,83.0,1.6,12.0,508.0,833.67,657.19
2016,1,7,12,15,845.5,83.0,1.65,12.0,507.5,802.02,635.4
2016,1,7,12,30,845.0,83.0,1.7,12.0,507.0,767.56,611.48
2016,1,7,12,45,612.5,136.5,1.75,12.0,441.5,621.08,501.52
2016,1,7,13,0,380.0,190.0,1.8,12.0,376.0,460.98,376.16
2016,1,7,13,15,597.5,136.0,1.85,12.0,418.0,546.76,445.35
2016,1,7,13,30,815.0,82.0,1.9,12.0,460.0,586.78,475.42
2016,1,7,13,45,800.0,81.5,1.95,12.0,437.5,533.55,431.26
2016,1,7,14,0,785.0,81.0,2.0,12.0,415.0,480.07,386.31
2016,1,7,14,15,766.5,78.5,1.95,12.0,387.0,423.19,337.05
2016,1,7,14,30,748.0,76.0,1.9,12.0,359.0,367.08,287.16
2016,1,7,14,45,724.5,72.0,1.85,12.0,325.5,309.04,234.79
2016,1,7,15,0,701.0,68.0,1.8,12.0,292.0,251.61,182.44
2016,1,7,15,15,662.5,64.0,1.55,11.5,254.0,194.3,131.6
2016,1,7,15,30,624.0,60.0,1.3,11.0,216.0,141.24,87.07
2016,1,7,15,45,571.5,53.5,1.05,10.5,176.5,89.5,50.04
2016,1,7,16,0,519.0,47.0,0.8,10.0,137.0,44.24,33.96
2016,1,7,16,15,427.0,38.5,0.8,9.5,98.5,31.88,22.48
2016,1,7,16,30,335.0,30.0,0.8,9.0,60.0,24.86,14.6
2016,1,7,16,45,167.5,15.0,0.85,8.5,30.0,12.17,0.0
2016,1,7,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,21.0,17.0,0.85,6.5,19.0,43.7,0.0
2016,1,8,8,0,42.0,34.0,0.9,7.0,38.0,95.42,72.29
2016,1,8,8,15,61.5,51.0,0.95,7.0,60.5,135.17,111.17
2016,1,8,8,30,81.0,68.0,1.0,7.0,83.0,174.02,146.54
2016,1,8,8,45,93.0,85.5,1.05,7.5,106.5,206.61,175.24
2016,1,8,9,0,105.0,103.0,1.1,8.0,130.0,238.75,202.8
2016,1,8,9,15,111.0,119.0,1.0,8.5,151.5,262.2,221.98
2016,1,8,9,30,117.0,135.0,0.9,9.0,173.0,285.26,240.24
2016,1,8,9,45,117.5,148.5,0.85,9.5,190.5,298.66,250.1
2016,1,8,10,0,118.0,162.0,0.8,10.0,208.0,311.67,259.45
2016,1,8,10,15,122.0,174.5,0.7,10.5,225.0,326.21,269.77
2016,1,8,10,30,126.0,187.0,0.6,11.0,242.0,340.21,279.41
2016,1,8,10,45,234.0,186.5,0.55,11.5,293.5,458.04,372.57
2016,1,8,11,0,342.0,186.0,0.5,12.0,345.0,550.58,441.83
2016,1,8,11,15,257.5,203.0,0.45,12.0,325.0,482.41,386.36
2016,1,8,11,30,173.0,220.0,0.4,12.0,305.0,395.54,318.11
2016,1,8,11,45,170.5,225.0,0.35,12.5,310.0,390.23,313.51
2016,1,8,12,0,168.0,230.0,0.3,13.0,315.0,384.48,307.79
2016,1,8,12,15,140.0,228.0,0.3,13.0,298.5,349.62,280.1
2016,1,8,12,30,112.0,226.0,0.3,13.0,282.0,300.08,241.22
2016,1,8,12,45,164.0,221.5,0.35,13.5,302.5,341.48,274.47
2016,1,8,13,0,216.0,217.0,0.4,14.0,323.0,361.89,290.21
2016,1,8,13,15,298.0,197.5,0.45,14.0,339.0,394.83,316.15
2016,1,8,13,30,380.0,178.0,0.5,14.0,355.0,405.46,324.22
2016,1,8,13,45,373.0,170.0,0.6,14.0,337.0,370.59,296.42
2016,1,8,14,0,366.0,162.0,0.7,14.0,319.0,335.92,268.39
2016,1,8,14,15,332.0,155.0,0.65,13.5,290.5,290.68,231.3
2016,1,8,14,30,298.0,148.0,0.6,13.0,262.0,248.83,196.52
2016,1,8,14,45,274.0,139.0,0.55,13.0,236.5,212.06,165.02
2016,1,8,15,0,250.0,130.0,0.5,13.0,211.0,177.95,135.66
2016,1,8,15,15,234.0,115.0,0.5,12.5,183.5,143.43,106.24
2016,1,8,15,30,218.0,100.0,0.5,12.0,156.0,111.13,79.4
2016,1,8,15,45,189.5,84.5,0.55,11.5,126.5,79.75,55.57
2016,1,8,16,0,161.0,69.0,0.6,11.0,97.0,52.25,37.7
2016,1,8,16,15,121.5,52.0,0.65,10.5,69.5,37.96,27.77
2016,1,8,16,30,82.0,35.0,0.7,10.0,42.0,25.92,15.67
2016,1,8,16,45,41.0,17.5,0.75,10.0,21.0,13.3,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,7.5,16.5,3.25,9.0,17.5,21.89,0.0
2016,1,9,8,0,15.0,33.0,3.4,9.0,35.0,54.24,38.26
2016,1,9,8,15,32.0,50.0,3.35,9.0,55.5,90.5,72.27
2016,1,9,8,30,49.0,67.0,3.3,9.0,76.0,125.65,104.21
2016,1,9,8,45,57.5,84.0,3.25,9.5,97.5,152.61,128.21
2016,1,9,9,0,66.0,101.0,3.2,10.0,119.0,179.26,151.43
2016,1,9,9,15,71.5,117.0,3.1,10.0,139.0,201.15,170.29
2016,1,9,9,30,77.0,133.0,3.0,10.0,159.0,222.86,188.64
2016,1,9,9,45,75.5,146.5,2.95,10.0,173.5,233.72,197.35
2016,1,9,10,0,74.0,160.0,2.9,10.0,188.0,244.47,205.86
2016,1,9,10,15,53.5,165.5,2.8,10.0,187.0,225.4,188.66
2016,1,9,10,30,33.0,171.0,2.7,10.0,186.0,207.11,172.18
2016,1,9,10,45,140.0,186.0,2.65,10.5,251.5,345.21,289.3
2016,1,9,11,0,247.0,201.0,2.6,11.0,317.0,480.17,398.31
2016,1,9,11,15,278.0,203.0,2.45,11.0,337.5,501.53,414.13
2016,1,9,11,30,309.0,205.0,2.3,11.0,358.0,520.69,428.65
2016,1,9,11,45,207.5,216.0,2.2,11.0,319.0,411.86,339.87
2016,1,9,12,0,106.0,227.0,2.1,11.0,280.0,310.1,255.58
2016,1,9,12,15,112.0,227.5,1.95,11.0,283.5,308.76,254.69
2016,1,9,12,30,118.0,228.0,1.8,11.0,287.0,323.43,266.05
2016,1,9,12,45,141.0,224.5,1.65,11.0,294.5,327.92,269.67
2016,1,9,13,0,164.0,221.0,1.5,11.0,302.0,330.35,271.48
2016,1,9,13,15,130.5,213.0,1.45,11.0,276.5,289.36,237.54
2016,1,9,13,30,97.0,205.0,1.4,11.0,251.0,239.89,196.8
2016,1,9,13,45,81.0,193.0,1.35,11.0,230.0,212.51,174.11
2016,1,9,14,0,65.0,181.0,1.3,11.0,209.0,187.14,152.91
2016,1,9,14,15,90.0,172.0,1.2,11.0,208.0,184.53,150.35
2016,1,9,14,30,115.0,163.0,1.1,11.0,207.0,185.73,150.34
2016,1,9,14,45,107.5,149.5,1.0,11.0,188.0,161.89,129.69
2016,1,9,15,0,100.0,136.0,0.9,11.0,169.0,139.17,110.03
2016,1,9,15,15,91.5,120.0,0.85,11.0,147.0,115.43,89.63
2016,1,9,15,30,83.0,104.0,0.8,11.0,125.0,93.12,70.72
2016,1,9,15,45,70.0,86.5,0.8,11.0,102.0,69.92,51.84
2016,1,9,16,0,57.0,69.0,0.8,11.0,79.0,50.79,37.29
2016,1,9,16,15,36.0,51.0,0.8,10.5,57.0,37.24,27.2
2016,1,9,16,30,15.0,33.0,0.8,10.0,35.0,24.62,14.82
2016,1,9,16,45,7.5,16.5,0.8,10.0,17.5,12.76,0.0
2016,1,9,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,164.5,16.5,1.6,8.5,33.0,195.74,24.18
2016,1,10,8,0,329.0,33.0,1.8,9.0,66.0,380.04,297.18
2016,1,10,8,15,419.5,42.0,1.85,9.0,105.0,479.84,393.76
2016,1,10,8,30,510.0,51.0,1.9,9.0,144.0,583.19,481.0
2016,1,10,8,45,577.5,56.0,2.0,9.5,185.5,662.25,544.87
2016,1,10,9,0,645.0,61.0,2.1,10.0,227.0,741.19,605.91
2016,1,10,9,15,682.5,65.0,2.1,10.5,265.0,789.12,640.72
2016,1,10,9,30,720.0,69.0,2.1,11.0,303.0,827.06,666.98
2016,1,10,9,45,757.5,69.0,2.15,11.5,339.0,866.2,693.72
2016,1,10,10,0,795.0,69.0,2.2,12.0,375.0,901.97,717.34
2016,1,10,10,15,726.0,85.0,2.1,12.0,380.0,857.66,683.25
2016,1,10,10,30,657.0,101.0,2.0,12.0,385.0,803.72,642.87
2016,1,10,10,45,697.0,96.5,1.95,12.5,411.5,826.28,657.25
2016,1,10,11,0,737.0,92.0,1.9,13.0,438.0,844.68,667.72
2016,1,10,11,15,424.0,156.5,1.8,13.5,357.0,604.08,487.03
2016,1,10,11,30,111.0,221.0,1.7,14.0,276.0,320.71,260.35
2016,1,10,11,45,117.0,225.0,1.6,14.5,283.5,343.38,278.69
2016,1,10,12,0,123.0,229.0,1.5,15.0,291.0,345.28,279.19
2016,1,10,12,15,121.5,229.0,1.45,15.0,291.0,335.74,271.28
2016,1,10,12,30,120.0,229.0,1.4,15.0,291.0,326.07,263.36
2016,1,10,12,45,80.5,216.0,1.35,15.0,257.5,258.77,209.01
2016,1,10,13,0,41.0,203.0,1.3,15.0,224.0,212.04,170.72
2016,1,10,13,15,98.0,206.0,1.25,15.0,253.0,248.18,200.99
2016,1,10,13,30,155.0,209.0,1.2,15.0,282.0,290.33,234.75
2016,1,10,13,45,160.5,199.0,1.15,15.0,271.5,272.32,219.63
2016,1,10,14,0,166.0,189.0,1.1,15.0,261.0,253.79,204.13
2016,1,10,14,15,242.0,168.5,1.05,14.5,266.0,264.45,211.68
2016,1,10,14,30,318.0,148.0,1.0,14.0,271.0,257.44,203.48
2016,1,10,14,45,305.5,136.5,1.0,14.0,246.0,221.03,171.7
2016,1,10,15,0,293.0,125.0,1.0,14.0,221.0,186.05,140.98
2016,1,10,15,15,281.0,110.5,0.9,13.5,193.5,150.28,109.93
2016,1,10,15,30,269.0,96.0,0.8,13.0,166.0,116.21,81.2
2016,1,10,15,45,246.0,81.0,0.75,12.5,136.5,82.65,55.59
2016,1,10,16,0,223.0,66.0,0.7,12.0,107.0,52.31,36.7
2016,1,10,16,15,187.5,50.0,0.75,11.5,78.5,37.17,27.07
2016,1,10,16,30,152.0,34.0,0.8,11.0,50.0,25.51,15.69
2016,1,10,16,45,76.0,17.0,0.9,10.5,25.0,12.89,0.0
2016,1,10,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,30.0,17.0,1.05,9.5,20.0,50.95,3.57
2016,1,11,8,0,60.0,34.0,1.1,10.0,40.0,109.98,84.01
2016,1,11,8,15,82.5,51.5,1.25,10.0,64.0,154.02,126.47
2016,1,11,8,30,105.0,69.0,1.4,10.0,88.0,197.05,165.23
2016,1,11,8,45,118.0,86.0,1.55,10.5,112.5,230.05,194.14
2016,1,11,9,0,131.0,103.0,1.7,11.0,137.0,262.69,221.98
2016,1,11,9,15,138.5,119.5,1.7,11.0,160.5,288.81,243.8
2016,1,11,9,30,146.0,136.0,1.7,11.0,184.0,314.39,264.67
2016,1,11,9,45,152.0,150.0,1.7,11.5,204.5,334.07,279.84
2016,1,11,10,0,158.0,164.0,1.7,12.0,225.0,353.23,294.28
2016,1,11,10,15,87.0,163.0,1.65,12.5,197.0,254.26,210.8
2016,1,11,10,30,16.0,162.0,1.6,13.0,169.0,159.82,129.88
2016,1,11,10,45,69.5,185.5,1.55,13.5,218.0,255.37,210.07
2016,1,11,11,0,123.0,209.0,1.5,14.0,267.0,351.56,287.22
2016,1,11,11,15,202.0,210.5,1.45,14.5,309.0,419.26,340.97
2016,1,11,11,30,281.0,212.0,1.4,15.0,351.0,504.3,405.98
2016,1,11,11,45,280.5,215.5,1.4,15.5,356.5,495.67,397.43
2016,1,11,12,0,280.0,219.0,1.4,16.0,362.0,486.01,388.91
2016,1,11,12,15,239.0,224.0,1.4,16.0,346.0,425.71,341.93
2016,1,11,12,30,198.0,229.0,1.4,16.0,330.0,386.71,310.89
2016,1,11,12,45,240.5,220.5,1.4,16.0,341.5,413.17,331.94
2016,1,11,13,0,283.0,212.0,1.4,16.0,353.0,418.67,336.3
2016,1,11,13,15,231.5,210.5,1.4,16.0,324.0,352.48,283.75
2016,1,11,13,30,180.0,209.0,1.4,16.0,295.0,305.45,245.91
2016,1,11,13,45,227.0,194.5,1.4,16.5,297.5,304.68,244.83
2016,1,11,14,0,274.0,180.0,1.4,17.0,300.0,308.83,246.56
2016,1,11,14,15,422.5,142.5,1.3,16.5,313.5,330.17,261.09
2016,1,11,14,30,571.0,105.0,1.2,16.0,327.0,330.44,256.24
2016,1,11,14,45,551.5,99.0,1.1,16.0,298.0,280.88,212.49
2016,1,11,15,0,532.0,93.0,1.0,16.0,269.0,233.1,170.09
