Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,0,897.0,67.0,5.0,10.0,462.0,1004.38,817.26
2016,2,1,10,15,910.5,68.5,4.9,10.0,493.5,1016.48,823.17
2016,2,1,10,30,924.0,70.0,4.8,10.0,525.0,1024.75,826.81
2016,2,1,10,45,930.5,72.5,4.7,10.5,549.5,1023.45,822.03
2016,2,1,11,0,937.0,75.0,4.6,11.0,574.0,1018.14,814.58
2016,2,1,11,15,942.5,75.5,4.5,11.0,591.5,1005.29,803.47
2016,2,1,11,30,948.0,76.0,4.4,11.0,609.0,988.52,789.77
2016,2,1,11,45,945.5,78.5,4.35,11.5,617.5,963.01,768.98
2016,2,1,12,0,943.0,81.0,4.3,12.0,626.0,933.98,745.9
2016,2,1,12,15,943.0,81.0,4.2,12.0,627.0,900.8,720.94
2016,2,1,12,30,943.0,81.0,4.1,12.0,628.0,864.34,693.94
2016,2,1,12,45,936.0,82.5,4.0,12.0,620.5,821.02,661.87
2016,2,1,13,0,929.0,84.0,3.9,12.0,613.0,775.24,627.88
2016,2,1,13,15,923.0,83.0,3.75,12.0,598.5,725.27,588.87
2016,2,1,13,30,917.0,82.0,3.6,12.0,584.0,673.32,546.68
2016,2,1,13,45,905.0,82.0,3.45,12.0,561.0,617.15,500.23
2016,2,1,14,0,893.0,82.0,3.3,12.0,538.0,562.9,454.07
2016,2,1,14,15,878.5,80.0,3.15,11.5,508.5,501.08,401.57
2016,2,1,14,30,864.0,78.0,3.0,11.0,479.0,439.27,347.48
2016,2,1,14,45,851.0,73.5,2.85,11.0,444.0,375.95,290.06
2016,2,1,15,0,838.0,69.0,2.7,11.0,409.0,313.14,232.03
2016,2,1,15,15,810.0,66.0,2.35,10.5,368.0,248.98,173.66
2016,2,1,15,30,782.0,63.0,2.0,10.0,327.0,187.63,119.77
2016,2,1,15,45,744.5,58.5,1.65,10.0,283.0,127.12,72.7
2016,2,1,16,0,707.0,54.0,1.3,10.0,239.0,71.2,41.63
2016,2,1,16,15,646.5,48.5,1.2,9.5,192.5,44.4,34.62
2016,2,1,16,30,586.0,43.0,1.1,9.0,146.0,39.35,29.8
2016,2,1,16,45,491.5,34.5,1.05,8.5,103.0,28.99,19.99
2016,2,1,17,0,397.0,26.0,1.0,8.0,60.0,21.78,11.62
2016,2,1,17,15,198.5,13.0,1.0,7.5,30.0,10.23,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.0,1.4,7.0,7.0,5.51,0.0
2016,2,2,7,30,0.0,14.0,1.5,7.0,14.0,10.67,0.0
2016,2,2,7,45,12.5,32.0,1.6,7.5,34.0,49.8,34.51
2016,2,2,8,0,25.0,50.0,1.7,8.0,54.0,82.59,65.57
2016,2,2,8,15,38.5,69.5,1.75,8.0,77.5,117.81,97.43
2016,2,2,8,30,52.0,89.0,1.8,8.0,101.0,152.37,128.33
2016,2,2,8,45,63.0,107.5,1.85,8.0,125.0,182.68,154.98
2016,2,2,9,0,74.0,126.0,1.9,8.0,149.0,212.97,181.11
2016,2,2,9,15,82.0,143.0,1.9,8.0,171.5,237.96,202.15
2016,2,2,9,30,90.0,160.0,1.9,8.0,194.0,262.87,222.77
2016,2,2,9,45,61.5,168.0,1.9,8.5,192.5,238.43,200.3
2016,2,2,10,0,33.0,176.0,1.9,9.0,191.0,214.31,178.26
2016,2,2,10,15,411.0,137.0,1.8,9.0,340.0,610.45,507.16
2016,2,2,10,30,789.0,98.0,1.7,9.0,489.0,938.48,743.47
2016,2,2,10,45,796.0,102.0,1.65,9.0,513.0,940.17,738.58
2016,2,2,11,0,803.0,106.0,1.6,9.0,537.0,938.15,735.44
2016,2,2,11,15,811.5,107.5,1.45,9.0,555.0,931.02,727.49
2016,2,2,11,30,820.0,109.0,1.3,9.0,573.0,920.12,717.06
2016,2,2,11,45,831.0,107.5,1.2,9.5,584.0,904.41,703.0
2016,2,2,12,0,842.0,106.0,1.1,10.0,595.0,884.86,686.53
2016,2,2,12,15,843.5,106.0,1.0,10.0,597.5,855.07,664.43
2016,2,2,12,30,845.0,106.0,0.9,10.0,600.0,822.13,640.35
2016,2,2,12,45,856.0,101.0,0.85,10.5,596.5,788.18,615.3
2016,2,2,13,0,867.0,96.0,0.8,11.0,593.0,750.65,587.78
2016,2,2,13,15,862.0,95.0,0.85,11.0,579.5,702.97,553.26
2016,2,2,13,30,857.0,94.0,0.9,11.0,566.0,653.33,516.33
2016,2,2,13,45,852.0,91.0,0.95,11.0,545.5,599.98,475.4
2016,2,2,14,0,847.0,88.0,1.0,11.0,525.0,545.2,431.88
2016,2,2,14,15,833.0,86.0,1.1,11.0,496.5,485.98,383.57
2016,2,2,14,30,819.0,84.0,1.2,11.0,468.0,426.79,333.36
2016,2,2,14,45,804.0,80.0,1.3,11.5,434.0,365.72,279.36
2016,2,2,15,0,789.0,76.0,1.4,12.0,400.0,305.44,224.76
2016,2,2,15,15,761.0,73.0,1.3,11.5,360.0,244.08,170.0
2016,2,2,15,30,733.0,70.0,1.2,11.0,320.0,185.59,119.4
2016,2,2,15,45,683.5,66.5,1.1,10.5,276.0,124.28,72.57
2016,2,2,16,0,634.0,63.0,1.0,10.0,232.0,71.85,43.68
2016,2,2,16,15,572.0,56.5,1.0,9.5,187.0,46.45,36.49
2016,2,2,16,30,510.0,50.0,1.0,9.0,142.0,41.24,31.54
2016,2,2,16,45,405.0,40.5,1.0,8.5,100.0,33.37,23.94
2016,2,2,17,0,300.0,31.0,1.0,8.0,58.0,25.59,15.11
2016,2,2,17,15,150.0,15.5,1.05,8.0,29.0,12.59,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,5.0,15.0,11.8,0.0
2016,2,3,7,30,0.0,30.0,1.9,5.0,30.0,45.06,0.0
2016,2,3,7,45,222.0,36.0,1.95,5.5,68.0,284.16,226.78
2016,2,3,8,0,444.0,42.0,2.0,6.0,106.0,489.85,407.97
2016,2,3,8,15,517.5,49.0,2.05,6.5,149.5,577.54,482.53
2016,2,3,8,30,591.0,56.0,2.1,7.0,193.0,667.35,555.28
2016,2,3,8,45,642.0,61.0,2.15,8.0,237.5,734.37,606.03
2016,2,3,9,0,693.0,66.0,2.2,9.0,282.0,800.91,654.0
2016,2,3,9,15,725.0,69.5,2.15,9.5,323.0,838.55,679.03
2016,2,3,9,30,757.0,73.0,2.1,10.0,364.0,881.57,707.19
2016,2,3,9,45,776.0,77.0,2.1,11.0,400.5,909.41,722.78
2016,2,3,10,0,795.0,81.0,2.1,12.0,437.0,933.98,735.79
2016,2,3,10,15,589.0,137.0,2.0,12.5,411.0,799.01,635.69
2016,2,3,10,30,383.0,193.0,1.9,13.0,385.0,620.14,499.72
2016,2,3,10,45,618.0,140.0,1.85,13.5,467.0,817.38,646.35
2016,2,3,11,0,853.0,87.0,1.8,14.0,549.0,965.0,744.49
2016,2,3,11,15,861.0,88.5,1.7,14.0,566.5,956.73,734.84
2016,2,3,11,30,869.0,90.0,1.6,14.0,584.0,944.59,724.63
2016,2,3,11,45,871.0,91.0,1.55,14.5,594.0,922.51,707.25
2016,2,3,12,0,873.0,92.0,1.5,15.0,604.0,896.93,687.78
2016,2,3,12,15,875.0,92.5,1.45,15.0,606.5,867.35,667.0
2016,2,3,12,30,877.0,93.0,1.4,15.0,609.0,834.48,644.03
2016,2,3,12,45,665.0,155.0,1.4,15.0,544.0,701.75,549.1
2016,2,3,13,0,453.0,217.0,1.4,15.0,479.0,566.17,447.11
2016,2,3,13,15,272.5,233.5,1.35,15.0,390.0,417.93,333.22
2016,2,3,13,30,92.0,250.0,1.3,15.0,301.0,276.1,220.62
2016,2,3,13,45,83.5,238.5,1.3,15.0,284.0,252.8,202.57
2016,2,3,14,0,75.0,227.0,1.3,15.0,267.0,230.65,184.73
2016,2,3,14,15,37.5,168.0,1.2,14.5,188.0,155.14,123.79
2016,2,3,14,30,0.0,109.0,1.1,14.0,109.0,84.16,65.63
2016,2,3,14,45,0.0,104.0,1.05,14.0,104.0,80.06,62.45
2016,2,3,15,0,0.0,99.0,1.0,14.0,99.0,75.97,59.14
2016,2,3,15,15,0.0,89.0,0.85,13.5,89.0,68.11,52.71
2016,2,3,15,30,0.0,79.0,0.7,13.0,79.0,60.34,46.29
2016,2,3,15,45,0.0,68.0,0.6,13.0,68.0,51.93,39.15
2016,2,3,16,0,0.0,57.0,0.5,13.0,57.0,43.64,32.03
2016,2,3,16,15,0.0,46.0,0.55,12.5,46.0,35.19,26.05
2016,2,3,16,30,0.0,35.0,0.6,12.0,35.0,26.73,18.29
2016,2,3,16,45,0.0,24.5,0.7,11.5,24.5,18.67,10.81
2016,2,3,17,0,0.0,14.0,0.8,11.0,14.0,10.64,3.06
2016,2,3,17,15,0.0,7.0,0.8,10.5,7.0,5.31,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,118.0,10.0,1.15,6.5,16.0,97.01,0.0
2016,2,4,7,30,236.0,20.0,1.3,7.0,32.0,249.35,31.43
2016,2,4,7,45,356.5,30.0,1.5,7.5,71.5,388.62,307.35
2016,2,4,8,0,477.0,40.0,1.7,8.0,111.0,516.17,424.47
2016,2,4,8,15,548.5,47.0,1.75,8.0,155.5,602.74,498.12
2016,2,4,8,30,620.0,54.0,1.8,8.0,200.0,691.51,569.73
2016,2,4,8,45,663.5,59.5,1.85,8.5,244.0,752.8,616.31
2016,2,4,9,0,707.0,65.0,1.9,9.0,288.0,805.89,654.84
2016,2,4,9,15,738.0,68.5,1.9,9.5,329.5,850.61,685.26
2016,2,4,9,30,769.0,72.0,1.9,10.0,371.0,892.8,712.84
2016,2,4,9,45,752.5,78.5,1.95,10.5,394.0,888.39,707.16
2016,2,4,10,0,736.0,85.0,2.0,11.0,417.0,880.35,699.38
2016,2,4,10,15,781.0,86.5,1.95,11.0,460.5,924.48,728.85
2016,2,4,10,30,826.0,88.0,1.9,11.0,504.0,964.82,754.59
2016,2,4,10,45,836.0,90.0,1.9,11.5,528.5,966.89,752.97
2016,2,4,11,0,846.0,92.0,1.9,12.0,553.0,965.11,749.31
2016,2,4,11,15,853.0,93.0,1.85,12.0,570.5,955.34,741.1
2016,2,4,11,30,860.0,94.0,1.8,12.0,588.0,941.75,730.54
2016,2,4,11,45,865.0,94.0,1.75,12.5,597.5,921.37,714.18
2016,2,4,12,0,870.0,94.0,1.7,13.0,607.0,897.35,695.58
2016,2,4,12,15,871.0,94.0,1.65,13.0,609.0,866.39,673.58
2016,2,4,12,30,872.0,94.0,1.6,13.0,611.0,832.22,649.44
2016,2,4,12,45,874.5,92.0,1.6,13.5,606.0,793.95,621.79
2016,2,4,13,0,877.0,90.0,1.6,14.0,601.0,752.71,591.96
2016,2,4,13,15,871.5,89.0,1.6,14.0,587.0,704.26,556.01
2016,2,4,13,30,866.0,88.0,1.6,14.0,573.0,653.89,517.45
2016,2,4,13,45,700.0,128.0,1.65,14.0,510.5,549.87,436.9
2016,2,4,14,0,534.0,168.0,1.7,14.0,448.0,449.49,358.1
2016,2,4,14,15,470.0,172.5,1.7,14.0,409.0,387.68,308.12
2016,2,4,14,30,406.0,177.0,1.7,14.0,370.0,331.77,262.02
2016,2,4,14,45,432.5,157.5,1.75,14.0,350.5,295.03,229.46
2016,2,4,15,0,459.0,138.0,1.8,14.0,331.0,255.1,193.05
2016,2,4,15,15,435.0,130.0,1.6,13.5,298.5,209.35,153.25
2016,2,4,15,30,411.0,122.0,1.4,13.0,266.0,166.38,116.94
2016,2,4,15,45,391.5,108.0,1.25,13.0,230.5,122.49,82.49
2016,2,4,16,0,372.0,94.0,1.1,13.0,195.0,81.35,56.57
2016,2,4,16,15,336.5,79.5,1.05,12.0,158.5,58.32,46.74
2016,2,4,16,30,301.0,65.0,1.0,11.0,122.0,48.21,37.54
2016,2,4,16,45,248.5,49.5,1.0,10.0,87.5,37.05,27.16
2016,2,4,17,0,196.0,34.0,1.0,9.0,53.0,25.7,15.8
2016,2,4,17,15,98.0,17.0,1.0,8.5,26.5,12.93,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,7,15,99.0,11.0,1.05,6.0,16.5,83.45,0.0
2016,2,5,7,30,198.0,22.0,1.1,7.0,33.0,222.6,58.48
2016,2,5,7,45,313.5,34.5,1.2,8.0,72.0,357.22,284.54
2016,2,5,8,0,429.0,47.0,1.3,9.0,111.0,482.35,395.84
2016,2,5,8,15,504.5,55.0,1.35,9.5,156.0,573.58,471.31
2016,2,5,8,30,580.0,63.0,1.4,10.0,201.0,666.77,544.38
2016,2,5,8,45,632.0,68.5,1.45,10.5,246.5,735.74,595.93
2016,2,5,9,0,684.0,74.0,1.5,11.0,292.0,804.09,644.85
2016,2,5,9,15,717.5,78.0,1.6,11.5,334.5,851.02,677.19
2016,2,5,9,30,751.0,82.0,1.7,12.0,377.0,895.69,707.2
2016,2,5,9,45,783.5,82.5,1.85,13.0,416.0,925.01,725.11
2016,2,5,10,0,816.0,83.0,2.0,14.0,455.0,958.91,745.99
2016,2,5,10,15,832.0,85.5,1.95,14.5,487.0,975.1,753.29
2016,2,5,10,30,848.0,88.0,1.9,15.0,519.0,987.5,758.16
2016,2,5,10,45,859.5,89.5,1.9,15.5,544.0,990.24,757.26
2016,2,5,11,0,871.0,91.0,1.9,16.0,569.0,989.01,753.95
2016,2,5,11,15,878.0,92.0,1.85,16.0,587.0,978.8,745.57
2016,2,5,11,30,885.0,93.0,1.8,16.0,605.0,964.68,734.84
2016,2,5,11,45,888.5,94.0,1.8,16.5,614.5,943.48,718.82
2016,2,5,12,0,892.0,95.0,1.8,17.0,624.0,918.6,700.54
2016,2,5,12,15,892.0,95.0,1.65,17.0,625.5,886.01,676.65
2016,2,5,12,30,892.0,95.0,1.5,17.0,627.0,850.21,650.7
2016,2,5,12,45,885.5,96.0,1.4,17.5,619.5,807.43,619.39
2016,2,5,13,0,879.0,97.0,1.3,18.0,612.0,762.25,586.5
2016,2,5,13,15,872.5,96.0,1.1,18.0,597.5,712.82,548.55
2016,2,5,13,30,866.0,95.0,0.9,18.0,583.0,661.55,508.54
2016,2,5,13,45,856.5,93.0,0.7,18.0,561.0,605.92,464.62
2016,2,5,14,0,847.0,91.0,0.5,18.0,539.0,549.3,419.02
2016,2,5,14,15,833.0,89.0,0.65,18.0,510.0,489.8,373.29
2016,2,5,14,30,819.0,87.0,0.8,18.0,481.0,430.34,325.35
2016,2,5,14,45,808.0,82.0,0.95,18.0,447.5,369.53,274.22
2016,2,5,15,0,797.0,77.0,1.1,18.0,414.0,309.04,221.62
2016,2,5,15,15,771.5,73.5,1.0,17.0,374.0,247.09,168.03
2016,2,5,15,30,746.0,70.0,0.9,16.0,334.0,187.72,118.03
2016,2,5,15,45,711.5,65.0,0.85,15.5,291.0,129.0,73.87
2016,2,5,16,0,677.0,60.0,0.8,15.0,248.0,70.77,41.19
2016,2,5,16,15,620.5,54.5,0.9,14.0,202.5,45.29,34.85
2016,2,5,16,30,564.0,49.0,1.0,13.0,157.0,40.76,30.7
2016,2,5,16,45,465.5,40.5,1.1,12.0,113.0,33.6,23.97
2016,2,5,17,0,367.0,32.0,1.2,11.0,69.0,26.55,16.61
2016,2,5,17,15,183.5,16.0,1.15,10.5,34.5,12.99,0.0
2016,2,5,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,125.5,11.0,1.1,6.5,18.5,103.48,0.0
2016,2,6,7,30,251.0,22.0,1.3,7.0,37.0,267.03,100.9
2016,2,6,7,45,366.0,32.5,1.55,8.0,77.0,399.28,319.75
2016,2,6,8,0,481.0,43.0,1.8,9.0,117.0,523.55,430.37
2016,2,6,8,15,550.5,49.5,1.75,9.5,161.5,608.23,500.38
2016,2,6,8,30,620.0,56.0,1.7,10.0,206.0,694.74,567.71
2016,2,6,8,45,670.5,60.0,1.7,10.5,251.5,760.65,616.49
2016,2,6,9,0,721.0,64.0,1.7,11.0,297.0,819.22,657.69
2016,2,6,9,15,750.5,67.5,1.75,11.5,338.5,862.68,687.0
2016,2,6,9,30,780.0,71.0,1.8,12.0,380.0,903.58,713.71
2016,2,6,9,45,800.0,74.0,1.85,13.0,416.5,931.39,729.3
2016,2,6,10,0,820.0,77.0,1.9,14.0,453.0,955.88,742.39
2016,2,6,10,15,834.5,79.0,1.8,14.5,484.5,969.94,747.63
2016,2,6,10,30,849.0,81.0,1.7,15.0,516.0,980.26,750.36
2016,2,6,10,45,858.5,82.5,1.65,15.5,540.0,981.07,747.48
2016,2,6,11,0,868.0,84.0,1.6,16.0,564.0,978.0,742.27
2016,2,6,11,15,874.5,85.0,1.65,16.0,581.5,955.97,727.39
2016,2,6,11,30,881.0,86.0,1.7,16.0,599.0,942.01,718.26
2016,2,6,11,45,885.5,86.0,1.8,16.5,608.5,921.29,703.82
2016,2,6,12,0,890.0,86.0,1.9,17.0,618.0,897.0,686.99
2016,2,6,12,15,890.5,86.0,1.95,17.0,619.5,865.78,666.13
2016,2,6,12,30,891.0,86.0,2.0,17.0,621.0,831.39,643.01
2016,2,6,12,45,888.0,85.5,2.15,17.0,614.5,790.73,616.13
2016,2,6,13,0,885.0,85.0,2.3,17.0,608.0,747.5,586.96
2016,2,6,13,15,712.0,135.0,2.3,17.0,549.5,645.68,509.56
2016,2,6,13,30,539.0,185.0,2.3,17.0,491.0,535.92,424.85
2016,2,6,13,45,701.0,132.5,2.35,17.0,515.0,555.14,439.62
2016,2,6,14,0,863.0,80.0,2.4,17.0,539.0,544.42,429.12
2016,2,6,14,15,729.0,107.0,2.35,17.0,481.0,457.56,358.58
2016,2,6,14,30,595.0,134.0,2.3,17.0,423.0,378.83,294.45
2016,2,6,14,45,462.0,149.5,2.3,17.0,364.5,298.77,229.67
2016,2,6,15,0,329.0,165.0,2.3,17.0,306.0,233.21,177.33
2016,2,6,15,15,401.5,137.5,2.05,16.5,293.0,207.11,151.22
2016,2,6,15,30,474.0,110.0,1.8,16.0,280.0,167.66,114.02
2016,2,6,15,45,449.5,99.0,1.55,15.5,244.0,121.7,78.73
2016,2,6,16,0,425.0,88.0,1.3,15.0,208.0,79.0,53.23
2016,2,6,16,15,389.5,75.5,1.2,14.0,170.0,56.14,44.48
2016,2,6,16,30,354.0,63.0,1.1,13.0,132.0,47.28,36.49
2016,2,6,16,45,302.5,48.5,1.05,12.0,96.0,36.72,26.75
2016,2,6,17,0,251.0,34.0,1.0,11.0,60.0,25.97,16.34
2016,2,6,17,15,125.5,17.0,1.0,10.5,30.0,13.02,0.0
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,7,15,166.0,10.0,1.1,8.5,20.5,133.31,0.0
2016,2,7,7,30,332.0,20.0,1.3,9.0,41.0,321.97,149.6
2016,2,7,7,45,448.0,28.5,1.5,10.0,83.0,452.1,359.25
2016,2,7,8,0,564.0,37.0,1.7,11.0,125.0,578.42,469.03
2016,2,7,8,15,629.5,42.5,1.75,11.5,171.5,661.61,537.01
2016,2,7,8,30,695.0,48.0,1.8,12.0,218.0,745.87,601.99
2016,2,7,8,45,738.0,51.5,1.85,12.5,264.0,806.45,646.34
2016,2,7,9,0,781.0,55.0,1.9,13.0,310.0,865.75,687.82
2016,2,7,9,15,809.0,57.5,1.95,13.5,352.5,907.06,714.98
2016,2,7,9,30,837.0,60.0,2.0,14.0,395.0,934.11,731.5
2016,2,7,9,45,851.0,64.0,2.05,15.0,432.0,957.59,743.9
2016,2,7,10,0,865.0,68.0,2.1,16.0,469.0,977.59,753.67
2016,2,7,10,15,879.0,70.0,2.1,16.0,501.0,991.17,761.24
2016,2,7,10,30,893.0,72.0,2.1,16.0,533.0,1000.98,766.38
2016,2,7,10,45,902.5,73.5,2.1,16.5,558.0,1001.72,764.12
2016,2,7,11,0,912.0,75.0,2.1,17.0,583.0,998.51,759.47
2016,2,7,11,15,918.5,75.5,2.1,17.5,600.5,987.12,749.56
2016,2,7,11,30,925.0,76.0,2.1,18.0,618.0,971.82,737.31
2016,2,7,11,45,928.0,76.5,2.15,18.5,628.0,949.42,721.04
2016,2,7,12,0,931.0,77.0,2.2,19.0,638.0,923.33,702.42
2016,2,7,12,15,931.5,77.0,2.2,19.0,640.0,890.93,680.38
2016,2,7,12,30,932.0,77.0,2.2,19.0,642.0,855.22,656.08
2016,2,7,12,45,931.5,76.0,2.25,19.0,636.0,814.45,628.56
2016,2,7,13,0,931.0,75.0,2.3,19.0,630.0,770.78,598.76
2016,2,7,13,15,926.0,74.5,2.3,19.0,615.5,721.85,563.59
2016,2,7,13,30,921.0,74.0,2.3,19.0,601.0,670.79,524.61
2016,2,7,13,45,912.0,73.5,2.3,19.5,579.5,615.5,480.47
2016,2,7,14,0,903.0,73.0,2.3,20.0,558.0,558.95,434.24
2016,2,7,14,15,891.0,71.5,2.15,19.5,529.0,499.01,385.18
2016,2,7,14,30,879.0,70.0,2.0,19.0,500.0,438.72,334.23
2016,2,7,14,45,861.5,68.0,1.95,19.0,465.0,375.91,279.58
2016,2,7,15,0,844.0,66.0,1.9,19.0,430.0,312.86,223.67
2016,2,7,15,15,820.0,63.5,1.65,18.5,389.5,249.33,167.69
2016,2,7,15,30,796.0,61.0,1.4,18.0,349.0,188.09,115.54
2016,2,7,15,45,760.5,57.5,1.15,17.5,304.5,127.38,70.08
2016,2,7,16,0,725.0,54.0,0.9,17.0,260.0,70.97,40.35
2016,2,7,16,15,672.0,49.0,0.95,16.0,214.0,45.03,34.36
2016,2,7,16,30,619.0,44.0,1.0,15.0,168.0,40.4,30.17
2016,2,7,16,45,531.0,37.0,1.05,14.5,123.0,33.83,24.01
2016,2,7,17,0,443.0,30.0,1.1,14.0,78.0,25.17,15.59
2016,2,7,17,15,221.5,15.0,1.1,14.0,39.0,12.22,0.0
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,12.0,1.3,10.0,20.5,104.29,0.0
2016,2,8,7,30,251.0,24.0,1.4,11.0,41.0,273.14,145.84
2016,2,8,7,45,367.0,34.5,1.55,12.0,82.0,402.35,321.07
2016,2,8,8,0,483.0,45.0,1.7,13.0,123.0,527.97,428.35
2016,2,8,8,15,554.5,52.0,1.75,13.5,169.0,615.47,499.32
2016,2,8,8,30,626.0,59.0,1.8,14.0,215.0,704.91,568.08
2016,2,8,8,45,669.5,64.5,1.9,15.0,260.5,766.74,612.58
2016,2,8,9,0,713.0,70.0,2.0,16.0,306.0,827.66,654.5
2016,2,8,9,15,744.5,73.5,2.0,16.5,348.5,865.34,678.63
2016,2,8,9,30,776.0,77.0,2.0,17.0,391.0,908.37,705.85
2016,2,8,9,45,807.5,77.0,2.0,17.5,430.5,944.01,727.19
2016,2,8,10,0,839.0,77.0,2.0,18.0,470.0,976.24,745.86
2016,2,8,10,15,854.0,79.0,2.0,18.5,501.5,990.83,752.45
2016,2,8,10,30,869.0,81.0,2.0,19.0,533.0,1001.58,756.7
2016,2,8,10,45,879.0,82.5,2.0,19.5,558.0,990.62,746.65
2016,2,8,11,0,889.0,84.0,2.0,20.0,583.0,987.99,742.58
2016,2,8,11,15,895.0,85.0,1.95,20.5,600.5,976.94,732.39
2016,2,8,11,30,901.0,86.0,1.9,21.0,618.0,962.05,719.97
2016,2,8,11,45,904.0,86.5,1.85,21.5,627.5,940.01,703.04
2016,2,8,12,0,907.0,87.0,1.8,22.0,637.0,914.37,683.96
2016,2,8,12,15,907.0,87.0,1.75,22.0,639.0,882.08,661.91
2016,2,8,12,30,907.0,87.0,1.7,22.0,641.0,846.59,637.77
2016,2,8,12,45,911.0,84.5,1.65,22.5,636.0,808.44,610.62
2016,2,8,13,0,915.0,82.0,1.6,23.0,631.0,767.12,581.32
2016,2,8,13,15,909.5,81.5,1.5,23.0,616.5,718.38,546.28
2016,2,8,13,30,904.0,81.0,1.4,23.0,602.0,667.59,508.06
2016,2,8,13,45,894.5,80.0,1.35,23.0,580.0,612.14,465.97
2016,2,8,14,0,885.0,79.0,1.3,23.0,558.0,555.56,421.83
2016,2,8,14,15,873.0,77.5,1.2,23.0,529.5,496.42,374.18
2016,2,8,14,30,861.0,76.0,1.1,23.0,501.0,437.67,325.37
2016,2,8,14,45,843.0,74.0,1.0,23.0,465.5,374.66,272.14
2016,2,8,15,0,825.0,72.0,0.9,23.0,430.0,312.65,218.67
2016,2,8,15,15,800.5,69.0,0.85,22.5,390.0,249.53,164.92
2016,2,8,15,30,776.0,66.0,0.8,22.0,350.0,188.81,114.7
2016,2,8,15,45,740.5,62.0,0.8,22.0,306.0,128.8,70.68
2016,2,8,16,0,705.0,58.0,0.8,22.0,262.0,73.14,41.81
2016,2,8,16,15,651.0,53.0,0.85,21.0,215.5,48.11,36.3
2016,2,8,16,30,597.0,48.0,0.9,20.0,169.0,40.19,29.37
2016,2,8,16,45,509.0,40.0,1.0,19.5,124.5,33.4,23.14
2016,2,8,17,0,421.0,32.0,1.1,19.0,80.0,26.69,16.6
2016,2,8,17,15,210.5,16.0,1.15,18.5,40.0,12.99,0.96
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,151.5,12.0,1.3,11.0,22.5,123.97,0.0
2016,2,9,7,30,303.0,24.0,1.4,12.0,45.0,317.05,186.8
2016,2,9,7,45,415.5,33.5,1.5,13.0,87.5,441.7,351.04
2016,2,9,8,0,528.0,43.0,1.6,14.0,130.0,564.71,454.46
2016,2,9,8,15,596.0,49.5,1.7,14.5,177.0,649.51,522.69
2016,2,9,8,30,664.0,56.0,1.8,15.0,224.0,727.71,582.61
2016,2,9,8,45,505.5,87.5,1.9,16.0,229.5,639.07,515.92
2016,2,9,9,0,347.0,119.0,2.0,17.0,235.0,527.23,429.15
2016,2,9,9,15,579.0,95.5,2.0,17.5,319.0,738.5,588.16
2016,2,9,9,30,811.0,72.0,2.0,18.0,403.0,937.47,724.55
2016,2,9,9,45,835.0,74.0,2.05,18.5,442.0,968.3,741.06
2016,2,9,10,0,859.0,76.0,2.1,19.0,481.0,995.69,756.86
2016,2,9,10,15,873.5,77.5,2.05,19.5,513.0,1009.11,761.98
2016,2,9,10,30,888.0,79.0,2.0,20.0,545.0,1006.43,756.61
2016,2,9,10,45,713.5,131.5,1.95,21.0,517.0,905.51,684.55
2016,2,9,11,0,539.0,184.0,1.9,22.0,489.0,769.97,588.33
2016,2,9,11,15,730.0,133.5,1.85,22.0,560.0,894.38,674.19
2016,2,9,11,30,921.0,83.0,1.8,22.0,631.0,977.86,727.1
2016,2,9,11,45,922.5,84.0,1.75,22.5,640.5,954.57,708.3
2016,2,9,12,0,924.0,85.0,1.7,23.0,650.0,927.66,688.55
2016,2,9,12,15,923.5,85.0,1.6,23.0,651.5,894.39,665.45
2016,2,9,12,30,923.0,85.0,1.5,23.0,653.0,857.9,640.31
2016,2,9,12,45,920.5,85.0,1.4,23.5,646.0,816.78,610.88
2016,2,9,13,0,918.0,85.0,1.3,24.0,639.0,772.91,579.67
2016,2,9,13,15,912.0,84.0,1.15,24.0,624.5,723.03,543.66
2016,2,9,13,30,906.0,83.0,1.0,24.0,610.0,671.18,504.65
2016,2,9,13,45,893.5,83.0,0.9,24.0,587.0,614.76,462.04
2016,2,9,14,0,881.0,83.0,0.8,24.0,564.0,557.46,417.7
2016,2,9,14,15,679.5,127.0,0.8,24.0,486.5,452.43,339.0
2016,2,9,14,30,478.0,171.0,0.8,24.0,409.0,356.01,266.54
2016,2,9,14,45,382.0,175.0,0.8,24.0,356.5,284.31,211.41
2016,2,9,15,0,286.0,179.0,0.8,24.0,304.0,230.87,170.35
2016,2,9,15,15,297.5,160.0,0.8,23.0,279.5,195.95,141.42
2016,2,9,15,30,309.0,141.0,0.8,22.0,255.0,160.01,111.74
2016,2,9,15,45,286.5,127.0,0.8,21.0,222.5,122.99,84.44
2016,2,9,16,0,264.0,113.0,0.8,20.0,190.0,89.03,63.67
2016,2,9,16,15,241.5,95.5,0.85,19.0,156.5,68.28,54.15
2016,2,9,16,30,219.0,78.0,0.9,18.0,123.0,56.48,43.82
2016,2,9,16,45,182.5,59.5,1.0,17.5,90.5,43.65,32.25
2016,2,9,17,0,146.0,41.0,1.1,17.0,58.0,30.55,20.14
2016,2,9,17,15,73.0,24.5,1.1,16.5,33.0,18.44,5.19
2016,2,9,17,30,0.0,8.0,1.1,16.0,8.0,6.29,0.0
2016,2,9,17,45,0.0,4.0,1.1,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,106.0,13.0,0.5,12.5,21.0,90.38,0.0
2016,2,10,7,30,212.0,26.0,0.5,13.0,42.0,248.58,156.64
2016,2,10,7,45,294.5,39.5,0.55,13.5,79.5,344.69,274.6
2016,2,10,8,0,377.0,53.0,0.6,14.0,117.0,444.5,358.77
2016,2,10,8,15,430.0,64.5,0.65,14.0,158.5,518.2,418.66
2016,2,10,8,30,483.0,76.0,0.7,14.0,200.0,593.14,476.87
2016,2,10,8,45,533.5,79.5,0.8,14.5,240.5,657.3,524.29
2016,2,10,9,0,584.0,83.0,0.9,15.0,281.0,720.41,569.23
2016,2,10,9,15,621.0,87.5,0.95,15.5,322.0,770.32,602.7
2016,2,10,9,30,658.0,92.0,1.0,16.0,363.0,818.36,634.05
2016,2,10,9,45,741.5,87.5,1.1,16.5,419.5,891.73,682.69
2016,2,10,10,0,825.0,83.0,1.2,17.0,476.0,971.05,733.74
2016,2,10,10,15,839.5,85.5,1.25,17.5,507.5,985.8,740.4
2016,2,10,10,30,854.0,88.0,1.3,18.0,539.0,996.72,745.51
2016,2,10,10,45,862.0,90.5,1.4,18.5,564.0,997.19,744.77
2016,2,10,11,0,870.0,93.0,1.5,19.0,589.0,993.72,741.67
2016,2,10,11,15,876.5,94.0,1.5,19.0,606.5,982.98,733.82
2016,2,10,11,30,883.0,95.0,1.5,19.0,624.0,968.32,723.65
2016,2,10,11,45,887.0,95.5,1.55,19.5,634.0,946.89,708.56
2016,2,10,12,0,891.0,96.0,1.6,20.0,644.0,911.4,684.25
2016,2,10,12,15,891.5,96.0,1.6,20.0,646.0,879.8,663.3
2016,2,10,12,30,892.0,96.0,1.6,20.0,648.0,845.01,640.09
2016,2,10,12,45,892.5,94.5,1.6,20.0,642.5,805.58,613.63
2016,2,10,13,0,893.0,93.0,1.6,20.0,637.0,763.3,585.03
2016,2,10,13,15,888.0,92.5,1.6,20.0,623.0,715.55,550.78
2016,2,10,13,30,883.0,92.0,1.6,20.0,609.0,670.72,517.0
2016,2,10,13,45,877.5,89.5,1.6,20.5,587.5,615.81,474.19
2016,2,10,14,0,872.0,87.0,1.6,21.0,566.0,559.43,429.19
2016,2,10,14,15,761.0,105.5,1.55,20.5,508.0,471.21,360.87
2016,2,10,14,30,650.0,124.0,1.5,20.0,450.0,392.62,298.86
2016,2,10,14,45,594.0,128.5,1.5,20.0,410.5,332.29,249.04
2016,2,10,15,0,538.0,133.0,1.5,20.0,371.0,273.21,199.86
2016,2,10,15,15,494.0,127.0,1.3,19.5,330.0,219.43,155.04
2016,2,10,15,30,450.0,121.0,1.1,19.0,289.0,170.83,115.84
2016,2,10,15,45,416.5,112.0,0.95,18.5,253.0,126.53,83.01
2016,2,10,16,0,383.0,103.0,0.8,18.0,217.0,86.52,60.0
2016,2,10,16,15,351.0,88.5,0.85,17.0,179.0,64.41,51.23
2016,2,10,16,30,319.0,74.0,0.9,16.0,141.0,54.49,42.48
2016,2,10,16,45,271.0,58.0,0.95,15.5,104.5,43.15,32.16
2016,2,10,17,0,223.0,42.0,1.0,15.0,68.0,31.58,21.33
2016,2,10,17,15,111.5,26.5,1.0,14.5,39.5,19.97,7.35
2016,2,10,17,30,0.0,11.0,1.0,14.0,11.0,8.65,0.0
2016,2,10,17,45,0.0,5.5,1.0,14.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,7,15,70.0,13.5,1.1,12.0,19.0,63.57,0.0
2016,2,11,7,30,140.0,27.0,1.2,13.0,38.0,192.93,128.54
2016,2,11,7,45,192.5,44.0,1.35,14.0,70.5,266.76,215.04
2016,2,11,8,0,245.0,61.0,1.5,15.0,103.0,338.84,278.32
2016,2,11,8,15,275.5,77.5,1.45,15.5,138.5,392.88,323.72
2016,2,11,8,30,306.0,94.0,1.4,16.0,174.0,447.53,367.47
2016,2,11,8,45,328.5,108.0,1.35,16.5,208.0,491.38,400.85
2016,2,11,9,0,351.0,122.0,1.3,17.0,242.0,534.73,432.47
2016,2,11,9,15,503.5,108.0,1.15,17.5,304.5,669.23,530.53
2016,2,11,9,30,656.0,94.0,1.0,18.0,367.0,819.3,631.18
2016,2,11,9,45,628.5,112.0,0.9,19.0,392.5,816.84,622.32
2016,2,11,10,0,601.0,130.0,0.8,20.0,418.0,809.92,612.45
2016,2,11,10,15,596.5,141.0,0.75,20.5,443.0,814.84,612.67
2016,2,11,10,30,592.0,152.0,0.7,21.0,468.0,816.6,610.68
2016,2,11,10,45,721.0,125.5,0.65,21.5,527.5,906.73,666.66
2016,2,11,11,0,850.0,99.0,0.6,22.0,587.0,981.88,709.78
2016,2,11,11,15,856.5,100.0,0.55,22.0,604.5,971.4,700.08
2016,2,11,11,30,863.0,101.0,0.5,22.0,622.0,957.06,689.49
2016,2,11,11,45,862.0,103.5,0.5,22.0,630.5,933.72,674.56
2016,2,11,12,0,861.0,106.0,0.5,22.0,639.0,906.94,657.65
2016,2,11,12,15,565.0,195.0,0.5,22.0,545.5,711.86,528.29
2016,2,11,12,30,269.0,284.0,0.5,22.0,452.0,515.97,388.78
2016,2,11,12,45,210.5,286.5,0.55,22.0,417.0,439.3,335.02
2016,2,11,13,0,152.0,289.0,0.6,22.0,382.0,384.76,294.67
2016,2,11,13,15,257.5,267.5,0.6,21.5,421.0,438.34,336.51
2016,2,11,13,30,363.0,246.0,0.6,21.0,460.0,466.71,358.03
2016,2,11,13,45,290.5,248.5,0.6,21.0,416.0,401.99,308.72
2016,2,11,14,0,218.0,251.0,0.6,21.0,372.0,334.37,257.57
2016,2,11,14,15,215.5,237.5,0.6,20.5,352.0,304.57,235.01
2016,2,11,14,30,213.0,224.0,0.6,20.0,332.0,275.08,211.85
2016,2,11,14,45,372.0,180.0,0.6,20.0,353.0,284.25,214.65
2016,2,11,15,0,531.0,136.0,0.6,20.0,374.0,273.24,198.55
2016,2,11,15,15,470.0,133.0,0.6,19.5,329.0,218.16,153.95
2016,2,11,15,30,409.0,130.0,0.6,19.0,284.0,170.24,116.7
2016,2,11,15,45,366.5,122.0,0.65,18.5,247.5,128.09,86.18
2016,2,11,16,0,324.0,114.0,0.7,18.0,211.0,91.55,65.35
2016,2,11,16,15,289.5,97.5,0.75,17.5,173.5,70.16,56.15
2016,2,11,16,30,255.0,81.0,0.8,17.0,136.0,58.83,46.12
2016,2,11,16,45,203.0,63.5,0.85,16.5,100.0,46.5,34.97
2016,2,11,17,0,151.0,46.0,0.9,16.0,64.0,34.0,23.4
2016,2,11,17,15,75.5,28.0,0.9,15.5,37.0,20.93,8.85
2016,2,11,17,30,0.0,10.0,0.9,15.0,10.0,7.87,0.0
2016,2,11,17,45,0.0,5.0,0.95,15.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
