Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,7,15,124.5,15.0,0.75,11.5,25.0,106.01,0.0
2016,2,12,7,30,249.0,30.0,0.8,12.0,50.0,286.14,200.61
2016,2,12,7,45,352.0,41.5,0.85,12.5,91.5,397.23,319.21
2016,2,12,8,0,455.0,53.0,0.9,13.0,133.0,513.27,415.07
2016,2,12,8,15,521.5,61.0,0.9,13.5,179.0,597.72,481.2
2016,2,12,8,30,588.0,69.0,0.9,14.0,225.0,683.61,544.89
2016,2,12,8,45,633.5,74.5,0.9,14.5,270.0,747.07,589.2
2016,2,12,9,0,679.0,80.0,0.9,15.0,315.0,809.61,631.0
2016,2,12,9,15,709.5,84.5,0.9,15.5,357.5,854.54,659.03
2016,2,12,9,30,740.0,89.0,0.9,16.0,400.0,897.14,684.78
2016,2,12,9,45,760.5,92.5,0.95,16.5,437.0,925.55,701.35
2016,2,12,10,0,781.0,96.0,1.0,17.0,474.0,943.46,710.96
2016,2,12,10,15,560.5,158.5,1.1,17.5,439.0,788.93,605.23
2016,2,12,10,30,340.0,221.0,1.2,18.0,404.0,609.98,475.28
2016,2,12,10,45,436.5,206.0,1.3,18.5,452.0,704.49,545.55
2016,2,12,11,0,533.0,191.0,1.4,19.0,500.0,772.4,593.26
2016,2,12,11,15,483.5,214.0,1.5,19.0,500.5,736.01,565.79
2016,2,12,11,30,434.0,237.0,1.6,19.0,501.0,698.01,538.06
2016,2,12,11,45,503.5,216.5,1.7,19.0,527.5,724.02,558.71
2016,2,12,12,0,573.0,196.0,1.8,19.0,554.0,744.02,574.33
2016,2,12,12,15,559.0,202.0,1.8,19.0,552.0,714.01,551.88
2016,2,12,12,30,545.0,208.0,1.8,19.0,550.0,682.51,528.7
2016,2,12,12,45,495.5,223.5,1.8,19.0,532.5,631.35,490.46
2016,2,12,13,0,446.0,239.0,1.8,19.0,515.0,581.53,452.93
2016,2,12,13,15,635.0,175.0,1.8,18.5,558.0,631.25,492.41
2016,2,12,13,30,824.0,111.0,1.8,18.0,601.0,652.2,508.75
2016,2,12,13,45,645.0,157.0,1.8,18.0,532.5,544.86,425.87
2016,2,12,14,0,466.0,203.0,1.8,18.0,464.0,443.22,347.16
2016,2,12,14,15,521.0,176.0,1.7,17.5,453.5,413.67,323.07
2016,2,12,14,30,576.0,149.0,1.6,17.0,443.0,377.47,291.75
2016,2,12,14,45,504.5,154.0,1.5,17.0,399.0,316.11,240.84
2016,2,12,15,0,433.0,159.0,1.4,17.0,355.0,262.17,196.17
2016,2,12,15,15,435.0,142.5,1.25,16.5,324.5,216.93,156.9
2016,2,12,15,30,437.0,126.0,1.1,16.0,294.0,171.6,118.33
2016,2,12,15,45,398.5,118.5,0.95,15.5,257.0,128.53,86.43
2016,2,12,16,0,360.0,111.0,0.8,15.0,220.0,90.31,64.59
2016,2,12,16,15,326.0,95.5,0.8,14.5,182.0,68.73,55.6
2016,2,12,16,30,292.0,80.0,0.8,14.0,144.0,58.28,46.25
2016,2,12,16,45,238.5,63.5,0.8,14.0,107.0,46.71,35.59
2016,2,12,17,0,185.0,47.0,0.8,14.0,70.0,34.91,24.5
2016,2,12,17,15,92.5,30.0,0.8,13.5,41.5,22.39,10.77
2016,2,12,17,30,0.0,13.0,0.8,13.0,13.0,10.23,0.0
2016,2,12,17,45,0.0,6.5,0.8,13.0,6.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,173.0,13.5,1.3,10.5,28.5,141.57,0.0
2016,2,13,7,30,346.0,27.0,1.4,11.0,57.0,364.14,264.72
2016,2,13,7,45,448.5,36.5,1.55,11.5,101.0,472.97,382.02
2016,2,13,8,0,551.0,46.0,1.7,12.0,145.0,589.1,479.05
2016,2,13,8,15,614.0,52.5,1.7,12.5,193.0,670.5,543.47
2016,2,13,8,30,677.0,59.0,1.7,13.0,241.0,745.07,599.32
2016,2,13,8,45,338.5,74.5,1.75,13.5,165.5,452.9,375.62
2016,2,13,9,0,0.0,90.0,1.8,14.0,90.0,73.79,57.07
2016,2,13,9,15,0.0,114.0,1.85,14.5,114.0,96.66,76.6
2016,2,13,9,30,0.0,138.0,1.9,15.0,138.0,119.59,95.39
2016,2,13,9,45,0.0,140.5,2.0,15.5,140.5,119.4,94.79
2016,2,13,10,0,0.0,143.0,2.1,16.0,143.0,119.81,94.74
2016,2,13,10,15,9.5,173.0,2.15,16.5,178.0,157.9,126.04
2016,2,13,10,30,19.0,203.0,2.2,17.0,213.0,196.09,156.8
2016,2,13,10,45,99.0,236.5,2.25,17.5,294.0,332.28,267.34
2016,2,13,11,0,179.0,270.0,2.3,18.0,375.0,467.9,372.3
2016,2,13,11,15,299.5,256.5,2.3,18.5,438.0,583.01,459.6
2016,2,13,11,30,420.0,243.0,2.3,19.0,501.0,690.93,538.44
2016,2,13,11,45,687.5,159.5,2.35,19.5,589.0,842.35,648.29
2016,2,13,12,0,955.0,76.0,2.4,20.0,677.0,946.54,717.23
2016,2,13,12,15,956.0,76.5,2.4,20.0,679.5,914.14,694.01
2016,2,13,12,30,957.0,77.0,2.4,20.0,682.0,878.25,669.74
2016,2,13,12,45,949.5,79.0,2.45,20.0,674.5,834.04,640.02
2016,2,13,13,0,942.0,81.0,2.5,20.0,667.0,787.29,608.25
2016,2,13,13,15,937.5,80.5,2.55,20.0,653.0,737.7,573.04
2016,2,13,13,30,933.0,80.0,2.6,20.0,639.0,685.89,533.92
2016,2,13,13,45,926.5,78.5,2.65,20.0,617.0,629.89,490.55
2016,2,13,14,0,920.0,77.0,2.7,20.0,595.0,572.38,444.61
2016,2,13,14,15,908.0,75.5,2.75,19.5,565.5,510.99,394.91
2016,2,13,14,30,896.0,74.0,2.8,19.0,536.0,449.2,343.02
2016,2,13,14,45,879.0,72.0,2.9,19.0,500.0,385.06,287.1
2016,2,13,15,0,862.0,70.0,3.0,19.0,464.0,320.36,229.57
2016,2,13,15,15,839.0,67.5,2.7,18.5,422.5,255.44,172.09
2016,2,13,15,30,816.0,65.0,2.4,18.0,381.0,192.69,118.56
2016,2,13,15,45,783.0,61.5,2.1,17.5,335.5,130.53,72.23
2016,2,13,16,0,750.0,58.0,1.8,17.0,290.0,72.39,42.57
2016,2,13,16,15,700.5,53.5,1.65,16.0,242.0,49.02,37.95
2016,2,13,16,30,651.0,49.0,1.5,15.0,194.0,44.86,34.26
2016,2,13,16,45,566.0,42.5,1.35,14.0,146.5,38.76,28.65
2016,2,13,17,0,481.0,36.0,1.2,13.0,99.0,30.15,20.58
2016,2,13,17,15,335.5,25.0,1.2,12.5,60.0,20.74,10.18
2016,2,13,17,30,190.0,14.0,1.2,12.0,21.0,11.02,0.0
2016,2,13,17,45,95.0,7.0,1.2,11.5,10.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,200.0,12.5,1.4,10.5,30.5,195.58,0.0
2016,2,14,7,30,400.0,25.0,1.6,11.0,61.0,393.31,292.82
2016,2,14,7,45,494.5,32.5,1.85,12.0,105.0,496.94,401.69
2016,2,14,8,0,589.0,40.0,2.1,13.0,149.0,605.88,492.46
2016,2,14,8,15,646.0,45.5,2.15,13.5,196.0,682.46,553.54
2016,2,14,8,30,703.0,51.0,2.2,14.0,243.0,759.73,611.88
2016,2,14,8,45,586.0,80.0,2.3,15.0,259.5,709.18,572.7
2016,2,14,9,0,469.0,109.0,2.4,16.0,276.0,632.33,513.43
2016,2,14,9,15,645.0,87.0,2.6,16.5,346.5,794.53,633.79
2016,2,14,9,30,821.0,65.0,2.8,17.0,417.0,940.31,735.38
2016,2,14,9,45,555.0,135.5,3.0,18.0,383.0,760.49,602.68
2016,2,14,10,0,289.0,206.0,3.2,19.0,349.0,551.46,440.95
2016,2,14,10,15,206.5,227.0,3.35,19.0,333.0,464.45,372.8
2016,2,14,10,30,124.0,248.0,3.5,19.0,317.0,400.73,320.41
2016,2,14,10,45,505.5,163.5,3.7,19.5,458.5,724.55,575.39
2016,2,14,11,0,887.0,79.0,3.9,20.0,600.0,982.92,756.74
2016,2,14,11,15,893.0,79.5,3.95,20.0,617.5,971.33,746.07
2016,2,14,11,30,899.0,80.0,4.0,20.0,635.0,955.91,735.07
2016,2,14,11,45,901.0,81.0,4.05,20.5,644.5,933.56,718.02
2016,2,14,12,0,903.0,82.0,4.1,21.0,654.0,907.63,698.62
2016,2,14,12,15,698.0,157.0,4.1,21.0,600.0,796.02,619.4
2016,2,14,12,30,493.0,232.0,4.1,21.0,546.0,663.45,519.02
2016,2,14,12,45,698.5,157.0,4.1,21.0,597.5,732.15,573.39
2016,2,14,13,0,904.0,82.0,4.1,21.0,649.0,760.57,595.32
2016,2,14,13,15,901.0,81.5,4.05,21.0,636.0,713.7,560.0
2016,2,14,13,30,898.0,81.0,4.0,21.0,623.0,664.56,521.58
2016,2,14,13,45,890.0,81.0,3.95,21.5,602.0,610.92,477.88
2016,2,14,14,0,882.0,81.0,3.9,22.0,581.0,555.93,432.17
2016,2,14,14,15,871.0,79.0,3.8,21.5,553.0,496.54,383.41
2016,2,14,14,30,860.0,77.0,3.7,21.0,525.0,436.74,332.72
2016,2,14,14,45,695.0,109.0,3.6,21.0,455.5,350.16,262.11
2016,2,14,15,0,530.0,141.0,3.5,21.0,386.0,275.7,202.48
2016,2,14,15,15,576.5,117.0,3.3,20.5,361.5,232.89,162.9
2016,2,14,15,30,623.0,93.0,3.1,20.0,337.0,179.76,115.67
2016,2,14,15,45,580.5,90.0,2.9,20.0,296.0,128.3,77.9
2016,2,14,16,0,538.0,87.0,2.7,20.0,255.0,82.24,54.13
2016,2,14,16,15,496.0,77.0,2.55,19.0,213.0,60.75,47.72
2016,2,14,16,30,454.0,67.0,2.4,18.0,171.0,53.52,41.4
2016,2,14,16,45,388.0,55.5,2.25,17.5,129.0,44.73,33.42
2016,2,14,17,0,322.0,44.0,2.1,17.0,87.0,33.6,23.19
2016,2,14,17,15,161.0,31.5,2.05,16.5,53.0,23.73,12.68
2016,2,14,17,30,0.0,19.0,2.0,16.0,19.0,14.95,0.0
2016,2,14,17,45,0.0,9.5,2.0,16.0,9.5,7.47,0.0
2016,2,14,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,220.0,13.0,1.6,12.5,33.5,208.62,0.0
2016,2,15,7,30,440.0,26.0,1.8,13.0,67.0,426.35,320.97
2016,2,15,7,45,537.0,33.5,2.05,14.0,113.5,533.92,428.4
2016,2,15,8,0,634.0,41.0,2.3,15.0,160.0,646.7,520.78
2016,2,15,8,15,690.0,45.5,2.35,15.5,208.5,722.58,580.4
2016,2,15,8,30,746.0,50.0,2.4,16.0,257.0,798.79,637.03
2016,2,15,8,45,782.5,53.5,2.45,16.5,304.5,854.72,676.28
2016,2,15,9,0,819.0,57.0,2.5,17.0,352.0,908.99,712.78
2016,2,15,9,15,843.5,59.5,2.45,17.5,395.5,936.24,728.25
2016,2,15,9,30,868.0,62.0,2.4,18.0,439.0,971.8,749.1
2016,2,15,9,45,886.0,64.0,2.4,18.5,477.5,996.94,762.79
2016,2,15,10,0,904.0,66.0,2.4,19.0,516.0,1018.57,774.02
2016,2,15,10,15,916.0,67.5,2.4,19.0,548.0,1029.64,779.65
2016,2,15,10,30,928.0,69.0,2.4,19.0,580.0,1036.76,782.86
2016,2,15,10,45,936.5,70.0,2.45,19.5,605.5,1035.63,779.86
2016,2,15,11,0,945.0,71.0,2.5,20.0,631.0,1030.38,774.39
2016,2,15,11,15,950.0,71.5,2.5,20.0,648.5,1016.95,764.63
2016,2,15,11,30,955.0,72.0,2.5,20.0,666.0,999.49,752.42
2016,2,15,11,45,957.5,72.5,2.55,20.5,675.5,975.72,735.24
2016,2,15,12,0,960.0,73.0,2.6,21.0,685.0,948.14,715.64
2016,2,15,12,15,960.5,73.0,2.65,21.0,687.0,914.53,693.36
2016,2,15,12,30,961.0,73.0,2.7,21.0,689.0,877.48,668.65
2016,2,15,12,45,952.5,75.5,2.75,21.5,681.5,832.87,637.3
2016,2,15,13,0,944.0,78.0,2.8,22.0,674.0,785.76,604.06
2016,2,15,13,15,939.5,77.5,2.8,22.0,659.5,736.02,568.61
2016,2,15,13,30,935.0,77.0,2.8,22.0,645.0,684.04,529.23
2016,2,15,13,45,927.0,76.0,2.8,22.0,623.0,627.5,485.41
2016,2,15,14,0,919.0,75.0,2.8,22.0,601.0,569.57,439.21
2016,2,15,14,15,908.0,73.5,2.65,21.5,572.0,508.62,389.61
2016,2,15,14,30,897.0,72.0,2.5,21.0,543.0,447.17,337.97
2016,2,15,14,45,880.0,71.0,2.45,21.0,507.0,383.8,282.99
2016,2,15,15,0,863.0,70.0,2.4,21.0,471.0,321.14,227.54
2016,2,15,15,15,841.0,67.5,2.1,20.5,429.5,254.82,169.59
2016,2,15,15,30,819.0,65.0,1.8,20.0,388.0,192.0,116.63
2016,2,15,15,45,785.0,62.0,1.55,20.0,342.5,129.87,70.97
2016,2,15,16,0,751.0,59.0,1.3,20.0,297.0,71.88,42.29
2016,2,15,16,15,703.5,54.5,1.25,19.0,249.0,49.85,38.22
2016,2,15,16,30,656.0,50.0,1.2,18.0,201.0,45.72,34.63
2016,2,15,16,45,579.0,43.5,1.15,17.0,153.5,39.69,29.16
2016,2,15,17,0,502.0,37.0,1.1,16.0,106.0,31.05,21.2
2016,2,15,17,15,365.5,26.5,1.1,16.0,66.0,22.04,11.81
2016,2,15,17,30,229.0,16.0,1.1,16.0,26.0,13.19,0.0
2016,2,15,17,45,114.5,8.0,1.1,16.0,13.0,6.29,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,208.5,14.0,1.0,12.5,34.5,207.59,0.0
2016,2,16,7,30,417.0,28.0,1.1,13.0,69.0,421.56,320.69
2016,2,16,7,45,510.0,36.5,1.2,14.0,114.5,524.33,418.24
2016,2,16,8,0,603.0,45.0,1.3,15.0,160.0,624.37,498.64
2016,2,16,8,15,660.0,50.0,1.3,15.5,208.5,701.45,557.39
2016,2,16,8,30,717.0,55.0,1.3,16.0,257.0,778.78,612.92
2016,2,16,8,45,752.5,59.5,1.3,16.5,304.0,834.67,650.49
2016,2,16,9,0,788.0,64.0,1.3,17.0,351.0,888.88,685.34
2016,2,16,9,15,813.5,66.5,1.35,17.5,394.0,928.28,709.62
2016,2,16,9,30,839.0,69.0,1.4,18.0,437.0,964.82,731.51
2016,2,16,9,45,861.0,70.0,1.45,19.0,476.0,980.42,737.77
2016,2,16,10,0,883.0,71.0,1.5,20.0,515.0,1004.52,749.78
2016,2,16,10,15,895.0,72.5,1.5,20.5,546.5,1015.48,753.66
2016,2,16,10,30,907.0,74.0,1.5,21.0,578.0,1022.58,755.29
2016,2,16,10,45,914.0,76.0,1.5,21.5,603.0,1021.28,751.72
2016,2,16,11,0,921.0,78.0,1.5,22.0,628.0,1015.95,745.84
2016,2,16,11,15,926.5,78.5,1.5,22.5,645.5,1003.24,735.47
2016,2,16,11,30,932.0,79.0,1.5,23.0,663.0,986.57,722.84
2016,2,16,11,45,933.0,80.5,1.5,23.5,672.5,962.98,705.97
2016,2,16,12,0,934.0,82.0,1.5,24.0,682.0,935.7,686.91
2016,2,16,12,15,934.0,82.0,1.5,24.0,683.5,902.28,665.26
2016,2,16,12,30,934.0,82.0,1.5,24.0,685.0,865.54,641.41
2016,2,16,12,45,934.0,80.5,1.55,24.0,679.0,823.99,614.81
2016,2,16,13,0,934.0,79.0,1.6,24.0,673.0,779.48,585.9
2016,2,16,13,15,929.5,78.5,1.65,24.0,658.5,730.12,552.29
2016,2,16,13,30,925.0,78.0,1.7,24.0,644.0,678.55,514.83
2016,2,16,13,45,916.5,77.0,1.75,24.0,622.0,622.15,472.67
2016,2,16,14,0,908.0,76.0,1.8,24.0,600.0,564.45,428.1
2016,2,16,14,15,897.0,74.5,1.75,24.0,571.0,504.04,379.52
2016,2,16,14,30,886.0,73.0,1.7,24.0,542.0,443.14,329.01
2016,2,16,14,45,872.0,71.0,1.7,24.0,506.5,380.52,275.85
2016,2,16,15,0,858.0,69.0,1.7,24.0,471.0,318.3,221.85
2016,2,16,15,15,773.0,75.0,1.5,23.5,413.5,245.11,161.94
2016,2,16,15,30,688.0,81.0,1.3,23.0,356.0,179.67,110.75
2016,2,16,15,45,654.0,78.0,1.1,22.5,315.0,125.09,71.49
2016,2,16,16,0,620.0,75.0,0.9,22.0,274.0,74.68,46.66
2016,2,16,16,15,642.0,61.5,0.95,21.0,239.0,50.56,38.51
2016,2,16,16,30,664.0,48.0,1.0,20.0,204.0,44.13,32.97
2016,2,16,16,45,589.5,42.0,1.05,19.5,156.5,38.47,27.82
2016,2,16,17,0,515.0,36.0,1.1,19.0,109.0,32.91,22.55
2016,2,16,17,15,257.5,32.0,1.1,18.5,68.5,26.19,15.24
2016,2,16,17,30,0.0,28.0,1.1,18.0,28.0,19.68,0.0
2016,2,16,17,45,0.0,14.0,1.15,18.0,14.0,11.02,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,36.5,17.5,3.45,16.0,21.5,54.18,0.0
2016,2,17,7,30,73.0,35.0,3.6,16.0,43.0,115.93,87.71
2016,2,17,7,45,95.5,55.0,3.8,16.0,70.5,162.65,131.91
2016,2,17,8,0,118.0,75.0,4.0,16.0,98.0,208.54,172.7
2016,2,17,8,15,135.5,95.5,4.1,16.5,128.5,250.84,209.03
2016,2,17,8,30,153.0,116.0,4.2,17.0,159.0,293.03,244.23
2016,2,17,8,45,168.5,134.0,4.35,17.5,189.5,329.32,273.72
2016,2,17,9,0,184.0,152.0,4.5,18.0,220.0,365.58,302.47
2016,2,17,9,15,274.0,160.0,4.65,18.0,274.5,484.59,398.91
2016,2,17,9,30,364.0,168.0,4.8,18.0,329.0,583.49,477.28
2016,2,17,9,45,406.0,175.0,4.95,18.5,369.0,657.83,532.51
2016,2,17,10,0,448.0,182.0,5.1,19.0,409.0,706.82,568.25
2016,2,17,10,15,414.5,203.5,5.25,19.0,424.0,693.38,555.99
2016,2,17,10,30,381.0,225.0,5.4,19.0,439.0,654.35,525.27
2016,2,17,10,45,380.0,237.0,5.55,19.5,458.0,659.04,527.17
2016,2,17,11,0,379.0,249.0,5.7,20.0,477.0,661.75,527.46
2016,2,17,11,15,294.0,273.0,5.8,19.5,453.5,594.74,474.55
2016,2,17,11,30,209.0,297.0,5.9,19.0,430.0,506.65,405.26
2016,2,17,11,45,170.0,302.5,6.0,19.0,411.5,465.91,372.43
2016,2,17,12,0,131.0,308.0,6.1,19.0,393.0,426.58,340.44
2016,2,17,12,15,232.5,297.5,6.1,19.0,449.0,492.68,394.59
2016,2,17,12,30,334.0,287.0,6.1,19.0,505.0,569.45,455.27
2016,2,17,12,45,194.0,283.5,6.15,19.0,410.0,420.43,336.55
2016,2,17,13,0,54.0,280.0,6.2,19.0,315.0,285.87,227.26
2016,2,17,13,15,177.5,277.5,6.1,18.5,388.0,376.13,301.86
2016,2,17,13,30,301.0,275.0,6.0,18.0,461.0,451.25,362.28
2016,2,17,13,45,406.0,237.5,5.95,18.0,479.0,457.12,366.76
2016,2,17,14,0,511.0,200.0,5.9,18.0,497.0,462.61,369.53
2016,2,17,14,15,457.5,203.0,5.75,17.5,459.0,404.07,321.23
2016,2,17,14,30,404.0,206.0,5.6,17.0,421.0,343.73,271.32
2016,2,17,14,45,467.5,177.0,5.5,17.0,410.0,319.01,247.13
2016,2,17,15,0,531.0,148.0,5.4,17.0,399.0,279.88,209.69
2016,2,17,15,15,484.5,142.0,5.25,16.5,356.0,225.43,163.25
2016,2,17,15,30,438.0,136.0,5.1,16.0,313.0,176.54,123.19
2016,2,17,15,45,404.5,128.0,4.95,16.0,276.5,133.3,90.71
2016,2,17,16,0,371.0,120.0,4.8,16.0,240.0,94.32,68.67
2016,2,17,16,15,335.5,104.5,4.7,15.5,200.5,74.6,60.68
2016,2,17,16,30,300.0,89.0,4.6,15.0,161.0,64.3,51.51
2016,2,17,16,45,247.0,72.5,4.6,15.0,122.5,53.0,41.14
2016,2,17,17,0,194.0,56.0,4.6,15.0,84.0,41.17,30.13
2016,2,17,17,15,97.0,38.5,4.75,15.0,52.5,28.36,17.53
2016,2,17,17,30,0.0,21.0,4.9,15.0,21.0,15.54,0.0
2016,2,17,17,45,0.0,10.5,5.1,15.0,10.5,8.26,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,92.5,22.0,2.9,11.0,31.5,118.22,24.11
2016,2,18,7,30,185.0,44.0,3.0,11.0,63.0,257.17,204.71
2016,2,18,7,45,292.5,57.0,3.1,11.5,106.5,366.44,305.23
2016,2,18,8,0,400.0,70.0,3.2,12.0,150.0,484.3,405.28
2016,2,18,8,15,467.5,79.5,3.3,12.0,197.0,567.13,474.0
2016,2,18,8,30,535.0,89.0,3.4,12.0,244.0,658.25,546.64
2016,2,18,8,45,586.5,94.5,3.55,12.5,290.5,727.71,599.14
2016,2,18,9,0,638.0,100.0,3.7,13.0,337.0,796.1,649.2
2016,2,18,9,15,670.0,104.5,3.75,13.0,380.0,842.49,682.28
2016,2,18,9,30,702.0,109.0,3.8,13.0,423.0,886.44,713.07
2016,2,18,9,45,730.0,111.0,3.85,13.5,462.0,920.5,734.86
2016,2,18,10,0,758.0,113.0,3.9,14.0,501.0,951.35,754.14
2016,2,18,10,15,545.0,175.5,3.9,14.0,463.0,793.78,637.52
2016,2,18,10,30,332.0,238.0,3.9,14.0,425.0,620.15,501.6
2016,2,18,10,45,575.5,179.0,3.9,14.5,521.0,812.68,650.43
2016,2,18,11,0,819.0,120.0,3.9,15.0,617.0,977.95,765.95
2016,2,18,11,15,826.0,121.0,3.85,15.0,634.5,968.09,756.44
2016,2,18,11,30,833.0,122.0,3.8,15.0,652.0,954.37,745.84
2016,2,18,11,45,833.0,124.5,3.8,15.0,661.0,931.95,729.56
2016,2,18,12,0,833.0,127.0,3.8,15.0,670.0,906.07,710.99
2016,2,18,12,15,417.5,156.0,3.75,15.0,428.5,543.16,438.98
2016,2,18,12,30,2.0,185.0,3.7,15.0,187.0,150.12,118.31
2016,2,18,12,45,170.5,233.5,3.65,15.0,344.0,352.54,286.33
2016,2,18,13,0,339.0,282.0,3.6,15.0,501.0,526.96,423.29
2016,2,18,13,15,307.0,281.5,3.55,15.0,477.0,482.19,386.72
2016,2,18,13,30,275.0,281.0,3.5,15.0,453.0,439.53,352.6
2016,2,18,13,45,252.5,274.0,3.45,15.0,427.5,399.1,320.12
2016,2,18,14,0,230.0,267.0,3.4,15.0,402.0,351.45,281.72
2016,2,18,14,15,185.0,255.5,3.3,15.0,361.0,302.23,241.69
2016,2,18,14,30,140.0,244.0,3.2,15.0,320.0,258.18,205.85
2016,2,18,14,45,80.5,212.0,3.15,15.0,255.5,194.12,154.31
2016,2,18,15,0,21.0,180.0,3.1,15.0,191.0,142.63,113.41
2016,2,18,15,15,10.5,146.5,2.85,14.5,152.0,112.92,89.45
2016,2,18,15,30,0.0,113.0,2.6,14.0,113.0,85.33,67.07
2016,2,18,15,45,0.0,100.0,2.35,14.0,100.0,75.2,58.66
2016,2,18,16,0,0.0,87.0,2.1,14.0,87.0,65.21,50.26
2016,2,18,16,15,273.5,77.0,1.85,13.0,143.0,55.64,44.39
2016,2,18,16,30,547.0,67.0,1.6,12.0,199.0,54.13,43.09
2016,2,18,16,45,477.5,57.0,1.35,11.5,153.5,46.36,35.91
2016,2,18,17,0,408.0,47.0,1.1,11.0,108.0,38.54,28.46
2016,2,18,17,15,280.5,34.0,1.1,10.5,68.5,27.85,17.79
2016,2,18,17,30,153.0,21.0,1.1,10.0,29.0,15.99,0.0
2016,2,18,17,45,76.5,10.5,1.1,10.0,14.5,8.26,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,182.0,17.0,2.75,10.5,37.0,197.65,74.09
2016,2,19,7,30,364.0,34.0,3.0,11.0,74.0,385.61,309.75
2016,2,19,7,45,452.5,43.5,3.25,11.5,119.0,485.21,401.41
2016,2,19,8,0,541.0,53.0,3.5,12.0,164.0,590.14,489.72
2016,2,19,8,15,598.0,59.5,3.6,12.5,211.5,666.44,551.33
2016,2,19,8,30,655.0,66.0,3.7,13.0,259.0,743.66,610.79
2016,2,19,8,45,691.5,71.0,3.85,13.5,304.5,799.33,651.79
2016,2,19,9,0,728.0,76.0,4.0,14.0,350.0,846.53,685.18
2016,2,19,9,15,754.5,79.5,4.0,14.0,392.5,887.61,713.74
2016,2,19,9,30,781.0,83.0,4.0,14.0,435.0,925.93,739.75
2016,2,19,9,45,604.0,136.5,4.05,14.5,423.0,822.38,660.91
2016,2,19,10,0,427.0,190.0,4.1,15.0,411.0,694.48,561.29
2016,2,19,10,15,398.0,211.0,4.1,15.0,426.5,660.69,534.74
2016,2,19,10,30,369.0,232.0,4.1,15.0,442.0,649.84,524.45
2016,2,19,10,45,259.0,259.5,4.15,15.5,410.0,563.57,453.69
2016,2,19,11,0,149.0,287.0,4.2,16.0,378.0,454.14,364.94
2016,2,19,11,15,76.5,241.0,4.15,16.0,288.0,301.09,242.74
2016,2,19,11,30,4.0,195.0,4.1,16.0,198.0,164.12,129.88
2016,2,19,11,45,130.0,250.0,4.05,16.0,335.5,370.77,299.7
2016,2,19,12,0,256.0,305.0,4.0,16.0,473.0,553.77,442.6
2016,2,19,12,15,317.5,292.5,3.85,15.5,501.5,578.48,462.19
2016,2,19,12,30,379.0,280.0,3.7,15.0,530.0,598.2,478.44
2016,2,19,12,45,193.5,245.5,3.55,15.0,373.0,381.75,307.96
2016,2,19,13,0,8.0,211.0,3.4,15.0,216.0,175.22,139.06
2016,2,19,13,15,7.0,206.5,3.2,14.5,211.5,169.5,135.05
2016,2,19,13,30,6.0,202.0,3.0,14.0,207.0,163.94,130.8
2016,2,19,13,45,187.0,222.5,2.9,14.0,333.5,304.25,246.51
2016,2,19,14,0,368.0,243.0,2.8,14.0,460.0,412.68,330.99
2016,2,19,14,15,446.0,210.0,2.8,14.0,460.5,403.21,320.85
2016,2,19,14,30,524.0,177.0,2.8,14.0,461.0,375.81,295.52
2016,2,19,14,45,262.0,164.5,2.8,14.0,306.5,229.69,179.88
2016,2,19,15,0,0.0,152.0,2.8,14.0,152.0,115.7,91.98
2016,2,19,15,15,0.0,124.5,2.55,13.5,124.5,94.5,74.74
2016,2,19,15,30,0.0,97.0,2.3,13.0,97.0,73.8,57.55
2016,2,19,15,45,0.0,85.5,2.1,13.0,85.5,64.99,50.2
2016,2,19,16,0,0.0,74.0,1.9,13.0,74.0,56.29,42.85
2016,2,19,16,15,0.0,62.0,1.65,12.5,62.0,47.39,37.11
2016,2,19,16,30,0.0,50.0,1.4,12.0,50.0,38.27,28.9
2016,2,19,16,45,0.0,38.5,1.15,12.0,38.5,29.41,20.77
2016,2,19,17,0,0.0,27.0,0.9,12.0,27.0,20.58,12.59
2016,2,19,17,15,0.0,17.0,0.85,11.5,17.0,12.93,5.32
2016,2,19,17,30,0.0,7.0,0.8,11.0,7.0,5.3,0.0
2016,2,19,17,45,0.0,3.5,0.8,11.0,3.5,2.75,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,53.0,21.0,1.25,6.5,27.0,85.63,39.29
2016,2,20,7,30,106.0,42.0,1.3,7.0,54.0,169.33,137.46
2016,2,20,7,45,138.5,62.0,1.4,7.5,86.0,225.04,189.37
2016,2,20,8,0,171.0,82.0,1.5,8.0,118.0,281.49,239.29
2016,2,20,8,15,192.0,102.0,1.45,8.5,152.0,328.44,279.11
2016,2,20,8,30,213.0,122.0,1.4,9.0,186.0,375.48,317.45
2016,2,20,8,45,239.0,136.5,1.4,9.5,219.0,419.16,352.15
2016,2,20,9,0,265.0,151.0,1.4,10.0,252.0,463.24,386.07
2016,2,20,9,15,472.0,125.0,1.3,10.5,330.5,659.96,538.47
2016,2,20,9,30,679.0,99.0,1.2,11.0,409.0,851.08,671.5
2016,2,20,9,45,750.0,99.0,1.2,11.5,468.0,925.79,717.86
2016,2,20,10,0,821.0,99.0,1.2,12.0,527.0,990.99,757.96
2016,2,20,10,15,834.5,101.5,1.15,12.5,559.0,1004.59,762.17
2016,2,20,10,30,848.0,104.0,1.1,13.0,591.0,1014.27,764.57
2016,2,20,10,45,714.0,146.5,1.05,13.5,568.5,926.22,702.59
2016,2,20,11,0,580.0,189.0,1.0,14.0,546.0,816.28,626.26
2016,2,20,11,15,425.5,242.0,0.95,14.0,508.0,708.67,547.29
2016,2,20,11,30,271.0,295.0,0.9,14.0,470.0,583.48,453.89
2016,2,20,11,45,300.0,294.0,0.9,14.5,490.5,595.91,463.59
2016,2,20,12,0,329.0,293.0,0.9,15.0,511.0,605.57,469.7
2016,2,20,12,15,382.0,279.5,0.95,15.0,533.0,619.82,481.12
2016,2,20,12,30,435.0,266.0,1.0,15.0,555.0,646.51,500.79
2016,2,20,12,45,474.5,248.0,1.1,15.0,561.0,635.92,494.18
2016,2,20,13,0,514.0,230.0,1.2,15.0,567.0,620.64,484.19
2016,2,20,13,15,702.0,163.5,1.2,15.0,613.0,664.85,517.89
2016,2,20,13,30,890.0,97.0,1.2,15.0,659.0,673.78,524.34
2016,2,20,13,45,881.0,96.5,1.3,15.5,636.5,622.56,484.07
2016,2,20,14,0,872.0,96.0,1.4,16.0,614.0,565.23,438.61
2016,2,20,14,15,860.5,94.0,1.4,15.5,584.5,504.41,389.89
2016,2,20,14,30,849.0,92.0,1.4,15.0,555.0,443.29,339.05
2016,2,20,14,45,837.5,88.0,1.45,15.0,520.5,380.38,284.63
2016,2,20,15,0,826.0,84.0,1.5,15.0,486.0,317.79,229.11
2016,2,20,15,15,804.5,81.0,1.4,14.5,444.5,254.36,173.23
2016,2,20,15,30,783.0,78.0,1.3,14.0,403.0,193.02,121.25
2016,2,20,15,45,756.0,73.0,1.25,14.0,358.5,131.87,76.05
2016,2,20,16,0,729.0,68.0,1.2,14.0,314.0,74.1,48.02
2016,2,20,16,15,683.5,62.5,1.15,13.0,265.5,51.72,40.9
2016,2,20,16,30,638.0,57.0,1.1,12.0,217.0,47.3,37.03
2016,2,20,16,45,566.5,50.0,1.05,11.5,169.0,41.48,31.64
2016,2,20,17,0,495.0,43.0,1.0,11.0,121.0,35.73,26.1
2016,2,20,17,15,373.0,32.0,1.0,10.5,78.5,26.48,17.02
2016,2,20,17,30,251.0,21.0,1.0,10.0,36.0,17.32,1.11
2016,2,20,17,45,125.5,10.5,1.05,10.0,18.0,8.26,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.0,1.0,6.5,6.0,0.0,0.0
2016,2,21,7,0,0.0,12.0,1.0,7.0,12.0,9.44,0.0
2016,2,21,7,15,213.0,23.5,1.2,8.0,49.0,234.31,135.31
2016,2,21,7,30,426.0,35.0,1.4,9.0,86.0,436.69,352.79
2016,2,21,7,45,517.0,43.5,1.6,10.0,134.0,539.66,442.35
2016,2,21,8,0,608.0,52.0,1.8,11.0,182.0,647.82,529.5
2016,2,21,8,15,663.0,57.5,1.85,11.5,231.5,722.92,587.32
2016,2,21,8,30,718.0,63.0,1.9,12.0,281.0,791.45,637.49
2016,2,21,8,45,758.5,66.5,2.0,12.5,330.0,851.26,679.59
2016,2,21,9,0,799.0,70.0,2.1,13.0,379.0,909.37,719.03
2016,2,21,9,15,824.0,73.0,2.1,13.5,423.5,949.24,743.48
2016,2,21,9,30,849.0,76.0,2.1,14.0,468.0,986.12,765.4
2016,2,21,9,45,869.0,78.0,2.1,14.5,507.5,1013.27,780.3
2016,2,21,10,0,889.0,80.0,2.1,15.0,547.0,1024.21,784.2
2016,2,21,10,15,902.0,81.5,2.1,15.0,580.0,1035.93,790.37
2016,2,21,10,30,915.0,83.0,2.1,15.0,613.0,1043.71,794.0
2016,2,21,10,45,924.5,84.5,2.1,15.5,639.0,1043.85,791.26
2016,2,21,11,0,934.0,86.0,2.1,16.0,665.0,1039.85,786.05
2016,2,21,11,15,939.5,86.5,2.1,16.0,683.5,1026.55,776.36
2016,2,21,11,30,945.0,87.0,2.1,16.0,702.0,1009.19,764.24
2016,2,21,11,45,948.0,87.5,2.15,16.5,712.0,985.5,747.24
2016,2,21,12,0,951.0,88.0,2.2,17.0,722.0,957.97,727.79
2016,2,21,12,15,951.5,88.0,2.2,17.0,724.0,923.98,704.83
2016,2,21,12,30,952.0,88.0,2.2,17.0,726.0,886.56,679.51
2016,2,21,12,45,950.5,87.5,2.25,17.0,719.5,843.74,650.78
2016,2,21,13,0,949.0,87.0,2.3,17.0,713.0,797.98,619.7
2016,2,21,13,15,944.5,86.5,2.35,17.0,698.0,747.4,583.49
2016,2,21,13,30,940.0,86.0,2.4,17.0,683.0,694.56,543.51
2016,2,21,13,45,929.0,86.5,2.5,17.0,660.0,636.83,498.87
2016,2,21,14,0,918.0,87.0,2.6,17.0,637.0,577.95,451.8
2016,2,21,14,15,907.0,85.5,2.6,16.5,607.0,516.4,401.47
2016,2,21,14,30,896.0,84.0,2.6,16.0,577.0,454.33,348.86
2016,2,21,14,45,877.0,82.5,2.6,16.0,539.5,388.59,291.22
2016,2,21,15,0,858.0,81.0,2.6,16.0,502.0,323.6,233.12
2016,2,21,15,15,596.0,120.5,2.4,15.5,401.5,235.22,165.89
2016,2,21,15,30,334.0,160.0,2.2,15.0,301.0,172.73,124.29
2016,2,21,15,45,318.0,145.0,2.0,15.0,267.5,133.79,94.8
2016,2,21,16,0,302.0,130.0,1.8,15.0,234.0,97.18,73.16
2016,2,21,16,15,285.0,112.0,1.65,14.0,198.0,79.52,65.36
2016,2,21,16,30,268.0,94.0,1.5,13.0,162.0,67.69,55.01
2016,2,21,16,45,236.5,76.0,1.4,12.0,126.5,55.4,43.96
2016,2,21,17,0,205.0,58.0,1.3,11.0,91.0,42.82,32.4
2016,2,21,17,15,146.0,40.5,1.3,10.5,59.5,30.17,20.3
2016,2,21,17,30,87.0,23.0,1.3,10.0,28.0,17.38,2.95
2016,2,21,17,45,43.5,11.5,1.3,10.0,14.0,9.05,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
