Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,9.0,15.0,11.8,0.0
2016,2,22,7,15,235.0,24.5,1.25,9.5,53.5,254.84,162.38
2016,2,22,7,30,470.0,34.0,1.5,10.0,92.0,470.9,379.8
2016,2,22,7,45,554.0,41.5,1.75,11.0,140.0,568.08,463.73
2016,2,22,8,0,638.0,49.0,2.0,12.0,188.0,661.89,539.6
2016,2,22,8,15,690.0,54.0,2.1,12.5,238.0,735.63,596.53
2016,2,22,8,30,742.0,59.0,2.2,13.0,288.0,809.33,650.66
2016,2,22,8,45,776.0,63.0,2.35,13.5,336.0,863.86,689.09
2016,2,22,9,0,810.0,67.0,2.5,14.0,384.0,916.5,725.04
2016,2,22,9,15,834.5,70.0,2.6,14.5,428.0,955.98,750.32
2016,2,22,9,30,859.0,73.0,2.7,15.0,472.0,992.46,773.12
2016,2,22,9,45,875.5,75.5,2.85,15.5,511.5,1004.43,779.21
2016,2,22,10,0,892.0,78.0,3.0,16.0,551.0,1024.87,791.38
2016,2,22,10,15,904.5,79.5,3.0,16.0,583.5,1036.11,797.27
2016,2,22,10,30,917.0,81.0,3.0,16.0,616.0,1043.39,800.68
2016,2,22,10,45,924.5,83.0,3.05,16.5,642.0,1042.15,797.46
2016,2,22,11,0,932.0,85.0,3.1,17.0,668.0,1036.76,791.7
2016,2,22,11,15,937.5,85.5,3.15,17.0,686.0,1023.48,782.28
2016,2,22,11,30,943.0,86.0,3.2,17.0,704.0,1006.14,770.3
2016,2,22,11,45,944.5,87.5,3.25,17.5,714.0,982.22,752.52
2016,2,22,12,0,946.0,89.0,3.3,18.0,724.0,954.51,732.29
2016,2,22,12,15,946.5,89.0,3.35,18.0,725.5,920.61,709.2
2016,2,22,12,30,947.0,89.0,3.4,18.0,727.0,883.28,683.66
2016,2,22,12,45,939.5,91.5,3.45,18.5,719.5,839.04,651.83
2016,2,22,13,0,932.0,94.0,3.5,19.0,712.0,792.24,618.05
2016,2,22,13,15,928.0,93.0,3.5,19.0,697.5,742.08,580.94
2016,2,22,13,30,924.0,92.0,3.5,19.0,683.0,689.68,540.52
2016,2,22,13,45,918.5,90.0,3.5,19.0,661.0,633.43,496.13
2016,2,22,14,0,913.0,88.0,3.5,19.0,639.0,575.59,449.18
2016,2,22,14,15,903.5,86.5,3.4,18.5,610.0,514.94,399.13
2016,2,22,14,30,894.0,85.0,3.3,18.0,581.0,453.62,346.84
2016,2,22,14,45,880.5,82.5,3.2,18.0,545.0,388.94,289.85
2016,2,22,15,0,867.0,80.0,3.1,18.0,509.0,324.39,231.98
2016,2,22,15,15,846.5,77.5,2.8,17.5,467.0,259.01,174.13
2016,2,22,15,30,826.0,75.0,2.5,17.0,425.0,195.51,120.42
2016,2,22,15,45,796.5,71.5,2.2,16.5,379.0,132.52,74.76
2016,2,22,16,0,767.0,68.0,1.9,16.0,333.0,73.18,47.76
2016,2,22,16,15,724.0,63.0,1.75,15.0,283.5,56.89,45.14
2016,2,22,16,30,681.0,58.0,1.6,14.0,234.0,52.53,41.38
2016,2,22,16,45,610.5,51.5,1.45,13.0,184.0,43.0,32.82
2016,2,22,17,0,540.0,45.0,1.3,12.0,134.0,37.59,27.72
2016,2,22,17,15,419.0,34.5,1.3,11.5,89.0,28.71,19.09
2016,2,22,17,30,298.0,24.0,1.3,11.0,44.0,19.94,5.78
2016,2,22,17,45,149.0,12.0,1.35,11.0,22.0,9.44,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.6,10.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.6,10.0,17.0,13.38,0.0
2016,2,23,7,15,231.5,27.5,0.6,10.0,57.0,257.57,175.02
2016,2,23,7,30,463.0,38.0,0.6,10.0,97.0,469.93,376.2
2016,2,23,7,45,549.0,46.0,0.6,10.5,146.5,569.99,458.36
2016,2,23,8,0,635.0,54.0,0.6,11.0,196.0,674.44,538.4
2016,2,23,8,15,688.5,60.0,0.65,11.5,247.0,741.59,587.62
2016,2,23,8,30,742.0,66.0,0.7,12.0,298.0,818.26,641.19
2016,2,23,8,45,780.0,69.5,0.75,12.5,347.5,876.36,679.4
2016,2,23,9,0,818.0,73.0,0.8,13.0,397.0,932.52,715.09
2016,2,23,9,15,842.5,76.5,0.9,13.5,442.5,972.86,740.24
2016,2,23,9,30,867.0,80.0,1.0,14.0,488.0,1010.09,763.11
2016,2,23,9,45,887.0,81.5,1.1,15.0,528.0,1036.7,777.34
2016,2,23,10,0,907.0,83.0,1.2,16.0,568.0,1046.86,780.93
2016,2,23,10,15,919.0,85.0,1.2,16.5,601.0,1058.08,784.96
2016,2,23,10,30,931.0,87.0,1.2,17.0,634.0,1065.23,786.48
2016,2,23,10,45,940.5,87.5,1.3,17.5,660.5,1063.84,784.75
2016,2,23,11,0,950.0,88.0,1.4,18.0,687.0,1058.25,780.54
2016,2,23,11,15,954.5,89.0,1.35,18.5,704.5,1044.14,768.35
2016,2,23,11,30,959.0,90.0,1.3,19.0,722.0,1025.91,753.86
2016,2,23,11,45,960.5,90.5,1.3,19.5,731.5,1000.29,735.76
2016,2,23,12,0,962.0,91.0,1.3,20.0,741.0,970.84,715.41
2016,2,23,12,15,961.5,91.5,1.2,20.0,742.5,935.97,691.37
2016,2,23,12,30,961.0,92.0,1.1,20.0,744.0,897.67,665.17
2016,2,23,12,45,956.5,92.5,1.05,20.5,736.0,852.96,634.32
2016,2,23,13,0,952.0,93.0,1.0,21.0,728.0,805.49,601.62
2016,2,23,13,15,946.5,92.0,0.9,21.0,712.5,753.31,564.56
2016,2,23,13,30,941.0,91.0,0.8,21.0,697.0,698.98,524.43
2016,2,23,13,45,930.0,91.0,0.75,21.0,673.0,640.45,480.91
2016,2,23,14,0,919.0,91.0,0.7,21.0,649.0,580.81,435.28
2016,2,23,14,15,907.5,89.0,0.65,21.0,618.5,518.3,386.09
2016,2,23,14,30,896.0,87.0,0.6,21.0,588.0,455.36,334.91
2016,2,23,14,45,879.5,85.0,0.55,21.0,551.0,389.86,280.32
2016,2,23,15,0,863.0,83.0,0.5,21.0,514.0,324.84,224.92
2016,2,23,15,15,841.0,80.0,0.5,20.5,471.0,258.84,169.38
2016,2,23,15,30,819.0,77.0,0.5,20.0,428.0,194.96,117.54
2016,2,23,15,45,787.0,73.5,0.55,19.5,381.0,132.14,73.66
2016,2,23,16,0,755.0,70.0,0.6,19.0,334.0,73.31,48.04
2016,2,23,16,15,709.5,65.0,0.7,18.0,284.0,58.28,45.81
2016,2,23,16,30,664.0,60.0,0.8,17.0,234.0,49.79,38.48
2016,2,23,16,45,586.5,53.5,0.9,16.5,183.5,44.31,33.53
2016,2,23,17,0,509.0,47.0,1.0,16.0,133.0,38.95,28.47
2016,2,23,17,15,391.0,36.0,1.0,15.5,88.5,29.77,19.75
2016,2,23,17,30,273.0,25.0,1.0,15.0,44.0,20.67,7.3
2016,2,23,17,45,136.5,12.5,1.05,15.0,22.0,9.83,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,13.38,0.0
2016,2,24,7,15,195.5,28.5,0.9,10.5,54.5,232.67,165.95
2016,2,24,7,30,391.0,40.0,1.0,11.0,92.0,414.09,335.82
2016,2,24,7,45,477.5,49.0,1.1,12.0,139.0,513.37,418.39
2016,2,24,8,0,564.0,58.0,1.2,13.0,186.0,617.28,499.8
2016,2,24,8,15,617.5,64.5,1.1,13.5,235.0,691.41,553.85
2016,2,24,8,30,671.0,71.0,1.0,14.0,284.0,766.12,605.13
2016,2,24,8,45,712.0,74.5,0.95,14.5,332.0,824.57,642.83
2016,2,24,9,0,753.0,78.0,0.9,15.0,380.0,875.1,673.55
2016,2,24,9,15,778.5,81.5,0.9,16.0,423.5,915.49,695.99
2016,2,24,9,30,804.0,85.0,0.9,17.0,467.0,953.0,715.95
2016,2,24,9,45,825.0,86.5,0.9,18.0,506.0,980.2,728.73
2016,2,24,10,0,846.0,88.0,0.9,19.0,545.0,1003.85,739.15
2016,2,24,10,15,859.0,90.0,0.85,19.5,577.0,1016.17,742.65
2016,2,24,10,30,872.0,92.0,0.8,20.0,609.0,1024.53,743.87
2016,2,24,10,45,880.5,93.5,0.8,20.5,634.5,1010.86,732.58
2016,2,24,11,0,889.0,95.0,0.8,21.0,660.0,1006.14,727.46
2016,2,24,11,15,895.0,96.0,0.7,21.0,677.5,994.39,717.16
2016,2,24,11,30,901.0,97.0,0.6,21.0,695.0,978.71,704.67
2016,2,24,11,45,902.0,98.0,0.55,21.5,704.5,954.49,686.85
2016,2,24,12,0,903.0,99.0,0.5,22.0,714.0,926.68,667.09
2016,2,24,12,15,903.0,99.5,0.5,22.0,715.5,894.0,646.69
2016,2,24,12,30,903.0,100.0,0.5,22.0,717.0,858.05,624.2
2016,2,24,12,45,899.5,100.0,0.5,22.5,710.0,815.74,596.33
2016,2,24,13,0,896.0,100.0,0.5,23.0,703.0,770.79,566.64
2016,2,24,13,15,891.0,99.0,0.6,22.5,688.0,721.41,535.53
2016,2,24,13,30,886.0,98.0,0.7,22.0,673.0,669.97,501.26
2016,2,24,13,45,880.0,96.0,0.8,22.0,651.0,615.2,462.11
2016,2,24,14,0,874.0,94.0,0.9,22.0,629.0,561.51,421.91
2016,2,24,14,15,862.0,92.5,0.95,22.0,599.5,500.6,374.39
2016,2,24,14,30,850.0,91.0,1.0,22.0,570.0,439.44,324.86
2016,2,24,14,45,834.0,88.5,1.05,22.0,533.5,376.03,271.98
2016,2,24,15,0,818.0,86.0,1.1,22.0,497.0,313.45,218.45
2016,2,24,15,15,796.0,83.0,1.05,21.5,455.5,250.23,164.71
2016,2,24,15,30,774.0,80.0,1.0,21.0,414.0,189.18,114.93
2016,2,24,15,45,740.5,76.0,1.0,20.5,368.0,128.71,72.72
2016,2,24,16,0,707.0,72.0,1.0,20.0,322.0,67.77,44.46
2016,2,24,16,15,662.0,67.0,1.0,18.5,274.0,54.65,42.54
2016,2,24,16,30,617.0,62.0,1.0,17.0,226.0,50.74,39.33
2016,2,24,16,45,547.0,54.5,1.0,16.0,177.5,44.69,33.96
2016,2,24,17,0,477.0,47.0,1.0,15.0,129.0,38.68,28.4
2016,2,24,17,15,367.5,35.5,1.0,14.5,86.0,29.19,19.44
2016,2,24,17,30,258.0,24.0,1.0,14.0,43.0,19.72,7.7
2016,2,24,17,45,129.0,12.0,1.05,13.5,21.5,9.44,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,53.0,7.0,0.4,12.5,9.0,5.51,0.0
2016,2,25,7,0,106.0,14.0,0.4,13.0,18.0,87.26,0.0
2016,2,25,7,15,232.5,28.5,0.35,13.0,55.5,263.91,192.18
2016,2,25,7,30,359.0,43.0,0.3,13.0,93.0,391.33,313.16
2016,2,25,7,45,432.5,54.5,0.25,13.5,138.5,481.59,386.33
2016,2,25,8,0,506.0,66.0,0.2,14.0,184.0,575.78,457.8
2016,2,25,8,15,560.0,73.5,0.25,14.5,231.5,650.42,512.12
2016,2,25,8,30,614.0,81.0,0.3,15.0,279.0,725.63,564.38
2016,2,25,8,45,644.5,88.5,0.35,16.0,324.5,778.17,597.67
2016,2,25,9,0,675.0,96.0,0.4,17.0,370.0,829.12,628.87
2016,2,25,9,15,702.0,100.5,0.5,17.5,413.0,870.75,655.11
2016,2,25,9,30,729.0,105.0,0.6,18.0,456.0,909.83,679.38
2016,2,25,9,45,748.5,108.5,0.7,19.0,493.5,937.09,694.39
2016,2,25,10,0,768.0,112.0,0.8,20.0,531.0,961.06,707.3
2016,2,25,10,15,782.5,114.5,0.8,20.0,562.5,967.38,709.55
2016,2,25,10,30,797.0,117.0,0.8,20.0,594.0,978.1,715.01
2016,2,25,10,45,812.0,116.5,0.85,20.5,620.0,982.03,715.9
2016,2,25,11,0,827.0,116.0,0.9,21.0,646.0,981.91,714.47
2016,2,25,11,15,833.5,117.5,0.85,21.0,663.0,971.62,706.15
2016,2,25,11,30,840.0,119.0,0.8,21.0,680.0,957.45,695.68
2016,2,25,11,45,845.5,118.5,0.8,21.5,690.5,936.32,680.68
2016,2,25,12,0,851.0,118.0,0.8,22.0,701.0,911.47,663.54
2016,2,25,12,15,851.5,117.5,0.75,22.0,702.5,878.69,641.75
2016,2,25,12,30,852.0,117.0,0.7,22.0,704.0,842.73,618.0
2016,2,25,12,45,864.0,110.5,0.65,22.5,700.5,806.54,592.96
2016,2,25,13,0,876.0,104.0,0.6,23.0,697.0,759.45,560.71
2016,2,25,13,15,871.0,103.0,0.55,23.0,682.5,710.87,526.49
2016,2,25,13,30,866.0,102.0,0.5,23.0,668.0,665.26,493.24
2016,2,25,13,45,858.0,101.0,0.45,23.0,646.0,610.05,452.55
2016,2,25,14,0,850.0,100.0,0.4,23.0,624.0,553.62,409.88
2016,2,25,14,15,838.5,98.5,0.3,23.0,595.0,494.13,363.2
2016,2,25,14,30,827.0,97.0,0.2,23.0,566.0,434.38,314.98
2016,2,25,14,45,807.5,95.5,0.15,23.0,530.0,371.84,263.88
2016,2,25,15,0,788.0,94.0,0.1,23.0,494.0,310.58,212.75
2016,2,25,15,15,765.5,90.5,0.15,22.5,453.0,248.57,161.8
2016,2,25,15,30,743.0,87.0,0.2,22.0,412.0,184.99,111.46
2016,2,25,15,45,707.5,84.0,0.3,22.0,366.0,126.39,71.48
2016,2,25,16,0,672.0,81.0,0.4,22.0,320.0,72.22,48.66
2016,2,25,16,15,627.0,74.5,0.5,21.0,272.5,59.65,46.41
2016,2,25,16,30,582.0,68.0,0.6,20.0,225.0,54.85,42.41
2016,2,25,16,45,518.5,59.0,0.75,19.5,177.5,47.89,36.25
2016,2,25,17,0,455.0,50.0,0.9,19.0,130.0,40.88,29.84
2016,2,25,17,15,349.0,38.0,0.9,18.5,87.5,31.11,20.78
2016,2,25,17,30,243.0,26.0,0.9,18.0,45.0,21.32,9.36
2016,2,25,17,45,121.5,13.0,0.95,17.5,22.5,10.23,0.0
2016,2,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.8,12.5,10.5,8.26,0.0
2016,2,26,7,0,0.0,21.0,0.8,13.0,21.0,23.62,0.0
2016,2,26,7,15,180.5,33.0,0.95,13.5,58.5,228.6,171.41
2016,2,26,7,30,361.0,45.0,1.1,14.0,96.0,395.03,319.84
2016,2,26,7,45,436.0,56.0,1.3,14.5,142.5,486.36,396.19
2016,2,26,8,0,511.0,67.0,1.5,15.0,189.0,581.52,472.21
2016,2,26,8,15,376.0,99.5,1.5,15.5,200.0,508.79,416.08
2016,2,26,8,30,241.0,132.0,1.5,16.0,211.0,411.1,337.05
2016,2,26,8,45,262.5,147.0,1.5,16.5,245.0,451.98,368.83
2016,2,26,9,0,284.0,162.0,1.5,17.0,279.0,492.82,398.7
2016,2,26,9,15,217.0,188.0,1.6,17.5,283.0,435.81,351.67
2016,2,26,9,30,150.0,214.0,1.7,18.0,287.0,398.19,319.36
2016,2,26,9,45,463.0,163.0,1.8,18.5,412.5,699.88,552.0
2016,2,26,10,0,776.0,112.0,1.9,19.0,538.0,969.2,735.64
2016,2,26,10,15,790.0,114.5,1.95,19.0,570.0,975.09,735.56
2016,2,26,10,30,804.0,117.0,2.0,19.0,602.0,985.21,741.52
2016,2,26,10,45,648.5,175.5,2.05,19.5,577.0,891.55,676.44
2016,2,26,11,0,493.0,234.0,2.1,20.0,552.0,777.89,594.68
2016,2,26,11,15,515.5,231.5,2.1,20.0,572.0,783.15,599.04
2016,2,26,11,30,538.0,229.0,2.1,20.0,592.0,785.13,600.06
2016,2,26,11,45,501.0,248.5,2.15,20.0,590.0,751.14,574.86
2016,2,26,12,0,464.0,268.0,2.2,20.0,588.0,715.94,548.99
2016,2,26,12,15,421.0,283.0,2.25,20.0,574.0,670.65,515.76
2016,2,26,12,30,378.0,298.0,2.3,20.0,560.0,610.8,472.03
2016,2,26,12,45,609.5,211.5,2.4,20.0,629.5,709.42,547.8
2016,2,26,13,0,841.0,125.0,2.5,20.0,699.0,761.24,587.47
2016,2,26,13,15,835.5,124.0,2.55,20.0,684.0,712.37,550.78
2016,2,26,13,30,830.0,123.0,2.6,20.0,669.0,661.63,512.59
2016,2,26,13,45,824.0,120.0,2.7,20.0,647.0,607.13,470.75
2016,2,26,14,0,818.0,117.0,2.8,20.0,625.0,551.36,426.53
2016,2,26,14,15,637.0,164.0,2.8,19.5,548.0,454.88,351.19
2016,2,26,14,30,456.0,211.0,2.8,19.0,471.0,369.41,284.41
2016,2,26,14,45,518.5,178.0,2.85,19.0,457.0,330.94,250.07
2016,2,26,15,0,581.0,145.0,2.9,19.0,443.0,288.83,210.89
2016,2,26,15,15,648.5,119.5,2.85,18.5,426.0,241.23,166.41
2016,2,26,15,30,716.0,94.0,2.8,18.0,409.0,185.01,116.13
2016,2,26,15,45,692.0,86.5,2.8,17.5,365.0,125.69,73.64
2016,2,26,16,0,668.0,79.0,2.8,17.0,321.0,69.52,55.78
2016,2,26,16,15,623.0,73.5,2.55,16.5,273.5,58.81,46.56
2016,2,26,16,30,578.0,68.0,2.3,16.0,226.0,54.75,43.04
2016,2,26,16,45,517.5,59.0,2.1,15.5,179.0,47.83,36.82
2016,2,26,17,0,457.0,50.0,1.9,15.0,132.0,40.84,30.35
2016,2,26,17,15,348.5,38.5,1.65,14.0,89.5,31.46,21.59
2016,2,26,17,30,240.0,27.0,1.4,13.0,47.0,22.1,10.86
2016,2,26,17,45,120.0,13.5,1.2,12.5,23.5,10.62,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,10.23,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,34.21,0.0
2016,2,27,7,15,218.0,34.0,1.0,11.5,66.0,257.72,199.02
2016,2,27,7,30,436.0,42.0,1.1,12.0,106.0,453.0,367.98
2016,2,27,7,45,519.0,49.5,1.25,12.5,154.5,549.23,447.23
2016,2,27,8,0,602.0,57.0,1.4,13.0,203.0,649.59,526.11
2016,2,27,8,15,651.5,62.5,1.4,13.5,252.0,719.76,577.6
2016,2,27,8,30,701.0,68.0,1.4,14.0,301.0,783.26,621.83
2016,2,27,8,45,740.0,71.0,1.45,14.5,349.0,840.64,660.41
2016,2,27,9,0,779.0,74.0,1.5,15.0,397.0,896.29,696.51
2016,2,27,9,15,802.5,77.0,1.5,15.5,441.0,934.27,718.86
2016,2,27,9,30,826.0,80.0,1.5,16.0,485.0,969.28,738.88
2016,2,27,9,45,844.0,82.0,1.55,16.5,523.5,994.07,752.59
2016,2,27,10,0,862.0,84.0,1.6,17.0,562.0,1015.25,763.96
2016,2,27,10,15,874.0,86.0,1.6,17.0,594.5,1013.61,761.06
2016,2,27,10,30,886.0,88.0,1.6,17.0,627.0,1020.85,764.47
2016,2,27,10,45,892.5,90.0,1.6,17.5,651.5,1018.51,760.22
2016,2,27,11,0,899.0,92.0,1.6,18.0,676.0,1012.17,753.67
2016,2,27,11,15,904.5,93.0,1.6,18.0,694.0,999.65,744.75
2016,2,27,11,30,910.0,94.0,1.6,18.0,712.0,983.18,733.46
2016,2,27,11,45,908.5,96.5,1.6,18.5,720.5,957.95,715.23
2016,2,27,12,0,907.0,99.0,1.6,19.0,729.0,929.16,694.85
2016,2,27,12,15,907.0,99.0,1.65,19.0,730.0,895.62,673.3
2016,2,27,12,30,907.0,99.0,1.7,19.0,731.0,858.82,649.43
2016,2,27,12,45,896.5,102.5,1.75,19.0,722.5,814.23,620.01
2016,2,27,13,0,886.0,106.0,1.8,19.0,714.0,767.41,588.73
2016,2,27,13,15,881.5,105.0,1.8,18.5,699.5,718.53,554.04
2016,2,27,13,30,877.0,104.0,1.8,18.0,685.0,672.57,520.19
2016,2,27,13,45,875.5,100.0,1.85,18.0,664.0,617.51,478.11
2016,2,27,14,0,874.0,96.0,1.9,18.0,643.0,558.18,431.44
2016,2,27,14,15,863.5,94.5,1.9,18.0,614.0,500.21,383.8
2016,2,27,14,30,853.0,93.0,1.9,18.0,585.0,439.37,332.38
2016,2,27,14,45,840.5,90.0,1.9,18.0,549.5,376.38,277.82
2016,2,27,15,0,828.0,87.0,1.9,18.0,514.0,313.81,222.53
2016,2,27,15,15,807.5,84.0,1.7,17.5,472.0,250.17,167.01
2016,2,27,15,30,787.0,81.0,1.5,17.0,430.0,188.52,115.82
2016,2,27,15,45,759.5,76.5,1.35,17.0,384.5,127.3,72.63
2016,2,27,16,0,732.0,72.0,1.2,17.0,339.0,69.54,55.73
2016,2,27,16,15,689.5,67.0,1.1,16.0,290.0,54.94,43.25
2016,2,27,16,30,647.0,62.0,1.0,15.0,241.0,51.0,39.92
2016,2,27,16,45,589.0,54.5,0.95,14.5,192.5,45.0,34.52
2016,2,27,17,0,531.0,47.0,0.9,14.0,144.0,38.98,28.91
2016,2,27,17,15,423.0,37.0,0.9,13.5,99.0,30.61,21.0
2016,2,27,17,30,315.0,27.0,0.9,13.0,54.0,22.33,11.57
2016,2,27,17,45,157.5,13.5,0.95,12.5,27.0,10.62,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.0,1.25,9.5,10.0,7.87,0.0
2016,2,28,7,0,0.0,20.0,1.3,10.0,20.0,19.06,0.0
2016,2,28,7,15,80.0,38.5,1.5,10.5,50.5,125.84,97.33
2016,2,28,7,30,160.0,57.0,1.7,11.0,81.0,230.0,190.88
2016,2,28,7,45,196.5,77.0,1.95,11.5,117.5,290.07,243.87
2016,2,28,8,0,233.0,97.0,2.2,12.0,154.0,351.58,296.46
2016,2,28,8,15,273.5,110.0,2.2,12.5,191.5,407.34,342.54
2016,2,28,8,30,314.0,123.0,2.2,13.0,229.0,465.11,388.53
2016,2,28,8,45,300.0,145.0,2.25,13.5,258.0,483.83,400.98
2016,2,28,9,0,286.0,167.0,2.3,14.0,287.0,500.07,411.26
2016,2,28,9,15,341.0,176.0,2.3,14.5,334.0,566.08,461.45
2016,2,28,9,30,396.0,185.0,2.3,15.0,381.0,657.01,527.89
2016,2,28,9,45,212.5,202.5,2.3,15.5,309.0,465.23,375.55
2016,2,28,10,0,29.0,220.0,2.3,16.0,237.0,246.22,196.98
2016,2,28,10,15,28.0,230.0,2.3,16.0,247.0,252.37,202.09
2016,2,28,10,30,27.0,240.0,2.3,16.0,257.0,235.39,188.12
2016,2,28,10,45,247.5,244.0,2.35,16.5,405.5,528.4,422.04
2016,2,28,11,0,468.0,248.0,2.4,17.0,554.0,767.0,597.91
2016,2,28,11,15,344.5,286.5,2.45,17.0,515.0,652.07,509.61
2016,2,28,11,30,221.0,325.0,2.5,17.0,476.0,540.6,424.49
2016,2,28,11,45,245.0,326.0,2.6,17.5,496.0,552.21,433.5
2016,2,28,12,0,269.0,327.0,2.7,18.0,516.0,581.68,454.51
2016,2,28,12,15,281.5,325.0,2.7,18.0,523.0,574.27,448.76
2016,2,28,12,30,294.0,323.0,2.7,18.0,530.0,564.91,441.74
2016,2,28,12,45,276.5,323.5,2.75,18.0,516.5,532.54,417.1
2016,2,28,13,0,259.0,324.0,2.8,18.0,503.0,500.6,392.71
2016,2,28,13,15,180.0,318.0,2.75,18.0,441.5,408.25,321.27
2016,2,28,13,30,101.0,312.0,2.7,18.0,380.0,326.73,257.37
2016,2,28,13,45,313.5,262.5,2.65,18.0,462.5,417.66,329.54
2016,2,28,14,0,526.0,213.0,2.6,18.0,545.0,473.46,370.52
2016,2,28,14,15,430.0,228.5,2.55,17.5,491.5,403.56,314.84
2016,2,28,14,30,334.0,244.0,2.5,17.0,438.0,337.67,262.77
2016,2,28,14,45,441.5,201.5,2.45,17.0,441.0,320.23,244.51
2016,2,28,15,0,549.0,159.0,2.4,17.0,444.0,284.44,209.27
2016,2,28,15,15,515.5,152.0,2.15,16.5,403.0,230.84,163.91
2016,2,28,15,30,482.0,145.0,1.9,16.0,362.0,181.25,123.89
2016,2,28,15,45,247.5,139.5,1.7,16.0,250.5,119.99,86.05
2016,2,28,16,0,13.0,134.0,1.5,16.0,139.0,96.57,79.61
2016,2,28,16,15,7.0,116.0,1.35,15.5,118.5,83.77,68.69
2016,2,28,16,30,1.0,98.0,1.2,15.0,98.0,71.09,57.65
2016,2,28,16,45,0.5,78.0,1.1,15.0,78.0,57.11,45.14
2016,2,28,17,0,0.0,58.0,1.0,15.0,58.0,42.98,32.32
2016,2,28,17,15,0.0,40.0,1.0,14.5,40.0,30.02,20.45
2016,2,28,17,30,0.0,22.0,1.0,14.0,22.0,16.79,7.57
2016,2,28,17,45,0.0,11.0,1.0,13.5,11.0,8.65,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,97.5,10.0,1.0,9.5,15.5,73.84,0.0
2016,2,29,7,0,195.0,20.0,1.0,10.0,31.0,201.95,73.62
2016,2,29,7,15,321.0,32.5,1.15,10.5,72.5,335.37,268.58
2016,2,29,7,30,447.0,45.0,1.3,11.0,114.0,465.53,381.82
2016,2,29,7,45,535.5,51.0,1.45,12.0,164.0,565.09,462.72
2016,2,29,8,0,624.0,57.0,1.6,13.0,214.0,668.89,542.66
2016,2,29,8,15,314.0,88.5,1.6,13.5,168.0,435.29,360.98
2016,2,29,8,30,4.0,120.0,1.6,14.0,122.0,111.01,88.46
2016,2,29,8,45,42.0,149.0,1.65,15.0,167.5,195.15,159.99
2016,2,29,9,0,80.0,178.0,1.7,16.0,213.0,265.1,216.86
2016,2,29,9,15,117.0,200.0,1.75,16.5,256.0,347.81,282.28
2016,2,29,9,30,154.0,222.0,1.8,17.0,299.0,408.73,329.08
2016,2,29,9,45,509.5,154.5,1.85,17.5,437.0,735.75,580.03
2016,2,29,10,0,865.0,87.0,1.9,18.0,575.0,1022.06,772.31
2016,2,29,10,15,876.0,89.0,1.85,18.5,607.0,1019.07,763.15
2016,2,29,10,30,887.0,91.0,1.8,19.0,639.0,1025.07,763.61
2016,2,29,10,45,890.5,94.5,1.8,19.5,663.0,1021.24,758.42
2016,2,29,11,0,894.0,98.0,1.8,20.0,687.0,1013.39,750.93
2016,2,29,11,15,899.0,98.5,1.75,20.0,704.5,999.6,740.53
2016,2,29,11,30,904.0,99.0,1.7,20.0,722.0,981.9,727.83
2016,2,29,11,45,912.0,97.0,1.7,20.0,732.5,960.36,713.47
2016,2,29,12,0,920.0,95.0,1.7,20.0,743.0,934.9,696.64
2016,2,29,12,15,920.5,95.0,1.75,20.0,744.5,901.22,675.01
2016,2,29,12,30,921.0,95.0,1.8,20.0,746.0,864.19,651.05
2016,2,29,12,45,925.0,92.0,1.85,20.5,740.5,823.64,623.29
2016,2,29,13,0,929.0,89.0,1.9,21.0,735.0,779.83,593.12
2016,2,29,13,15,924.5,88.5,1.9,21.0,720.5,729.55,557.14
2016,2,29,13,30,920.0,88.0,1.9,21.0,706.0,677.06,518.02
2016,2,29,13,45,913.0,87.0,1.9,21.5,683.0,620.69,474.0
2016,2,29,14,0,906.0,86.0,1.9,22.0,660.0,562.86,427.67
2016,2,29,14,15,895.0,84.5,1.8,22.0,630.0,501.53,377.73
2016,2,29,14,30,884.0,83.0,1.7,22.0,600.0,439.75,325.94
2016,2,29,14,45,862.0,83.5,1.6,22.0,562.0,375.67,271.22
2016,2,29,15,0,840.0,84.0,1.5,22.0,524.0,310.86,215.22
2016,2,29,15,15,819.0,81.5,1.35,21.5,482.0,246.75,160.47
2016,2,29,15,30,798.0,79.0,1.2,21.0,440.0,184.67,110.22
2016,2,29,15,45,759.0,77.5,1.05,20.5,392.0,124.13,69.8
2016,2,29,16,0,720.0,76.0,0.9,20.0,344.0,63.47,49.75
2016,2,29,16,15,677.5,71.0,0.9,19.0,295.0,57.58,45.01
2016,2,29,16,30,635.0,66.0,0.9,18.0,246.0,53.75,41.85
2016,2,29,16,45,564.0,59.5,0.9,17.5,196.5,48.5,37.19
2016,2,29,17,0,493.0,53.0,0.9,17.0,147.0,43.33,32.43
2016,2,29,17,15,390.0,42.0,0.9,16.5,102.0,34.38,24.13
2016,2,29,17,30,287.0,31.0,0.9,16.0,57.0,25.45,14.92
2016,2,29,17,45,143.5,15.5,0.95,16.0,28.5,12.56,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,128.5,10.5,1.15,12.5,18.0,95.22,0.0
2016,3,1,7,0,257.0,21.0,1.1,13.0,36.0,250.48,122.35
2016,3,1,7,15,382.0,32.0,1.35,13.5,80.0,381.45,303.36
2016,3,1,7,30,507.0,43.0,1.6,14.0,124.0,511.72,414.8
2016,3,1,7,45,582.5,49.5,1.85,15.0,174.5,602.83,488.49
2016,3,1,8,0,658.0,56.0,2.1,16.0,225.0,690.25,555.74
2016,3,1,8,15,704.5,61.5,2.15,16.5,276.0,760.26,606.69
2016,3,1,8,30,751.0,67.0,2.2,17.0,327.0,829.92,655.15
2016,3,1,8,45,785.0,70.0,2.3,17.5,376.0,883.39,690.76
2016,3,1,9,0,819.0,73.0,2.4,18.0,425.0,934.81,724.06
2016,3,1,9,15,840.5,75.5,2.45,18.0,469.0,970.59,746.8
2016,3,1,9,30,862.0,78.0,2.5,18.0,513.0,1003.19,767.26
2016,3,1,9,45,882.0,78.5,2.65,18.5,553.0,1015.57,773.54
2016,3,1,10,0,902.0,79.0,2.8,19.0,593.0,1036.75,785.98
2016,3,1,10,15,912.5,80.5,2.8,19.0,625.0,1045.62,790.14
2016,3,1,10,30,923.0,82.0,2.8,19.0,657.0,1050.43,791.86
2016,3,1,10,45,929.5,83.5,2.85,19.5,682.0,1047.04,787.34
2016,3,1,11,0,936.0,85.0,2.9,20.0,707.0,1039.49,780.32
2016,3,1,11,15,941.0,85.5,2.9,20.0,724.5,1025.13,769.99
2016,3,1,11,30,946.0,86.0,2.9,20.0,742.0,1006.69,757.15
2016,3,1,11,45,948.5,86.5,2.9,20.0,751.5,981.89,740.2
2016,3,1,12,0,951.0,87.0,2.9,20.0,761.0,953.24,720.76
2016,3,1,12,15,951.5,87.0,2.85,20.0,762.5,918.6,696.89
2016,3,1,12,30,952.0,87.0,2.8,20.0,764.0,880.49,670.68
2016,3,1,12,45,950.5,86.5,2.8,20.0,757.5,837.01,641.01
2016,3,1,13,0,949.0,86.0,2.8,20.0,751.0,790.57,609.07
2016,3,1,13,15,945.0,85.5,2.8,20.0,736.0,739.67,571.99
2016,3,1,13,30,941.0,85.0,2.8,20.0,721.0,686.46,531.48
2016,3,1,13,45,935.5,84.0,2.8,20.0,698.5,629.83,487.28
2016,3,1,14,0,930.0,83.0,2.8,20.0,676.0,571.54,440.42
2016,3,1,14,15,920.5,81.5,2.8,19.5,646.0,509.53,389.94
2016,3,1,14,30,911.0,80.0,2.8,19.0,616.0,446.85,337.05
2016,3,1,14,45,897.0,78.0,2.8,19.0,579.0,381.79,280.12
2016,3,1,15,0,883.0,76.0,2.8,19.0,542.0,317.16,222.58
2016,3,1,15,15,863.5,74.0,2.65,18.5,499.5,252.04,165.56
2016,3,1,15,30,844.0,72.0,2.5,18.0,457.0,184.57,109.94
2016,3,1,15,45,818.5,68.5,2.45,17.5,410.0,120.72,66.26
2016,3,1,16,0,793.0,65.0,2.4,17.0,363.0,60.01,47.39
2016,3,1,16,15,753.5,61.0,2.1,16.0,312.5,55.6,43.82
2016,3,1,16,30,714.0,57.0,1.8,15.0,262.0,51.97,40.79
2016,3,1,16,45,654.0,51.0,1.5,14.5,211.0,46.49,35.9
2016,3,1,17,0,594.0,45.0,1.2,14.0,160.0,41.04,30.85
2016,3,1,17,15,492.0,36.5,1.15,13.5,112.5,30.53,21.14
2016,3,1,17,30,390.0,28.0,1.1,13.0,65.0,23.33,13.65
2016,3,1,17,45,195.0,14.0,1.05,12.5,32.5,11.39,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,133.0,11.0,0.8,12.5,19.5,98.68,0.0
2016,3,2,7,0,266.0,22.0,0.9,13.0,39.0,260.77,150.49
2016,3,2,7,15,386.5,32.5,1.05,13.5,82.5,385.28,307.18
2016,3,2,7,30,507.0,43.0,1.2,14.0,126.0,511.61,413.47
2016,3,2,7,45,574.5,50.0,1.4,14.5,175.5,596.6,482.39
2016,3,2,8,0,642.0,57.0,1.6,15.0,225.0,684.61,550.37
2016,3,2,8,15,572.0,79.0,1.6,15.5,251.0,668.63,537.33
2016,3,2,8,30,502.0,101.0,1.6,16.0,277.0,634.64,510.76
2016,3,2,8,45,544.0,108.0,1.6,17.0,323.5,704.51,559.59
2016,3,2,9,0,586.0,115.0,1.6,18.0,370.0,764.27,598.3
2016,3,2,9,15,710.0,98.5,1.6,18.5,438.5,875.8,672.78
2016,3,2,9,30,834.0,82.0,1.6,19.0,507.0,979.98,738.62
2016,3,2,9,45,850.0,84.0,1.6,19.5,545.5,1002.57,749.0
2016,3,2,10,0,866.0,86.0,1.6,20.0,584.0,1008.58,749.55
2016,3,2,10,15,878.0,88.0,1.65,20.0,616.0,1019.45,755.8
2016,3,2,10,30,890.0,90.0,1.7,20.0,648.0,1026.37,759.58
2016,3,2,10,45,898.0,91.0,1.8,20.5,673.5,1024.0,756.8
2016,3,2,11,0,906.0,92.0,1.9,21.0,699.0,1017.57,751.62
2016,3,2,11,15,656.5,192.0,1.95,21.0,637.5,884.9,663.79
2016,3,2,11,30,407.0,292.0,2.0,21.0,576.0,700.71,532.78
2016,3,2,11,45,492.5,263.0,2.15,21.0,611.0,753.99,573.81
2016,3,2,12,0,578.0,234.0,2.3,21.0,646.0,780.09,593.96
2016,3,2,12,15,496.0,266.5,2.4,21.0,621.0,715.15,546.24
2016,3,2,12,30,414.0,299.0,2.5,21.0,596.0,636.17,488.77
2016,3,2,12,45,487.0,267.0,2.6,21.0,613.0,654.82,503.88
2016,3,2,13,0,560.0,235.0,2.7,21.0,630.0,650.16,501.42
2016,3,2,13,15,535.0,246.0,2.75,20.5,617.0,609.02,471.08
2016,3,2,13,30,510.0,257.0,2.8,20.0,604.0,567.99,440.44
2016,3,2,13,45,478.5,254.0,2.85,20.0,571.0,512.26,397.61
2016,3,2,14,0,447.0,251.0,2.9,20.0,538.0,458.81,355.79
2016,3,2,14,15,487.0,223.5,2.9,19.5,523.5,422.1,326.25
2016,3,2,14,30,527.0,196.0,2.9,19.0,509.0,380.5,291.29
2016,3,2,14,45,621.5,164.0,2.9,19.0,511.0,353.13,263.92
2016,3,2,15,0,716.0,132.0,2.9,19.0,513.0,309.38,221.56
2016,3,2,15,15,555.0,150.5,2.85,18.5,431.5,233.91,163.3
2016,3,2,15,30,394.0,169.0,2.8,18.0,350.0,180.48,126.29
2016,3,2,15,45,345.5,157.0,2.8,17.5,304.0,136.79,96.43
2016,3,2,16,0,297.0,145.0,2.8,17.0,258.0,100.08,82.36
2016,3,2,16,15,261.0,132.0,2.65,16.5,221.5,91.59,75.29
2016,3,2,16,30,225.0,119.0,2.5,16.0,185.0,82.92,67.86
2016,3,2,16,45,204.5,98.0,2.4,15.5,149.0,69.38,55.93
2016,3,2,17,0,184.0,77.0,2.3,15.0,113.0,55.44,43.38
2016,3,2,17,15,136.5,57.0,2.1,14.5,79.5,41.55,30.66
2016,3,2,17,30,89.0,37.0,1.9,14.0,46.0,27.41,17.13
2016,3,2,17,45,44.5,18.5,1.75,14.0,23.0,14.02,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.9,12.5,7.5,5.9,0.0
2016,3,3,7,0,0.0,15.0,0.9,13.0,15.0,11.42,1.88
2016,3,3,7,15,0.0,31.5,0.95,13.5,31.5,24.56,14.71
2016,3,3,7,30,0.0,48.0,1.0,14.0,48.0,40.2,28.43
