Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,45,0.0,67.0,1.05,14.5,67.0,58.26,44.05
2016,3,3,8,0,0.0,86.0,1.1,15.0,86.0,75.78,58.98
2016,3,3,8,15,1.0,105.0,1.0,15.5,105.5,93.87,74.14
2016,3,3,8,30,2.0,124.0,0.9,16.0,125.0,111.81,88.83
2016,3,3,8,45,14.0,146.5,0.8,16.5,152.5,144.31,115.7
2016,3,3,9,0,26.0,169.0,0.7,17.0,180.0,177.06,142.09
2016,3,3,9,15,123.5,197.0,0.6,17.0,259.5,347.44,279.08
2016,3,3,9,30,221.0,225.0,0.5,17.0,339.0,477.63,377.01
2016,3,3,9,45,187.5,245.5,0.45,17.5,347.5,464.55,362.61
2016,3,3,10,0,154.0,266.0,0.4,18.0,356.0,449.94,348.77
2016,3,3,10,15,146.0,281.5,0.5,18.0,370.0,454.23,351.62
2016,3,3,10,30,138.0,297.0,0.6,18.0,384.0,457.67,353.69
2016,3,3,10,45,162.5,309.5,0.7,18.5,416.0,489.54,376.9
2016,3,3,11,0,187.0,322.0,0.8,19.0,448.0,519.81,398.42
2016,3,3,11,15,127.0,320.5,1.05,19.0,407.0,450.54,347.12
2016,3,3,11,30,67.0,319.0,1.3,19.0,366.0,361.57,280.31
2016,3,3,11,45,69.0,321.5,1.55,19.0,370.5,359.92,280.03
2016,3,3,12,0,71.0,324.0,1.8,19.0,375.0,357.96,278.91
2016,3,3,12,15,144.5,336.0,1.9,19.0,440.0,444.77,346.2
2016,3,3,12,30,218.0,348.0,2.0,19.0,505.0,505.26,392.19
2016,3,3,12,45,217.0,344.5,2.1,19.0,499.5,485.93,377.49
2016,3,3,13,0,216.0,341.0,2.2,19.0,494.0,466.06,362.73
2016,3,3,13,15,220.0,331.0,2.05,19.0,484.0,443.26,345.1
2016,3,3,13,30,224.0,321.0,1.9,19.0,474.0,419.79,326.77
2016,3,3,13,45,178.0,313.0,1.8,19.0,432.5,368.42,286.8
2016,3,3,14,0,132.0,305.0,1.7,19.0,391.0,321.84,250.53
2016,3,3,14,15,132.5,290.5,1.6,18.5,373.0,296.81,231.24
2016,3,3,14,30,133.0,276.0,1.5,18.0,355.0,271.91,211.6
2016,3,3,14,45,67.0,221.5,1.45,18.0,261.5,192.21,149.55
2016,3,3,15,0,1.0,167.0,1.4,18.0,168.0,126.56,98.78
2016,3,3,15,15,75.0,184.5,1.3,18.0,220.0,152.53,117.22
2016,3,3,15,30,149.0,202.0,1.2,18.0,272.0,165.18,124.17
2016,3,3,15,45,162.5,180.5,1.1,18.0,249.5,137.14,102.62
2016,3,3,16,0,176.0,159.0,1.0,18.0,227.0,108.59,89.14
2016,3,3,16,15,162.0,139.0,0.9,17.5,195.0,96.08,78.72
2016,3,3,16,30,148.0,119.0,0.8,17.0,163.0,83.24,67.78
2016,3,3,16,45,131.0,97.5,0.7,16.5,131.0,69.21,55.53
2016,3,3,17,0,114.0,76.0,0.6,16.0,99.0,54.85,42.73
2016,3,3,17,15,82.5,56.0,0.6,15.5,70.0,40.97,30.12
2016,3,3,17,30,51.0,36.0,0.6,15.0,41.0,26.87,16.82
2016,3,3,17,45,25.5,18.0,0.65,15.0,20.5,13.84,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,62.0,13.0,1.2,13.5,18.0,52.22,0.0
2016,3,4,7,0,124.0,26.0,1.3,14.0,36.0,163.99,110.97
2016,3,4,7,15,192.5,43.0,1.35,14.0,71.0,245.31,198.57
2016,3,4,7,30,261.0,60.0,1.4,14.0,106.0,328.92,271.93
2016,3,4,7,45,295.5,77.5,1.5,14.5,145.5,388.86,322.51
2016,3,4,8,0,330.0,95.0,1.6,15.0,185.0,450.02,372.01
2016,3,4,8,15,361.5,109.0,1.75,15.5,225.0,504.68,414.76
2016,3,4,8,30,393.0,123.0,1.9,16.0,265.0,559.68,456.35
2016,3,4,8,45,276.5,157.5,2.05,16.5,264.0,473.47,385.78
2016,3,4,9,0,160.0,192.0,2.2,17.0,263.0,380.8,309.34
2016,3,4,9,15,81.0,179.0,2.35,17.5,215.0,258.46,209.52
2016,3,4,9,30,2.0,166.0,2.5,18.0,167.0,142.59,112.23
2016,3,4,9,45,1.0,151.0,2.65,18.5,151.5,125.09,97.69
2016,3,4,10,0,0.0,136.0,2.8,19.0,136.0,109.21,84.35
2016,3,4,10,15,0.0,109.5,2.8,19.0,109.5,85.58,64.94
2016,3,4,10,30,0.0,83.0,2.8,19.0,83.0,63.95,47.15
2016,3,4,10,45,1.5,134.5,2.85,19.0,135.5,108.04,83.08
2016,3,4,11,0,3.0,186.0,2.9,19.0,188.0,154.26,120.19
2016,3,4,11,15,16.0,233.5,2.8,18.5,245.0,209.03,164.37
2016,3,4,11,30,29.0,281.0,2.7,18.0,302.0,284.96,224.43
2016,3,4,11,45,15.5,229.0,2.65,18.0,240.5,201.28,157.87
2016,3,4,12,0,2.0,177.0,2.6,18.0,179.0,142.83,110.86
2016,3,4,12,15,1.0,153.0,2.65,18.0,154.0,121.43,93.69
2016,3,4,12,30,0.0,129.0,2.7,18.0,129.0,100.71,76.94
2016,3,4,12,45,3.5,170.5,2.75,18.0,173.0,137.06,106.46
2016,3,4,13,0,7.0,212.0,2.8,18.0,217.0,173.16,135.46
2016,3,4,13,15,6.5,207.5,2.8,17.5,212.5,168.02,131.59
2016,3,4,13,30,6.0,203.0,2.8,17.0,208.0,162.96,127.87
2016,3,4,13,45,3.0,133.0,2.85,17.0,135.5,104.77,80.84
2016,3,4,14,0,0.0,63.0,2.9,17.0,63.0,48.47,34.68
2016,3,4,14,15,0.0,37.5,2.7,17.0,37.5,28.77,18.4
2016,3,4,14,30,0.0,12.0,2.5,17.0,12.0,9.18,2.05
2016,3,4,14,45,1.5,92.0,2.35,17.0,93.0,71.35,53.96
2016,3,4,15,0,3.0,172.0,2.2,17.0,174.0,130.71,102.85
2016,3,4,15,15,1.5,109.5,1.95,16.5,110.5,83.87,64.6
2016,3,4,15,30,0.0,47.0,1.7,16.0,47.0,35.98,24.85
2016,3,4,15,45,0.0,26.5,1.45,16.0,26.5,20.22,11.59
2016,3,4,16,0,0.0,6.0,1.2,16.0,6.0,4.56,0.0
2016,3,4,16,15,0.0,5.0,1.1,16.0,5.0,3.8,0.0
2016,3,4,16,30,0.0,4.0,1.0,16.0,4.0,3.03,0.0
2016,3,4,16,45,0.0,3.0,0.95,16.0,3.0,2.27,0.0
2016,3,4,17,0,0.0,2.0,0.9,16.0,2.0,1.51,0.0
2016,3,4,17,15,0.0,1.5,0.95,15.5,1.5,1.13,0.0
2016,3,4,17,30,0.0,1.0,1.0,15.0,1.0,0.75,0.0
2016,3,4,17,45,0.0,0.5,1.1,15.0,0.5,0.38,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.0,2.8,14.5,5.0,3.93,0.0
2016,3,5,7,0,0.0,10.0,3.1,15.0,10.0,7.58,0.0
2016,3,5,7,15,0.0,20.0,3.2,15.0,20.0,15.22,6.97
2016,3,5,7,30,0.0,30.0,3.3,15.0,30.0,22.87,13.72
2016,3,5,7,45,0.0,41.5,3.45,15.5,41.5,31.71,21.39
2016,3,5,8,0,0.0,53.0,3.6,16.0,53.0,40.57,28.98
2016,3,5,8,15,0.0,64.0,3.6,16.0,64.0,49.07,36.2
2016,3,5,8,30,0.0,75.0,3.6,16.0,75.0,58.09,43.78
2016,3,5,8,45,35.0,132.0,3.65,16.0,147.5,162.38,132.56
2016,3,5,9,0,70.0,189.0,3.7,16.0,220.0,264.49,216.9
2016,3,5,9,15,42.0,189.0,3.75,16.0,208.0,230.83,187.6
2016,3,5,9,30,14.0,189.0,3.8,16.0,196.0,178.04,142.93
2016,3,5,9,45,61.0,229.0,3.9,16.5,264.5,289.01,233.93
2016,3,5,10,0,108.0,269.0,4.0,17.0,333.0,380.09,306.24
2016,3,5,10,15,54.0,179.0,4.25,17.5,211.0,219.17,176.05
2016,3,5,10,30,0.0,89.0,4.5,18.0,89.0,68.61,51.1
2016,3,5,10,45,0.0,105.5,4.75,18.5,105.5,82.0,61.96
2016,3,5,11,0,0.0,122.0,5.0,19.0,122.0,95.68,72.89
2016,3,5,11,15,2.5,160.0,5.1,19.0,162.0,130.16,100.86
2016,3,5,11,30,5.0,198.0,5.2,19.0,202.0,165.0,128.88
2016,3,5,11,45,5.5,200.0,5.3,19.5,204.0,166.35,129.62
2016,3,5,12,0,6.0,202.0,5.4,20.0,206.0,167.66,130.38
2016,3,5,12,15,90.0,279.5,5.35,19.5,345.5,323.04,256.23
2016,3,5,12,30,174.0,357.0,5.3,19.0,485.0,476.16,376.16
2016,3,5,12,45,100.5,320.0,5.3,19.0,393.5,355.52,280.97
2016,3,5,13,0,27.0,283.0,5.3,19.0,302.0,259.96,204.46
2016,3,5,13,15,27.5,276.5,5.35,18.5,296.0,250.15,197.32
2016,3,5,13,30,28.0,270.0,5.4,18.0,290.0,240.38,190.03
2016,3,5,13,45,26.0,260.5,5.5,18.0,278.5,219.2,173.2
2016,3,5,14,0,24.0,251.0,5.6,18.0,267.0,207.56,163.98
2016,3,5,14,15,12.0,151.5,5.85,17.5,159.5,122.31,95.34
2016,3,5,14,30,0.0,52.0,6.1,17.0,52.0,39.92,27.7
2016,3,5,14,45,0.0,49.0,6.35,17.0,49.0,37.59,25.83
2016,3,5,15,0,0.0,46.0,6.6,17.0,46.0,35.25,23.95
2016,3,5,15,15,0.0,27.5,6.75,16.5,27.5,21.02,12.09
2016,3,5,15,30,0.0,9.0,6.9,16.0,9.0,6.86,0.16
2016,3,5,15,45,0.0,19.0,7.05,16.0,19.0,14.48,6.66
2016,3,5,16,0,0.0,29.0,7.2,16.0,29.0,22.12,14.02
2016,3,5,16,15,0.0,25.0,7.25,15.5,25.0,19.05,11.35
2016,3,5,16,30,0.0,21.0,7.3,15.0,21.0,15.98,8.65
2016,3,5,16,45,0.0,17.0,7.35,15.0,17.0,12.92,5.89
2016,3,5,17,0,0.0,13.0,7.4,15.0,13.0,9.86,3.11
2016,3,5,17,15,0.0,9.0,7.3,15.0,9.0,6.82,0.32
2016,3,5,17,30,0.0,5.0,7.2,15.0,5.0,3.78,0.0
2016,3,5,17,45,0.0,2.5,7.1,15.0,2.5,1.89,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,71.5,18.0,1.5,11.5,24.0,62.62,0.0
2016,3,6,7,0,143.0,36.0,1.6,12.0,48.0,181.11,134.69
2016,3,6,7,15,255.0,51.5,1.8,12.0,91.5,305.28,251.08
2016,3,6,7,30,367.0,67.0,2.0,12.0,135.0,424.04,353.61
2016,3,6,7,45,452.0,75.5,2.25,12.5,185.5,518.25,431.4
2016,3,6,8,0,537.0,84.0,2.5,13.0,236.0,624.7,515.46
2016,3,6,8,15,587.0,91.5,2.6,13.0,286.0,697.04,570.55
2016,3,6,8,30,637.0,99.0,2.7,13.0,336.0,769.4,624.02
2016,3,6,8,45,677.0,103.0,2.85,13.5,384.5,827.41,664.54
2016,3,6,9,0,717.0,107.0,3.0,14.0,433.0,883.81,702.99
2016,3,6,9,15,416.5,172.0,3.05,14.0,365.5,657.55,532.05
2016,3,6,9,30,116.0,237.0,3.1,14.0,298.0,383.23,311.48
2016,3,6,9,45,320.0,217.0,3.2,14.5,403.5,587.3,476.32
2016,3,6,10,0,524.0,197.0,3.3,15.0,509.0,796.2,633.28
2016,3,6,10,15,677.0,160.5,3.3,15.0,585.5,918.57,719.12
2016,3,6,10,30,830.0,124.0,3.3,15.0,662.0,1016.87,785.45
2016,3,6,10,45,685.0,179.0,3.35,15.0,634.0,928.36,722.15
2016,3,6,11,0,540.0,234.0,3.4,15.0,606.0,818.85,642.33
2016,3,6,11,15,283.5,257.5,3.4,15.0,453.5,555.06,442.46
2016,3,6,11,30,27.0,281.0,3.4,15.0,301.0,281.91,223.8
2016,3,6,11,45,246.0,283.5,3.45,15.0,464.0,523.29,418.77
2016,3,6,12,0,465.0,286.0,3.5,15.0,627.0,726.56,573.16
2016,3,6,12,15,664.0,209.0,3.55,15.0,696.5,807.06,634.54
2016,3,6,12,30,863.0,132.0,3.6,15.0,766.0,857.95,672.5
2016,3,6,12,45,488.0,239.5,3.7,15.5,597.5,626.39,496.07
2016,3,6,13,0,113.0,347.0,3.8,16.0,429.0,380.21,301.05
2016,3,6,13,15,112.0,340.5,3.85,15.5,420.0,363.65,289.41
2016,3,6,13,30,111.0,334.0,3.9,15.0,411.0,347.04,276.8
2016,3,6,13,45,145.0,323.5,3.95,15.0,421.0,355.77,283.76
2016,3,6,14,0,179.0,313.0,4.0,15.0,431.0,350.4,279.12
2016,3,6,14,15,170.5,298.5,4.05,15.0,407.0,318.38,253.04
2016,3,6,14,30,162.0,284.0,4.1,15.0,383.0,287.48,227.66
2016,3,6,14,45,100.5,253.5,4.15,15.0,313.5,225.72,178.46
2016,3,6,15,0,39.0,223.0,4.2,15.0,244.0,176.86,140.28
2016,3,6,15,15,55.5,212.5,4.1,14.5,240.0,166.49,131.41
2016,3,6,15,30,72.0,202.0,4.0,14.0,236.0,153.76,120.61
2016,3,6,15,45,36.0,165.5,3.95,14.0,182.5,119.42,94.33
2016,3,6,16,0,0.0,129.0,3.9,14.0,129.0,93.93,77.91
2016,3,6,16,15,0.0,111.0,3.75,13.5,111.0,81.36,67.12
2016,3,6,16,30,0.0,93.0,3.6,13.0,93.0,68.67,56.02
2016,3,6,16,45,0.0,74.5,3.45,12.5,74.5,55.52,44.31
2016,3,6,17,0,0.0,56.0,3.3,12.0,56.0,42.22,32.26
2016,3,6,17,15,0.0,40.0,3.3,12.0,40.0,30.49,21.41
2016,3,6,17,30,0.0,24.0,3.3,12.0,24.0,18.3,10.07
2016,3,6,17,45,0.0,12.0,3.3,12.0,12.0,9.12,0.0
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,14.5,1.7,8.5,14.5,11.07,0.0
2016,3,7,7,0,0.0,29.0,1.8,9.0,29.0,25.63,14.67
2016,3,7,7,15,18.5,49.5,1.95,9.0,53.0,70.11,54.61
2016,3,7,7,30,37.0,70.0,2.1,9.0,77.0,108.04,88.8
2016,3,7,7,45,47.5,91.5,2.3,9.5,103.0,140.98,117.9
2016,3,7,8,0,58.0,113.0,2.5,10.0,129.0,173.79,146.27
2016,3,7,8,15,65.0,133.5,2.6,10.0,155.5,201.96,170.24
2016,3,7,8,30,72.0,154.0,2.7,10.0,182.0,230.1,193.74
2016,3,7,8,45,237.0,160.5,2.85,10.0,267.0,436.68,368.14
2016,3,7,9,0,402.0,167.0,3.0,10.0,352.0,632.95,524.85
2016,3,7,9,15,516.5,152.5,3.0,10.0,413.5,734.18,601.6
2016,3,7,9,30,631.0,138.0,3.0,10.0,475.0,848.44,684.38
2016,3,7,9,45,508.5,190.0,3.0,10.5,474.5,773.79,624.66
2016,3,7,10,0,386.0,242.0,3.0,11.0,474.0,680.28,549.65
2016,3,7,10,15,646.0,166.0,3.0,11.0,577.5,892.36,709.71
2016,3,7,10,30,906.0,90.0,3.0,11.0,681.0,1040.5,811.0
2016,3,7,10,45,717.5,165.5,3.05,11.5,644.5,945.96,741.31
2016,3,7,11,0,529.0,241.0,3.1,12.0,608.0,814.58,643.92
2016,3,7,11,15,264.5,129.5,3.15,12.0,313.0,419.0,343.35
2016,3,7,11,30,0.0,18.0,3.2,12.0,18.0,13.82,5.99
2016,3,7,11,45,0.0,59.5,3.3,12.0,59.5,45.86,33.06
2016,3,7,12,0,0.0,101.0,3.4,12.0,101.0,78.26,60.15
2016,3,7,12,15,11.5,191.5,3.45,12.0,200.0,162.36,130.01
2016,3,7,12,30,23.0,282.0,3.5,12.0,299.0,247.99,199.6
2016,3,7,12,45,41.0,304.0,3.6,12.0,334.5,293.42,236.28
2016,3,7,13,0,59.0,326.0,3.7,12.0,370.0,321.04,258.55
2016,3,7,13,15,111.0,333.0,3.7,12.0,412.0,355.59,286.83
2016,3,7,13,30,163.0,340.0,3.7,12.0,454.0,394.24,317.56
2016,3,7,13,45,120.0,321.0,3.7,12.0,404.0,338.59,272.63
2016,3,7,14,0,77.0,302.0,3.7,12.0,354.0,281.09,226.37
2016,3,7,14,15,182.0,287.0,3.7,12.0,401.0,314.07,252.28
2016,3,7,14,30,287.0,272.0,3.7,12.0,448.0,331.79,263.69
2016,3,7,14,45,499.0,205.0,3.7,12.0,489.0,332.32,256.86
2016,3,7,15,0,711.0,138.0,3.7,12.0,530.0,305.2,223.64
2016,3,7,15,15,686.5,133.0,3.5,12.0,488.0,244.92,170.43
2016,3,7,15,30,662.0,128.0,3.3,12.0,446.0,187.45,123.14
2016,3,7,15,45,634.5,120.5,3.15,12.0,400.5,131.01,85.03
2016,3,7,16,0,607.0,113.0,3.0,12.0,355.0,85.29,70.8
2016,3,7,16,15,561.5,105.0,2.55,11.5,306.0,80.25,66.64
2016,3,7,16,30,516.0,97.0,2.1,11.0,257.0,71.8,59.26
2016,3,7,16,45,466.5,84.5,1.7,11.0,209.0,63.0,51.31
2016,3,7,17,0,417.0,72.0,1.3,11.0,161.0,54.03,43.02
2016,3,7,17,15,321.0,58.0,1.25,10.5,115.5,43.52,33.21
2016,3,7,17,30,225.0,44.0,1.2,10.0,70.0,33.0,23.03
2016,3,7,17,45,112.5,22.0,1.15,9.5,35.0,16.66,4.39
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,156.5,16.0,1.2,8.0,31.0,154.89,0.0
2016,3,8,7,0,313.0,32.0,1.2,9.0,62.0,313.27,246.51
2016,3,8,7,15,420.0,42.5,1.3,9.5,109.0,422.4,348.55
2016,3,8,7,30,527.0,53.0,1.4,10.0,156.0,540.08,446.04
2016,3,8,7,45,588.0,61.0,1.5,10.5,207.0,622.23,511.41
2016,3,8,8,0,649.0,69.0,1.6,11.0,258.0,706.58,575.34
2016,3,8,8,15,690.5,74.0,1.6,11.5,308.5,770.4,620.32
2016,3,8,8,30,732.0,79.0,1.6,12.0,359.0,833.74,663.13
2016,3,8,8,45,745.0,88.0,1.6,12.5,404.5,873.84,687.98
2016,3,8,9,0,758.0,97.0,1.6,13.0,450.0,911.11,710.39
2016,3,8,9,15,779.0,100.5,1.6,13.0,493.0,938.97,727.21
2016,3,8,9,30,800.0,104.0,1.6,13.0,536.0,971.35,747.05
2016,3,8,9,45,808.0,110.0,1.65,13.5,572.5,989.89,756.71
2016,3,8,10,0,816.0,116.0,1.7,14.0,609.0,1004.63,764.04
2016,3,8,10,15,707.5,157.0,1.75,14.0,600.0,944.86,722.82
2016,3,8,10,30,599.0,198.0,1.8,14.0,591.0,869.89,671.49
2016,3,8,10,45,727.5,159.0,1.9,14.0,654.5,948.14,726.25
2016,3,8,11,0,856.0,120.0,2.0,14.0,718.0,1009.53,767.12
2016,3,8,11,15,672.5,196.0,2.0,14.0,672.5,900.39,691.52
2016,3,8,11,30,489.0,272.0,2.0,14.0,627.0,774.06,599.63
2016,3,8,11,45,492.5,274.0,2.0,14.0,636.0,759.63,589.97
2016,3,8,12,0,496.0,276.0,2.0,14.0,645.0,742.66,577.42
2016,3,8,12,15,279.0,306.5,1.95,14.0,514.5,544.59,428.28
2016,3,8,12,30,62.0,337.0,1.9,14.0,384.0,346.38,273.42
2016,3,8,12,45,37.0,288.5,1.85,14.0,316.5,275.61,218.61
2016,3,8,13,0,12.0,240.0,1.8,14.0,249.0,199.46,157.92
2016,3,8,13,15,34.0,276.0,1.85,14.0,300.5,252.84,201.17
2016,3,8,13,30,56.0,312.0,1.9,14.0,352.0,292.39,232.45
2016,3,8,13,45,36.5,277.5,2.0,14.0,303.5,245.6,195.28
2016,3,8,14,0,17.0,243.0,2.1,14.0,255.0,197.13,156.71
2016,3,8,14,15,18.0,235.5,2.15,13.5,247.5,189.29,150.94
2016,3,8,14,30,19.0,228.0,2.2,13.0,240.0,181.3,144.87
2016,3,8,14,45,50.5,236.5,2.3,13.0,265.5,196.01,156.28
2016,3,8,15,0,82.0,245.0,2.4,13.0,291.0,203.01,160.76
2016,3,8,15,15,52.5,214.0,2.2,12.5,242.5,166.38,131.91
2016,3,8,15,30,23.0,183.0,2.0,12.0,194.0,136.87,109.28
2016,3,8,15,45,81.5,176.0,1.8,12.0,210.0,128.73,101.2
2016,3,8,16,0,140.0,169.0,1.6,12.0,226.0,113.9,95.94
2016,3,8,16,15,130.5,148.0,1.35,11.5,195.5,101.11,85.05
2016,3,8,16,30,121.0,127.0,1.1,11.0,165.0,87.96,73.63
2016,3,8,16,45,108.0,105.5,0.85,11.0,135.0,74.14,61.25
2016,3,8,17,0,95.0,84.0,0.6,11.0,105.0,59.97,48.35
2016,3,8,17,15,73.0,63.0,0.55,10.5,76.5,45.7,35.21
2016,3,8,17,30,51.0,42.0,0.5,10.0,48.0,31.13,21.54
2016,3,8,17,45,25.5,21.0,0.5,10.0,24.0,16.15,4.96
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,148.5,16.5,1.75,10.5,31.0,152.08,14.18
2016,3,9,7,0,297.0,33.0,1.9,11.0,62.0,302.55,240.48
2016,3,9,7,15,397.5,43.0,1.95,11.0,107.5,405.5,336.0
2016,3,9,7,30,498.0,53.0,2.0,11.0,153.0,516.34,429.24
2016,3,9,7,45,249.0,58.0,2.15,11.5,108.0,316.84,268.62
2016,3,9,8,0,0.0,63.0,2.3,12.0,63.0,48.56,36.2
2016,3,9,8,15,0.0,75.0,2.35,12.5,75.0,58.7,44.99
2016,3,9,8,30,0.0,87.0,2.4,13.0,87.0,68.83,53.44
2016,3,9,8,45,24.0,139.5,2.5,13.5,151.0,158.33,129.54
2016,3,9,9,0,48.0,192.0,2.6,14.0,215.0,242.42,198.74
2016,3,9,9,15,98.0,219.0,2.6,14.5,271.0,321.06,262.77
2016,3,9,9,30,148.0,246.0,2.6,15.0,327.0,423.94,343.58
2016,3,9,9,45,372.0,211.5,2.6,15.5,433.5,631.59,506.59
2016,3,9,10,0,596.0,177.0,2.6,16.0,540.0,855.61,669.15
2016,3,9,10,15,569.5,198.5,2.6,16.0,559.5,837.93,653.16
2016,3,9,10,30,543.0,220.0,2.6,16.0,579.0,827.37,643.57
2016,3,9,10,45,434.0,268.0,2.6,16.5,561.5,758.39,589.13
2016,3,9,11,0,325.0,316.0,2.6,17.0,544.0,667.8,519.58
2016,3,9,11,15,365.5,312.5,2.6,17.0,575.0,691.06,537.42
2016,3,9,11,30,406.0,309.0,2.6,17.0,606.0,711.13,552.0
2016,3,9,11,45,380.0,321.5,2.6,17.5,602.0,682.78,529.03
2016,3,9,12,0,354.0,334.0,2.6,18.0,598.0,653.76,506.0
2016,3,9,12,15,304.5,346.0,2.6,18.0,573.5,603.86,468.24
2016,3,9,12,30,255.0,358.0,2.6,18.0,549.0,555.77,431.64
2016,3,9,12,45,172.5,353.0,2.65,18.5,482.0,453.91,353.74
2016,3,9,13,0,90.0,348.0,2.7,19.0,415.0,362.15,282.36
2016,3,9,13,15,65.0,323.5,2.65,19.0,372.0,314.73,245.82
2016,3,9,13,30,40.0,299.0,2.6,19.0,329.0,270.79,211.53
2016,3,9,13,45,20.0,226.5,2.6,19.5,241.5,187.93,146.26
2016,3,9,14,0,0.0,154.0,2.6,20.0,154.0,119.02,91.25
2016,3,9,14,15,4.0,179.0,2.55,19.5,181.5,139.57,108.19
2016,3,9,14,30,8.0,204.0,2.5,19.0,209.0,158.88,123.99
2016,3,9,14,45,23.5,216.0,2.45,19.0,229.5,170.89,133.38
2016,3,9,15,0,39.0,228.0,2.4,19.0,250.0,179.54,139.83
2016,3,9,15,15,62.5,219.0,2.2,18.5,251.0,171.42,132.58
2016,3,9,15,30,86.0,210.0,2.0,18.0,252.0,159.9,122.71
2016,3,9,15,45,76.5,188.5,1.85,18.0,223.0,135.39,104.47
2016,3,9,16,0,67.0,167.0,1.7,18.0,194.0,114.43,94.18
2016,3,9,16,15,58.0,146.5,1.5,17.5,168.0,101.35,83.29
2016,3,9,16,30,49.0,126.0,1.3,17.0,142.0,88.01,71.96
2016,3,9,16,45,41.0,104.5,1.1,16.5,116.0,73.87,59.71
2016,3,9,17,0,33.0,83.0,0.9,16.0,90.0,59.48,46.96
2016,3,9,17,15,18.0,62.0,0.9,15.5,65.5,45.08,33.96
2016,3,9,17,30,3.0,41.0,0.9,15.0,41.0,30.44,20.52
2016,3,9,17,45,1.5,23.5,0.9,14.5,23.5,17.74,6.52
2016,3,9,18,0,0.0,6.0,0.9,14.0,6.0,4.72,0.0
2016,3,9,18,15,0.0,3.0,0.9,13.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,7.5,2.5,12.0,7.5,5.68,0.0
2016,3,10,7,0,0.0,15.0,2.7,13.0,15.0,11.4,3.62
2016,3,10,7,15,0.0,26.0,2.8,13.5,26.0,19.81,11.09
2016,3,10,7,30,0.0,37.0,2.9,14.0,37.0,28.25,18.5
2016,3,10,7,45,0.0,48.5,3.0,14.5,48.5,37.1,26.17
2016,3,10,8,0,0.0,60.0,3.1,15.0,60.0,45.98,33.73
2016,3,10,8,15,0.0,72.0,3.3,15.5,72.0,55.71,41.9
2016,3,10,8,30,0.0,84.0,3.5,16.0,84.0,65.86,50.28
2016,3,10,8,45,5.5,126.0,3.7,16.5,128.5,110.52,87.65
2016,3,10,9,0,11.0,168.0,3.9,17.0,173.0,156.85,125.64
2016,3,10,9,15,61.5,207.5,4.0,17.0,240.5,268.95,218.38
2016,3,10,9,30,112.0,247.0,4.1,17.0,308.0,363.71,294.71
2016,3,10,9,45,101.5,263.0,4.2,17.5,321.5,366.89,295.2
2016,3,10,10,0,91.0,279.0,4.3,18.0,335.0,369.55,295.61
2016,3,10,10,15,45.5,191.5,4.3,18.0,219.5,221.72,177.03
2016,3,10,10,30,0.0,104.0,4.3,18.0,104.0,80.76,60.95
2016,3,10,10,45,86.0,223.0,4.3,18.5,284.0,311.64,249.27
2016,3,10,11,0,172.0,342.0,4.3,19.0,464.0,520.16,409.61
2016,3,10,11,15,207.0,347.5,4.2,19.0,497.5,550.81,431.95
2016,3,10,11,30,242.0,353.0,4.1,19.0,531.0,578.95,452.98
2016,3,10,11,45,242.5,356.0,4.1,19.5,536.5,569.87,444.74
2016,3,10,12,0,243.0,359.0,4.1,20.0,542.0,559.67,435.91
2016,3,10,12,15,121.5,213.5,4.05,20.0,305.0,301.8,238.29
2016,3,10,12,30,0.0,68.0,4.0,20.0,68.0,52.47,37.14
2016,3,10,12,45,2.0,130.5,3.95,20.0,132.5,103.24,78.43
2016,3,10,13,0,4.0,193.0,3.9,20.0,197.0,154.76,119.72
2016,3,10,13,15,2.0,135.5,3.75,20.0,137.5,106.68,81.18
2016,3,10,13,30,0.0,78.0,3.6,20.0,78.0,60.17,43.61
2016,3,10,13,45,0.0,75.5,3.45,20.0,75.5,58.21,42.09
2016,3,10,14,0,0.0,73.0,3.3,20.0,73.0,56.24,40.55
2016,3,10,14,15,0.0,83.5,3.1,19.5,83.5,64.35,47.35
2016,3,10,14,30,0.0,94.0,2.9,19.0,94.0,72.46,54.19
2016,3,10,14,45,0.0,55.0,2.75,19.0,55.0,42.23,29.41
2016,3,10,15,0,0.0,16.0,2.6,19.0,16.0,12.23,4.56
2016,3,10,15,15,0.0,21.5,2.35,18.5,21.5,16.43,8.13
2016,3,10,15,30,0.0,27.0,2.1,18.0,27.0,20.63,11.73
2016,3,10,15,45,0.0,59.5,1.9,18.0,59.5,45.6,32.77
2016,3,10,16,0,0.0,92.0,1.7,18.0,92.0,69.66,55.57
2016,3,10,16,15,0.0,80.0,1.5,17.5,80.0,60.84,48.08
2016,3,10,16,30,0.0,68.0,1.3,17.0,68.0,51.96,40.45
2016,3,10,16,45,0.0,55.5,1.15,17.0,55.5,42.51,32.1
2016,3,10,17,0,0.0,43.0,1.0,17.0,43.0,32.87,23.47
2016,3,10,17,15,0.0,31.5,1.05,16.5,31.5,24.03,15.48
2016,3,10,17,30,0.0,20.0,1.1,16.0,20.0,15.22,7.45
2016,3,10,17,45,0.0,11.5,1.2,15.5,11.5,8.73,0.61
2016,3,10,18,0,0.0,3.0,1.3,15.0,3.0,2.36,0.0
2016,3,10,18,15,0.0,1.5,1.4,15.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,4.8,13.0,3.5,2.64,0.0
2016,3,11,7,0,0.0,7.0,5.0,13.0,7.0,5.3,0.0
2016,3,11,7,15,0.0,12.0,4.9,12.5,12.0,9.1,2.07
2016,3,11,7,30,0.0,17.0,4.8,12.0,17.0,12.91,5.47
2016,3,11,7,45,0.0,22.5,4.7,12.0,22.5,17.12,9.18
2016,3,11,8,0,0.0,28.0,4.6,12.0,28.0,21.33,12.85
2016,3,11,8,15,0.0,33.5,4.55,12.0,33.5,25.56,16.49
2016,3,11,8,30,0.0,39.0,4.5,12.0,39.0,29.79,20.1
2016,3,11,8,45,0.0,24.0,4.45,12.5,24.0,18.31,10.12
2016,3,11,9,0,0.0,9.0,4.4,13.0,9.0,6.86,0.23
2016,3,11,9,15,0.0,39.0,4.45,13.0,39.0,29.85,19.86
2016,3,11,9,30,0.0,69.0,4.5,13.0,69.0,53.01,39.43
2016,3,11,9,45,56.5,177.5,4.6,13.5,212.5,222.22,182.48
2016,3,11,10,0,113.0,286.0,4.7,14.0,356.0,399.41,325.45
2016,3,11,10,15,76.0,282.5,4.9,14.0,331.0,351.71,285.22
2016,3,11,10,30,39.0,279.0,5.1,14.0,306.0,305.12,246.23
2016,3,11,10,45,230.0,287.5,5.3,14.5,451.0,549.72,444.64
2016,3,11,11,0,421.0,296.0,5.5,15.0,596.0,760.29,607.03
2016,3,11,11,15,232.0,306.5,5.55,14.5,472.5,553.23,444.82
2016,3,11,11,30,43.0,317.0,5.6,14.0,349.0,330.74,265.31
2016,3,11,11,45,32.5,300.5,5.65,14.0,325.0,299.65,240.46
2016,3,11,12,0,22.0,284.0,5.7,14.0,301.0,252.48,202.25
2016,3,11,12,15,145.0,323.0,5.6,14.0,433.0,425.82,343.77
2016,3,11,12,30,268.0,362.0,5.5,14.0,565.0,567.79,455.6
2016,3,11,12,45,388.5,317.5,5.4,14.0,608.5,600.24,482.23
2016,3,11,13,0,509.0,273.0,5.3,14.0,652.0,636.36,510.79
2016,3,11,13,15,254.5,150.0,5.4,14.0,339.5,322.29,262.66
2016,3,11,13,30,0.0,27.0,5.5,14.0,27.0,20.75,11.73
2016,3,11,13,45,0.0,71.0,5.65,14.0,71.0,54.72,40.24
2016,3,11,14,0,0.0,115.0,5.8,14.0,115.0,88.78,68.67
2016,3,11,14,15,118.0,202.0,5.7,13.5,276.5,216.69,173.85
2016,3,11,14,30,236.0,289.0,5.6,13.0,438.0,316.48,252.27
2016,3,11,14,45,118.0,165.0,5.55,13.0,239.5,167.66,131.85
2016,3,11,15,0,0.0,41.0,5.5,13.0,41.0,31.42,21.06
2016,3,11,15,15,0.0,97.5,5.25,12.5,97.5,74.78,58.03
2016,3,11,15,30,0.0,154.0,5.0,12.0,154.0,114.26,91.68
2016,3,11,15,45,18.0,158.0,4.8,12.0,165.5,116.09,92.91
2016,3,11,16,0,36.0,162.0,4.6,12.0,177.0,111.47,93.99
2016,3,11,16,15,31.0,142.0,4.35,11.5,154.0,98.72,83.06
2016,3,11,16,30,26.0,122.0,4.1,11.0,131.0,85.71,71.73
2016,3,11,16,45,16.0,101.0,3.9,10.5,106.5,73.13,60.55
2016,3,11,17,0,6.0,80.0,3.7,10.0,82.0,58.37,47.17
2016,3,11,17,15,3.0,59.5,3.55,10.0,60.5,43.88,33.74
2016,3,11,17,30,0.0,39.0,3.4,10.0,39.0,29.25,20.05
2016,3,11,17,45,0.0,22.0,3.3,10.0,22.0,16.81,7.08
2016,3,11,18,0,0.0,5.0,3.2,10.0,5.0,3.93,0.0
2016,3,11,18,15,0.0,2.5,3.25,10.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,1.85,9.5,14.0,10.65,0.63
2016,3,12,7,0,0.0,28.0,2.1,10.0,28.0,21.39,12.19
2016,3,12,7,15,0.0,47.0,2.25,10.0,47.0,39.23,28.01
2016,3,12,7,30,0.0,66.0,2.4,10.0,66.0,57.06,43.78
2016,3,12,7,45,0.0,86.5,2.6,10.5,86.5,76.15,60.37
2016,3,12,8,0,0.0,107.0,2.8,11.0,107.0,94.83,76.31
2016,3,12,8,15,6.0,125.5,2.9,11.0,128.0,116.46,94.92
2016,3,12,8,30,12.0,144.0,3.0,11.0,149.0,138.32,113.48
2016,3,12,8,45,56.0,177.5,3.2,11.5,204.0,234.45,195.1
2016,3,12,9,0,100.0,211.0,3.4,12.0,259.0,315.22,261.74
2016,3,12,9,15,86.0,227.0,3.45,12.0,271.5,315.91,260.68
2016,3,12,9,30,72.0,243.0,3.5,12.0,284.0,315.99,259.39
2016,3,12,9,45,173.5,261.0,3.6,12.5,367.0,460.32,376.51
2016,3,12,10,0,275.0,279.0,3.7,13.0,450.0,605.53,489.0
2016,3,12,10,15,210.5,300.5,3.75,13.0,435.5,533.5,430.42
2016,3,12,10,30,146.0,322.0,3.8,13.0,421.0,485.57,390.69
2016,3,12,10,45,85.5,299.5,3.85,13.0,358.0,368.84,297.58
2016,3,12,11,0,25.0,277.0,3.9,13.0,295.0,257.97,207.17
2016,3,12,11,15,17.5,254.5,3.9,13.0,267.5,227.54,182.47
2016,3,12,11,30,10.0,232.0,3.9,13.0,240.0,198.57,158.67
2016,3,12,11,45,7.5,213.0,3.9,13.5,219.0,178.5,141.99
2016,3,12,12,0,5.0,194.0,3.9,14.0,198.0,159.18,125.93
2016,3,12,12,15,13.5,240.5,3.95,14.0,251.0,205.0,163.29
2016,3,12,12,30,22.0,287.0,4.0,14.0,304.0,250.07,199.53
2016,3,12,12,45,12.0,229.0,4.05,14.0,238.5,191.2,151.95
2016,3,12,13,0,2.0,171.0,4.1,14.0,173.0,135.37,106.49
2016,3,12,13,15,1.0,106.0,4.2,14.0,107.0,82.73,63.33
2016,3,12,13,30,0.0,41.0,4.3,14.0,41.0,31.54,20.81
2016,3,12,13,45,0.0,29.5,4.4,14.0,29.5,22.66,13.4
2016,3,12,14,0,0.0,18.0,4.5,14.0,18.0,13.81,5.98
2016,3,12,14,15,17.0,137.0,4.5,14.0,148.0,115.37,90.75
2016,3,12,14,30,34.0,256.0,4.5,14.0,278.0,209.34,167.43
2016,3,12,14,45,17.0,203.0,4.5,14.0,214.0,158.97,126.54
2016,3,12,15,0,0.0,150.0,4.5,14.0,150.0,113.72,89.91
2016,3,12,15,15,0.0,139.5,4.3,14.0,139.5,105.32,83.18
2016,3,12,15,30,0.0,129.0,4.1,14.0,129.0,97.0,76.45
2016,3,12,15,45,0.0,72.0,3.9,14.0,72.0,55.27,41.46
2016,3,12,16,0,0.0,15.0,3.7,14.0,15.0,11.42,4.58
2016,3,12,16,15,0.0,13.0,3.55,13.5,13.0,9.89,3.25
2016,3,12,16,30,0.0,11.0,3.4,13.0,11.0,8.36,1.9
2016,3,12,16,45,0.0,9.0,3.25,13.0,9.0,6.83,0.51
2016,3,12,17,0,0.0,7.0,3.1,13.0,7.0,5.3,0.0
2016,3,12,17,15,0.0,5.0,3.05,12.5,5.0,3.78,0.0
2016,3,12,17,30,0.0,3.0,3.0,12.0,3.0,2.27,0.0
2016,3,12,17,45,0.0,1.5,3.0,12.0,1.5,1.13,0.0
2016,3,12,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,13.5,0.5,0.38,0.0
2016,3,13,7,0,0.0,1.0,2.9,14.0,1.0,0.75,0.0
2016,3,13,7,15,0.0,2.0,2.9,14.0,2.0,1.51,0.0
2016,3,13,7,30,0.0,3.0,2.9,14.0,3.0,2.27,0.0
2016,3,13,7,45,0.0,4.0,2.95,14.0,4.0,3.03,0.0
2016,3,13,8,0,0.0,5.0,3.0,14.0,5.0,3.79,0.0
2016,3,13,8,15,0.0,6.0,3.0,14.0,6.0,4.56,0.0
2016,3,13,8,30,0.0,7.0,3.0,14.0,7.0,5.32,0.0
2016,3,13,8,45,0.0,17.5,3.05,14.5,17.5,13.34,5.76
2016,3,13,9,0,0.0,28.0,3.1,15.0,28.0,21.39,12.56
2016,3,13,9,15,0.0,31.0,3.15,14.5,31.0,23.71,14.51
2016,3,13,9,30,0.0,34.0,3.2,14.0,34.0,26.04,16.46
2016,3,13,9,45,0.0,35.0,3.3,14.0,35.0,26.83,17.07
2016,3,13,10,0,0.0,36.0,3.4,14.0,36.0,27.62,17.69
2016,3,13,10,15,3.0,119.0,3.45,14.0,121.0,96.44,75.29
2016,3,13,10,30,6.0,202.0,3.5,14.0,206.0,172.21,137.38
2016,3,13,10,45,6.5,205.5,3.6,14.5,210.0,174.76,138.89
2016,3,13,11,0,7.0,209.0,3.7,15.0,214.0,177.34,140.56
2016,3,13,11,15,5.5,198.0,3.75,15.0,202.5,165.23,130.57
2016,3,13,11,30,4.0,187.0,3.8,15.0,191.0,153.56,120.97
2016,3,13,11,45,2.0,153.0,3.9,15.0,155.0,122.59,95.66
2016,3,13,12,0,0.0,119.0,4.0,15.0,119.0,92.77,71.2
2016,3,13,12,15,2.0,151.5,4.05,15.0,153.5,120.72,94.16
2016,3,13,12,30,4.0,184.0,4.1,15.0,188.0,148.56,116.86
2016,3,13,12,45,9.5,222.5,4.2,15.0,230.5,183.75,145.48
2016,3,13,13,0,15.0,261.0,4.3,15.0,273.0,218.12,173.23
2016,3,13,13,15,11.0,238.0,4.25,15.0,246.5,194.73,154.34
2016,3,13,13,30,7.0,215.0,4.2,15.0,220.0,172.26,136.25
2016,3,13,13,45,16.0,240.0,4.2,15.0,251.5,195.72,155.45
2016,3,13,14,0,25.0,265.0,4.2,15.0,283.0,217.4,172.99
2016,3,13,14,15,12.5,218.5,4.1,15.0,228.0,173.2,137.34
2016,3,13,14,30,0.0,172.0,4.0,15.0,173.0,131.51,103.68
2016,3,13,14,45,6.0,186.0,3.9,15.0,190.0,142.9,113.14
2016,3,13,15,0,12.0,200.0,3.8,15.0,207.0,152.69,121.16
2016,3,13,15,15,6.0,122.0,3.65,15.0,125.5,93.91,73.02
2016,3,13,15,30,0.0,44.0,3.5,15.0,44.0,33.69,22.94
2016,3,13,15,45,0.0,72.0,3.4,15.0,72.0,55.27,41.32
2016,3,13,16,0,0.0,100.0,3.3,15.0,100.0,75.29,61.16
2016,3,13,16,15,0.0,87.0,3.1,14.5,87.0,65.81,53.05
2016,3,13,16,30,0.0,74.0,2.9,14.0,74.0,56.27,44.77
2016,3,13,16,45,0.0,61.0,2.75,14.0,61.0,46.65,36.2
2016,3,13,17,0,0.0,48.0,2.6,14.0,48.0,36.73,27.23
