Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,15,0.0,35.5,2.55,14.0,35.5,27.11,18.43
2016,3,13,17,30,0.0,23.0,2.5,14.0,23.0,17.52,9.62
2016,3,13,17,45,0.0,13.5,2.5,14.0,13.5,10.26,2.41
2016,3,13,18,0,0.0,4.0,2.5,14.0,4.0,3.15,0.0
2016,3,13,18,15,0.0,2.0,2.45,14.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,9.5,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,8.65,0.0
2016,3,14,6,45,90.0,30.0,1.8,10.5,41.5,124.12,83.6
2016,3,14,7,0,180.0,49.0,2.0,11.0,72.0,218.3,179.07
2016,3,14,7,15,251.0,66.5,2.1,11.0,114.5,317.13,265.89
2016,3,14,7,30,322.0,84.0,2.2,11.0,157.0,405.43,341.8
2016,3,14,7,45,366.5,100.0,2.3,11.5,202.5,473.71,398.02
2016,3,14,8,0,411.0,116.0,2.4,12.0,248.0,543.86,453.55
2016,3,14,8,15,477.5,115.5,2.45,12.0,294.0,614.83,508.69
2016,3,14,8,30,544.0,115.0,2.5,12.0,340.0,698.04,570.85
2016,3,14,8,45,423.5,158.5,2.55,12.5,346.0,634.62,518.37
2016,3,14,9,0,303.0,202.0,2.6,13.0,352.0,548.97,447.97
2016,3,14,9,15,309.5,220.5,2.6,13.0,386.0,578.1,469.42
2016,3,14,9,30,316.0,239.0,2.6,13.0,420.0,605.64,488.68
2016,3,14,9,45,436.5,219.5,2.6,13.5,486.5,728.86,580.83
2016,3,14,10,0,557.0,200.0,2.6,14.0,553.0,827.93,651.96
2016,3,14,10,15,502.0,234.5,2.6,14.0,564.5,804.85,631.28
2016,3,14,10,30,447.0,269.0,2.6,14.0,576.0,777.83,609.02
2016,3,14,10,45,501.5,256.5,2.6,14.0,612.5,809.93,632.64
2016,3,14,11,0,556.0,244.0,2.6,14.0,649.0,838.01,652.7
2016,3,14,11,15,575.0,245.0,2.6,14.0,671.5,841.25,654.18
2016,3,14,11,30,594.0,246.0,2.6,14.0,694.0,840.94,653.42
2016,3,14,11,45,565.5,259.5,2.6,14.5,690.0,805.81,625.86
2016,3,14,12,0,537.0,273.0,2.6,15.0,686.0,769.22,597.55
2016,3,14,12,15,532.0,275.0,2.6,15.0,684.5,740.83,576.73
2016,3,14,12,30,527.0,277.0,2.6,15.0,683.0,710.53,554.28
2016,3,14,12,45,679.5,215.0,2.65,15.5,733.0,747.28,582.3
2016,3,14,13,0,832.0,153.0,2.7,16.0,783.0,759.26,591.15
2016,3,14,13,15,826.5,152.0,2.75,16.0,767.0,709.25,553.26
2016,3,14,13,30,821.0,151.0,2.8,16.0,751.0,657.44,513.5
2016,3,14,13,45,815.5,147.0,2.85,16.0,727.5,601.58,469.57
2016,3,14,14,0,810.0,143.0,2.9,16.0,704.0,544.51,423.29
2016,3,14,14,15,797.5,140.5,2.9,15.5,673.0,484.54,373.9
2016,3,14,14,30,785.0,138.0,2.9,15.0,642.0,422.66,321.41
2016,3,14,14,45,767.5,135.0,2.95,15.0,604.0,360.19,266.71
2016,3,14,15,0,750.0,132.0,3.0,15.0,566.0,298.99,212.54
2016,3,14,15,15,727.0,127.5,2.95,14.5,522.5,237.15,159.51
2016,3,14,15,30,704.0,123.0,2.9,14.0,479.0,177.89,112.78
2016,3,14,15,45,672.5,118.0,2.9,14.0,432.0,120.59,77.8
2016,3,14,16,0,641.0,113.0,2.9,14.0,385.0,85.02,69.9
2016,3,14,16,15,598.5,105.5,2.65,13.5,335.0,80.36,66.14
2016,3,14,16,30,556.0,98.0,2.4,13.0,285.0,75.64,62.2
2016,3,14,16,45,493.0,89.0,2.15,12.5,234.0,66.28,53.99
2016,3,14,17,0,430.0,80.0,1.9,12.0,183.0,59.59,47.95
2016,3,14,17,15,341.5,66.5,1.8,11.5,135.5,49.57,38.71
2016,3,14,17,30,253.0,53.0,1.7,11.0,88.0,39.53,29.18
2016,3,14,17,45,144.0,34.0,1.65,10.5,52.0,25.47,14.98
2016,3,14,18,0,35.0,15.0,1.6,10.0,16.0,11.57,0.0
2016,3,14,18,15,17.5,7.5,1.6,9.5,8.0,5.9,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,25.0,6.0,1.05,6.5,7.0,0.0,0.0
2016,3,15,6,30,50.0,12.0,1.1,7.0,14.0,41.04,0.0
2016,3,15,6,45,187.0,28.0,1.15,8.0,50.5,203.8,148.76
2016,3,15,7,0,324.0,44.0,1.2,9.0,87.0,332.73,274.72
2016,3,15,7,15,414.0,55.0,1.25,9.5,135.0,431.22,359.87
2016,3,15,7,30,504.0,66.0,1.3,10.0,183.0,535.91,444.84
2016,3,15,7,45,573.0,71.5,1.4,10.5,235.5,621.39,511.18
2016,3,15,8,0,642.0,77.0,1.5,11.0,288.0,709.12,576.33
2016,3,15,8,15,680.5,82.5,1.6,11.5,338.5,770.47,619.52
2016,3,15,8,30,719.0,88.0,1.7,12.0,389.0,831.12,661.04
2016,3,15,8,45,752.0,90.5,1.8,13.0,437.5,874.78,688.16
2016,3,15,9,0,785.0,93.0,1.9,14.0,486.0,923.48,718.29
2016,3,15,9,15,804.5,96.0,1.95,14.5,529.5,956.64,737.83
2016,3,15,9,30,824.0,99.0,2.0,15.0,573.0,986.56,755.14
2016,3,15,9,45,840.0,101.0,2.15,15.5,611.0,1008.17,768.03
2016,3,15,10,0,856.0,103.0,2.3,16.0,649.0,1026.01,778.49
2016,3,15,10,15,866.5,104.5,2.35,16.0,680.5,1033.67,782.54
2016,3,15,10,30,877.0,106.0,2.4,16.0,712.0,1023.55,774.99
2016,3,15,10,45,885.0,107.0,2.5,16.5,736.5,1020.07,771.34
2016,3,15,11,0,893.0,108.0,2.6,17.0,761.0,1012.54,765.04
2016,3,15,11,15,897.5,108.5,2.65,17.0,777.5,997.01,754.45
2016,3,15,11,30,902.0,109.0,2.7,17.0,794.0,977.57,741.39
2016,3,15,11,45,905.5,109.0,2.75,17.5,803.0,952.82,723.46
2016,3,15,12,0,909.0,109.0,2.8,18.0,812.0,924.35,703.09
2016,3,15,12,15,909.0,109.0,2.85,18.0,812.5,889.29,679.52
2016,3,15,12,30,909.0,109.0,2.9,18.0,813.0,850.97,653.59
2016,3,15,12,45,912.5,106.0,2.95,18.0,806.5,809.4,625.18
2016,3,15,13,0,916.0,103.0,3.0,18.0,800.0,764.68,593.52
2016,3,15,13,15,912.0,102.0,3.0,18.0,784.5,713.76,555.0
2016,3,15,13,30,908.0,101.0,3.0,18.0,769.0,660.7,513.91
2016,3,15,13,45,903.0,99.5,3.0,18.0,746.0,604.71,469.42
2016,3,15,14,0,898.0,98.0,3.0,18.0,723.0,547.15,422.32
2016,3,15,14,15,888.5,96.0,2.95,18.0,692.0,485.84,370.72
2016,3,15,14,30,879.0,94.0,2.9,18.0,661.0,423.98,317.16
2016,3,15,14,45,866.5,92.0,2.9,18.0,624.0,360.88,261.47
2016,3,15,15,0,854.0,90.0,2.9,18.0,587.0,295.0,203.11
2016,3,15,15,15,836.5,87.0,2.7,17.5,544.5,230.2,147.3
2016,3,15,15,30,819.0,84.0,2.5,17.0,502.0,167.06,97.83
2016,3,15,15,45,795.5,80.5,2.4,17.0,454.5,105.1,61.44
2016,3,15,16,0,772.0,77.0,2.3,17.0,407.0,67.62,53.9
2016,3,15,16,15,737.5,72.5,2.0,16.0,356.5,63.99,51.11
2016,3,15,16,30,703.0,68.0,1.7,15.0,306.0,60.32,48.18
2016,3,15,16,45,654.0,62.0,1.45,14.5,254.5,50.98,40.0
2016,3,15,17,0,605.0,56.0,1.2,14.0,203.0,46.21,35.73
2016,3,15,17,15,523.5,48.0,1.2,13.0,153.0,39.61,29.7
2016,3,15,17,30,442.0,40.0,1.2,12.0,103.0,33.06,23.47
2016,3,15,17,45,304.0,28.0,1.2,11.5,62.5,23.01,13.21
2016,3,15,18,0,166.0,16.0,1.2,11.0,22.0,13.05,0.0
2016,3,15,18,15,83.0,8.0,1.2,10.5,11.0,6.29,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,15,55.5,7.0,0.9,8.5,8.5,5.51,0.0
2016,3,16,6,30,111.0,14.0,0.9,9.0,17.0,81.17,0.0
2016,3,16,6,45,257.5,27.5,0.95,10.0,56.5,254.04,190.85
2016,3,16,7,0,404.0,41.0,1.0,11.0,96.0,388.57,317.72
2016,3,16,7,15,491.0,50.0,1.2,11.5,146.0,485.34,399.56
2016,3,16,7,30,578.0,59.0,1.4,12.0,196.0,587.99,482.03
2016,3,16,7,45,633.0,65.5,1.6,12.5,248.5,664.81,541.27
2016,3,16,8,0,688.0,72.0,1.8,13.0,301.0,743.15,599.31
2016,3,16,8,15,725.0,76.5,1.9,13.5,352.5,796.76,636.38
2016,3,16,8,30,762.0,81.0,2.0,14.0,404.0,856.21,676.63
2016,3,16,8,45,788.0,85.0,2.1,14.5,452.5,902.77,706.7
2016,3,16,9,0,814.0,89.0,2.2,15.0,501.0,946.85,734.58
2016,3,16,9,15,833.0,92.0,2.25,15.5,545.0,979.82,753.88
2016,3,16,9,30,852.0,95.0,2.3,16.0,589.0,1009.43,770.84
2016,3,16,9,45,866.0,97.0,2.35,16.5,627.5,1029.09,781.05
2016,3,16,10,0,880.0,99.0,2.4,17.0,666.0,1031.38,779.83
2016,3,16,10,15,890.0,101.0,2.4,17.0,697.5,1038.96,783.4
2016,3,16,10,30,900.0,103.0,2.4,17.0,729.0,1042.48,784.39
2016,3,16,10,45,907.0,104.0,2.45,17.5,753.5,1037.71,779.2
2016,3,16,11,0,914.0,105.0,2.5,18.0,778.0,1028.84,771.54
2016,3,16,11,15,918.5,106.0,2.5,18.5,795.0,1013.4,759.22
2016,3,16,11,30,923.0,107.0,2.5,19.0,812.0,993.95,744.46
2016,3,16,11,45,925.0,107.0,2.55,19.5,820.5,967.21,725.5
2016,3,16,12,0,927.0,107.0,2.6,20.0,829.0,936.76,704.17
2016,3,16,12,15,927.0,107.0,2.6,20.0,828.5,901.03,680.17
2016,3,16,12,30,927.0,107.0,2.6,20.0,828.0,861.98,653.84
2016,3,16,12,45,930.5,103.5,2.6,20.0,821.5,819.14,624.76
2016,3,16,13,0,934.0,100.0,2.6,20.0,815.0,773.12,592.54
2016,3,16,13,15,929.5,99.0,2.6,20.0,798.5,720.99,553.78
2016,3,16,13,30,925.0,98.0,2.6,20.0,782.0,666.73,512.43
2016,3,16,13,45,918.0,96.5,2.6,20.5,758.0,608.72,466.19
2016,3,16,14,0,911.0,95.0,2.6,21.0,734.0,549.34,417.62
2016,3,16,14,15,901.0,93.5,2.55,20.5,702.0,487.49,367.08
2016,3,16,14,30,891.0,92.0,2.5,20.0,670.0,425.14,314.38
2016,3,16,14,45,877.5,90.0,2.5,20.0,632.0,361.01,258.47
2016,3,16,15,0,864.0,88.0,2.5,20.0,594.0,297.35,202.44
2016,3,16,15,15,846.0,85.0,2.35,19.5,550.5,228.58,144.16
2016,3,16,15,30,828.0,82.0,2.2,19.0,507.0,164.82,94.94
2016,3,16,15,45,803.5,79.0,2.05,19.0,459.0,102.66,59.43
2016,3,16,16,0,779.0,76.0,1.9,19.0,411.0,66.99,52.89
2016,3,16,16,15,744.0,71.5,1.65,18.5,360.0,63.31,49.99
2016,3,16,16,30,709.0,67.0,1.4,18.0,309.0,59.6,46.95
2016,3,16,16,45,659.0,61.5,1.2,17.5,257.0,50.66,39.22
2016,3,16,17,0,609.0,56.0,1.0,17.0,205.0,46.24,35.32
2016,3,16,17,15,529.5,48.0,1.0,16.0,155.0,39.63,29.37
2016,3,16,17,30,450.0,40.0,1.0,15.0,105.0,33.08,23.22
2016,3,16,17,45,313.5,28.0,1.0,14.5,64.0,23.01,13.23
2016,3,16,18,0,177.0,16.0,1.0,14.0,23.0,13.04,0.0
2016,3,16,18,15,88.5,8.0,1.0,13.5,11.5,6.29,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,82.5,7.5,0.95,11.5,10.5,54.06,0.0
2016,3,17,6,30,165.0,15.0,1.0,12.0,21.0,147.42,0.0
2016,3,17,6,45,307.5,27.0,1.05,13.0,62.0,287.15,218.52
2016,3,17,7,0,450.0,39.0,1.1,14.0,103.0,419.73,339.49
2016,3,17,7,15,533.0,47.0,1.15,14.5,153.5,513.8,416.96
2016,3,17,7,30,616.0,55.0,1.2,15.0,204.0,613.43,494.37
2016,3,17,7,45,668.0,61.0,1.3,15.5,257.0,688.22,549.87
2016,3,17,8,0,720.0,67.0,1.4,16.0,310.0,758.67,599.86
2016,3,17,8,15,755.5,71.5,1.45,16.5,362.0,818.53,639.85
2016,3,17,8,30,791.0,76.0,1.5,17.0,414.0,877.16,677.69
2016,3,17,8,45,816.0,79.0,1.6,18.0,463.0,921.98,704.39
2016,3,17,9,0,841.0,82.0,1.7,19.0,512.0,964.21,728.87
2016,3,17,9,15,859.0,85.0,1.65,19.5,556.5,996.47,745.62
2016,3,17,9,30,877.0,88.0,1.6,20.0,601.0,1012.51,751.63
2016,3,17,9,45,890.0,90.0,1.6,20.5,639.5,1031.06,760.23
2016,3,17,10,0,903.0,92.0,1.6,21.0,678.0,1045.74,766.37
2016,3,17,10,15,912.0,94.0,1.55,21.0,709.5,1052.31,768.13
2016,3,17,10,30,921.0,96.0,1.5,21.0,741.0,1054.74,767.5
2016,3,17,10,45,927.0,97.0,1.45,21.5,765.5,1048.79,760.35
2016,3,17,11,0,933.0,98.0,1.4,22.0,790.0,1038.68,750.87
2016,3,17,11,15,937.0,99.0,1.3,22.0,806.5,1022.46,738.35
2016,3,17,11,30,941.0,100.0,1.2,22.0,823.0,1002.16,723.48
2016,3,17,11,45,942.0,100.5,1.2,22.5,831.0,974.6,704.59
2016,3,17,12,0,943.0,101.0,1.2,23.0,839.0,943.3,683.49
2016,3,17,12,15,942.5,101.0,1.2,23.0,839.0,906.63,660.28
2016,3,17,12,30,942.0,101.0,1.2,23.0,839.0,866.63,634.83
2016,3,17,12,45,939.5,100.5,1.2,23.5,830.5,821.47,604.64
2016,3,17,13,0,937.0,100.0,1.2,24.0,822.0,773.52,571.71
2016,3,17,13,15,932.5,99.5,1.2,24.0,805.5,721.66,535.12
2016,3,17,13,30,928.0,99.0,1.2,24.0,789.0,667.64,495.95
2016,3,17,13,45,920.5,98.0,1.25,24.0,764.5,609.57,453.02
2016,3,17,14,0,913.0,97.0,1.3,24.0,740.0,550.17,407.46
2016,3,17,14,15,903.0,95.5,1.3,23.5,708.0,488.15,358.68
2016,3,17,14,30,893.0,94.0,1.3,23.0,676.0,425.63,307.6
2016,3,17,14,45,879.0,92.0,1.3,23.0,638.0,361.18,253.04
2016,3,17,15,0,865.0,90.0,1.3,23.0,600.0,293.96,195.78
2016,3,17,15,15,846.5,87.5,1.25,23.0,556.0,228.69,141.38
2016,3,17,15,30,828.0,85.0,1.2,23.0,512.0,165.19,93.56
2016,3,17,15,45,802.5,81.5,1.2,23.0,464.0,102.6,59.09
2016,3,17,16,0,777.0,78.0,1.2,23.0,416.0,68.39,53.18
2016,3,17,16,15,742.5,73.5,1.1,22.0,364.5,64.78,50.5
2016,3,17,16,30,708.0,69.0,1.0,21.0,313.0,61.13,47.67
2016,3,17,16,45,658.0,63.0,0.95,20.5,261.0,51.73,39.65
2016,3,17,17,0,608.0,57.0,0.9,20.0,209.0,46.96,35.5
2016,3,17,17,15,528.5,49.0,0.95,19.0,158.5,40.38,29.66
2016,3,17,17,30,449.0,41.0,1.0,18.0,108.0,33.85,23.61
2016,3,17,17,45,316.0,29.0,1.05,17.5,66.5,23.82,13.86
2016,3,17,18,0,183.0,17.0,1.1,17.0,25.0,13.87,0.0
2016,3,17,18,15,91.5,8.5,1.1,16.5,12.5,6.69,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,84.5,8.5,1.3,10.0,12.0,55.99,0.0
2016,3,18,6,30,169.0,17.0,1.5,11.0,24.0,154.35,0.0
2016,3,18,6,45,304.5,29.5,1.75,12.0,65.0,287.66,224.52
2016,3,18,7,0,440.0,42.0,2.0,13.0,106.0,415.79,341.24
2016,3,18,7,15,522.0,50.5,2.0,13.0,157.0,509.56,420.43
2016,3,18,7,30,604.0,59.0,2.0,13.0,208.0,608.68,499.84
2016,3,18,7,45,302.0,62.5,2.0,13.5,137.0,363.64,305.39
2016,3,18,8,0,0.0,66.0,2.0,14.0,66.0,50.61,37.57
2016,3,18,8,15,0.0,88.5,1.95,14.5,88.5,70.12,54.21
2016,3,18,8,30,0.0,111.0,1.9,15.0,111.0,90.17,70.77
2016,3,18,8,45,0.0,130.5,1.9,15.5,130.5,107.35,84.68
2016,3,18,9,0,0.0,150.0,1.9,16.0,150.0,124.48,98.34
2016,3,18,9,15,4.5,173.5,1.9,16.0,176.5,149.98,119.09
2016,3,18,9,30,9.0,197.0,1.9,16.0,203.0,175.52,139.61
2016,3,18,9,45,22.0,231.0,1.9,16.5,245.5,220.06,175.16
2016,3,18,10,0,35.0,265.0,1.9,17.0,288.0,288.98,228.96
2016,3,18,10,15,55.5,294.0,1.9,17.0,332.5,337.68,266.67
2016,3,18,10,30,76.0,323.0,1.9,17.0,377.0,385.42,303.1
2016,3,18,10,45,76.0,334.0,1.9,17.5,389.5,391.68,306.48
2016,3,18,11,0,76.0,345.0,1.9,18.0,402.0,397.5,309.76
2016,3,18,11,15,279.0,320.5,1.85,18.0,535.0,606.13,469.12
2016,3,18,11,30,482.0,296.0,1.8,18.0,668.0,779.91,593.57
2016,3,18,11,45,702.5,203.5,1.8,18.5,753.0,878.59,662.76
2016,3,18,12,0,923.0,111.0,1.8,19.0,838.0,934.15,697.45
2016,3,18,12,15,673.0,220.5,1.8,19.0,750.5,809.64,610.75
2016,3,18,12,30,423.0,330.0,1.8,19.0,663.0,667.95,507.31
2016,3,18,12,45,656.0,228.0,1.85,19.0,739.0,734.23,559.42
2016,3,18,13,0,889.0,126.0,1.9,19.0,815.0,760.79,580.62
2016,3,18,13,15,884.5,125.5,1.9,19.0,798.5,710.71,543.06
2016,3,18,13,30,880.0,125.0,1.9,19.0,782.0,663.67,507.2
2016,3,18,13,45,870.0,124.5,1.95,19.0,757.5,605.42,462.5
2016,3,18,14,0,860.0,124.0,2.0,19.0,733.0,546.24,415.61
2016,3,18,14,15,849.0,122.0,2.05,18.5,701.5,484.7,366.0
2016,3,18,14,30,838.0,120.0,2.1,18.0,670.0,422.97,314.37
2016,3,18,14,45,824.0,117.0,2.15,18.0,632.0,359.56,259.47
2016,3,18,15,0,810.0,114.0,2.2,18.0,594.0,296.91,204.67
2016,3,18,15,15,640.5,146.0,2.2,17.5,508.5,227.09,152.39
2016,3,18,15,30,471.0,178.0,2.2,17.0,423.0,177.56,121.2
2016,3,18,15,45,505.5,152.0,2.2,17.0,392.5,125.23,86.97
2016,3,18,16,0,540.0,126.0,2.2,17.0,362.0,89.64,72.99
2016,3,18,16,15,495.0,121.0,2.0,16.0,317.5,86.27,70.58
2016,3,18,16,30,450.0,116.0,1.8,15.0,273.0,82.89,68.05
2016,3,18,16,45,418.5,100.5,1.6,14.5,228.0,72.84,59.36
2016,3,18,17,0,387.0,85.0,1.4,14.0,183.0,62.46,50.17
2016,3,18,17,15,331.0,69.0,1.3,13.0,139.0,51.19,40.04
2016,3,18,17,30,275.0,53.0,1.2,12.0,95.0,39.69,29.43
2016,3,18,17,45,137.5,38.0,1.1,11.5,59.0,28.32,18.24
2016,3,18,18,0,0.0,23.0,1.0,11.0,23.0,16.92,0.0
2016,3,18,18,15,0.0,11.5,1.0,10.5,11.5,9.05,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.0,1.05,10.5,7.0,5.51,0.0
2016,3,19,6,30,0.0,14.0,1.2,11.0,14.0,10.67,0.0
2016,3,19,6,45,19.5,34.0,1.35,11.5,37.0,50.62,35.88
2016,3,19,7,0,39.0,54.0,1.5,12.0,60.0,87.95,69.78
2016,3,19,7,15,54.0,75.5,1.55,12.5,87.5,124.16,101.8
2016,3,19,7,30,69.0,97.0,1.6,13.0,115.0,160.45,133.27
2016,3,19,7,45,82.0,119.0,1.65,13.5,144.5,196.14,163.39
2016,3,19,8,0,95.0,141.0,1.7,14.0,174.0,250.74,208.05
2016,3,19,8,15,173.5,160.0,1.75,14.5,231.5,344.47,285.21
2016,3,19,8,30,252.0,179.0,1.8,15.0,289.0,463.96,379.05
2016,3,19,8,45,521.5,133.0,1.85,16.0,394.0,695.48,555.5
2016,3,19,9,0,791.0,87.0,1.9,17.0,499.0,919.87,708.86
2016,3,19,9,15,808.5,90.0,1.9,17.5,541.5,950.73,724.01
2016,3,19,9,30,826.0,93.0,1.9,18.0,584.0,978.33,738.96
2016,3,19,9,45,830.5,99.0,1.95,18.5,619.5,992.83,745.82
2016,3,19,10,0,835.0,105.0,2.0,19.0,655.0,1003.41,750.32
2016,3,19,10,15,845.0,107.0,2.0,19.0,685.5,1010.84,753.72
2016,3,19,10,30,855.0,109.0,2.0,19.0,716.0,1000.44,745.59
2016,3,19,10,45,860.0,111.0,2.05,19.0,739.0,994.93,741.69
2016,3,19,11,0,865.0,113.0,2.1,19.0,762.0,985.5,735.29
2016,3,19,11,15,869.0,114.0,2.1,19.0,778.0,970.17,724.56
2016,3,19,11,30,873.0,115.0,2.1,19.0,794.0,951.03,711.49
2016,3,19,11,45,876.5,115.0,2.15,19.5,802.5,926.69,694.28
2016,3,19,12,0,880.0,115.0,2.2,20.0,811.0,898.75,674.74
2016,3,19,12,15,880.0,115.0,2.2,20.0,811.0,864.34,651.64
2016,3,19,12,30,880.0,115.0,2.2,20.0,811.0,826.8,626.36
2016,3,19,12,45,581.0,242.0,2.2,20.0,700.0,687.5,524.31
2016,3,19,13,0,282.0,369.0,2.2,20.0,589.0,534.05,408.72
2016,3,19,13,15,294.0,358.0,2.2,20.0,583.0,510.39,392.01
2016,3,19,13,30,306.0,347.0,2.2,20.0,577.0,485.05,372.83
2016,3,19,13,45,296.5,337.0,2.2,20.0,554.5,446.86,343.54
2016,3,19,14,0,287.0,327.0,2.2,20.0,532.0,409.33,314.34
2016,3,19,14,15,567.0,214.5,2.15,19.5,596.0,427.53,324.98
2016,3,19,14,30,847.0,102.0,2.1,19.0,660.0,409.7,303.09
2016,3,19,14,45,679.5,151.0,2.1,19.0,583.0,335.2,243.25
2016,3,19,15,0,512.0,200.0,2.1,19.0,506.0,276.29,198.07
2016,3,19,15,15,480.0,192.5,2.1,18.5,463.0,225.11,156.89
2016,3,19,15,30,448.0,185.0,2.1,18.0,420.0,177.91,122.02
2016,3,19,15,45,449.5,165.5,2.15,18.0,382.5,129.24,91.64
2016,3,19,16,0,451.0,146.0,2.2,18.0,345.0,100.17,81.77
2016,3,19,16,15,429.0,132.0,2.15,17.5,303.0,91.98,75.11
2016,3,19,16,30,407.0,118.0,2.1,17.0,261.0,83.49,68.02
2016,3,19,16,45,382.5,101.5,2.05,16.5,219.0,73.0,59.03
2016,3,19,17,0,358.0,85.0,2.0,16.0,177.0,62.13,49.49
2016,3,19,17,15,314.0,68.5,1.85,15.0,135.5,50.7,39.3
2016,3,19,17,30,270.0,52.0,1.7,14.0,94.0,38.96,28.58
2016,3,19,17,45,135.0,38.5,1.6,13.5,59.5,28.7,18.53
2016,3,19,18,0,0.0,25.0,1.5,13.0,25.0,18.27,0.0
2016,3,19,18,15,0.0,12.5,1.45,12.5,12.5,9.83,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.0,1.2,11.5,8.0,6.29,0.0
2016,3,20,6,30,0.0,16.0,1.4,12.0,16.0,12.2,0.0
2016,3,20,6,45,20.5,36.0,1.65,13.0,39.0,53.55,38.45
2016,3,20,7,0,41.0,56.0,1.9,14.0,62.0,91.37,72.3
2016,3,20,7,15,55.0,77.5,2.0,14.5,89.5,126.73,103.35
2016,3,20,7,30,69.0,99.0,2.1,15.0,117.0,162.14,133.85
2016,3,20,7,45,78.5,121.0,2.25,15.5,145.5,194.76,161.16
2016,3,20,8,0,88.0,143.0,2.4,16.0,174.0,227.41,187.81
2016,3,20,8,15,223.5,153.5,2.45,16.5,249.0,401.95,331.15
2016,3,20,8,30,359.0,164.0,2.5,17.0,324.0,545.25,443.31
2016,3,20,8,45,304.0,195.0,2.65,17.5,340.5,534.57,430.7
2016,3,20,9,0,249.0,226.0,2.8,18.0,357.0,519.4,415.6
2016,3,20,9,15,379.0,214.0,2.9,18.0,432.0,634.36,504.82
2016,3,20,9,30,509.0,202.0,3.0,18.0,507.0,778.46,610.78
2016,3,20,9,45,670.0,155.5,3.15,18.5,583.5,901.97,696.76
2016,3,20,10,0,831.0,109.0,3.3,19.0,660.0,1003.09,763.67
2016,3,20,10,15,841.0,111.0,3.4,19.0,690.5,1010.4,767.12
2016,3,20,10,30,851.0,113.0,3.5,19.0,721.0,1013.73,768.87
2016,3,20,10,45,464.0,232.0,3.65,19.5,565.0,740.42,573.31
2016,3,20,11,0,77.0,351.0,3.8,20.0,409.0,403.04,313.08
2016,3,20,11,15,66.0,350.5,3.9,20.0,401.0,385.74,300.49
2016,3,20,11,30,55.0,350.0,4.0,20.0,393.0,368.92,287.14
2016,3,20,11,45,28.5,260.5,4.1,20.0,283.0,253.19,197.28
2016,3,20,12,0,2.0,171.0,4.2,20.0,173.0,136.81,104.85
2016,3,20,12,15,14.5,242.0,4.25,19.5,254.0,205.76,160.3
2016,3,20,12,30,27.0,313.0,4.3,19.0,335.0,288.64,225.68
2016,3,20,12,45,18.5,274.0,4.35,19.0,289.5,232.1,181.16
2016,3,20,13,0,10.0,235.0,4.4,19.0,244.0,192.13,149.6
2016,3,20,13,15,5.0,183.5,4.35,19.0,188.0,146.38,113.2
2016,3,20,13,30,0.0,132.0,4.3,19.0,132.0,102.26,77.78
2016,3,20,13,45,0.0,136.5,4.3,19.0,136.5,105.54,80.57
2016,3,20,14,0,0.0,141.0,4.3,19.0,141.0,108.75,83.28
2016,3,20,14,15,0.0,126.0,4.2,18.5,126.0,97.02,74.05
2016,3,20,14,30,0.0,111.0,4.1,18.0,111.0,85.44,64.88
2016,3,20,14,45,18.5,177.0,4.05,18.0,188.5,139.89,108.92
2016,3,20,15,0,37.0,243.0,4.0,18.0,266.0,186.15,145.61
2016,3,20,15,15,18.5,181.5,3.85,17.5,193.0,138.08,107.76
2016,3,20,15,30,0.0,120.0,3.7,17.0,120.0,90.76,70.19
2016,3,20,15,45,0.0,72.0,3.55,17.0,72.0,55.28,40.88
2016,3,20,16,0,0.0,24.0,3.4,17.0,24.0,18.31,10.55
2016,3,20,16,15,0.0,21.0,3.15,16.5,21.0,16.0,8.58
2016,3,20,16,30,0.0,18.0,2.9,16.0,18.0,13.7,6.58
2016,3,20,16,45,0.0,15.0,2.7,16.0,15.0,11.4,4.54
2016,3,20,17,0,0.0,12.0,2.5,16.0,12.0,9.11,2.48
2016,3,20,17,15,0.0,9.0,2.3,15.5,9.0,6.82,0.41
2016,3,20,17,30,0.0,6.0,2.1,15.0,6.0,4.54,0.0
2016,3,20,17,45,0.0,3.5,1.95,15.0,3.5,2.64,0.0
2016,3,20,18,0,0.0,1.0,1.8,15.0,1.0,0.75,0.0
2016,3,20,18,15,0.0,0.5,1.75,14.5,0.5,0.39,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,1.5,10.5,1.3,11.5,10.5,9.14,0.0
2016,3,21,6,30,3.0,21.0,1.5,12.0,21.0,19.73,4.01
2016,3,21,6,45,46.0,41.5,1.75,12.5,48.5,92.19,70.96
2016,3,21,7,0,89.0,62.0,2.0,13.0,76.0,148.83,121.81
2016,3,21,7,15,115.5,84.0,2.15,13.0,110.0,197.55,164.86
2016,3,21,7,30,142.0,106.0,2.3,13.0,144.0,247.32,207.89
2016,3,21,7,45,169.0,124.5,2.5,13.5,179.0,293.57,246.66
2016,3,21,8,0,196.0,143.0,2.7,14.0,214.0,341.26,285.55
2016,3,21,8,15,244.5,160.5,2.8,14.0,261.5,429.54,356.57
2016,3,21,8,30,293.0,178.0,2.9,14.0,309.0,499.59,411.6
2016,3,21,8,45,340.5,190.0,3.05,14.5,358.5,562.8,459.63
2016,3,21,9,0,388.0,202.0,3.2,15.0,408.0,626.55,507.01
2016,3,21,9,15,414.0,214.5,3.35,15.0,450.5,693.68,555.85
2016,3,21,9,30,440.0,227.0,3.5,15.0,493.0,735.27,585.67
2016,3,21,9,45,532.0,209.0,3.65,15.0,550.0,808.7,640.79
2016,3,21,10,0,624.0,191.0,3.8,15.0,607.0,890.27,699.7
2016,3,21,10,15,569.0,223.0,3.9,15.0,615.5,853.73,671.12
2016,3,21,10,30,514.0,255.0,4.0,15.0,624.0,823.97,647.39
2016,3,21,10,45,513.5,265.0,4.1,15.5,644.5,823.07,644.93
2016,3,21,11,0,513.0,275.0,4.2,16.0,665.0,819.28,640.28
2016,3,21,11,15,259.5,239.5,4.35,16.0,437.5,500.26,399.41
2016,3,21,11,30,6.0,204.0,4.5,16.0,210.0,169.16,132.54
2016,3,21,11,45,17.5,262.0,4.65,16.5,277.0,228.48,180.51
2016,3,21,12,0,29.0,320.0,4.8,17.0,344.0,305.25,240.84
2016,3,21,12,15,29.5,320.0,4.9,17.0,344.5,301.13,237.44
2016,3,21,12,30,30.0,320.0,5.0,17.0,345.0,296.83,234.1
2016,3,21,12,45,15.0,210.5,5.1,17.0,223.0,177.18,138.99
2016,3,21,13,0,0.0,101.0,5.2,17.0,101.0,78.23,58.69
2016,3,21,13,15,0.0,99.0,5.1,16.5,99.0,76.62,57.58
2016,3,21,13,30,0.0,97.0,5.0,16.0,97.0,75.01,56.44
2016,3,21,13,45,0.0,104.0,4.95,16.0,104.0,80.38,60.92
2016,3,21,14,0,0.0,111.0,4.9,16.0,111.0,85.69,65.38
2016,3,21,14,15,0.0,79.5,4.8,16.0,79.5,61.3,45.36
2016,3,21,14,30,0.0,48.0,4.7,16.0,48.0,36.89,25.18
2016,3,21,14,45,83.0,163.0,4.6,16.0,213.0,151.05,117.21
2016,3,21,15,0,166.0,278.0,4.5,16.0,378.0,239.74,185.26
2016,3,21,15,15,83.0,169.0,4.35,15.5,219.0,138.28,105.91
2016,3,21,15,30,0.0,60.0,4.2,15.0,60.0,46.04,33.27
2016,3,21,15,45,0.0,41.0,4.1,15.0,41.0,31.37,21.01
2016,3,21,16,0,0.0,22.0,4.0,15.0,22.0,16.78,9.3
2016,3,21,16,15,0.0,23.5,3.75,14.5,23.5,17.91,10.39
2016,3,21,16,30,0.0,25.0,3.5,14.0,25.0,19.05,11.47
2016,3,21,16,45,0.0,21.0,3.25,13.5,21.0,15.98,8.76
2016,3,21,17,0,0.0,17.0,3.0,13.0,17.0,12.92,6.01
2016,3,21,17,15,89.5,44.0,2.75,12.5,58.5,32.97,23.95
2016,3,21,17,30,179.0,71.0,2.5,12.0,100.0,50.92,39.45
2016,3,21,17,45,122.5,47.5,2.3,12.0,64.0,34.62,23.97
2016,3,21,18,0,66.0,24.0,2.1,12.0,28.0,17.99,2.49
2016,3,21,18,15,33.0,12.0,2.0,11.5,14.0,9.44,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,15,94.5,12.5,1.2,8.5,18.5,64.92,0.0
2016,3,22,6,30,189.0,25.0,1.4,9.0,37.0,183.11,104.46
2016,3,22,6,45,317.0,37.5,1.65,10.0,81.0,303.71,247.44
2016,3,22,7,0,445.0,50.0,1.9,11.0,125.0,427.71,355.8
2016,3,22,7,15,522.5,58.5,2.05,11.0,176.5,518.69,432.46
2016,3,22,7,30,600.0,67.0,2.2,11.0,228.0,614.25,509.47
2016,3,22,7,45,397.0,106.5,2.35,11.5,222.0,503.16,420.84
2016,3,22,8,0,194.0,146.0,2.5,12.0,216.0,342.46,287.3
2016,3,22,8,15,484.5,116.5,2.55,12.0,327.0,617.52,511.63
2016,3,22,8,30,775.0,87.0,2.6,12.0,438.0,873.1,699.56
2016,3,22,8,45,806.0,88.5,2.65,12.5,488.0,921.3,728.63
2016,3,22,9,0,837.0,90.0,2.7,13.0,538.0,967.04,757.37
2016,3,22,9,15,854.5,92.5,2.75,13.0,582.0,997.66,776.65
2016,3,22,9,30,872.0,95.0,2.8,13.0,626.0,1024.79,793.6
2016,3,22,9,45,890.5,94.5,2.85,13.5,665.5,1032.37,795.74
2016,3,22,10,0,909.0,94.0,2.9,14.0,705.0,1049.23,804.55
2016,3,22,10,15,918.0,95.5,2.9,14.0,736.5,1054.73,806.67
2016,3,22,10,30,927.0,97.0,2.9,14.0,768.0,1056.07,806.26
2016,3,22,10,45,935.5,96.5,2.95,14.5,792.5,1050.44,800.38
2016,3,22,11,0,944.0,96.0,3.0,15.0,817.0,1040.59,791.89
2016,3,22,11,15,947.5,97.0,3.0,15.0,833.0,1023.3,779.58
2016,3,22,11,30,951.0,98.0,3.0,15.0,849.0,1001.92,764.67
2016,3,22,11,45,953.0,98.0,3.05,15.5,857.0,974.13,744.54
2016,3,22,12,0,955.0,98.0,3.1,16.0,865.0,942.55,721.88
2016,3,22,12,15,954.5,98.0,3.15,16.0,864.5,905.19,696.55
2016,3,22,12,30,954.0,98.0,3.2,16.0,864.0,864.48,668.74
2016,3,22,12,45,949.0,99.0,3.25,16.0,854.5,818.13,636.7
2016,3,22,13,0,944.0,100.0,3.3,16.0,845.0,769.16,601.23
2016,3,22,13,15,939.5,99.0,3.35,15.5,828.5,716.33,562.02
2016,3,22,13,30,935.0,98.0,3.4,15.0,812.0,661.36,519.9
2016,3,22,13,45,928.0,97.0,3.5,15.0,787.0,603.11,473.03
2016,3,22,14,0,921.0,96.0,3.6,15.0,762.0,543.48,423.47
2016,3,22,14,15,911.5,94.5,3.6,15.0,730.0,481.23,370.02
2016,3,22,14,30,902.0,93.0,3.6,15.0,698.0,418.41,314.54
2016,3,22,14,45,889.0,91.5,3.65,15.0,660.0,354.22,256.89
2016,3,22,15,0,876.0,90.0,3.7,15.0,622.0,290.41,199.39
2016,3,22,15,15,859.0,87.5,3.6,14.5,578.0,221.12,139.96
2016,3,22,15,30,842.0,85.0,3.5,14.0,534.0,157.18,91.3
2016,3,22,15,45,817.0,82.0,3.45,14.0,485.0,94.36,58.62
2016,3,22,16,0,792.0,79.0,3.4,14.0,436.0,69.27,55.94
2016,3,22,16,15,759.0,75.0,3.15,13.5,384.5,66.06,53.4
2016,3,22,16,30,726.0,71.0,2.9,13.0,333.0,62.83,50.76
2016,3,22,16,45,676.5,66.0,2.65,13.0,280.0,54.07,43.0
2016,3,22,17,0,627.0,61.0,2.4,13.0,227.0,50.08,39.39
2016,3,22,17,15,551.5,53.5,2.15,12.0,175.5,43.97,33.86
2016,3,22,17,30,476.0,46.0,1.9,11.0,124.0,37.91,28.14
2016,3,22,17,45,347.0,34.5,1.7,10.5,80.0,28.34,18.86
2016,3,22,18,0,218.0,23.0,1.5,10.0,36.0,18.87,4.47
2016,3,22,18,15,109.0,11.5,1.5,9.5,18.0,9.05,0.0
2016,3,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,33.5,12.0,1.2,7.0,14.5,28.97,0.0
2016,3,23,6,30,67.0,24.0,1.4,8.0,29.0,89.26,54.92
2016,3,23,6,45,121.0,43.5,1.6,9.0,61.0,157.74,128.5
2016,3,23,7,0,175.0,63.0,1.8,10.0,93.0,225.5,189.37
2016,3,23,7,15,204.0,83.5,1.9,10.5,130.0,279.04,236.28
2016,3,23,7,30,233.0,104.0,2.0,11.0,167.0,333.85,282.65
2016,3,23,7,45,258.0,121.5,2.15,11.5,205.0,382.19,322.26
2016,3,23,8,0,283.0,139.0,2.3,12.0,243.0,431.34,361.31
2016,3,23,8,15,382.0,142.5,2.35,12.5,305.0,554.47,458.37
2016,3,23,8,30,481.0,146.0,2.4,13.0,367.0,660.66,538.68
2016,3,23,8,45,564.0,138.5,2.5,14.0,424.0,751.71,602.78
2016,3,23,9,0,647.0,131.0,2.6,15.0,481.0,834.78,658.9
2016,3,23,9,15,533.5,184.0,2.65,15.0,488.0,777.5,615.13
2016,3,23,9,30,420.0,237.0,2.7,15.0,495.0,723.98,571.87
2016,3,23,9,45,657.5,169.5,2.8,15.5,601.5,901.74,701.83
2016,3,23,10,0,895.0,102.0,2.9,16.0,708.0,1043.09,795.5
2016,3,23,10,15,904.5,103.5,2.9,16.5,739.5,1048.9,795.07
2016,3,23,10,30,914.0,105.0,2.9,17.0,771.0,1050.59,793.42
2016,3,23,10,45,922.5,105.0,2.9,17.5,795.5,1045.44,787.43
2016,3,23,11,0,931.0,105.0,2.9,18.0,820.0,1036.1,778.9
2016,3,23,11,15,934.5,106.0,2.85,18.0,836.0,1018.79,766.26
2016,3,23,11,30,938.0,107.0,2.8,18.0,852.0,997.44,751.14
2016,3,23,11,45,939.0,107.5,2.75,18.0,860.0,969.37,731.63
2016,3,23,12,0,940.0,108.0,2.7,18.0,868.0,937.58,709.73
2016,3,23,12,15,830.0,160.5,2.7,18.0,831.0,869.66,663.4
2016,3,23,12,30,720.0,213.0,2.7,18.0,794.0,798.52,611.87
2016,3,23,12,45,728.5,205.5,2.7,18.5,788.5,760.44,583.59
2016,3,23,13,0,737.0,198.0,2.7,19.0,783.0,719.37,552.43
2016,3,23,13,15,824.5,155.5,2.65,19.0,797.5,694.11,533.86
2016,3,23,13,30,912.0,113.0,2.6,19.0,812.0,658.26,506.27
2016,3,23,13,45,826.0,141.0,2.6,19.0,759.0,585.11,449.04
2016,3,23,14,0,740.0,169.0,2.6,19.0,706.0,513.46,392.32
2016,3,23,14,15,706.0,172.0,2.55,18.5,667.0,451.2,342.12
2016,3,23,14,30,672.0,175.0,2.5,18.0,628.0,391.6,292.74
2016,3,23,14,45,752.0,142.5,2.5,18.0,623.0,343.62,248.11
2016,3,23,15,0,832.0,110.0,2.5,18.0,618.0,289.33,196.86
2016,3,23,15,15,813.0,106.5,2.4,17.5,574.0,225.23,143.09
2016,3,23,15,30,794.0,103.0,2.3,17.0,530.0,163.1,97.06
2016,3,23,15,45,770.5,98.5,2.2,17.0,481.5,102.27,66.2
2016,3,23,16,0,747.0,94.0,2.1,17.0,433.0,73.22,58.67
2016,3,23,16,15,711.5,88.5,1.85,16.5,381.5,69.52,55.76
2016,3,23,16,30,676.0,83.0,1.6,16.0,330.0,65.77,52.72
2016,3,23,16,45,623.5,77.0,1.4,15.5,277.0,61.37,49.02
2016,3,23,17,0,571.0,71.0,1.2,15.0,224.0,56.99,45.2
2016,3,23,17,15,493.5,61.5,1.2,14.0,173.0,49.65,38.65
2016,3,23,17,30,416.0,52.0,1.2,13.0,122.0,42.3,31.82
2016,3,23,17,45,290.5,38.5,1.2,12.5,79.0,31.34,21.37
2016,3,23,18,0,165.0,25.0,1.2,12.0,36.0,19.0,5.65
2016,3,23,18,15,82.5,12.5,1.15,11.5,18.0,9.83,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
