Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,93.5,13.0,1.25,9.5,20.0,64.72,0.0
2016,3,24,6,30,187.0,26.0,1.5,10.0,40.0,186.12,128.17
2016,3,24,6,45,294.0,40.0,1.75,11.0,83.0,286.18,234.74
2016,3,24,7,0,401.0,54.0,2.0,12.0,126.0,399.38,332.78
2016,3,24,7,15,473.5,64.0,2.05,12.5,176.0,486.37,405.37
2016,3,24,7,30,546.0,74.0,2.1,13.0,226.0,577.69,477.49
2016,3,24,7,45,589.5,82.5,2.2,13.5,276.5,645.92,528.95
2016,3,24,8,0,633.0,91.0,2.3,14.0,327.0,714.8,579.02
2016,3,24,8,15,668.0,97.0,2.35,14.5,378.0,772.87,619.09
2016,3,24,8,30,703.0,103.0,2.4,15.0,429.0,829.95,657.35
2016,3,24,8,45,712.0,114.0,2.45,15.5,473.5,866.52,680.1
2016,3,24,9,0,721.0,125.0,2.5,16.0,518.0,900.03,700.53
2016,3,24,9,15,741.5,129.0,2.55,16.5,561.5,933.51,720.71
2016,3,24,9,30,762.0,133.0,2.6,17.0,605.0,963.92,738.6
2016,3,24,9,45,760.0,144.5,2.65,17.5,639.0,976.93,744.58
2016,3,24,10,0,758.0,156.0,2.7,18.0,673.0,985.94,748.12
2016,3,24,10,15,770.0,158.5,2.7,18.0,703.5,995.12,752.9
2016,3,24,10,30,782.0,161.0,2.7,18.0,734.0,1000.42,755.22
2016,3,24,10,45,804.0,155.5,2.7,18.5,761.0,994.1,748.52
2016,3,24,11,0,826.0,150.0,2.7,19.0,788.0,993.32,745.83
2016,3,24,11,15,831.0,151.5,2.7,19.0,804.5,978.83,735.47
2016,3,24,11,30,836.0,153.0,2.7,19.0,821.0,960.44,722.76
2016,3,24,11,45,834.5,156.0,2.75,19.5,828.0,933.79,703.67
2016,3,24,12,0,833.0,159.0,2.8,20.0,835.0,903.73,682.38
2016,3,24,12,15,833.0,159.0,2.8,20.0,835.5,868.91,658.74
2016,3,24,12,30,833.0,159.0,2.8,20.0,836.0,831.01,632.81
2016,3,24,12,45,855.0,145.5,2.85,20.0,833.5,794.59,607.18
2016,3,24,13,0,877.0,132.0,2.9,20.0,831.0,745.95,572.37
2016,3,24,13,15,872.5,131.0,2.9,20.0,814.5,702.1,539.01
2016,3,24,13,30,868.0,130.0,2.9,20.0,798.0,648.64,497.91
2016,3,24,13,45,864.5,126.5,2.9,20.0,774.5,591.87,453.25
2016,3,24,14,0,861.0,123.0,2.9,20.0,751.0,533.59,406.0
2016,3,24,14,15,851.0,121.0,2.9,19.5,719.5,472.48,355.78
2016,3,24,14,30,841.0,119.0,2.9,19.0,688.0,411.08,303.65
2016,3,24,14,45,826.5,116.5,2.9,19.0,650.0,347.88,248.48
2016,3,24,15,0,812.0,114.0,2.9,19.0,612.0,285.52,193.88
2016,3,24,15,15,793.0,110.5,2.85,18.5,569.0,222.73,141.49
2016,3,24,15,30,774.0,107.0,2.8,18.0,526.0,161.92,96.88
2016,3,24,15,45,728.0,109.5,2.75,18.0,475.0,99.91,65.64
2016,3,24,16,0,682.0,112.0,2.7,18.0,424.0,84.04,67.81
2016,3,24,16,15,645.5,105.5,2.5,17.5,373.0,80.15,64.79
2016,3,24,16,30,609.0,99.0,2.3,17.0,322.0,76.19,61.63
2016,3,24,16,45,563.5,89.5,2.15,16.5,271.0,69.79,56.22
2016,3,24,17,0,518.0,80.0,2.0,16.0,220.0,63.24,50.53
2016,3,24,17,15,445.0,68.0,1.9,15.0,170.0,54.29,42.58
2016,3,24,17,30,372.0,56.0,1.8,14.0,120.0,42.52,31.9
2016,3,24,17,45,283.5,40.0,1.7,13.5,78.5,30.49,20.61
2016,3,24,18,0,195.0,24.0,1.6,13.0,37.0,19.56,6.91
2016,3,24,18,15,97.5,12.0,1.6,12.5,18.5,9.44,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,113.0,14.5,1.0,9.5,23.5,77.25,0.0
2016,3,25,6,30,226.0,29.0,1.1,10.0,47.0,217.78,157.78
2016,3,25,6,45,326.0,43.0,1.25,10.5,91.0,314.93,258.4
2016,3,25,7,0,426.0,57.0,1.4,11.0,135.0,420.61,349.82
2016,3,25,7,15,497.0,66.5,1.5,11.0,186.0,507.18,422.02
2016,3,25,7,30,568.0,76.0,1.6,11.0,237.0,597.68,493.78
2016,3,25,7,45,430.5,109.5,1.7,11.5,245.5,533.6,442.53
2016,3,25,8,0,293.0,143.0,1.8,12.0,254.0,443.61,368.67
2016,3,25,8,15,505.5,123.0,1.9,12.5,346.5,642.91,525.78
2016,3,25,8,30,718.0,103.0,2.0,13.0,439.0,843.43,669.65
2016,3,25,8,45,754.0,103.0,2.15,14.0,488.5,892.66,699.33
2016,3,25,9,0,790.0,103.0,2.3,15.0,538.0,933.79,724.35
2016,3,25,9,15,808.0,106.0,2.3,15.5,580.5,964.62,741.83
2016,3,25,9,30,826.0,109.0,2.3,16.0,623.0,992.1,756.95
2016,3,25,9,45,842.0,110.0,2.35,16.5,661.0,1011.6,767.23
2016,3,25,10,0,858.0,111.0,2.4,17.0,699.0,1027.27,775.08
2016,3,25,10,15,867.5,112.5,2.4,17.5,730.0,1018.8,766.46
2016,3,25,10,30,877.0,114.0,2.4,18.0,761.0,1020.42,765.02
2016,3,25,10,45,881.0,117.0,2.4,18.5,784.0,1014.1,758.38
2016,3,25,11,0,885.0,120.0,2.4,19.0,807.0,1003.75,749.35
2016,3,25,11,15,889.5,120.5,2.4,19.0,823.0,987.36,737.94
2016,3,25,11,30,894.0,121.0,2.4,19.0,839.0,967.1,724.12
2016,3,25,11,45,897.0,121.0,2.45,19.5,847.5,941.17,705.77
2016,3,25,12,0,900.0,121.0,2.5,20.0,856.0,911.6,685.04
2016,3,25,12,15,900.5,121.0,2.5,20.0,855.5,876.42,661.38
2016,3,25,12,30,901.0,121.0,2.5,20.0,855.0,838.01,635.45
2016,3,25,12,45,910.0,114.5,2.55,20.0,849.5,797.13,608.0
2016,3,25,13,0,919.0,108.0,2.6,20.0,844.0,752.73,576.02
2016,3,25,13,15,915.0,107.0,2.6,20.0,827.5,701.24,537.44
2016,3,25,13,30,911.0,106.0,2.6,20.0,811.0,647.64,496.28
2016,3,25,13,45,907.5,103.0,2.65,20.0,787.5,590.78,451.65
2016,3,25,14,0,904.0,100.0,2.7,20.0,764.0,532.27,404.2
2016,3,25,14,15,895.0,98.5,2.7,20.0,732.0,471.19,353.04
2016,3,25,14,30,886.0,97.0,2.7,20.0,700.0,409.53,299.9
2016,3,25,14,45,875.5,94.0,2.7,20.0,662.5,345.97,244.18
2016,3,25,15,0,865.0,91.0,2.7,20.0,625.0,282.58,188.51
2016,3,25,15,15,848.5,88.5,2.65,19.5,581.5,213.98,131.46
2016,3,25,15,30,832.0,86.0,2.6,19.0,538.0,150.92,85.55
2016,3,25,15,45,805.5,83.5,2.6,18.5,489.0,89.25,56.51
2016,3,25,16,0,779.0,81.0,2.6,18.0,440.0,70.38,55.96
2016,3,25,16,15,747.0,77.0,2.45,17.5,389.0,67.26,53.55
2016,3,25,16,30,715.0,73.0,2.3,17.0,338.0,64.12,51.05
2016,3,25,16,45,659.5,68.5,2.2,16.5,284.0,55.58,43.72
2016,3,25,17,0,604.0,64.0,2.1,16.0,230.0,51.99,40.61
2016,3,25,17,15,532.0,56.0,1.95,15.0,179.0,45.63,34.96
2016,3,25,17,30,460.0,48.0,1.8,14.0,128.0,39.29,29.1
2016,3,25,17,45,334.0,36.5,1.7,13.5,84.0,29.8,20.1
2016,3,25,18,0,208.0,25.0,1.6,13.0,40.0,20.4,8.28
2016,3,25,18,15,104.0,12.5,1.6,12.5,20.0,9.83,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,158.0,13.0,1.55,10.0,26.5,102.28,0.0
2016,3,26,6,30,316.0,26.0,1.8,11.0,53.0,273.36,205.23
2016,3,26,6,45,422.5,35.5,2.05,12.0,98.5,372.56,305.97
2016,3,26,7,0,529.0,45.0,2.3,13.0,144.0,482.06,399.16
2016,3,26,7,15,593.0,51.5,2.4,13.5,195.5,562.74,464.99
2016,3,26,7,30,657.0,58.0,2.5,14.0,247.0,641.84,526.46
2016,3,26,7,45,700.0,62.5,2.6,14.5,299.5,708.62,575.86
2016,3,26,8,0,743.0,67.0,2.7,15.0,352.0,775.58,623.53
2016,3,26,8,15,772.0,71.0,2.8,15.5,403.0,828.67,659.55
2016,3,26,8,30,801.0,75.0,2.9,16.0,454.0,880.14,693.57
2016,3,26,8,45,821.5,78.0,3.0,16.5,501.0,920.01,718.71
2016,3,26,9,0,842.0,81.0,3.1,17.0,548.0,945.18,733.32
2016,3,26,9,15,857.5,83.5,3.1,17.5,591.0,973.21,749.17
2016,3,26,9,30,873.0,86.0,3.1,18.0,634.0,997.83,762.52
2016,3,26,9,45,880.5,89.5,3.15,18.5,670.0,1011.86,769.11
2016,3,26,10,0,888.0,93.0,3.2,19.0,706.0,1021.94,773.23
2016,3,26,10,15,896.0,94.5,3.15,19.0,736.5,1026.18,774.21
2016,3,26,10,30,904.0,96.0,3.1,19.0,767.0,1026.36,772.69
2016,3,26,10,45,906.5,99.0,3.1,19.5,789.5,1018.59,765.03
2016,3,26,11,0,909.0,102.0,3.1,20.0,812.0,1006.74,754.9
2016,3,26,11,15,912.5,102.5,3.05,20.0,827.0,989.2,742.19
2016,3,26,11,30,916.0,103.0,3.0,20.0,842.0,967.74,727.03
2016,3,26,11,45,920.0,101.5,3.0,20.5,850.0,940.88,707.38
2016,3,26,12,0,924.0,100.0,3.0,21.0,858.0,910.3,685.35
2016,3,26,12,15,923.5,100.0,3.0,21.0,857.0,873.8,660.62
2016,3,26,12,30,923.0,100.0,3.0,21.0,856.0,834.08,633.59
2016,3,26,12,45,914.0,103.0,3.0,21.0,845.0,787.72,601.75
2016,3,26,13,0,905.0,106.0,3.0,21.0,834.0,739.12,566.23
2016,3,26,13,15,900.5,105.0,2.95,21.0,817.5,688.01,527.5
2016,3,26,13,30,896.0,104.0,2.9,21.0,801.0,634.9,486.31
2016,3,26,13,45,877.5,109.0,2.9,21.0,773.5,577.35,440.77
2016,3,26,14,0,859.0,114.0,2.9,21.0,746.0,519.52,393.7
2016,3,26,14,15,680.0,178.0,2.9,21.0,665.5,438.79,329.69
2016,3,26,14,30,501.0,242.0,2.9,21.0,585.0,369.75,275.74
2016,3,26,14,45,482.5,235.0,2.9,21.0,550.5,320.27,234.51
2016,3,26,15,0,464.0,228.0,2.9,21.0,516.0,272.73,194.88
2016,3,26,15,15,560.5,179.0,2.85,20.5,502.5,219.87,147.88
2016,3,26,15,30,657.0,130.0,2.8,20.0,489.0,155.96,96.37
2016,3,26,15,45,546.0,144.5,2.8,19.5,425.0,111.15,78.78
2016,3,26,16,0,435.0,159.0,2.8,19.0,361.0,107.19,87.4
2016,3,26,16,15,514.5,124.0,2.7,18.5,336.0,88.17,71.42
2016,3,26,16,30,594.0,89.0,2.6,18.0,311.0,68.57,54.71
2016,3,26,16,45,535.0,85.5,2.55,17.5,262.5,66.25,52.89
2016,3,26,17,0,476.0,82.0,2.5,17.0,214.0,64.13,51.12
2016,3,26,17,15,423.5,69.5,2.4,16.0,168.0,52.42,40.8
2016,3,26,17,30,371.0,57.0,2.3,15.0,122.0,43.23,32.45
2016,3,26,17,45,261.0,42.5,2.2,14.5,80.5,32.17,22.09
2016,3,26,18,0,151.0,28.0,2.1,14.0,39.0,21.15,9.42
2016,3,26,18,15,75.5,14.0,2.05,13.5,19.5,11.02,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,133.0,15.0,2.35,11.5,27.0,118.14,0.0
2016,3,27,6,30,266.0,30.0,2.5,12.0,54.0,245.48,188.16
2016,3,27,6,45,373.0,41.5,2.65,12.5,100.0,345.54,285.03
2016,3,27,7,0,480.0,53.0,2.8,13.0,146.0,455.76,380.05
2016,3,27,7,15,548.5,61.0,2.8,13.0,197.5,540.24,449.89
2016,3,27,7,30,617.0,69.0,2.8,13.0,249.0,628.5,519.62
2016,3,27,7,45,662.5,74.5,2.85,13.5,302.0,696.85,570.38
2016,3,27,8,0,708.0,80.0,2.9,14.0,355.0,765.77,619.68
2016,3,27,8,15,740.0,85.0,2.95,14.0,407.0,815.87,654.73
2016,3,27,8,30,772.0,90.0,3.0,14.0,459.0,870.61,692.48
2016,3,27,8,45,786.5,97.0,3.05,14.5,505.5,908.83,716.37
2016,3,27,9,0,801.0,104.0,3.1,15.0,552.0,944.03,737.88
2016,3,27,9,15,818.5,107.0,3.2,15.0,595.5,974.31,757.56
2016,3,27,9,30,836.0,110.0,3.3,15.0,639.0,1001.17,774.88
2016,3,27,9,45,850.0,112.0,3.4,15.5,676.5,1019.65,785.02
2016,3,27,10,0,864.0,114.0,3.5,16.0,714.0,1034.25,792.65
2016,3,27,10,15,873.5,115.5,3.55,16.0,745.5,1025.39,785.47
2016,3,27,10,30,883.0,117.0,3.6,16.0,777.0,1026.73,785.68
2016,3,27,10,45,887.5,119.5,3.7,16.5,800.0,1020.06,779.38
2016,3,27,11,0,892.0,122.0,3.8,17.0,823.0,1009.36,770.52
2016,3,27,11,15,897.0,123.5,3.8,17.0,839.5,994.1,759.49
2016,3,27,11,30,902.0,125.0,3.8,17.0,856.0,974.87,745.88
2016,3,27,11,45,904.5,125.0,3.85,17.0,864.0,948.05,727.44
2016,3,27,12,0,907.0,125.0,3.9,17.0,872.0,917.6,706.52
2016,3,27,12,15,907.5,125.5,3.85,17.0,872.0,882.43,681.71
2016,3,27,12,30,908.0,126.0,3.8,17.0,872.0,844.0,654.57
2016,3,27,12,45,913.0,121.5,3.8,17.0,866.0,801.47,624.45
2016,3,27,13,0,918.0,117.0,3.8,17.0,860.0,755.75,589.91
2016,3,27,13,15,915.0,116.0,3.8,17.0,843.5,704.74,550.51
2016,3,27,13,30,912.0,115.0,3.8,17.0,827.0,651.54,508.43
2016,3,27,13,45,771.0,168.5,3.8,17.0,757.5,570.0,443.35
2016,3,27,14,0,630.0,222.0,3.8,17.0,688.0,493.22,381.79
2016,3,27,14,15,753.0,167.0,3.8,16.5,701.0,459.23,351.37
2016,3,27,14,30,876.0,112.0,3.8,16.0,714.0,411.91,307.23
2016,3,27,14,45,795.0,126.0,3.8,16.0,649.5,339.56,245.5
2016,3,27,15,0,714.0,140.0,3.8,16.0,585.0,271.2,188.18
2016,3,27,15,15,673.0,139.5,3.75,15.5,535.5,212.04,139.74
2016,3,27,15,30,632.0,139.0,3.7,15.0,486.0,157.79,101.13
2016,3,27,15,45,528.5,150.5,3.7,15.0,423.0,112.68,82.55
2016,3,27,16,0,425.0,162.0,3.7,15.0,360.0,108.71,90.13
2016,3,27,16,15,383.5,148.5,3.5,14.5,312.0,100.88,83.72
2016,3,27,16,30,342.0,135.0,3.3,14.0,264.0,94.92,78.87
2016,3,27,16,45,292.0,123.0,3.15,13.5,221.5,86.62,71.82
2016,3,27,17,0,242.0,111.0,3.0,13.0,179.0,78.18,64.45
2016,3,27,17,15,207.0,90.5,2.85,12.5,140.0,64.58,52.23
2016,3,27,17,30,172.0,70.0,2.7,12.0,101.0,50.63,39.44
2016,3,27,17,45,108.5,49.5,2.55,11.5,66.5,36.2,25.97
2016,3,27,18,0,45.0,29.0,2.4,11.0,32.0,21.72,10.57
2016,3,27,18,15,22.5,14.5,2.45,11.0,16.0,11.41,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,164.5,15.5,3.15,8.5,31.5,138.83,0.0
2016,3,28,6,30,329.0,31.0,3.4,9.0,63.0,286.32,226.57
2016,3,28,6,45,448.0,40.5,3.7,9.5,112.5,395.58,331.34
2016,3,28,7,0,567.0,50.0,4.0,10.0,162.0,515.61,435.12
2016,3,28,7,15,631.0,56.5,4.15,10.0,216.0,598.13,504.68
2016,3,28,7,30,695.0,63.0,4.3,10.0,270.0,678.12,569.49
2016,3,28,7,45,741.0,66.5,4.45,10.5,325.0,747.72,622.71
2016,3,28,8,0,787.0,70.0,4.6,11.0,380.0,817.38,674.18
2016,3,28,8,15,815.0,73.5,4.6,11.0,432.5,870.08,711.73
2016,3,28,8,30,843.0,77.0,4.6,11.0,485.0,920.89,747.11
2016,3,28,8,45,864.0,80.0,4.6,11.5,533.5,961.98,773.27
2016,3,28,9,0,885.0,83.0,4.6,12.0,582.0,988.16,788.27
2016,3,28,9,15,602.5,179.0,4.6,12.0,530.0,845.44,681.54
2016,3,28,9,30,320.0,275.0,4.6,12.0,478.0,637.0,516.63
2016,3,28,9,45,343.0,287.0,4.6,12.5,516.5,670.91,541.74
2016,3,28,10,0,366.0,299.0,4.6,13.0,555.0,703.09,564.04
2016,3,28,10,15,659.0,196.5,4.6,13.0,681.5,918.24,728.34
2016,3,28,10,30,952.0,94.0,4.6,13.0,808.0,1069.25,833.06
2016,3,28,10,45,957.0,95.0,4.65,13.5,831.5,1061.05,824.01
2016,3,28,11,0,962.0,96.0,4.7,14.0,855.0,1048.58,813.43
2016,3,28,11,15,964.5,97.0,4.65,14.0,870.5,1029.48,799.01
2016,3,28,11,30,967.0,98.0,4.6,14.0,886.0,1006.29,781.92
2016,3,28,11,45,967.5,98.5,4.6,14.0,893.0,976.78,760.96
2016,3,28,12,0,968.0,99.0,4.6,14.0,900.0,943.52,737.39
2016,3,28,12,15,967.0,99.0,4.55,14.0,899.0,904.91,709.6
2016,3,28,12,30,966.0,99.0,4.5,14.0,898.0,862.98,679.38
2016,3,28,12,45,941.0,111.0,4.5,14.0,883.0,810.93,641.97
2016,3,28,13,0,916.0,123.0,4.5,14.0,868.0,757.35,600.53
2016,3,28,13,15,911.0,122.5,4.4,14.0,850.0,705.43,559.18
2016,3,28,13,30,906.0,122.0,4.3,14.0,832.0,651.52,515.35
2016,3,28,13,45,900.5,119.5,4.25,14.0,807.5,593.99,467.86
2016,3,28,14,0,895.0,117.0,4.2,14.0,783.0,535.06,417.86
2016,3,28,14,15,885.0,115.0,4.1,14.0,750.0,473.42,364.2
2016,3,28,14,30,875.0,113.0,4.0,14.0,717.0,410.18,308.0
2016,3,28,14,45,862.5,110.0,3.9,14.0,678.5,345.32,249.64
2016,3,28,15,0,850.0,107.0,3.8,14.0,640.0,281.02,191.96
2016,3,28,15,15,831.5,104.0,3.65,13.5,595.0,216.54,137.4
2016,3,28,15,30,813.0,101.0,3.5,13.0,550.0,153.95,91.91
2016,3,28,15,45,406.5,72.0,3.4,13.0,296.5,57.36,38.75
2016,3,28,16,0,0.0,43.0,3.3,13.0,43.0,32.9,23.79
2016,3,28,16,15,108.0,97.5,3.0,12.5,138.5,71.73,58.61
2016,3,28,16,30,216.0,152.0,2.7,12.0,234.0,102.8,86.47
2016,3,28,16,45,417.0,110.0,2.4,12.0,238.5,78.72,65.17
2016,3,28,17,0,618.0,68.0,2.1,12.0,243.0,55.06,44.03
2016,3,28,17,15,546.5,60.0,1.95,11.0,191.0,48.76,38.41
2016,3,28,17,30,475.0,52.0,1.8,10.0,139.0,42.49,32.56
2016,3,28,17,45,365.0,40.0,1.65,9.5,93.5,32.73,23.24
2016,3,28,18,0,255.0,28.0,1.5,9.0,48.0,22.97,12.15
2016,3,28,18,15,127.5,14.0,1.5,9.0,24.0,11.02,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,6,15,158.0,16.5,0.95,7.5,32.0,137.99,12.81
2016,3,29,6,30,316.0,33.0,1.0,8.0,64.0,279.75,222.9
2016,3,29,6,45,432.0,42.0,1.1,9.0,113.0,386.01,319.96
2016,3,29,7,0,548.0,51.0,1.2,10.0,162.0,502.49,416.69
2016,3,29,7,15,611.5,57.5,1.35,10.5,215.5,583.75,481.64
2016,3,29,7,30,675.0,64.0,1.5,11.0,269.0,668.24,546.23
2016,3,29,7,45,725.5,67.0,1.65,11.5,324.0,734.53,594.57
2016,3,29,8,0,776.0,70.0,1.8,12.0,379.0,806.93,645.79
2016,3,29,8,15,804.5,74.0,1.8,12.5,431.5,860.3,680.21
2016,3,29,8,30,833.0,78.0,1.8,13.0,484.0,911.86,712.51
2016,3,29,8,45,856.5,79.5,1.85,13.5,533.0,941.62,729.66
2016,3,29,9,0,880.0,81.0,1.9,14.0,582.0,979.7,752.5
2016,3,29,9,15,895.5,83.5,1.9,14.0,626.0,1007.99,769.15
2016,3,29,9,30,911.0,86.0,1.9,14.0,670.0,1032.68,783.45
2016,3,29,9,45,922.0,88.0,1.9,14.5,708.5,1048.4,790.39
2016,3,29,10,0,933.0,90.0,1.9,15.0,747.0,1060.07,794.86
2016,3,29,10,15,941.5,91.0,1.9,15.0,778.0,1063.87,795.85
2016,3,29,10,30,950.0,92.0,1.9,15.0,809.0,1063.43,794.34
2016,3,29,10,45,955.0,93.5,1.95,15.5,833.0,1055.77,787.6
2016,3,29,11,0,960.0,95.0,2.0,16.0,857.0,1043.82,778.3
2016,3,29,11,15,963.0,95.5,2.05,16.0,872.5,1024.66,765.88
2016,3,29,11,30,966.0,96.0,2.1,16.0,888.0,1001.42,750.89
2016,3,29,11,45,966.5,97.0,2.2,16.5,895.0,972.42,731.29
2016,3,29,12,0,967.0,98.0,2.3,17.0,902.0,939.66,709.12
2016,3,29,12,15,966.5,98.0,2.35,17.0,901.0,901.48,683.98
2016,3,29,12,30,966.0,98.0,2.4,17.0,900.0,859.94,656.35
2016,3,29,12,45,961.0,99.0,2.45,17.0,889.5,812.8,624.54
2016,3,29,13,0,956.0,100.0,2.5,17.0,879.0,763.03,588.55
2016,3,29,13,15,951.5,99.0,2.5,17.0,861.5,709.46,548.1
2016,3,29,13,30,947.0,98.0,2.5,17.0,844.0,653.76,504.91
2016,3,29,13,45,937.0,98.5,2.55,17.0,818.0,594.47,457.86
2016,3,29,14,0,927.0,99.0,2.6,17.0,792.0,534.08,408.35
2016,3,29,14,15,918.0,97.5,2.55,16.5,759.5,471.72,356.06
2016,3,29,14,30,909.0,96.0,2.5,16.0,727.0,408.78,301.59
2016,3,29,14,45,892.0,96.0,2.5,16.0,687.0,344.24,244.43
2016,3,29,15,0,875.0,96.0,2.5,16.0,647.0,280.57,188.2
2016,3,29,15,15,857.5,93.0,2.45,15.5,602.5,210.74,130.11
2016,3,29,15,30,840.0,90.0,2.4,15.0,558.0,146.78,84.49
2016,3,29,15,45,815.0,87.5,2.35,15.0,508.5,84.9,58.34
2016,3,29,16,0,790.0,85.0,2.3,15.0,459.0,73.34,59.19
2016,3,29,16,15,758.0,80.5,2.1,14.5,406.5,69.94,56.52
2016,3,29,16,30,726.0,76.0,1.9,14.0,354.0,66.48,53.73
2016,3,29,16,45,681.0,70.5,1.7,13.5,300.5,57.23,45.72
2016,3,29,17,0,636.0,65.0,1.5,13.0,247.0,53.01,42.06
2016,3,29,17,15,567.5,57.5,1.4,12.0,195.0,47.02,36.72
2016,3,29,17,30,499.0,50.0,1.3,11.0,143.0,41.05,31.18
2016,3,29,17,45,386.0,39.0,1.25,10.5,97.0,31.99,22.55
2016,3,29,18,0,273.0,28.0,1.2,10.0,51.0,22.99,12.52
2016,3,29,18,15,136.5,14.0,1.2,9.5,25.5,11.02,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,136.0,18.5,1.6,8.5,32.5,124.97,37.97
2016,3,30,6,30,272.0,37.0,1.8,9.0,65.0,253.74,204.26
2016,3,30,6,45,366.5,49.5,2.05,10.0,111.5,348.72,291.11
2016,3,30,7,0,461.0,62.0,2.3,11.0,158.0,450.8,378.49
2016,3,30,7,15,527.0,70.5,2.3,11.0,210.0,533.48,446.81
2016,3,30,7,30,593.0,79.0,2.3,11.0,262.0,619.51,514.38
2016,3,30,7,45,638.5,85.5,2.3,11.5,315.0,688.31,564.97
2016,3,30,8,0,684.0,92.0,2.3,12.0,368.0,757.62,614.01
2016,3,30,8,15,716.0,97.0,2.3,12.5,419.0,812.61,650.86
2016,3,30,8,30,748.0,102.0,2.3,13.0,470.0,866.26,685.78
2016,3,30,8,45,774.5,104.5,2.3,13.5,518.0,903.23,708.09
2016,3,30,9,0,801.0,107.0,2.3,14.0,566.0,944.53,733.18
2016,3,30,9,15,818.0,110.0,2.35,14.0,609.0,974.0,751.64
2016,3,30,9,30,835.0,113.0,2.4,14.0,652.0,1000.03,767.84
2016,3,30,9,45,850.0,114.0,2.45,14.5,690.0,1018.06,777.23
2016,3,30,10,0,865.0,115.0,2.5,15.0,728.0,1032.21,784.17
2016,3,30,10,15,874.0,116.5,2.55,15.0,758.5,1022.54,776.74
2016,3,30,10,30,883.0,118.0,2.6,15.0,789.0,1023.09,776.61
2016,3,30,10,45,890.0,119.0,2.65,15.5,812.5,1017.07,770.66
2016,3,30,11,0,897.0,120.0,2.7,16.0,836.0,1007.0,762.21
2016,3,30,11,15,901.0,121.0,2.7,16.0,851.0,990.01,750.23
2016,3,30,11,30,905.0,122.0,2.7,16.0,866.0,969.11,735.77
2016,3,30,11,45,905.5,123.0,2.75,16.5,873.5,941.24,715.76
2016,3,30,12,0,906.0,124.0,2.8,17.0,881.0,909.83,693.4
2016,3,30,12,15,906.0,123.5,2.8,17.0,880.0,873.25,668.38
2016,3,30,12,30,906.0,123.0,2.8,17.0,879.0,833.52,641.07
2016,3,30,12,45,907.0,120.5,2.8,17.0,870.5,789.81,610.33
2016,3,30,13,0,908.0,118.0,2.8,17.0,862.0,743.25,575.57
2016,3,30,13,15,904.0,117.0,2.8,17.0,845.0,692.04,536.5
2016,3,30,13,30,900.0,116.0,2.8,17.0,828.0,638.78,494.84
2016,3,30,13,45,893.5,114.5,2.85,17.0,803.0,581.97,449.42
2016,3,30,14,0,887.0,113.0,2.9,17.0,778.0,523.86,401.46
2016,3,30,14,15,877.0,111.0,2.9,17.0,746.0,462.84,349.61
2016,3,30,14,30,867.0,109.0,2.9,17.0,714.0,401.43,296.0
2016,3,30,14,45,854.0,107.0,2.9,17.0,675.5,336.26,238.57
2016,3,30,15,0,841.0,105.0,2.9,17.0,637.0,273.3,183.09
2016,3,30,15,15,823.0,102.0,2.9,16.5,593.0,209.66,130.37
2016,3,30,15,30,805.0,99.0,2.9,16.0,549.0,147.85,86.8
2016,3,30,15,45,781.0,95.0,2.95,16.0,500.5,87.22,61.53
2016,3,30,16,0,757.0,91.0,3.0,16.0,452.0,76.95,62.1
2016,3,30,16,15,724.0,86.5,3.0,15.5,400.5,68.08,54.64
2016,3,30,16,30,691.0,82.0,3.0,15.0,349.0,65.0,52.21
2016,3,30,16,45,644.5,76.0,3.0,14.5,296.0,60.63,48.54
2016,3,30,17,0,598.0,70.0,3.0,14.0,243.0,56.23,44.74
2016,3,30,17,15,528.5,62.0,2.8,13.0,192.0,50.04,39.26
2016,3,30,17,30,459.0,54.0,2.6,12.0,141.0,43.88,33.56
2016,3,30,17,45,346.5,42.0,2.4,11.5,95.5,34.17,24.39
2016,3,30,18,0,234.0,30.0,2.2,11.0,50.0,22.95,12.74
2016,3,30,18,15,117.0,15.0,2.1,10.5,25.0,11.8,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,139.5,19.5,1.75,10.0,35.0,129.71,58.34
2016,3,31,6,30,279.0,39.0,1.8,10.0,70.0,260.21,210.27
2016,3,31,6,45,360.5,53.5,1.9,10.5,116.0,345.72,288.31
2016,3,31,7,0,442.0,68.0,2.0,11.0,162.0,442.46,370.98
2016,3,31,7,15,221.0,83.5,1.95,11.0,130.5,284.1,240.54
2016,3,31,7,30,0.0,99.0,1.9,11.0,99.0,84.44,67.1
2016,3,31,7,45,1.0,118.0,1.9,11.5,118.5,101.82,82.0
2016,3,31,8,0,2.0,137.0,1.9,12.0,138.0,119.16,96.28
2016,3,31,8,15,1.5,147.0,1.9,12.5,148.0,125.79,101.3
2016,3,31,8,30,1.0,157.0,1.9,13.0,158.0,132.71,106.48
2016,3,31,8,45,14.0,189.5,1.9,13.5,197.5,175.14,141.45
2016,3,31,9,0,27.0,222.0,1.9,14.0,237.0,217.98,175.95
2016,3,31,9,15,31.0,242.0,1.95,14.5,261.0,261.75,210.1
2016,3,31,9,30,35.0,262.0,2.0,15.0,285.0,284.15,226.86
2016,3,31,9,45,61.5,295.5,2.05,15.5,338.5,343.79,273.36
2016,3,31,10,0,88.0,329.0,2.1,16.0,392.0,402.78,318.15
2016,3,31,10,15,137.5,350.0,2.15,16.0,453.0,494.14,387.64
2016,3,31,10,30,187.0,371.0,2.2,16.0,514.0,559.42,436.29
2016,3,31,10,45,554.5,239.5,2.3,16.5,681.0,823.83,634.77
2016,3,31,11,0,922.0,108.0,2.4,17.0,848.0,1017.12,764.91
2016,3,31,11,15,925.5,109.0,2.45,17.0,863.0,999.32,750.88
2016,3,31,11,30,929.0,110.0,2.5,17.0,878.0,977.54,736.54
2016,3,31,11,45,932.0,109.5,2.6,17.5,885.5,949.96,717.43
2016,3,31,12,0,935.0,109.0,2.7,18.0,893.0,918.65,695.8
2016,3,31,12,15,934.5,108.5,2.8,18.0,892.0,880.85,670.9
2016,3,31,12,30,934.0,108.0,2.9,18.0,891.0,839.85,643.55
2016,3,31,12,45,937.5,104.5,3.05,18.0,883.0,796.08,614.2
2016,3,31,13,0,941.0,101.0,3.2,18.0,875.0,749.17,579.92
2016,3,31,13,15,936.5,100.5,3.25,18.0,858.0,696.74,539.98
2016,3,31,13,30,932.0,100.0,3.3,18.0,841.0,642.22,497.32
2016,3,31,13,45,925.5,99.0,3.4,18.0,815.5,584.36,450.94
2016,3,31,14,0,919.0,98.0,3.5,18.0,790.0,525.12,401.87
2016,3,31,14,15,910.5,96.5,3.55,17.5,758.5,463.53,349.91
2016,3,31,14,30,902.0,95.0,3.6,17.0,727.0,401.31,295.73
2016,3,31,14,45,889.0,93.5,3.65,17.0,688.0,337.4,238.71
2016,3,31,15,0,876.0,92.0,3.7,17.0,649.0,273.94,182.4
2016,3,31,15,15,860.5,89.5,3.7,16.5,605.5,210.07,129.24
2016,3,31,15,30,845.0,87.0,3.7,16.0,562.0,141.22,80.33
2016,3,31,15,45,820.0,84.5,3.7,16.0,513.0,79.23,63.83
2016,3,31,16,0,795.0,82.0,3.7,16.0,464.0,71.24,57.11
2016,3,31,16,15,765.5,78.0,3.55,15.5,412.5,68.18,54.73
2016,3,31,16,30,736.0,74.0,3.4,15.0,361.0,65.06,52.26
2016,3,31,16,45,691.0,69.5,3.3,14.5,307.5,56.62,44.98
2016,3,31,17,0,646.0,65.0,3.2,14.0,254.0,53.08,41.94
2016,3,31,17,15,580.5,57.5,2.85,13.0,201.5,47.1,36.64
2016,3,31,17,30,515.0,50.0,2.5,12.0,149.0,41.12,31.14
2016,3,31,17,45,406.5,40.0,2.15,11.5,102.5,32.86,23.29
2016,3,31,18,0,298.0,30.0,1.8,11.0,56.0,24.69,14.44
2016,3,31,18,15,149.0,15.0,1.7,10.5,28.0,12.18,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.5,2.45,10.0,38.0,152.26,84.82
2016,4,1,6,30,339.0,37.0,2.5,10.0,76.0,297.7,242.71
2016,4,1,6,45,428.0,47.5,2.55,10.5,123.5,388.56,325.13
2016,4,1,7,0,517.0,58.0,2.6,11.0,171.0,486.93,409.13
2016,4,1,7,15,577.0,65.5,2.6,11.5,223.5,565.53,472.37
2016,4,1,7,30,637.0,73.0,2.6,12.0,276.0,647.01,534.85
2016,4,1,7,45,679.0,78.5,2.65,12.5,328.5,712.74,582.89
2016,4,1,8,0,721.0,84.0,2.7,13.0,381.0,778.69,629.43
2016,4,1,8,15,750.0,88.0,2.65,13.0,432.0,824.98,660.68
2016,4,1,8,30,779.0,92.0,2.6,13.0,483.0,875.42,694.3
2016,4,1,8,45,447.5,177.0,2.6,13.5,406.5,665.39,535.12
2016,4,1,9,0,116.0,262.0,2.6,14.0,330.0,395.18,318.31
2016,4,1,9,15,484.5,183.0,2.6,14.5,496.5,718.29,573.84
2016,4,1,9,30,853.0,104.0,2.6,15.0,663.0,1004.96,772.7
2016,4,1,9,45,865.5,105.5,2.6,15.5,700.0,1007.39,768.23
2016,4,1,10,0,878.0,107.0,2.6,16.0,737.0,1019.36,773.38
2016,4,1,10,15,886.5,108.5,2.55,16.0,767.5,1023.34,774.11
2016,4,1,10,30,895.0,110.0,2.5,16.0,798.0,1023.29,772.38
2016,4,1,10,45,901.0,111.5,2.5,16.5,820.5,1016.65,765.56
2016,4,1,11,0,907.0,113.0,2.5,17.0,843.0,1005.94,756.28
2016,4,1,11,15,910.5,113.5,2.45,17.0,858.5,987.77,743.12
2016,4,1,11,30,914.0,114.0,2.4,17.0,874.0,965.72,727.55
2016,4,1,11,45,916.0,114.5,2.35,17.5,881.0,938.5,707.3
2016,4,1,12,0,918.0,115.0,2.3,18.0,888.0,907.65,684.77
2016,4,1,12,15,917.5,114.5,2.25,18.0,887.0,870.32,659.18
2016,4,1,12,30,917.0,114.0,2.2,18.0,886.0,829.85,631.4
2016,4,1,12,45,919.0,111.5,2.2,18.0,878.0,786.49,601.54
2016,4,1,13,0,921.0,109.0,2.2,18.0,870.0,740.17,567.44
2016,4,1,13,15,917.0,108.0,2.2,18.0,852.5,688.47,528.53
2016,4,1,13,30,913.0,107.0,2.2,18.0,835.0,634.71,486.98
2016,4,1,13,45,907.0,105.5,2.25,18.0,810.5,577.64,441.88
2016,4,1,14,0,901.0,104.0,2.3,18.0,786.0,519.2,394.14
2016,4,1,14,15,892.0,102.5,2.3,18.0,754.5,458.39,342.81
2016,4,1,14,30,883.0,101.0,2.3,18.0,723.0,397.04,289.56
2016,4,1,14,45,871.5,98.5,2.35,18.0,684.5,333.95,234.12
2016,4,1,15,0,860.0,96.0,2.4,18.0,646.0,271.19,179.2
2016,4,1,15,15,844.0,93.5,2.4,17.5,602.5,202.88,123.29
2016,4,1,15,30,828.0,91.0,2.4,17.0,559.0,140.52,80.34
2016,4,1,15,45,806.5,87.5,2.45,17.0,510.5,79.09,63.4
2016,4,1,16,0,785.0,84.0,2.5,17.0,462.0,72.42,57.89
2016,4,1,16,15,755.0,80.0,2.45,16.5,411.0,69.42,55.58
2016,4,1,16,30,725.0,76.0,2.4,16.0,360.0,66.37,53.18
2016,4,1,16,45,682.0,70.5,2.4,15.5,307.0,57.18,45.28
2016,4,1,17,0,639.0,65.0,2.4,15.0,254.0,52.97,41.68
2016,4,1,17,15,575.5,57.5,2.15,14.0,202.0,47.02,36.44
2016,4,1,17,30,512.0,50.0,1.9,13.0,150.0,41.06,30.99
2016,4,1,17,45,407.5,40.0,1.65,12.5,104.0,32.83,23.22
2016,4,1,18,0,303.0,30.0,1.4,12.0,58.0,24.66,14.61
2016,4,1,18,15,151.5,15.0,1.3,11.5,29.0,12.16,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,164.0,19.5,0.8,10.0,39.5,152.11,95.2
2016,4,2,6,30,328.0,39.0,0.8,10.0,79.0,292.42,237.33
2016,4,2,6,45,410.5,51.0,0.85,10.5,126.0,380.0,314.26
2016,4,2,7,0,493.0,63.0,0.9,11.0,173.0,474.56,392.78
2016,4,2,7,15,249.5,88.0,0.85,11.5,144.0,310.75,259.8
2016,4,2,7,30,6.0,113.0,0.8,12.0,115.0,103.88,83.16
2016,4,2,7,45,11.0,132.0,0.75,12.5,136.5,124.59,101.01
2016,4,2,8,0,16.0,151.0,0.7,13.0,158.0,145.55,118.06
2016,4,2,8,15,45.0,182.5,0.7,13.5,205.0,220.98,180.02
2016,4,2,8,30,74.0,214.0,0.7,14.0,252.0,281.74,228.05
2016,4,2,8,45,200.5,229.0,0.7,15.0,344.0,439.53,351.47
2016,4,2,9,0,327.0,244.0,0.7,16.0,436.0,603.67,470.6
2016,4,2,9,15,565.5,186.5,0.7,16.5,548.0,801.73,609.85
2016,4,2,9,30,804.0,129.0,0.7,17.0,660.0,982.85,723.4
2016,4,2,9,45,804.5,138.0,0.7,17.5,694.0,994.45,724.96
2016,4,2,10,0,805.0,147.0,0.7,18.0,728.0,1002.02,726.82
2016,4,2,10,15,814.5,149.5,0.75,18.5,758.0,1007.97,728.97
2016,4,2,10,30,824.0,152.0,0.8,19.0,788.0,1009.9,728.78
2016,4,2,10,45,825.5,157.0,0.85,20.0,809.5,1002.4,721.51
2016,4,2,11,0,827.0,162.0,0.9,21.0,831.0,990.95,712.04
2016,4,2,11,15,831.0,163.0,0.95,21.5,845.5,974.1,700.71
2016,4,2,11,30,835.0,164.0,1.0,22.0,860.0,953.43,687.11
2016,4,2,11,45,839.0,162.5,1.1,22.5,867.5,926.68,670.54
2016,4,2,12,0,843.0,161.0,1.2,23.0,875.0,896.36,651.57
2016,4,2,12,15,842.5,161.0,1.25,23.0,873.5,860.26,629.19
2016,4,2,12,30,842.0,161.0,1.3,23.0,872.0,821.15,603.97
2016,4,2,12,45,855.5,150.0,1.4,23.0,866.0,779.85,576.95
2016,4,2,13,0,869.0,139.0,1.5,23.0,860.0,734.84,546.42
2016,4,2,13,15,864.0,138.0,1.55,23.0,842.5,683.15,509.45
2016,4,2,13,30,859.0,137.0,1.6,23.0,825.0,629.63,469.99
2016,4,2,13,45,849.0,136.5,1.7,23.0,799.5,572.29,426.68
2016,4,2,14,0,839.0,136.0,1.8,23.0,774.0,514.16,381.12
2016,4,2,14,15,828.5,133.5,1.85,22.5,742.0,453.75,332.7
2016,4,2,14,30,818.0,131.0,1.9,22.0,710.0,393.22,282.5
2016,4,2,14,45,793.5,133.0,1.95,22.0,669.5,332.18,230.7
2016,4,2,15,0,769.0,135.0,2.0,22.0,629.0,268.38,177.23
2016,4,2,15,15,625.0,165.5,2.0,21.5,549.0,211.43,137.24
2016,4,2,15,30,481.0,196.0,2.0,21.0,469.0,168.6,114.06
2016,4,2,15,45,521.0,165.5,2.05,21.0,438.5,112.93,90.98
2016,4,2,16,0,561.0,135.0,2.1,21.0,408.0,96.26,77.24
2016,4,2,16,15,486.5,133.0,2.1,20.0,350.5,92.9,74.94
2016,4,2,16,30,412.0,131.0,2.1,19.0,293.0,91.12,73.94
2016,4,2,16,45,358.5,122.0,2.1,18.5,248.5,85.37,69.27
2016,4,2,17,0,305.0,113.0,2.1,18.0,204.0,80.42,65.15
2016,4,2,17,15,264.0,94.0,2.0,17.0,162.0,67.61,54.05
2016,4,2,17,30,223.0,75.0,1.9,16.0,120.0,54.52,42.41
2016,4,2,17,45,157.0,55.5,1.8,15.5,82.5,40.69,29.75
2016,4,2,18,0,91.0,36.0,1.7,15.0,45.0,26.7,16.25
2016,4,2,18,15,45.5,18.0,1.65,14.5,22.5,13.63,0.0
2016,4,2,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
