Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,23.0,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,46.0,10.0,1.1,9.0,11.0,32.24,0.0
2016,4,3,6,15,174.5,26.5,1.15,9.5,46.0,166.14,112.67
2016,4,3,6,30,303.0,43.0,1.2,10.0,81.0,278.3,227.46
2016,4,3,6,45,395.5,54.5,1.3,10.5,129.5,372.99,310.54
2016,4,3,7,0,488.0,66.0,1.4,11.0,178.0,473.74,394.89
2016,4,3,7,15,548.0,74.5,1.4,11.5,230.0,552.56,457.07
2016,4,3,7,30,608.0,83.0,1.4,12.0,282.0,634.17,518.02
2016,4,3,7,45,304.0,93.5,1.4,12.5,193.0,398.07,330.76
2016,4,3,8,0,0.0,104.0,1.4,13.0,104.0,83.49,65.2
2016,4,3,8,15,0.0,124.0,1.4,13.5,124.0,100.91,79.97
2016,4,3,8,30,0.0,144.0,1.4,14.0,144.0,118.29,93.96
2016,4,3,8,45,1.5,161.0,1.4,14.5,162.0,134.22,106.61
2016,4,3,9,0,3.0,178.0,1.4,15.0,180.0,150.17,119.11
2016,4,3,9,15,6.0,195.0,1.4,15.5,199.0,167.58,132.72
2016,4,3,9,30,9.0,212.0,1.4,16.0,218.0,184.98,146.15
2016,4,3,9,45,70.0,279.0,1.45,16.5,329.5,332.01,263.03
2016,4,3,10,0,131.0,346.0,1.5,17.0,441.0,485.87,378.48
2016,4,3,10,15,500.0,237.5,1.5,17.5,622.0,783.19,598.8
2016,4,3,10,30,869.0,129.0,1.5,18.0,803.0,1028.69,759.66
2016,4,3,10,45,872.0,132.5,1.55,18.5,825.5,1020.91,749.86
2016,4,3,11,0,875.0,136.0,1.6,19.0,848.0,1009.03,740.93
2016,4,3,11,15,718.0,218.5,1.65,19.0,809.5,929.49,689.38
2016,4,3,11,30,561.0,301.0,1.7,19.0,771.0,833.45,622.16
2016,4,3,11,45,558.0,306.0,1.75,19.5,776.5,811.99,607.17
2016,4,3,12,0,555.0,311.0,1.8,20.0,782.0,787.99,589.57
2016,4,3,12,15,478.0,339.5,1.85,20.0,745.0,721.4,542.17
2016,4,3,12,30,401.0,368.0,1.9,20.0,708.0,646.28,488.57
2016,4,3,12,45,463.5,338.5,1.95,20.0,728.0,652.04,493.84
2016,4,3,13,0,526.0,309.0,2.0,20.0,748.0,640.42,485.85
2016,4,3,13,15,687.5,229.0,2.1,20.0,790.0,646.83,491.57
2016,4,3,13,30,849.0,149.0,2.2,20.0,832.0,631.51,479.98
2016,4,3,13,45,836.5,150.0,2.3,20.0,806.0,574.39,435.39
2016,4,3,14,0,824.0,151.0,2.4,20.0,780.0,516.75,389.15
2016,4,3,14,15,813.5,148.5,2.45,19.5,748.0,457.03,340.32
2016,4,3,14,30,803.0,146.0,2.5,19.0,716.0,397.24,289.85
2016,4,3,14,45,791.5,141.5,2.55,19.0,678.5,335.88,236.69
2016,4,3,15,0,780.0,137.0,2.6,19.0,641.0,270.23,180.53
2016,4,3,15,15,761.0,133.0,2.6,18.5,597.0,208.6,130.97
2016,4,3,15,30,742.0,129.0,2.6,18.0,553.0,149.06,90.85
2016,4,3,15,45,733.0,118.5,2.65,17.5,507.0,87.88,70.83
2016,4,3,16,0,724.0,108.0,2.7,17.0,461.0,81.37,65.62
2016,4,3,16,15,691.5,102.0,2.6,16.5,410.0,77.77,62.85
2016,4,3,16,30,659.0,96.0,2.5,16.0,359.0,74.09,59.94
2016,4,3,16,45,626.0,86.5,2.45,15.5,307.5,67.77,54.63
2016,4,3,17,0,593.0,77.0,2.4,15.0,256.0,61.22,48.99
2016,4,3,17,15,527.5,68.5,2.15,14.0,204.5,54.87,43.44
2016,4,3,17,30,462.0,60.0,1.9,13.0,153.0,48.5,37.64
2016,4,3,17,45,362.0,47.5,1.65,12.5,107.0,38.59,28.35
2016,4,3,18,0,262.0,35.0,1.4,12.0,61.0,26.72,16.71
2016,4,3,18,15,131.0,17.5,1.3,11.5,30.5,13.37,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,11.0,13.0,10.23,0.0
2016,4,4,6,15,144.0,28.5,2.15,11.5,47.0,152.98,108.06
2016,4,4,6,30,288.0,44.0,2.3,12.0,81.0,269.19,220.33
2016,4,4,6,45,366.0,57.5,2.45,12.5,127.5,351.61,293.5
2016,4,4,7,0,444.0,71.0,2.6,13.0,174.0,446.21,373.56
2016,4,4,7,15,529.0,71.0,2.55,13.5,224.5,533.21,443.86
2016,4,4,7,30,614.0,71.0,2.5,14.0,275.0,623.49,512.55
2016,4,4,7,45,492.0,111.5,2.5,14.5,293.0,580.86,477.21
2016,4,4,8,0,370.0,152.0,2.5,15.0,311.0,535.79,438.03
2016,4,4,8,15,579.5,125.0,2.55,15.5,408.0,715.96,575.59
2016,4,4,8,30,789.0,98.0,2.6,16.0,505.0,888.9,696.52
2016,4,4,8,45,810.0,102.0,2.65,16.5,553.5,929.42,720.25
2016,4,4,9,0,831.0,106.0,2.7,17.0,602.0,967.06,742.89
2016,4,4,9,15,846.5,109.0,2.8,17.0,645.0,994.89,760.54
2016,4,4,9,30,862.0,112.0,2.9,17.0,688.0,1019.13,775.87
2016,4,4,9,45,873.0,114.5,3.0,17.5,725.0,1034.48,783.81
2016,4,4,10,0,884.0,117.0,3.1,18.0,762.0,1031.55,779.67
2016,4,4,10,15,893.0,118.5,3.05,18.0,792.5,1035.57,780.67
2016,4,4,10,30,902.0,120.0,3.0,18.0,823.0,1035.49,779.02
2016,4,4,10,45,907.5,121.5,3.0,18.5,846.0,1027.83,771.51
2016,4,4,11,0,913.0,123.0,3.0,19.0,869.0,1016.07,761.51
2016,4,4,11,15,916.5,124.0,3.0,19.0,884.0,997.85,748.84
2016,4,4,11,30,920.0,125.0,3.0,19.0,899.0,975.71,733.68
2016,4,4,11,45,920.5,126.0,3.0,19.0,906.0,947.05,714.22
2016,4,4,12,0,921.0,127.0,3.0,19.0,913.0,914.83,692.38
2016,4,4,12,15,920.5,127.0,3.0,19.0,911.5,877.49,666.98
2016,4,4,12,30,920.0,127.0,3.0,19.0,910.0,837.0,639.31
2016,4,4,12,45,923.5,123.0,3.0,19.5,902.0,793.06,606.95
2016,4,4,13,0,927.0,119.0,3.0,20.0,894.0,746.08,570.99
2016,4,4,13,15,922.5,118.0,3.0,20.0,876.5,693.59,531.21
2016,4,4,13,30,918.0,117.0,3.0,20.0,859.0,639.08,488.84
2016,4,4,13,45,910.0,116.5,3.0,20.0,833.0,581.34,442.77
2016,4,4,14,0,902.0,116.0,3.0,20.0,807.0,522.42,394.33
2016,4,4,14,15,892.5,114.0,3.05,20.0,774.5,460.86,342.48
2016,4,4,14,30,883.0,112.0,3.1,20.0,742.0,398.84,288.82
2016,4,4,14,45,867.5,111.0,3.2,20.0,702.0,332.64,231.29
2016,4,4,15,0,852.0,110.0,3.3,20.0,662.0,269.21,176.42
2016,4,4,15,15,834.0,106.5,3.4,19.5,617.0,204.79,124.54
2016,4,4,15,30,816.0,103.0,3.5,19.0,572.0,142.22,82.93
2016,4,4,15,45,787.5,101.0,3.6,18.5,521.5,83.6,66.89
2016,4,4,16,0,759.0,99.0,3.7,18.0,471.0,76.13,60.84
2016,4,4,16,15,726.0,94.0,3.5,17.0,419.0,72.95,58.52
2016,4,4,16,30,693.0,89.0,3.3,16.0,367.0,69.71,56.09
2016,4,4,16,45,641.0,84.0,3.15,15.5,312.5,66.13,53.18
2016,4,4,17,0,589.0,79.0,3.0,15.0,258.0,62.62,50.23
2016,4,4,17,15,520.0,70.5,2.55,14.0,206.0,56.28,44.7
2016,4,4,17,30,451.0,62.0,2.1,13.0,154.0,49.95,38.94
2016,4,4,17,45,339.5,50.0,1.7,12.5,107.5,38.03,27.91
2016,4,4,18,0,228.0,38.0,1.3,12.0,61.0,28.72,18.56
2016,4,4,18,15,114.0,19.0,1.2,11.5,30.5,14.44,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,62.5,7.0,1.2,9.5,9.0,5.51,0.0
2016,4,5,6,0,125.0,14.0,1.2,10.0,18.0,77.16,0.0
2016,4,5,6,15,274.5,26.5,1.3,10.5,57.5,229.22,169.91
2016,4,5,6,30,424.0,39.0,1.4,11.0,97.0,352.77,288.6
2016,4,5,6,45,502.0,49.0,1.55,12.0,147.0,439.45,363.75
2016,4,5,7,0,580.0,59.0,1.7,13.0,197.0,532.31,439.51
2016,4,5,7,15,636.5,65.5,1.75,13.5,251.0,609.22,498.82
2016,4,5,7,30,693.0,72.0,1.8,14.0,305.0,688.53,557.18
2016,4,5,7,45,732.5,76.5,1.9,14.5,359.5,747.27,598.41
2016,4,5,8,0,772.0,81.0,2.0,15.0,414.0,811.42,642.35
2016,4,5,8,15,799.0,84.5,2.0,15.5,466.0,862.1,674.5
2016,4,5,8,30,826.0,88.0,2.0,16.0,518.0,910.78,704.52
2016,4,5,8,45,848.5,90.0,2.0,17.0,566.5,950.92,726.69
2016,4,5,9,0,871.0,92.0,2.0,18.0,615.0,975.98,738.34
2016,4,5,9,15,885.5,94.5,2.1,18.5,658.5,1002.29,753.5
2016,4,5,9,30,900.0,97.0,2.2,19.0,702.0,1025.0,766.24
2016,4,5,9,45,910.5,98.5,2.35,19.5,739.0,1038.73,773.73
2016,4,5,10,0,921.0,100.0,2.5,20.0,776.0,1048.47,778.75
2016,4,5,10,15,928.5,101.5,2.6,20.0,806.0,1051.07,780.19
2016,4,5,10,30,936.0,103.0,2.7,20.0,836.0,1049.46,779.08
2016,4,5,10,45,942.0,103.5,2.85,20.5,859.0,1041.09,772.69
2016,4,5,11,0,948.0,104.0,3.0,21.0,882.0,1028.51,763.65
2016,4,5,11,15,951.0,104.5,3.05,21.0,897.0,1008.93,750.65
2016,4,5,11,30,954.0,105.0,3.1,21.0,912.0,985.33,735.1
2016,4,5,11,45,955.5,105.0,3.2,21.5,918.5,956.0,714.73
2016,4,5,12,0,957.0,105.0,3.3,22.0,925.0,922.96,691.86
2016,4,5,12,15,956.5,105.0,3.25,22.0,923.5,884.71,665.74
2016,4,5,12,30,956.0,105.0,3.2,22.0,922.0,843.19,637.32
2016,4,5,12,45,953.5,104.5,3.2,22.5,912.5,796.68,603.96
2016,4,5,13,0,951.0,104.0,3.2,23.0,903.0,747.46,566.54
2016,4,5,13,15,947.0,103.5,3.15,23.0,885.0,694.79,526.69
2016,4,5,13,30,943.0,103.0,3.1,23.0,867.0,639.98,484.2
2016,4,5,13,45,937.0,101.5,3.05,23.0,841.5,581.41,437.7
2016,4,5,14,0,931.0,100.0,3.0,23.0,816.0,521.43,388.68
2016,4,5,14,15,922.5,98.5,2.9,23.0,783.5,459.26,336.42
2016,4,5,14,30,914.0,97.0,2.8,23.0,751.0,396.47,282.34
2016,4,5,14,45,901.5,95.0,2.7,23.0,712.0,331.83,226.21
2016,4,5,15,0,889.0,93.0,2.6,23.0,673.0,267.6,171.1
2016,4,5,15,15,873.0,90.5,2.45,23.0,628.0,203.16,119.66
2016,4,5,15,30,857.0,88.0,2.3,23.0,583.0,133.39,73.5
2016,4,5,15,45,835.5,85.5,2.2,23.0,533.5,74.0,57.51
2016,4,5,16,0,814.0,83.0,2.1,23.0,484.0,72.21,56.24
2016,4,5,16,15,784.5,79.0,1.85,22.0,431.5,69.14,54.05
2016,4,5,16,30,755.0,75.0,1.6,21.0,379.0,66.02,51.76
2016,4,5,16,45,713.0,70.0,1.4,20.5,325.0,61.9,48.42
2016,4,5,17,0,671.0,65.0,1.2,20.0,271.0,53.31,41.11
2016,4,5,17,15,608.5,58.5,1.15,19.0,218.0,48.05,36.63
2016,4,5,17,30,546.0,52.0,1.1,18.0,165.0,42.82,31.97
2016,4,5,17,45,444.0,42.0,1.1,17.0,116.5,34.56,24.42
2016,4,5,18,0,342.0,32.0,1.1,16.0,68.0,26.36,16.39
2016,4,5,18,15,171.0,16.0,1.1,15.5,34.0,12.94,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,55.0,7.5,1.1,13.5,9.5,32.13,0.0
2016,4,6,6,0,110.0,15.0,1.1,14.0,19.0,92.46,0.0
2016,4,6,6,15,251.0,28.5,1.15,15.0,58.0,217.15,161.9
2016,4,6,6,30,392.0,42.0,1.2,16.0,97.0,335.28,269.75
2016,4,6,6,45,479.5,51.5,1.25,17.5,147.5,426.48,345.57
2016,4,6,7,0,567.0,61.0,1.3,19.0,198.0,524.62,422.26
2016,4,6,7,15,623.5,67.5,1.35,19.5,252.0,600.96,479.19
2016,4,6,7,30,680.0,74.0,1.4,20.0,306.0,679.69,535.3
2016,4,6,7,45,718.0,79.0,1.5,20.5,360.0,742.43,578.14
2016,4,6,8,0,756.0,84.0,1.6,21.0,414.0,799.89,616.04
2016,4,6,8,15,783.5,88.0,1.65,21.5,466.0,851.1,648.14
2016,4,6,8,30,811.0,92.0,1.7,22.0,518.0,900.38,678.22
2016,4,6,8,45,830.0,95.5,1.8,23.0,565.5,938.59,699.64
2016,4,6,9,0,849.0,99.0,1.9,24.0,613.0,973.8,718.86
2016,4,6,9,15,864.0,102.0,1.95,24.0,656.0,1001.17,735.01
2016,4,6,9,30,879.0,105.0,2.0,24.0,699.0,1011.62,740.37
2016,4,6,9,45,887.5,108.0,2.05,24.5,735.0,1024.69,746.3
2016,4,6,10,0,896.0,111.0,2.1,25.0,771.0,1033.78,749.75
2016,4,6,10,15,903.5,112.5,2.05,25.5,801.0,1036.19,747.88
2016,4,6,10,30,911.0,114.0,2.0,26.0,831.0,1034.49,743.64
2016,4,6,10,45,912.5,117.0,1.95,26.5,852.5,1024.32,734.28
2016,4,6,11,0,914.0,120.0,1.9,27.0,874.0,1010.08,722.64
2016,4,6,11,15,916.5,121.0,1.8,27.0,888.0,990.85,708.83
2016,4,6,11,30,919.0,122.0,1.7,27.0,902.0,967.74,692.75
2016,4,6,11,45,917.5,123.5,1.65,27.5,907.5,937.78,671.77
2016,4,6,12,0,916.0,125.0,1.6,28.0,913.0,904.39,648.76
2016,4,6,12,15,915.0,125.0,1.55,28.0,911.0,866.8,624.4
2016,4,6,12,30,914.0,125.0,1.5,28.0,909.0,826.15,597.98
2016,4,6,12,45,903.0,129.0,1.45,28.5,896.5,778.66,564.54
2016,4,6,13,0,892.0,133.0,1.4,29.0,884.0,729.19,528.65
2016,4,6,13,15,705.0,216.0,1.3,29.0,802.5,641.0,464.63
2016,4,6,13,30,518.0,299.0,1.2,29.0,721.0,551.26,399.81
2016,4,6,13,45,691.5,213.5,1.15,29.5,758.5,542.12,391.25
2016,4,6,14,0,865.0,128.0,1.1,30.0,796.0,511.11,364.31
2016,4,6,14,15,690.0,189.0,1.05,30.0,708.0,429.09,303.25
2016,4,6,14,30,515.0,250.0,1.0,30.0,620.0,361.81,254.07
2016,4,6,14,45,427.5,263.5,0.95,30.0,560.0,306.23,212.78
2016,4,6,15,0,340.0,277.0,0.9,30.0,500.0,262.27,181.39
2016,4,6,15,15,560.0,194.5,0.85,30.0,532.0,212.29,135.05
2016,4,6,15,30,780.0,112.0,0.8,30.0,564.0,141.77,80.39
2016,4,6,15,45,680.5,122.5,0.8,30.0,493.0,88.29,67.37
2016,4,6,16,0,581.0,133.0,0.8,30.0,422.0,94.77,73.01
2016,4,6,16,15,378.5,150.0,0.75,29.0,330.5,100.96,78.63
2016,4,6,16,30,176.0,167.0,0.7,28.0,239.0,113.55,89.57
2016,4,6,16,45,158.0,146.5,0.7,27.5,204.0,100.69,79.29
2016,4,6,17,0,140.0,126.0,0.7,27.0,169.0,87.52,68.59
2016,4,6,17,15,121.5,103.0,0.75,26.0,135.5,72.63,56.29
2016,4,6,17,30,103.0,80.0,0.8,25.0,102.0,57.39,43.33
2016,4,6,17,45,73.0,58.5,0.85,24.5,72.0,42.63,30.39
2016,4,6,18,0,43.0,37.0,0.9,24.0,42.0,27.59,16.86
2016,4,6,18,15,21.5,18.5,0.85,23.5,21.0,14.24,0.0
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,2.35,14.5,8.0,6.29,0.0
2016,4,7,6,0,0.0,16.0,2.5,15.0,16.0,12.56,0.0
2016,4,7,6,15,76.5,35.0,2.7,15.0,46.0,106.23,78.53
2016,4,7,6,30,153.0,54.0,2.9,15.0,76.0,180.14,146.12
2016,4,7,6,45,197.0,74.0,3.1,15.5,115.0,239.98,198.79
2016,4,7,7,0,241.0,94.0,3.3,16.0,154.0,303.0,252.73
2016,4,7,7,15,286.0,107.5,3.4,16.0,195.0,360.94,301.62
2016,4,7,7,30,331.0,121.0,3.5,16.0,236.0,442.12,367.28
2016,4,7,7,45,418.0,126.5,3.6,16.5,295.0,533.45,439.53
2016,4,7,8,0,505.0,132.0,3.7,17.0,354.0,629.14,512.65
2016,4,7,8,15,475.5,158.5,3.65,17.0,387.5,646.43,522.57
2016,4,7,8,30,446.0,185.0,3.6,17.0,421.0,659.17,529.23
2016,4,7,8,45,380.0,221.5,3.6,17.5,435.0,620.87,496.35
2016,4,7,9,0,314.0,258.0,3.6,18.0,449.0,601.24,477.29
2016,4,7,9,15,356.0,267.0,3.55,18.0,498.0,652.97,515.39
2016,4,7,9,30,398.0,276.0,3.5,18.0,547.0,703.9,551.87
2016,4,7,9,45,494.0,255.5,3.45,18.5,609.5,800.04,620.25
2016,4,7,10,0,590.0,235.0,3.4,19.0,672.0,871.02,669.17
2016,4,7,10,15,717.5,186.0,3.35,19.0,738.5,950.67,723.55
2016,4,7,10,30,845.0,137.0,3.3,19.0,805.0,1006.21,759.26
2016,4,7,10,45,668.5,226.5,3.3,19.0,764.5,919.43,698.45
2016,4,7,11,0,492.0,316.0,3.3,19.0,724.0,813.68,620.08
2016,4,7,11,15,485.0,325.5,3.25,19.0,733.5,799.07,609.32
2016,4,7,11,30,478.0,335.0,3.2,19.0,743.0,781.99,596.2
2016,4,7,11,45,487.5,328.5,3.15,19.0,747.0,762.9,582.31
2016,4,7,12,0,497.0,322.0,3.1,19.0,751.0,741.14,566.47
2016,4,7,12,15,478.5,334.5,3.05,19.0,747.0,710.36,543.33
2016,4,7,12,30,460.0,347.0,3.0,19.0,743.0,678.42,519.28
2016,4,7,12,45,626.5,262.0,3.0,19.0,795.5,702.01,538.68
2016,4,7,13,0,793.0,177.0,3.0,19.0,848.0,704.01,541.17
2016,4,7,13,15,492.5,290.0,3.0,19.0,704.0,562.14,432.75
2016,4,7,13,30,192.0,403.0,3.0,19.0,560.0,430.68,331.75
2016,4,7,13,45,130.5,378.5,3.0,19.0,484.0,362.34,279.94
2016,4,7,14,0,69.0,354.0,3.0,19.0,408.0,299.33,231.74
2016,4,7,14,15,175.5,342.0,3.0,18.5,471.0,324.81,250.36
2016,4,7,14,30,282.0,330.0,3.0,18.0,534.0,334.29,254.36
2016,4,7,14,45,297.5,307.5,3.0,18.0,512.5,298.03,223.58
2016,4,7,15,0,313.0,285.0,3.0,18.0,491.0,260.26,191.71
2016,4,7,15,15,247.0,273.5,2.95,17.5,429.5,215.3,159.11
2016,4,7,15,30,181.0,262.0,2.9,17.0,368.0,183.89,139.53
2016,4,7,15,45,156.0,239.5,2.85,17.0,325.0,153.93,127.37
2016,4,7,16,0,131.0,217.0,2.8,17.0,282.0,141.19,116.96
2016,4,7,16,15,73.5,182.5,2.65,16.5,218.0,124.81,103.48
2016,4,7,16,30,16.0,148.0,2.5,16.0,154.0,106.41,88.05
2016,4,7,16,45,10.0,128.0,2.4,16.0,132.0,92.47,76.13
2016,4,7,17,0,4.0,108.0,2.3,16.0,110.0,78.45,63.93
2016,4,7,17,15,2.0,87.0,2.15,15.5,88.0,63.74,51.03
2016,4,7,17,30,0.0,66.0,2.0,15.0,66.0,48.89,37.76
2016,4,7,17,45,0.0,46.5,1.85,15.0,46.5,34.9,24.99
2016,4,7,18,0,0.0,27.0,1.7,15.0,27.0,20.62,11.84
2016,4,7,18,15,0.0,13.5,1.6,14.5,13.5,10.27,0.0
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,0.95,12.5,5.5,4.33,0.0
2016,4,8,6,0,0.0,11.0,1.0,13.0,11.0,8.36,0.0
2016,4,8,6,15,0.0,30.0,1.2,13.5,30.0,24.92,14.34
2016,4,8,6,30,0.0,49.0,1.4,14.0,49.0,42.98,30.48
2016,4,8,6,45,10.5,70.5,1.6,14.5,73.0,70.31,54.35
2016,4,8,7,0,21.0,92.0,1.8,15.0,97.0,108.59,87.23
2016,4,8,7,15,32.0,113.5,1.8,15.0,123.5,138.93,113.14
2016,4,8,7,30,43.0,135.0,1.8,15.0,150.0,169.75,138.98
2016,4,8,7,45,25.0,143.5,1.8,15.5,152.5,160.35,129.93
2016,4,8,8,0,7.0,152.0,1.8,16.0,155.0,135.73,108.34
2016,4,8,8,15,15.5,176.5,1.8,16.0,184.5,165.5,132.77
2016,4,8,8,30,24.0,201.0,1.8,16.0,214.0,195.51,156.95
2016,4,8,8,45,47.0,234.0,1.85,16.5,262.5,270.17,216.48
2016,4,8,9,0,70.0,267.0,1.9,17.0,311.0,326.14,259.74
2016,4,8,9,15,36.5,225.5,1.9,17.0,249.0,244.46,193.89
2016,4,8,9,30,3.0,184.0,1.9,17.0,187.0,152.42,119.11
2016,4,8,9,45,25.0,252.0,1.9,17.0,271.0,255.55,201.75
2016,4,8,10,0,47.0,320.0,1.9,17.0,355.0,345.04,270.82
2016,4,8,10,15,52.5,338.0,1.95,17.0,379.0,365.08,285.41
2016,4,8,10,30,58.0,356.0,2.0,17.0,403.0,384.46,299.77
2016,4,8,10,45,83.5,381.0,2.05,17.0,450.0,429.58,334.09
2016,4,8,11,0,109.0,406.0,2.1,17.0,497.0,472.87,366.47
2016,4,8,11,15,69.0,374.0,2.15,17.0,432.5,397.1,308.32
2016,4,8,11,30,29.0,342.0,2.2,17.0,368.0,324.82,252.46
2016,4,8,11,45,23.0,320.5,2.25,17.5,341.5,279.4,217.25
2016,4,8,12,0,17.0,299.0,2.3,18.0,315.0,253.91,197.11
2016,4,8,12,15,24.0,325.5,2.3,18.0,347.0,279.49,217.06
2016,4,8,12,30,31.0,352.0,2.3,18.0,379.0,316.33,245.28
2016,4,8,12,45,31.5,349.0,2.3,18.0,376.0,308.77,239.36
2016,4,8,13,0,32.0,346.0,2.3,18.0,373.0,301.06,233.5
2016,4,8,13,15,17.5,257.5,2.35,18.0,272.5,210.77,163.57
2016,4,8,13,30,3.0,169.0,2.4,18.0,172.0,132.33,101.71
2016,4,8,13,45,22.0,249.0,2.45,18.0,267.0,204.61,159.36
2016,4,8,14,0,41.0,329.0,2.5,18.0,362.0,267.92,208.55
2016,4,8,14,15,39.5,316.0,2.5,18.0,346.5,250.98,195.15
2016,4,8,14,30,38.0,303.0,2.5,18.0,331.0,234.39,182.23
2016,4,8,14,45,19.0,209.0,2.5,18.0,223.0,161.64,125.33
2016,4,8,15,0,0.0,115.0,2.5,18.0,115.0,88.07,66.94
2016,4,8,15,15,0.0,107.0,2.5,17.5,107.0,81.98,62.34
2016,4,8,15,30,0.0,99.0,2.5,17.0,99.0,75.94,57.67
2016,4,8,15,45,0.0,107.0,2.5,17.0,107.0,81.34,65.32
2016,4,8,16,0,0.0,115.0,2.5,17.0,115.0,86.51,70.01
2016,4,8,16,15,0.0,102.0,2.45,16.5,102.0,77.09,62.17
2016,4,8,16,30,0.0,89.0,2.4,16.0,89.0,67.59,54.18
2016,4,8,16,45,0.0,76.0,2.35,16.0,76.0,58.02,45.89
2016,4,8,17,0,0.0,63.0,2.3,16.0,63.0,48.29,37.37
2016,4,8,17,15,0.0,50.0,2.15,15.5,50.0,38.26,28.5
2016,4,8,17,30,0.0,37.0,2.0,15.0,37.0,28.25,19.51
2016,4,8,17,45,0.0,25.5,1.9,15.0,25.5,19.42,11.45
2016,4,8,18,0,0.0,14.0,1.8,15.0,14.0,10.63,3.4
2016,4,8,18,15,0.0,7.0,1.75,14.5,7.0,5.3,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,1.55,13.0,1.5,1.18,0.0
2016,4,9,6,0,0.0,3.0,1.6,13.0,3.0,2.27,0.0
2016,4,9,6,15,0.0,8.0,1.75,13.0,8.0,6.06,0.0
2016,4,9,6,30,0.0,13.0,1.9,13.0,13.0,9.86,2.7
2016,4,9,6,45,0.0,19.5,2.05,13.5,19.5,14.82,7.06
2016,4,9,7,0,0.0,26.0,2.2,14.0,26.0,19.79,11.4
2016,4,9,7,15,0.0,32.5,2.2,14.0,32.5,24.78,15.72
2016,4,9,7,30,0.0,39.0,2.2,14.0,39.0,29.78,19.99
2016,4,9,7,45,6.5,99.0,2.25,14.5,102.0,84.78,66.86
2016,4,9,8,0,13.0,159.0,2.3,15.0,165.0,147.85,119.25
2016,4,9,8,15,6.5,113.0,2.25,15.0,116.0,95.77,75.34
2016,4,9,8,30,0.0,67.0,2.2,15.0,67.0,51.45,37.82
2016,4,9,8,45,0.0,95.0,2.2,15.5,95.0,73.41,55.97
2016,4,9,9,0,0.0,123.0,2.2,16.0,123.0,96.95,75.1
2016,4,9,9,15,6.0,176.0,2.15,16.0,180.5,148.94,117.55
2016,4,9,9,30,12.0,229.0,2.1,16.0,238.0,202.26,160.21
2016,4,9,9,45,7.5,204.5,2.1,16.5,210.5,174.2,136.86
2016,4,9,10,0,3.0,180.0,2.1,17.0,183.0,147.47,114.85
2016,4,9,10,15,22.0,259.0,2.1,17.0,277.0,235.24,185.09
2016,4,9,10,30,41.0,338.0,2.1,17.0,371.0,348.64,272.72
2016,4,9,10,45,27.0,300.5,2.1,17.0,322.5,294.11,229.67
2016,4,9,11,0,13.0,263.0,2.1,17.0,274.0,225.82,176.15
2016,4,9,11,15,47.5,337.0,2.05,17.0,378.0,340.99,266.23
2016,4,9,11,30,82.0,411.0,2.0,17.0,482.0,437.29,338.61
2016,4,9,11,45,52.5,368.5,1.95,17.0,414.0,364.74,282.67
2016,4,9,12,0,23.0,326.0,1.9,17.0,346.0,281.39,218.52
2016,4,9,12,15,19.5,306.5,1.85,17.0,323.5,259.89,202.09
2016,4,9,12,30,16.0,287.0,1.8,17.0,301.0,239.08,185.91
2016,4,9,12,45,72.0,355.0,1.8,17.0,417.0,342.44,266.55
2016,4,9,13,0,128.0,423.0,1.8,17.0,533.0,436.36,336.99
2016,4,9,13,15,97.0,401.0,1.8,17.0,483.0,378.82,292.87
2016,4,9,13,30,66.0,379.0,1.8,17.0,433.0,333.46,258.42
2016,4,9,13,45,40.5,321.5,1.8,17.0,355.0,268.46,208.71
2016,4,9,14,0,15.0,264.0,1.8,17.0,277.0,207.43,161.5
2016,4,9,14,15,13.0,249.5,1.8,16.5,260.0,193.51,151.15
2016,4,9,14,30,11.0,235.0,1.8,16.0,243.0,180.0,140.93
2016,4,9,14,45,5.5,158.0,1.85,16.0,162.0,121.39,94.19
2016,4,9,15,0,0.0,81.0,1.9,16.0,81.0,62.42,46.35
2016,4,9,15,15,0.0,71.5,1.9,16.0,71.5,55.02,40.39
2016,4,9,15,30,0.0,62.0,1.9,16.0,62.0,47.63,34.35
2016,4,9,15,45,34.5,137.0,1.9,16.0,154.5,99.21,81.05
2016,4,9,16,0,69.0,212.0,1.9,16.0,247.0,142.21,118.19
2016,4,9,16,15,34.5,143.0,1.7,15.5,160.5,101.79,83.81
2016,4,9,16,30,0.0,74.0,1.5,15.0,74.0,56.81,44.85
2016,4,9,16,45,0.0,63.5,1.35,15.0,63.5,48.67,37.81
2016,4,9,17,0,0.0,53.0,1.2,15.0,53.0,40.56,30.67
2016,4,9,17,15,0.0,42.5,1.05,14.5,42.5,32.47,23.49
2016,4,9,17,30,0.0,32.0,0.9,14.0,32.0,24.4,16.21
2016,4,9,17,45,0.0,23.0,0.8,14.0,23.0,17.5,9.86
2016,4,9,18,0,0.0,14.0,0.7,14.0,14.0,10.63,3.49
2016,4,9,18,15,0.0,7.0,0.65,14.0,7.0,5.3,0.0
2016,4,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,4.5,1.5,12.5,4.5,3.54,0.0
2016,4,10,6,0,0.0,9.0,1.6,13.0,9.0,6.83,0.0
2016,4,10,6,15,0.0,21.5,1.65,13.0,21.5,16.38,7.75
2016,4,10,6,30,0.0,34.0,1.7,13.0,34.0,25.97,16.38
2016,4,10,6,45,0.0,49.0,1.8,13.5,49.0,37.89,26.81
2016,4,10,7,0,0.0,64.0,1.9,14.0,64.0,50.68,37.86
2016,4,10,7,15,0.0,80.5,1.9,14.0,80.5,64.85,50.0
2016,4,10,7,30,0.0,97.0,1.9,14.0,97.0,78.93,61.87
2016,4,10,7,45,0.0,63.5,1.95,14.0,63.5,48.68,36.02
2016,4,10,8,0,0.0,30.0,2.0,14.0,30.0,22.91,13.97
2016,4,10,8,15,0.0,40.0,2.0,14.0,40.0,30.61,20.48
2016,4,10,8,30,0.0,50.0,2.0,14.0,50.0,38.33,26.94
2016,4,10,8,45,0.0,48.0,2.05,14.0,48.0,36.82,25.56
2016,4,10,9,0,0.0,46.0,2.1,14.0,46.0,35.31,24.2
2016,4,10,9,15,0.0,59.0,2.15,14.0,59.0,45.38,32.58
2016,4,10,9,30,0.0,72.0,2.2,14.0,72.0,55.48,40.92
2016,4,10,9,45,0.0,100.0,2.25,14.5,100.0,77.49,58.96
2016,4,10,10,0,0.0,128.0,2.3,15.0,128.0,100.46,77.55
2016,4,10,10,15,0.0,105.0,2.35,15.0,105.0,81.65,61.99
2016,4,10,10,30,0.0,82.0,2.4,15.0,82.0,63.43,46.95
2016,4,10,10,45,0.0,92.5,2.45,15.0,92.5,71.73,53.73
2016,4,10,11,0,0.0,103.0,2.5,15.0,103.0,80.16,60.57
2016,4,10,11,15,0.0,96.5,2.55,15.0,96.5,75.01,56.3
2016,4,10,11,30,0.0,90.0,2.6,15.0,90.0,69.88,52.07
2016,4,10,11,45,0.0,87.5,2.7,15.0,87.5,67.92,50.45
2016,4,10,12,0,0.0,85.0,2.8,15.0,85.0,65.96,48.83
2016,4,10,12,15,0.5,117.5,2.85,15.0,118.0,91.92,70.07
2016,4,10,12,30,1.0,150.0,2.9,15.0,151.0,117.81,91.1
2016,4,10,12,45,0.5,127.0,2.95,15.5,127.5,99.1,75.75
2016,4,10,13,0,0.0,104.0,3.0,16.0,104.0,80.66,60.67
2016,4,10,13,15,0.0,86.0,3.05,15.5,86.0,66.63,49.37
2016,4,10,13,30,0.0,68.0,3.1,15.0,68.0,52.59,37.97
2016,4,10,13,45,0.0,108.0,3.15,15.0,108.0,83.49,63.45
2016,4,10,14,0,0.0,148.0,3.2,15.0,148.0,113.8,88.31
2016,4,10,14,15,0.0,113.0,3.15,15.0,113.0,87.09,66.55
2016,4,10,14,30,0.0,78.0,3.1,15.0,78.0,60.19,44.5
2016,4,10,14,45,3.0,138.5,3.1,15.0,140.5,106.46,82.71
2016,4,10,15,0,6.0,199.0,3.1,15.0,203.0,149.17,117.63
2016,4,10,15,15,3.0,138.5,3.0,14.5,140.5,105.07,81.99
2016,4,10,15,30,0.0,78.0,2.9,14.0,78.0,60.01,45.0
2016,4,10,15,45,0.0,91.0,2.85,14.0,91.0,69.98,56.16
2016,4,10,16,0,0.0,104.0,2.8,14.0,104.0,78.95,64.21
2016,4,10,16,15,0.0,88.5,2.65,13.5,88.5,67.69,54.61
2016,4,10,16,30,0.0,73.0,2.5,13.0,73.0,56.03,44.55
2016,4,10,16,45,0.0,62.5,2.45,13.0,62.5,47.9,37.42
2016,4,10,17,0,0.0,52.0,2.4,13.0,52.0,39.79,30.21
2016,4,10,17,15,0.0,41.5,2.15,12.5,41.5,31.7,22.98
2016,4,10,17,30,0.0,31.0,1.9,12.0,31.0,23.63,15.66
2016,4,10,17,45,0.0,22.0,1.7,12.0,22.0,16.74,9.28
2016,4,10,18,0,0.0,13.0,1.5,12.0,13.0,9.86,2.91
2016,4,10,18,15,0.0,6.5,1.4,12.0,6.5,4.92,0.0
2016,4,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.0,12.0,0.85,10.5,14.0,26.99,0.0
2016,4,11,6,0,74.0,24.0,0.9,11.0,28.0,81.14,38.24
2016,4,11,6,15,168.5,43.0,1.05,11.5,66.5,168.28,133.84
2016,4,11,6,30,263.0,62.0,1.2,12.0,105.0,271.82,224.17
2016,4,11,6,45,344.5,75.0,1.35,12.5,153.0,354.34,294.94
2016,4,11,7,0,426.0,88.0,1.5,13.0,201.0,443.95,369.03
2016,4,11,7,15,221.0,109.5,1.55,13.0,169.0,309.42,258.39
2016,4,11,7,30,16.0,131.0,1.6,13.0,137.0,126.89,102.69
2016,4,11,7,45,91.5,162.5,1.65,13.5,204.0,237.7,196.98
2016,4,11,8,0,167.0,194.0,1.7,14.0,271.0,358.84,294.96
2016,4,11,8,15,183.0,216.5,1.7,14.5,309.5,400.12,325.5
2016,4,11,8,30,199.0,239.0,1.7,15.0,348.0,441.24,355.66
2016,4,11,8,45,106.5,228.5,1.75,15.5,287.5,340.35,273.26
2016,4,11,9,0,14.0,218.0,1.8,16.0,227.0,196.77,155.9
2016,4,11,9,15,14.0,228.5,1.8,16.0,238.0,204.89,162.39
2016,4,11,9,30,14.0,239.0,1.8,16.0,249.0,213.03,168.44
2016,4,11,9,45,16.0,252.0,1.85,16.5,264.0,225.44,177.64
2016,4,11,10,0,18.0,265.0,1.9,17.0,279.0,237.76,186.7
2016,4,11,10,15,41.0,316.0,1.9,17.0,349.0,329.0,257.77
2016,4,11,10,30,64.0,367.0,1.9,17.0,419.0,399.25,310.87
2016,4,11,10,45,65.5,375.5,1.9,17.5,430.0,404.1,313.14
2016,4,11,11,0,67.0,384.0,1.9,18.0,441.0,408.46,315.42
2016,4,11,11,15,152.0,405.5,1.9,18.0,537.0,522.11,401.25
2016,4,11,11,30,237.0,427.0,1.9,18.0,633.0,608.99,464.65
2016,4,11,11,45,246.5,422.5,1.95,18.0,638.0,615.91,468.78
2016,4,11,12,0,256.0,418.0,2.0,18.0,643.0,603.1,459.71
2016,4,11,12,15,256.0,417.5,2.0,18.0,642.0,584.48,446.04
2016,4,11,12,30,256.0,417.0,2.0,18.0,641.0,564.72,431.5
2016,4,11,12,45,544.5,286.0,2.05,18.0,755.0,652.83,500.03
2016,4,11,13,0,833.0,155.0,2.1,18.0,869.0,703.83,538.58
2016,4,11,13,15,828.0,153.5,2.1,18.0,851.5,653.31,499.6
2016,4,11,13,30,823.0,152.0,2.1,18.0,834.0,601.16,459.17
2016,4,11,13,45,816.5,149.5,2.1,18.0,809.5,546.05,415.33
2016,4,11,14,0,810.0,147.0,2.1,18.0,785.0,489.97,369.34
2016,4,11,14,15,799.5,145.0,2.1,18.0,753.0,431.95,320.52
2016,4,11,14,30,789.0,143.0,2.1,18.0,721.0,373.9,270.48
2016,4,11,14,45,779.0,138.0,2.15,18.0,684.0,314.04,218.53
2016,4,11,15,0,769.0,133.0,2.2,18.0,647.0,254.68,167.78
2016,4,11,15,15,751.0,129.5,2.15,17.5,604.0,189.95,117.08
2016,4,11,15,30,733.0,126.0,2.1,17.0,561.0,132.27,81.32
2016,4,11,15,45,707.5,121.5,2.1,17.0,513.5,87.81,70.78
2016,4,11,16,0,682.0,117.0,2.1,17.0,466.0,85.75,69.29
2016,4,11,16,15,650.0,111.5,2.05,16.5,415.5,82.82,67.12
2016,4,11,16,30,618.0,106.0,2.0,16.0,365.0,79.83,64.85
2016,4,11,16,45,578.5,97.5,1.95,16.0,314.5,74.48,60.35
2016,4,11,17,0,539.0,89.0,1.9,16.0,264.0,68.98,55.61
2016,4,11,17,15,477.5,79.5,1.7,15.5,213.5,62.3,49.8
2016,4,11,17,30,416.0,70.0,1.5,15.0,163.0,52.67,41.18
2016,4,11,17,45,335.5,56.0,1.35,14.5,118.0,42.25,31.63
2016,4,11,18,0,255.0,42.0,1.2,14.0,73.0,31.77,21.73
2016,4,11,18,15,141.0,25.5,1.15,13.5,41.0,19.3,7.45
2016,4,11,18,30,27.0,9.0,1.1,13.0,9.0,7.08,0.0
2016,4,11,18,45,13.5,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,43.0,12.5,1.75,10.5,15.5,30.2,0.0
2016,4,12,6,0,86.0,25.0,2.0,11.0,31.0,89.34,49.76
2016,4,12,6,15,178.0,43.5,2.15,11.5,69.5,187.01,150.02
2016,4,12,6,30,270.0,62.0,2.3,12.0,108.0,275.41,228.62
2016,4,12,6,45,345.0,75.5,2.45,12.5,155.5,354.49,297.26
2016,4,12,7,0,420.0,89.0,2.6,13.0,203.0,439.96,368.79
2016,4,12,7,15,210.0,54.0,2.55,13.0,111.0,246.19,208.52
2016,4,12,7,30,0.0,19.0,2.5,13.0,19.0,14.47,6.81
2016,4,12,7,45,0.0,33.0,2.5,13.0,33.0,25.19,16.06
2016,4,12,8,0,0.0,47.0,2.5,13.0,47.0,35.97,25.22
2016,4,12,8,15,0.0,86.0,2.5,13.0,86.0,66.15,50.73
2016,4,12,8,30,0.0,125.0,2.5,13.0,125.0,99.5,78.54
2016,4,12,8,45,6.5,171.0,2.5,13.5,175.0,146.48,117.28
2016,4,12,9,0,13.0,217.0,2.5,14.0,225.0,194.52,156.04
2016,4,12,9,15,6.5,183.5,2.55,14.0,187.5,155.73,123.79
2016,4,12,9,30,0.0,150.0,2.6,14.0,150.0,119.29,93.52
2016,4,12,9,45,1.5,165.5,2.65,14.5,167.0,133.71,105.03
2016,4,12,10,0,3.0,181.0,2.7,15.0,184.0,148.09,116.34
2016,4,12,10,15,3.5,183.0,2.75,15.0,186.5,149.84,117.57
2016,4,12,10,30,4.0,185.0,2.8,15.0,189.0,151.6,118.85
2016,4,12,10,45,5.5,194.0,2.9,15.0,199.0,160.19,125.69
2016,4,12,11,0,7.0,203.0,3.0,15.0,209.0,168.63,132.41
2016,4,12,11,15,6.5,198.5,3.05,15.0,204.5,163.83,128.41
2016,4,12,11,30,6.0,194.0,3.1,15.0,200.0,159.08,124.52
2016,4,12,11,45,8.5,221.5,3.2,15.0,229.5,183.16,143.85
2016,4,12,12,0,11.0,249.0,3.3,15.0,259.0,206.82,162.68
2016,4,12,12,15,7.5,212.5,3.3,15.0,219.5,173.24,135.74
2016,4,12,12,30,4.0,176.0,3.3,15.0,180.0,140.63,109.52
2016,4,12,12,45,5.5,187.5,3.35,15.0,192.5,150.19,117.34
2016,4,12,13,0,7.0,199.0,3.4,15.0,205.0,159.43,124.83
2016,4,12,13,15,15.0,255.0,3.4,15.0,267.5,206.77,162.84
2016,4,12,13,30,23.0,311.0,3.4,15.0,330.0,251.96,198.64
2016,4,12,13,45,22.5,302.0,3.45,15.5,320.5,241.69,190.13
2016,4,12,14,0,22.0,293.0,3.5,16.0,311.0,231.49,181.84
2016,4,12,14,15,66.0,320.0,3.55,15.5,369.5,262.6,206.24
2016,4,12,14,30,110.0,347.0,3.6,15.0,428.0,285.72,223.4
2016,4,12,14,45,73.5,309.5,3.65,15.0,362.5,239.2,187.15
2016,4,12,15,0,37.0,272.0,3.7,15.0,297.0,198.5,156.05
2016,4,12,15,15,24.5,237.5,3.7,15.0,253.5,174.77,137.84
2016,4,12,15,30,12.0,203.0,3.7,15.0,210.0,147.52,116.72
2016,4,12,15,45,59.0,212.5,3.7,15.0,243.0,143.98,119.88
2016,4,12,16,0,106.0,222.0,3.7,15.0,276.0,148.47,124.14
2016,4,12,16,15,64.0,189.0,3.6,14.5,220.5,128.61,107.56
2016,4,12,16,30,22.0,156.0,3.5,14.0,165.0,111.85,93.48
2016,4,12,16,45,15.0,136.0,3.45,14.0,141.5,97.92,81.52
2016,4,12,17,0,8.0,116.0,3.4,14.0,118.0,83.91,69.29
2016,4,12,17,15,4.0,94.5,3.15,13.5,95.5,68.91,56.09
2016,4,12,17,30,0.0,73.0,2.9,13.0,73.0,53.78,42.51
2016,4,12,17,45,0.0,53.0,2.65,12.5,53.0,39.53,29.5
2016,4,12,18,0,0.0,33.0,2.4,12.0,33.0,25.1,16.19
2016,4,12,18,15,0.0,18.0,2.35,11.5,18.0,13.72,4.16
2016,4,12,18,30,0.0,3.0,2.3,11.0,3.0,2.36,0.0
2016,4,12,18,45,0.0,1.5,2.3,11.0,1.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
