Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,45,44.0,14.0,1.75,10.5,17.0,31.83,0.0
2016,4,13,6,0,88.0,28.0,1.9,11.0,34.0,96.16,59.37
2016,4,13,6,15,188.5,46.5,2.1,11.5,74.5,196.38,158.33
2016,4,13,6,30,289.0,65.0,2.3,12.0,115.0,290.49,241.38
2016,4,13,6,45,390.0,74.0,2.55,12.5,166.5,382.49,320.83
2016,4,13,7,0,491.0,83.0,2.8,13.0,218.0,489.09,409.32
2016,4,13,7,15,544.5,91.5,2.8,13.0,270.5,562.46,468.2
2016,4,13,7,30,598.0,100.0,2.8,13.0,323.0,637.83,525.83
2016,4,13,7,45,642.0,105.0,2.85,13.5,376.5,702.73,572.62
2016,4,13,8,0,686.0,110.0,2.9,14.0,430.0,767.73,618.11
2016,4,13,8,15,713.5,115.0,2.9,14.5,480.0,817.38,650.86
2016,4,13,8,30,741.0,120.0,2.9,15.0,530.0,865.32,681.73
2016,4,13,8,45,760.0,125.0,2.9,15.5,576.5,903.06,704.79
2016,4,13,9,0,779.0,130.0,2.9,16.0,623.0,930.54,720.46
2016,4,13,9,15,794.5,133.0,2.85,16.0,664.5,956.83,736.23
2016,4,13,9,30,810.0,136.0,2.8,16.0,706.0,979.66,749.57
2016,4,13,9,45,837.5,130.5,2.8,16.5,745.5,1001.64,761.39
2016,4,13,10,0,865.0,125.0,2.8,17.0,785.0,1019.66,770.54
2016,4,13,10,15,872.5,126.5,2.8,17.0,814.0,1006.85,760.57
2016,4,13,10,30,880.0,128.0,2.8,17.0,843.0,1004.63,758.21
2016,4,13,10,45,883.0,131.0,2.85,17.5,864.5,995.51,750.29
2016,4,13,11,0,886.0,134.0,2.9,18.0,886.0,982.42,739.92
2016,4,13,11,15,889.0,134.5,2.9,18.0,899.5,963.12,726.48
2016,4,13,11,30,892.0,135.0,2.9,18.0,913.0,940.08,710.65
2016,4,13,11,45,893.5,135.0,2.95,18.5,919.0,911.65,690.28
2016,4,13,12,0,895.0,135.0,3.0,19.0,925.0,879.81,667.61
2016,4,13,12,15,894.5,135.0,3.05,19.0,923.0,843.07,642.77
2016,4,13,12,30,894.0,135.0,3.1,19.0,921.0,803.36,615.4
2016,4,13,12,45,889.0,136.0,3.15,19.0,910.5,758.41,582.37
2016,4,13,13,0,884.0,137.0,3.2,19.0,900.0,711.19,546.92
2016,4,13,13,15,879.5,136.0,3.2,18.5,882.5,660.7,508.95
2016,4,13,13,30,875.0,135.0,3.2,18.0,865.0,608.37,468.37
2016,4,13,13,45,862.5,136.5,3.25,18.0,838.0,554.85,424.75
2016,4,13,14,0,850.0,138.0,3.3,18.0,811.0,496.85,376.47
2016,4,13,14,15,840.5,136.0,3.3,18.0,779.0,437.12,325.39
2016,4,13,14,30,831.0,134.0,3.3,18.0,747.0,377.17,272.95
2016,4,13,14,45,716.5,164.5,3.3,18.0,674.0,307.87,216.34
2016,4,13,15,0,602.0,195.0,3.3,18.0,601.0,254.15,174.55
2016,4,13,15,15,441.0,226.0,3.2,17.5,513.0,204.7,142.5
2016,4,13,15,30,280.0,257.0,3.1,17.0,425.0,179.04,133.39
2016,4,13,15,45,490.0,189.5,3.05,16.5,454.0,123.26,101.34
2016,4,13,16,0,700.0,122.0,3.0,16.0,483.0,89.25,72.56
2016,4,13,16,15,669.0,116.0,2.9,15.5,432.0,86.09,70.23
2016,4,13,16,30,638.0,110.0,2.8,15.0,381.0,82.83,67.75
2016,4,13,16,45,594.5,102.5,2.7,15.0,328.5,78.21,63.87
2016,4,13,17,0,551.0,95.0,2.6,15.0,276.0,73.49,59.83
2016,4,13,17,15,490.0,85.0,2.3,14.0,225.0,66.56,53.9
2016,4,13,17,30,429.0,75.0,2.0,13.0,174.0,56.2,44.69
2016,4,13,17,45,330.5,62.0,1.7,12.5,126.0,46.38,35.6
2016,4,13,18,0,232.0,49.0,1.4,12.0,78.0,36.59,26.25
2016,4,13,18,15,127.5,29.5,1.4,11.5,44.5,22.16,10.78
2016,4,13,18,30,23.0,10.0,1.4,11.0,11.0,7.87,0.0
2016,4,13,18,45,11.5,5.0,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,74.5,15.0,1.65,10.5,20.5,47.01,0.0
2016,4,14,6,0,149.0,30.0,1.8,11.0,41.0,144.76,97.71
2016,4,14,6,15,266.5,45.0,2.0,11.0,85.0,238.71,194.12
2016,4,14,6,30,384.0,60.0,2.2,11.0,129.0,343.33,286.5
2016,4,14,6,45,461.0,70.5,2.4,11.5,180.5,430.27,361.07
2016,4,14,7,0,538.0,81.0,2.6,12.0,232.0,520.86,435.89
2016,4,14,7,15,589.0,79.5,2.7,12.0,276.0,582.7,485.45
2016,4,14,7,30,640.0,78.0,2.8,12.0,320.0,644.95,533.02
2016,4,14,7,45,683.0,80.5,2.9,12.5,372.5,706.45,577.6
2016,4,14,8,0,726.0,83.0,3.0,13.0,425.0,764.15,618.08
2016,4,14,8,15,560.5,146.5,3.05,13.5,428.0,712.04,575.92
2016,4,14,8,30,395.0,210.0,3.1,14.0,431.0,631.21,508.99
2016,4,14,8,45,593.5,171.0,3.15,14.5,533.5,793.64,632.08
2016,4,14,9,0,792.0,132.0,3.2,15.0,636.0,943.73,735.51
2016,4,14,9,15,806.5,135.0,3.25,15.0,677.5,969.11,750.44
2016,4,14,9,30,821.0,138.0,3.3,15.0,719.0,990.94,764.07
2016,4,14,9,45,840.5,136.0,3.4,15.5,756.5,1008.71,773.95
2016,4,14,10,0,860.0,134.0,3.5,16.0,794.0,1022.56,781.25
2016,4,14,10,15,867.0,136.0,3.55,16.0,822.5,1024.28,781.5
2016,4,14,10,30,874.0,138.0,3.6,16.0,851.0,1021.9,779.22
2016,4,14,10,45,605.0,265.5,3.7,16.5,765.0,881.21,677.79
2016,4,14,11,0,336.0,393.0,3.8,17.0,679.0,709.76,547.85
2016,4,14,11,15,603.0,274.0,3.85,17.0,797.5,851.58,656.93
2016,4,14,11,30,870.0,155.0,3.9,17.0,916.0,950.79,728.41
2016,4,14,11,45,854.0,166.0,3.95,17.0,917.5,916.78,704.0
2016,4,14,12,0,838.0,177.0,4.0,17.0,919.0,879.83,678.46
2016,4,14,12,15,837.5,176.5,4.1,17.0,916.5,842.88,652.38
2016,4,14,12,30,837.0,176.0,4.2,17.0,914.0,803.02,623.21
2016,4,14,12,45,860.0,159.0,4.35,17.0,910.5,763.4,594.43
2016,4,14,13,0,883.0,142.0,4.5,17.0,907.0,712.12,556.47
2016,4,14,13,15,878.5,141.0,4.55,16.5,889.5,661.63,517.78
2016,4,14,13,30,874.0,140.0,4.6,16.0,872.0,609.31,476.38
2016,4,14,13,45,855.5,145.5,4.65,16.0,844.0,556.21,432.04
2016,4,14,14,0,837.0,151.0,4.7,16.0,816.0,498.83,383.26
2016,4,14,14,15,827.0,148.5,4.7,16.0,783.5,439.16,331.33
2016,4,14,14,30,817.0,146.0,4.7,16.0,751.0,379.39,278.24
2016,4,14,14,45,798.5,145.5,4.7,16.0,711.5,318.96,224.6
2016,4,14,15,0,780.0,145.0,4.7,16.0,672.0,254.43,169.11
2016,4,14,15,15,762.0,140.5,4.65,15.5,628.0,193.48,121.2
2016,4,14,15,30,744.0,136.0,4.6,15.0,584.0,134.53,85.28
2016,4,14,15,45,732.0,126.5,4.6,15.0,537.5,91.28,74.41
2016,4,14,16,0,720.0,117.0,4.6,15.0,491.0,86.34,70.37
2016,4,14,16,15,688.5,111.5,4.5,14.5,439.0,83.36,68.14
2016,4,14,16,30,657.0,106.0,4.4,14.0,387.0,80.3,65.8
2016,4,14,16,45,620.5,97.5,4.3,14.0,335.0,74.94,61.24
2016,4,14,17,0,584.0,89.0,4.2,14.0,283.0,69.4,56.44
2016,4,14,17,15,523.0,80.0,3.9,13.5,231.0,63.02,50.86
2016,4,14,17,30,462.0,71.0,3.6,13.0,179.0,56.57,45.03
2016,4,14,17,45,370.0,59.0,3.35,12.5,131.0,44.62,34.07
2016,4,14,18,0,278.0,47.0,3.1,12.0,83.0,35.45,25.3
2016,4,14,18,15,157.0,29.5,2.95,11.5,48.0,22.27,11.33
2016,4,14,18,30,36.0,12.0,2.8,11.0,13.0,9.44,0.0
2016,4,14,18,45,18.0,6.0,2.65,10.5,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,114.5,14.0,1.6,8.0,23.5,65.07,0.0
2016,4,15,6,0,229.0,28.0,1.7,9.0,47.0,186.96,134.02
2016,4,15,6,15,345.5,40.5,2.05,9.5,92.0,281.2,230.84
2016,4,15,6,30,462.0,53.0,2.4,10.0,137.0,387.82,324.88
2016,4,15,6,45,533.5,61.5,2.8,10.5,189.5,469.94,396.08
2016,4,15,7,0,605.0,70.0,3.2,11.0,242.0,556.92,468.61
2016,4,15,7,15,654.0,76.5,3.4,11.5,296.5,628.32,524.28
2016,4,15,7,30,703.0,83.0,3.6,12.0,351.0,701.26,579.21
2016,4,15,7,45,732.0,89.5,3.8,12.5,404.0,758.27,620.34
2016,4,15,8,0,761.0,96.0,4.0,13.0,457.0,814.31,659.83
2016,4,15,8,15,786.0,100.5,4.0,13.5,508.5,857.43,688.01
2016,4,15,8,30,811.0,105.0,4.0,14.0,560.0,904.03,718.23
2016,4,15,8,45,826.0,110.0,4.0,14.5,607.0,939.19,739.7
2016,4,15,9,0,841.0,115.0,4.0,15.0,654.0,971.16,758.73
2016,4,15,9,15,855.5,117.5,3.95,15.5,696.0,996.41,772.59
2016,4,15,9,30,870.0,120.0,3.9,16.0,738.0,1018.0,783.87
2016,4,15,9,45,884.0,120.5,3.9,16.5,775.5,1018.89,781.3
2016,4,15,10,0,898.0,121.0,3.9,17.0,813.0,1029.81,785.96
2016,4,15,10,15,905.5,122.5,3.9,17.0,842.5,1031.33,785.71
2016,4,15,10,30,913.0,124.0,3.9,17.0,872.0,1028.74,782.92
2016,4,15,10,45,920.5,124.0,3.95,17.5,894.5,1020.54,775.36
2016,4,15,11,0,928.0,124.0,4.0,18.0,917.0,1008.22,765.19
2016,4,15,11,15,931.0,124.5,4.05,18.0,931.0,988.11,751.3
2016,4,15,11,30,934.0,125.0,4.1,18.0,945.0,964.11,734.85
2016,4,15,11,45,938.5,123.0,4.2,18.5,952.0,935.38,714.08
2016,4,15,12,0,943.0,121.0,4.3,19.0,959.0,902.95,690.76
2016,4,15,12,15,942.0,121.0,4.35,19.0,956.5,864.3,664.08
2016,4,15,12,30,941.0,121.0,4.4,19.0,954.0,822.56,635.22
2016,4,15,12,45,943.0,117.5,4.45,19.0,944.5,777.14,601.53
2016,4,15,13,0,945.0,114.0,4.5,19.0,935.0,728.81,564.77
2016,4,15,13,15,940.0,113.0,4.55,19.0,916.0,675.44,523.19
2016,4,15,13,30,935.0,112.0,4.6,19.0,897.0,620.15,478.94
2016,4,15,13,45,931.5,109.0,4.65,19.0,871.0,562.38,431.44
2016,4,15,14,0,928.0,106.0,4.7,19.0,845.0,503.04,381.15
2016,4,15,14,15,918.5,104.0,4.7,19.0,811.5,440.76,327.06
2016,4,15,14,30,909.0,102.0,4.7,19.0,778.0,378.05,271.46
2016,4,15,14,45,896.0,100.5,4.7,19.0,738.0,314.59,215.05
2016,4,15,15,0,883.0,99.0,4.7,19.0,698.0,251.63,160.57
2016,4,15,15,15,867.0,96.0,4.55,19.0,652.5,188.04,110.9
2016,4,15,15,30,851.0,93.0,4.4,19.0,607.0,118.53,68.55
2016,4,15,15,45,829.0,90.5,4.25,19.0,557.5,76.9,60.89
2016,4,15,16,0,807.0,88.0,4.1,19.0,508.0,75.25,59.7
2016,4,15,16,15,779.5,84.0,3.8,18.5,456.0,72.38,57.54
2016,4,15,16,30,752.0,80.0,3.5,18.0,404.0,69.44,55.3
2016,4,15,16,45,716.0,74.5,3.25,17.5,350.5,65.17,51.83
2016,4,15,17,0,680.0,69.0,3.0,17.0,297.0,56.15,44.11
2016,4,15,17,15,625.5,62.5,2.75,16.0,244.0,51.04,39.78
2016,4,15,17,30,571.0,56.0,2.5,15.0,191.0,45.92,35.26
2016,4,15,17,45,490.0,47.0,2.25,14.5,142.0,38.61,28.53
2016,4,15,18,0,409.0,38.0,2.0,14.0,93.0,31.32,21.58
2016,4,15,18,15,268.0,25.5,1.9,13.5,55.0,20.88,10.54
2016,4,15,18,30,127.0,13.0,1.8,13.0,17.0,10.23,0.0
2016,4,15,18,45,63.5,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,126.5,14.5,1.25,9.0,25.0,71.05,0.0
2016,4,16,6,0,253.0,29.0,1.3,10.0,50.0,200.19,147.44
2016,4,16,6,15,361.0,41.0,1.4,10.5,95.0,290.36,237.26
2016,4,16,6,30,469.0,53.0,1.5,11.0,140.0,391.78,325.3
2016,4,16,6,45,537.0,61.5,1.6,12.0,192.0,471.66,391.98
2016,4,16,7,0,605.0,70.0,1.7,13.0,244.0,556.11,459.09
2016,4,16,7,15,652.0,76.5,1.7,13.5,298.0,625.83,510.84
2016,4,16,7,30,699.0,83.0,1.7,14.0,352.0,696.95,561.46
2016,4,16,7,45,732.0,88.0,1.7,15.0,405.5,755.2,599.64
2016,4,16,8,0,765.0,93.0,1.7,16.0,459.0,807.68,632.39
2016,4,16,8,15,789.5,97.0,1.75,16.5,510.0,855.35,662.55
2016,4,16,8,30,814.0,101.0,1.8,17.0,561.0,900.85,690.66
2016,4,16,8,45,833.0,103.5,1.85,18.0,608.5,936.89,710.58
2016,4,16,9,0,852.0,106.0,1.9,19.0,656.0,969.89,728.24
2016,4,16,9,15,865.5,108.5,1.95,19.5,697.5,994.21,741.4
2016,4,16,9,30,879.0,111.0,2.0,20.0,739.0,1001.51,743.51
2016,4,16,9,45,893.0,111.5,2.1,20.5,776.0,1016.38,751.5
2016,4,16,10,0,907.0,112.0,2.2,21.0,813.0,1027.36,756.95
2016,4,16,10,15,914.0,113.5,2.25,21.0,842.5,1028.45,756.99
2016,4,16,10,30,921.0,115.0,2.3,21.0,872.0,1025.41,754.61
2016,4,16,10,45,925.0,116.5,2.35,21.5,893.5,1015.34,746.4
2016,4,16,11,0,929.0,118.0,2.4,22.0,915.0,1001.19,735.74
2016,4,16,11,15,932.0,118.5,2.45,22.0,929.0,981.14,722.77
2016,4,16,11,30,935.0,119.0,2.5,22.0,943.0,957.21,707.33
2016,4,16,11,45,937.5,118.0,2.55,22.5,949.0,927.71,686.88
2016,4,16,12,0,940.0,117.0,2.6,23.0,955.0,894.61,664.06
2016,4,16,12,15,939.5,117.0,2.6,23.0,953.0,856.56,638.74
2016,4,16,12,30,939.0,117.0,2.6,23.0,951.0,815.37,611.18
2016,4,16,12,45,938.0,115.5,2.65,23.0,940.5,769.65,578.63
2016,4,16,13,0,937.0,114.0,2.7,23.0,930.0,721.25,543.25
2016,4,16,13,15,933.0,113.0,2.65,23.0,912.0,668.94,503.57
2016,4,16,13,30,929.0,112.0,2.6,23.0,894.0,614.61,461.33
2016,4,16,13,45,921.5,111.5,2.6,23.5,868.0,557.13,414.85
2016,4,16,14,0,914.0,111.0,2.6,24.0,842.0,498.45,366.18
2016,4,16,14,15,905.5,109.0,2.55,23.5,809.0,437.37,315.59
2016,4,16,14,30,897.0,107.0,2.5,23.0,776.0,375.76,263.2
2016,4,16,14,45,886.0,104.5,2.45,23.0,737.0,312.88,208.92
2016,4,16,15,0,875.0,102.0,2.4,23.0,698.0,250.29,156.27
2016,4,16,15,15,859.5,99.5,2.3,23.0,653.5,181.24,103.74
2016,4,16,15,30,844.0,97.0,2.2,23.0,609.0,119.1,68.53
2016,4,16,15,45,826.5,93.0,2.1,23.0,560.5,78.47,61.17
2016,4,16,16,0,809.0,89.0,2.0,23.0,512.0,75.95,59.28
2016,4,16,16,15,782.0,85.0,1.8,22.5,460.0,73.12,57.19
2016,4,16,16,30,755.0,81.0,1.6,22.0,408.0,70.21,55.02
2016,4,16,16,45,719.0,75.5,1.45,21.5,354.5,65.95,51.64
2016,4,16,17,0,683.0,70.0,1.3,21.0,301.0,56.89,44.01
2016,4,16,17,15,629.0,63.5,1.25,20.0,248.0,51.8,39.79
2016,4,16,17,30,575.0,57.0,1.2,19.0,195.0,46.7,35.38
2016,4,16,17,45,480.5,49.0,1.15,18.0,144.5,40.09,29.43
2016,4,16,18,0,386.0,41.0,1.1,17.0,94.0,33.61,23.32
2016,4,16,18,15,254.5,27.5,1.1,16.5,56.0,22.47,11.92
2016,4,16,18,30,123.0,14.0,1.1,16.0,18.0,11.02,0.0
2016,4,16,18,45,61.5,7.0,1.1,16.0,9.0,5.51,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,15.5,0.8,13.5,25.5,85.43,0.0
2016,4,17,6,0,224.0,31.0,0.8,14.0,51.0,184.19,136.09
2016,4,17,6,15,325.0,44.5,0.85,14.5,95.5,272.43,219.04
2016,4,17,6,30,426.0,58.0,0.9,15.0,140.0,369.16,300.89
2016,4,17,6,45,487.5,69.0,0.95,16.0,190.0,445.48,362.75
2016,4,17,7,0,549.0,80.0,1.0,17.0,240.0,525.9,424.78
2016,4,17,7,15,596.5,87.5,1.0,17.5,293.0,595.12,475.56
2016,4,17,7,30,644.0,95.0,1.0,18.0,346.0,665.8,524.54
2016,4,17,7,45,676.0,101.5,1.05,18.5,398.0,723.18,562.71
2016,4,17,8,0,708.0,108.0,1.1,19.0,450.0,779.91,599.43
2016,4,17,8,15,733.5,113.0,1.15,19.5,500.0,827.88,629.22
2016,4,17,8,30,759.0,118.0,1.2,20.0,550.0,873.98,657.25
2016,4,17,8,45,777.0,122.5,1.3,21.0,596.0,903.43,673.25
2016,4,17,9,0,795.0,127.0,1.4,22.0,642.0,936.72,691.78
2016,4,17,9,15,810.0,130.0,1.45,22.5,683.5,962.28,705.67
2016,4,17,9,30,825.0,133.0,1.5,23.0,725.0,984.33,717.36
2016,4,17,9,45,843.5,131.5,1.6,23.5,762.5,1001.31,726.61
2016,4,17,10,0,862.0,130.0,1.7,24.0,800.0,1014.41,733.51
2016,4,17,10,15,870.0,131.5,1.75,24.5,829.0,1001.5,723.35
2016,4,17,10,30,878.0,133.0,1.8,25.0,858.0,999.43,720.52
2016,4,17,10,45,888.0,131.5,1.85,25.5,880.5,992.39,714.54
2016,4,17,11,0,898.0,130.0,1.9,26.0,903.0,981.34,706.2
2016,4,17,11,15,901.0,131.0,1.9,26.0,917.0,962.15,693.59
2016,4,17,11,30,904.0,132.0,1.9,26.0,931.0,939.17,678.71
2016,4,17,11,45,907.0,131.0,1.9,26.5,937.0,910.76,659.09
2016,4,17,12,0,910.0,130.0,1.9,27.0,943.0,878.85,637.3
2016,4,17,12,15,909.5,129.5,1.85,27.0,941.0,841.22,612.53
2016,4,17,12,30,909.0,129.0,1.8,27.0,939.0,800.6,585.32
2016,4,17,12,45,906.5,128.5,1.75,27.0,928.5,755.76,553.6
2016,4,17,13,0,904.0,128.0,1.7,27.0,918.0,708.45,519.52
2016,4,17,13,15,899.5,127.0,1.6,27.0,900.0,657.27,481.57
2016,4,17,13,30,895.0,126.0,1.5,27.0,882.0,604.23,441.33
2016,4,17,13,45,890.0,123.5,1.4,27.5,856.5,548.2,397.06
2016,4,17,14,0,885.0,121.0,1.3,28.0,831.0,490.84,350.7
2016,4,17,14,15,876.0,119.0,1.25,28.0,798.5,431.19,302.39
2016,4,17,14,30,867.0,117.0,1.2,28.0,766.0,371.12,252.61
2016,4,17,14,45,860.5,112.0,1.15,28.0,728.5,309.52,201.21
2016,4,17,15,0,854.0,107.0,1.1,28.0,691.0,242.49,146.96
2016,4,17,15,15,838.5,104.0,1.1,27.5,647.0,179.88,101.32
2016,4,17,15,30,823.0,101.0,1.1,27.0,603.0,118.81,68.1
2016,4,17,15,45,808.5,95.5,1.1,27.0,555.5,79.67,61.06
2016,4,17,16,0,794.0,90.0,1.1,27.0,508.0,76.27,58.5
2016,4,17,16,15,767.0,86.0,1.1,26.5,456.5,73.49,56.51
2016,4,17,16,30,740.0,82.0,1.1,26.0,405.0,70.64,54.43
2016,4,17,16,45,706.0,76.5,1.1,25.5,352.0,61.41,46.9
2016,4,17,17,0,672.0,71.0,1.1,25.0,299.0,57.42,43.72
2016,4,17,17,15,619.5,64.0,1.1,23.5,246.5,52.03,39.39
2016,4,17,17,30,567.0,57.0,1.1,22.0,194.0,46.59,34.84
2016,4,17,17,45,485.5,48.0,1.1,21.0,145.0,39.31,28.39
2016,4,17,18,0,404.0,39.0,1.1,20.0,96.0,32.05,21.71
2016,4,17,18,15,274.5,26.5,1.1,19.0,57.5,21.67,11.4
2016,4,17,18,30,145.0,14.0,1.1,18.0,19.0,11.34,0.0
2016,4,17,18,45,72.5,7.0,1.15,17.5,9.5,5.51,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,140.5,15.5,0.65,15.5,28.5,102.8,0.0
2016,4,18,6,0,281.0,31.0,0.6,16.0,57.0,216.09,161.17
2016,4,18,6,15,385.0,42.5,0.6,16.5,103.5,305.01,242.81
2016,4,18,6,30,489.0,54.0,0.6,17.0,150.0,404.42,325.02
2016,4,18,6,45,559.5,61.5,0.65,17.5,203.0,485.54,389.87
2016,4,18,7,0,630.0,69.0,0.7,18.0,256.0,571.33,455.03
2016,4,18,7,15,674.5,75.0,0.7,18.5,310.0,639.28,502.42
2016,4,18,7,30,719.0,81.0,0.7,19.0,364.0,708.37,548.61
2016,4,18,7,45,750.5,86.0,0.7,19.5,417.5,761.08,581.64
2016,4,18,8,0,782.0,91.0,0.7,20.0,471.0,817.84,616.47
2016,4,18,8,15,805.0,94.5,0.8,20.5,522.0,863.77,644.82
2016,4,18,8,30,828.0,98.0,0.9,21.0,573.0,907.43,671.35
2016,4,18,8,45,844.5,101.5,1.0,22.0,619.5,942.32,690.58
2016,4,18,9,0,861.0,105.0,1.1,23.0,666.0,974.06,707.64
2016,4,18,9,15,873.5,107.5,1.2,23.5,707.5,984.47,712.5
2016,4,18,9,30,886.0,110.0,1.3,24.0,749.0,1003.68,723.25
2016,4,18,9,45,899.0,110.0,1.45,24.5,785.5,1016.91,730.97
2016,4,18,10,0,912.0,110.0,1.6,25.0,822.0,1026.24,736.32
2016,4,18,10,15,918.5,111.5,1.65,25.5,850.5,1026.71,734.72
2016,4,18,10,30,925.0,113.0,1.7,26.0,879.0,1023.07,730.79
2016,4,18,10,45,929.0,113.5,1.75,26.5,900.0,1011.89,722.32
2016,4,18,11,0,933.0,114.0,1.8,27.0,921.0,996.67,711.51
2016,4,18,11,15,935.0,115.0,1.8,27.0,934.0,976.1,698.23
2016,4,18,11,30,937.0,116.0,1.8,27.0,947.0,951.68,682.61
2016,4,18,11,45,937.5,116.0,1.8,27.5,952.5,921.32,661.95
2016,4,18,12,0,938.0,116.0,1.8,28.0,958.0,887.48,639.13
2016,4,18,12,15,937.0,116.0,1.75,28.0,955.0,849.12,614.12
2016,4,18,12,30,936.0,116.0,1.7,28.0,952.0,807.7,586.95
2016,4,18,12,45,929.5,117.5,1.65,28.0,940.0,760.77,553.98
2016,4,18,13,0,923.0,119.0,1.6,28.0,928.0,711.59,518.78
2016,4,18,13,15,918.5,118.0,1.55,28.0,909.5,659.66,480.86
2016,4,18,13,30,914.0,117.0,1.5,28.0,891.0,605.83,440.51
2016,4,18,13,45,904.0,117.5,1.45,28.0,864.0,548.69,396.59
2016,4,18,14,0,894.0,118.0,1.4,28.0,837.0,490.66,350.65
2016,4,18,14,15,884.5,116.0,1.4,28.0,804.0,430.41,301.93
2016,4,18,14,30,875.0,114.0,1.4,28.0,771.0,369.79,251.7
2016,4,18,14,45,855.0,115.5,1.4,28.0,730.0,304.76,198.1
2016,4,18,15,0,835.0,117.0,1.4,28.0,689.0,244.08,149.13
2016,4,18,15,15,818.5,114.0,1.35,28.0,645.0,182.51,104.18
2016,4,18,15,30,802.0,111.0,1.3,28.0,601.0,122.63,71.93
2016,4,18,15,45,768.5,111.5,1.3,28.0,550.5,89.44,68.85
2016,4,18,16,0,735.0,112.0,1.3,28.0,500.0,83.16,63.94
2016,4,18,16,15,705.0,106.5,1.3,27.0,448.5,80.09,61.88
2016,4,18,16,30,675.0,101.0,1.3,26.0,397.0,76.91,59.7
2016,4,18,16,45,628.0,96.0,1.35,25.5,343.5,73.73,57.32
2016,4,18,17,0,581.0,91.0,1.4,25.0,290.0,70.57,54.9
2016,4,18,17,15,524.0,82.0,1.3,23.5,238.5,64.29,49.9
2016,4,18,17,30,467.0,73.0,1.2,22.0,187.0,57.92,44.6
2016,4,18,17,45,381.5,61.0,1.2,20.5,139.0,46.13,34.35
2016,4,18,18,0,296.0,49.0,1.2,19.0,91.0,37.0,26.08
2016,4,18,18,15,148.0,33.5,1.2,18.0,54.5,25.13,14.44
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,13.47,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,7.08,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,111.5,17.5,0.55,14.5,28.5,89.4,0.0
2016,4,19,6,0,223.0,35.0,0.5,15.0,57.0,187.6,141.95
2016,4,19,6,15,320.5,48.5,0.5,15.5,101.5,270.2,216.47
2016,4,19,6,30,418.0,62.0,0.5,16.0,146.0,367.1,296.82
2016,4,19,6,45,497.5,69.5,0.55,17.0,198.0,451.61,363.96
2016,4,19,7,0,577.0,77.0,0.6,18.0,250.0,541.4,431.82
2016,4,19,7,15,623.0,83.5,0.55,18.0,303.0,609.05,480.05
2016,4,19,7,30,669.0,90.0,0.5,18.0,356.0,677.99,526.78
2016,4,19,7,45,713.0,92.0,0.5,18.5,410.5,740.53,566.85
2016,4,19,8,0,757.0,94.0,0.5,19.0,465.0,798.15,602.24
2016,4,19,8,15,781.0,98.0,0.4,20.0,515.5,844.79,626.28
2016,4,19,8,30,805.0,102.0,0.3,21.0,566.0,889.29,648.06
2016,4,19,8,45,824.5,104.5,0.25,22.0,613.0,925.31,664.78
2016,4,19,9,0,844.0,107.0,0.2,23.0,660.0,958.34,679.36
2016,4,19,9,15,857.0,109.5,0.3,23.5,701.5,981.8,692.27
2016,4,19,9,30,870.0,112.0,0.4,24.0,743.0,988.32,695.27
2016,4,19,9,45,871.5,119.0,0.55,25.0,776.5,997.46,700.11
2016,4,19,10,0,873.0,126.0,0.7,26.0,810.0,1002.48,702.45
2016,4,19,10,15,700.5,215.0,0.8,26.0,777.0,941.35,665.94
2016,4,19,10,30,528.0,304.0,0.9,26.0,744.0,843.41,602.01
2016,4,19,10,45,702.5,224.5,1.0,26.5,824.5,927.25,659.96
2016,4,19,11,0,877.0,145.0,1.1,27.0,905.0,971.15,686.06
2016,4,19,11,15,879.5,145.5,1.2,27.0,918.0,951.13,674.24
2016,4,19,11,30,882.0,146.0,1.3,27.0,931.0,927.46,660.84
2016,4,19,11,45,673.5,255.5,1.4,27.0,857.0,839.32,603.35
2016,4,19,12,0,465.0,365.0,1.5,27.0,783.0,729.32,527.82
2016,4,19,12,15,408.5,391.0,1.55,27.0,757.5,679.52,494.12
2016,4,19,12,30,352.0,417.0,1.6,27.0,732.0,624.7,456.08
2016,4,19,12,45,407.0,385.0,1.65,27.5,745.5,619.43,452.56
2016,4,19,13,0,462.0,353.0,1.7,28.0,759.0,602.28,440.07
2016,4,19,13,15,443.0,352.5,1.75,27.5,735.5,557.89,409.09
2016,4,19,13,30,424.0,352.0,1.8,27.0,712.0,514.24,378.06
2016,4,19,13,45,351.5,366.0,1.9,27.0,659.0,454.0,334.01
2016,4,19,14,0,279.0,380.0,2.0,27.0,606.0,403.17,296.57
2016,4,19,14,15,156.5,342.0,2.0,26.5,468.0,307.91,227.92
2016,4,19,14,30,34.0,304.0,2.0,26.0,330.0,230.27,172.68
2016,4,19,14,45,53.0,305.5,2.05,25.5,343.0,228.97,171.67
2016,4,19,15,0,72.0,307.0,2.1,25.0,356.0,224.38,167.8
2016,4,19,15,15,59.5,280.5,2.15,24.5,319.5,196.88,147.97
2016,4,19,15,30,47.0,254.0,2.2,24.0,283.0,171.72,130.45
2016,4,19,15,45,78.0,242.5,2.3,23.5,286.0,160.65,129.33
2016,4,19,16,0,109.0,231.0,2.4,23.0,289.0,153.86,124.43
2016,4,19,16,15,78.0,202.5,2.45,22.0,242.0,136.72,111.0
2016,4,19,16,30,47.0,174.0,2.5,21.0,195.0,119.18,96.99
2016,4,19,16,45,40.0,153.0,2.6,20.0,169.5,105.82,86.27
2016,4,19,17,0,33.0,132.0,2.7,19.0,144.0,92.22,75.07
2016,4,19,17,15,25.5,110.5,2.6,18.5,118.5,78.08,62.98
2016,4,19,17,30,18.0,89.0,2.5,18.0,93.0,64.66,51.25
2016,4,19,17,45,161.0,69.5,2.45,17.5,93.5,50.46,38.58
2016,4,19,18,0,304.0,50.0,2.4,17.0,94.0,37.77,27.0
2016,4,19,18,15,192.5,33.0,2.15,16.5,57.0,24.97,14.62
2016,4,19,18,30,81.0,16.0,1.9,16.0,20.0,12.15,0.0
2016,4,19,18,45,40.5,8.0,1.7,15.5,10.0,6.29,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,152.0,16.5,0.95,12.5,32.0,111.42,18.85
2016,4,20,6,0,304.0,33.0,0.9,13.0,64.0,229.36,177.38
2016,4,20,6,15,404.5,44.5,1.0,13.5,111.0,317.48,257.38
2016,4,20,6,30,505.0,56.0,1.1,14.0,158.0,415.5,340.11
2016,4,20,6,45,576.0,62.5,1.25,15.0,212.0,496.37,405.77
2016,4,20,7,0,647.0,69.0,1.4,16.0,266.0,581.79,471.75
2016,4,20,7,15,689.5,74.5,1.35,16.5,320.0,648.05,518.71
2016,4,20,7,30,732.0,80.0,1.3,17.0,374.0,710.63,561.0
2016,4,20,7,45,765.0,83.5,1.3,18.0,427.5,768.08,597.37
2016,4,20,8,0,798.0,87.0,1.3,19.0,481.0,824.55,631.74
2016,4,20,8,15,819.5,90.5,1.35,19.5,531.5,869.3,658.96
2016,4,20,8,30,841.0,94.0,1.4,20.0,582.0,911.68,684.22
2016,4,20,8,45,856.0,97.0,1.5,20.5,628.0,944.63,703.64
2016,4,20,9,0,871.0,100.0,1.6,21.0,674.0,962.26,713.01
2016,4,20,9,15,882.5,102.5,1.65,21.0,714.5,984.15,726.06
2016,4,20,9,30,894.0,105.0,1.7,21.0,755.0,1002.38,736.75
2016,4,20,9,45,905.0,105.5,1.8,21.5,790.5,1014.14,742.69
2016,4,20,10,0,916.0,106.0,1.9,22.0,826.0,1021.96,746.25
2016,4,20,10,15,921.5,107.5,1.95,22.0,854.5,1021.39,745.36
2016,4,20,10,30,927.0,109.0,2.0,22.0,883.0,1016.72,742.08
2016,4,20,10,45,922.0,115.5,2.05,22.5,901.0,1002.88,731.63
2016,4,20,11,0,917.0,122.0,2.1,23.0,919.0,984.99,718.8
2016,4,20,11,15,919.0,123.0,2.15,23.0,932.5,964.53,705.79
2016,4,20,11,30,921.0,124.0,2.2,23.0,946.0,940.29,690.34
2016,4,20,11,45,909.5,132.0,2.3,23.5,948.0,906.96,668.06
2016,4,20,12,0,898.0,140.0,2.4,24.0,950.0,870.58,643.68
2016,4,20,12,15,896.5,139.5,2.45,24.0,947.0,832.44,618.78
2016,4,20,12,30,895.0,139.0,2.5,24.0,944.0,791.46,590.72
2016,4,20,12,45,895.0,137.0,2.55,24.0,933.5,747.71,559.5
2016,4,20,13,0,895.0,135.0,2.6,24.0,923.0,701.37,525.63
2016,4,20,13,15,890.0,134.0,2.65,24.0,904.5,650.36,487.41
2016,4,20,13,30,885.0,133.0,2.7,24.0,886.0,597.58,446.73
2016,4,20,13,45,877.0,131.5,2.75,24.0,860.0,541.41,402.26
2016,4,20,14,0,869.0,130.0,2.8,24.0,834.0,484.26,355.61
2016,4,20,14,15,859.5,128.0,2.85,23.5,801.0,424.42,306.17
2016,4,20,14,30,850.0,126.0,2.9,23.0,768.0,363.98,254.95
2016,4,20,14,45,834.5,125.0,2.95,23.0,728.5,302.75,202.46
2016,4,20,15,0,819.0,124.0,3.0,23.0,689.0,242.53,152.4
2016,4,20,15,15,802.5,120.5,3.0,22.5,645.0,181.76,107.39
2016,4,20,15,30,786.0,117.0,3.0,22.0,601.0,122.73,75.57
2016,4,20,15,45,764.0,113.0,3.0,21.5,553.0,90.2,71.46
2016,4,20,16,0,742.0,109.0,3.0,21.0,505.0,81.28,64.28
2016,4,20,16,15,713.0,104.0,2.9,20.5,453.5,78.48,62.24
2016,4,20,16,30,684.0,99.0,2.8,20.0,402.0,75.6,60.1
2016,4,20,16,45,648.0,92.0,2.7,19.5,350.0,71.12,56.53
2016,4,20,17,0,612.0,85.0,2.6,19.0,298.0,66.52,52.77
2016,4,20,17,15,557.5,77.0,2.3,18.0,246.0,60.81,48.03
2016,4,20,17,30,503.0,69.0,2.0,17.0,194.0,55.05,43.05
2016,4,20,17,45,425.0,58.0,1.7,16.0,146.0,46.63,35.5
2016,4,20,18,0,347.0,47.0,1.4,15.0,98.0,38.12,27.61
2016,4,20,18,15,173.5,34.5,1.3,14.5,60.0,25.96,15.8
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,16.2,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,8.65,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,59.5,20.0,0.3,13.5,26.0,60.23,16.91
2016,4,21,6,0,119.0,40.0,0.4,14.0,52.0,125.67,96.1
2016,4,21,6,15,181.0,59.0,0.5,14.5,90.5,188.57,152.11
2016,4,21,6,30,243.0,78.0,0.6,15.0,129.0,257.04,210.62
2016,4,21,6,45,284.0,96.5,0.75,15.5,172.0,315.88,259.71
2016,4,21,7,0,325.0,115.0,0.9,16.0,215.0,377.61,309.51
2016,4,21,7,15,379.0,122.5,1.0,16.0,260.0,456.96,371.76
2016,4,21,7,30,433.0,130.0,1.1,16.0,305.0,522.78,422.13
2016,4,21,7,45,434.5,150.0,1.25,16.5,346.5,561.14,449.19
2016,4,21,8,0,436.0,170.0,1.4,17.0,388.0,597.52,474.38
2016,4,21,8,15,398.0,200.5,1.5,17.5,415.0,607.58,478.55
2016,4,21,8,30,360.0,231.0,1.6,18.0,442.0,592.08,464.67
2016,4,21,8,45,331.5,259.5,1.75,18.5,465.0,601.06,468.93
2016,4,21,9,0,303.0,288.0,1.9,19.0,488.0,606.93,470.67
2016,4,21,9,15,209.5,316.0,2.0,19.0,459.0,523.46,406.68
2016,4,21,9,30,116.0,344.0,2.1,19.0,430.0,459.46,356.16
2016,4,21,9,45,176.5,361.0,2.25,19.0,497.5,532.39,411.86
2016,4,21,10,0,237.0,378.0,2.4,19.0,565.0,604.22,464.94
2016,4,21,10,15,196.0,396.0,2.45,19.0,554.5,576.48,442.46
2016,4,21,10,30,155.0,414.0,2.5,19.0,544.0,547.89,420.01
2016,4,21,10,45,251.5,407.5,2.55,19.5,624.0,645.68,491.91
2016,4,21,11,0,348.0,401.0,2.6,20.0,704.0,717.96,543.32
2016,4,21,11,15,411.0,380.5,2.65,20.0,744.0,756.36,570.61
2016,4,21,11,30,474.0,360.0,2.7,20.0,784.0,775.71,584.94
2016,4,21,11,45,489.0,350.0,2.75,20.0,790.0,757.69,572.34
2016,4,21,12,0,504.0,340.0,2.8,20.0,796.0,736.73,557.83
2016,4,21,12,15,504.5,338.5,2.85,20.0,794.0,708.6,537.71
2016,4,21,12,30,505.0,337.0,2.9,20.0,792.0,678.49,515.93
2016,4,21,12,45,265.0,334.0,3.0,20.5,573.0,469.46,360.41
2016,4,21,13,0,25.0,331.0,3.1,21.0,354.0,278.89,213.56
2016,4,21,13,15,24.0,325.5,3.2,21.0,347.0,265.09,203.61
2016,4,21,13,30,23.0,320.0,3.3,21.0,340.0,257.12,197.61
2016,4,21,13,45,32.5,332.5,3.4,21.0,359.5,267.88,205.99
2016,4,21,14,0,42.0,345.0,3.5,21.0,379.0,274.46,210.97
2016,4,21,14,15,42.5,331.0,3.55,21.0,364.0,257.65,197.96
2016,4,21,14,30,43.0,317.0,3.6,21.0,349.0,240.99,185.04
2016,4,21,14,45,447.0,209.5,3.65,21.0,520.5,256.13,182.34
2016,4,21,15,0,851.0,102.0,3.7,21.0,692.0,237.48,148.55
2016,4,21,15,15,836.5,99.5,3.7,20.5,648.5,170.22,97.92
2016,4,21,15,30,822.0,97.0,3.7,20.0,605.0,110.15,65.81
2016,4,21,15,45,801.0,94.0,3.7,20.0,557.0,78.32,61.79
2016,4,21,16,0,780.0,91.0,3.7,20.0,509.0,76.49,60.45
2016,4,21,16,15,753.5,87.5,3.6,19.5,458.5,74.14,58.76
2016,4,21,16,30,727.0,84.0,3.5,19.0,408.0,71.73,57.0
2016,4,21,16,45,689.5,79.0,3.4,18.5,355.5,62.75,49.47
2016,4,21,17,0,652.0,74.0,3.3,18.0,303.0,59.16,46.55
2016,4,21,17,15,599.5,68.0,3.0,17.5,251.0,54.62,42.69
2016,4,21,17,30,547.0,62.0,2.7,17.0,199.0,50.08,38.7
2016,4,21,17,45,470.0,52.5,2.4,16.5,151.0,42.6,31.91
2016,4,21,18,0,393.0,43.0,2.1,16.0,103.0,35.09,24.9
2016,4,21,18,15,196.5,34.0,1.95,15.5,64.0,25.72,15.66
2016,4,21,18,30,0.0,25.0,1.8,15.0,25.0,18.17,0.0
2016,4,21,18,45,0.0,12.5,1.7,14.5,12.5,9.83,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.9,13.5,1.0,0.75,0.0
2016,4,22,6,0,0.0,2.0,3.2,14.0,2.0,1.51,0.0
2016,4,22,6,15,0.0,4.0,3.3,14.0,4.0,3.03,0.0
2016,4,22,6,30,0.0,6.0,3.4,14.0,6.0,4.54,0.0
2016,4,22,6,45,0.0,8.0,3.5,14.0,8.0,6.07,0.0
2016,4,22,7,0,0.0,10.0,3.6,14.0,10.0,7.59,0.89
2016,4,22,7,15,0.0,12.0,3.65,14.0,12.0,9.13,2.2
2016,4,22,7,30,0.0,14.0,3.7,14.0,14.0,10.66,3.5
2016,4,22,7,45,1.0,86.0,3.75,14.5,87.0,67.3,51.66
2016,4,22,8,0,2.0,158.0,3.8,15.0,160.0,132.85,106.1
2016,4,22,8,15,1.0,156.0,3.9,15.0,157.0,128.35,101.9
2016,4,22,8,30,0.0,154.0,4.0,15.0,154.0,124.42,98.3
2016,4,22,8,45,0.0,92.5,4.1,15.0,92.5,71.31,54.08
2016,4,22,9,0,0.0,31.0,4.2,15.0,31.0,23.79,14.33
2016,4,22,9,15,0.0,81.5,4.45,15.0,81.5,62.87,46.85
2016,4,22,9,30,0.0,132.0,4.7,15.0,132.0,103.76,80.45
2016,4,22,9,45,0.0,124.0,4.95,15.5,124.0,97.09,74.65
2016,4,22,10,0,0.0,116.0,5.2,16.0,116.0,90.56,69.04
2016,4,22,10,15,4.5,170.0,5.3,16.0,174.0,139.3,108.8
2016,4,22,10,30,9.0,224.0,5.4,16.0,232.0,188.67,148.56
2016,4,22,10,45,38.5,316.0,5.5,16.5,350.0,313.93,248.33
2016,4,22,11,0,68.0,408.0,5.6,17.0,468.0,424.44,333.75
2016,4,22,11,15,46.5,375.0,5.6,16.5,416.5,368.28,289.83
2016,4,22,11,30,25.0,342.0,5.6,16.0,365.0,314.53,247.72
2016,4,22,11,45,121.0,398.5,5.65,16.0,508.5,457.71,361.52
2016,4,22,12,0,217.0,455.0,5.7,16.0,652.0,574.85,451.97
2016,4,22,12,15,117.5,382.5,5.65,15.5,489.0,420.34,332.18
2016,4,22,12,30,18.0,310.0,5.6,15.0,326.0,256.89,202.64
2016,4,22,12,45,207.5,347.5,5.6,15.0,531.0,439.39,349.65
2016,4,22,13,0,397.0,385.0,5.6,15.0,736.0,574.05,453.62
2016,4,22,13,15,201.5,289.0,5.45,14.5,467.5,355.59,282.86
2016,4,22,13,30,6.0,193.0,5.3,14.0,199.0,151.85,119.15
2016,4,22,13,45,242.0,251.0,5.2,14.0,448.5,313.37,248.74
2016,4,22,14,0,478.0,309.0,5.1,14.0,698.0,437.63,341.3
2016,4,22,14,15,653.0,221.5,4.9,14.0,730.5,407.61,310.49
2016,4,22,14,30,828.0,134.0,4.7,14.0,763.0,359.28,262.05
2016,4,22,14,45,810.5,134.5,4.55,14.0,724.5,300.03,208.87
2016,4,22,15,0,793.0,135.0,4.4,14.0,686.0,242.06,158.84
2016,4,22,15,15,486.0,208.5,4.4,14.0,539.5,189.36,130.87
2016,4,22,15,30,179.0,282.0,4.4,14.0,393.0,186.23,145.0
2016,4,22,15,45,89.5,192.0,4.45,14.0,247.5,128.08,106.45
2016,4,22,16,0,0.0,102.0,4.5,14.0,102.0,77.77,63.0
2016,4,22,16,15,352.0,99.5,4.4,13.5,257.5,68.87,55.53
2016,4,22,16,30,704.0,97.0,4.3,13.0,413.0,74.52,60.86
2016,4,22,16,45,677.0,89.0,4.2,13.0,362.0,69.42,56.51
2016,4,22,17,0,650.0,81.0,4.1,13.0,311.0,64.11,51.91
2016,4,22,17,15,596.0,74.0,3.7,12.5,258.5,58.98,47.48
2016,4,22,17,30,542.0,67.0,3.3,12.0,206.0,53.83,42.87
2016,4,22,17,45,450.5,59.0,2.9,12.0,156.0,47.54,36.95
2016,4,22,18,0,359.0,51.0,2.5,12.0,106.0,38.86,28.69
2016,4,22,18,15,232.0,36.5,2.25,11.5,66.5,27.67,17.76
2016,4,22,18,30,105.0,22.0,2.0,11.0,27.0,16.61,0.0
2016,4,22,18,45,52.5,11.0,1.8,10.5,13.5,8.65,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
