Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,132.0,20.0,1.7,11.5,35.5,104.91,54.1
2016,4,23,6,0,264.0,40.0,1.9,12.0,71.0,212.32,168.58
2016,4,23,6,15,360.0,52.0,2.0,12.0,117.0,294.21,242.65
2016,4,23,6,30,456.0,64.0,2.1,12.0,163.0,391.13,326.28
2016,4,23,6,45,514.5,73.5,2.25,12.5,213.5,464.66,387.92
2016,4,23,7,0,573.0,83.0,2.4,13.0,264.0,541.76,450.04
2016,4,23,7,15,617.5,90.0,2.4,13.0,317.0,608.34,501.72
2016,4,23,7,30,662.0,97.0,2.4,13.0,370.0,676.07,551.72
2016,4,23,7,45,700.0,100.0,2.4,13.5,423.0,734.28,592.01
2016,4,23,8,0,738.0,103.0,2.4,14.0,476.0,792.04,630.86
2016,4,23,8,15,761.5,107.0,2.45,14.5,525.5,831.75,656.15
2016,4,23,8,30,785.0,111.0,2.5,15.0,575.0,874.93,683.64
2016,4,23,8,45,805.5,113.0,2.6,15.5,621.0,910.59,705.85
2016,4,23,9,0,826.0,115.0,2.7,16.0,667.0,943.34,725.92
2016,4,23,9,15,839.0,117.5,2.75,16.0,707.0,966.21,740.06
2016,4,23,9,30,852.0,120.0,2.8,16.0,747.0,985.5,751.9
2016,4,23,9,45,871.0,116.5,2.85,16.5,784.0,986.7,750.17
2016,4,23,10,0,890.0,113.0,2.9,17.0,821.0,997.87,755.51
2016,4,23,10,15,896.5,114.5,2.95,17.0,849.0,998.11,754.93
2016,4,23,10,30,903.0,116.0,3.0,17.0,877.0,994.34,751.88
2016,4,23,10,45,906.0,118.0,3.1,17.5,897.5,983.71,743.37
2016,4,23,11,0,909.0,120.0,3.2,18.0,918.0,969.11,732.34
2016,4,23,11,15,911.5,120.5,3.2,18.0,931.0,948.78,718.15
2016,4,23,11,30,914.0,121.0,3.2,18.0,944.0,924.72,701.52
2016,4,23,11,45,913.5,121.5,3.2,18.5,948.5,894.48,679.41
2016,4,23,12,0,913.0,122.0,3.2,19.0,953.0,860.93,655.1
2016,4,23,12,15,912.0,122.0,3.2,19.0,950.0,823.43,629.25
2016,4,23,12,30,911.0,122.0,3.2,19.0,947.0,783.0,600.4
2016,4,23,12,45,905.0,123.5,3.25,19.0,935.5,737.54,566.61
2016,4,23,13,0,899.0,125.0,3.3,19.0,924.0,689.91,530.42
2016,4,23,13,15,894.0,124.0,3.35,19.0,905.5,639.03,490.9
2016,4,23,13,30,889.0,123.0,3.4,19.0,887.0,586.4,448.89
2016,4,23,13,45,876.0,125.5,3.5,19.0,859.5,530.82,403.45
2016,4,23,14,0,863.0,128.0,3.6,19.0,832.0,474.68,356.18
2016,4,23,14,15,853.5,126.0,3.65,18.5,799.5,416.5,306.54
2016,4,23,14,30,844.0,124.0,3.7,18.0,767.0,355.34,253.42
2016,4,23,14,45,826.0,124.0,3.8,18.0,727.5,294.88,200.48
2016,4,23,15,0,808.0,124.0,3.9,18.0,688.0,235.73,150.51
2016,4,23,15,15,791.5,121.0,3.85,17.5,644.5,176.32,106.16
2016,4,23,15,30,775.0,118.0,3.8,17.0,601.0,118.63,75.76
2016,4,23,15,45,745.0,117.0,3.8,17.0,552.0,84.98,68.25
2016,4,23,16,0,715.0,116.0,3.8,17.0,503.0,84.91,68.45
2016,4,23,16,15,685.5,111.0,3.75,16.5,452.5,82.32,66.57
2016,4,23,16,30,656.0,106.0,3.7,16.0,402.0,79.65,64.6
2016,4,23,16,45,611.5,101.0,3.65,15.5,350.0,76.66,62.31
2016,4,23,17,0,567.0,96.0,3.6,15.0,298.0,73.69,59.97
2016,4,23,17,15,511.5,87.5,3.35,14.5,247.0,67.96,55.07
2016,4,23,17,30,456.0,79.0,3.1,14.0,196.0,59.2,47.3
2016,4,23,17,45,365.5,68.0,2.85,13.5,148.0,50.82,39.65
2016,4,23,18,0,275.0,57.0,2.6,13.0,100.0,42.48,31.78
2016,4,23,18,15,173.0,39.5,2.45,12.5,63.0,29.54,19.38
2016,4,23,18,30,71.0,22.0,2.3,12.0,26.0,16.59,0.0
2016,4,23,18,45,35.5,11.0,2.15,12.0,13.0,8.65,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,2.0,1.9,10.5,2.0,0.0,0.0
2016,4,24,5,30,0.0,4.0,2.2,11.0,4.0,3.15,0.0
2016,4,24,5,45,2.5,21.5,2.55,11.5,22.0,18.25,5.87
2016,4,24,6,0,5.0,39.0,2.9,12.0,40.0,36.38,24.56
2016,4,24,6,15,23.5,61.5,2.9,12.0,66.5,76.03,59.34
2016,4,24,6,30,42.0,84.0,2.9,12.0,93.0,111.39,90.6
2016,4,24,6,45,56.5,107.5,2.95,12.5,123.5,146.36,120.94
2016,4,24,7,0,71.0,131.0,3.0,13.0,154.0,182.01,151.21
2016,4,24,7,15,80.0,155.5,2.95,13.0,185.5,215.42,179.08
2016,4,24,7,30,89.0,180.0,2.9,13.0,217.0,248.99,206.52
2016,4,24,7,45,107.0,199.5,2.9,13.0,250.0,302.31,249.73
2016,4,24,8,0,125.0,219.0,2.9,13.0,283.0,339.38,279.16
2016,4,24,8,15,65.0,201.0,2.9,13.5,234.5,245.25,200.27
2016,4,24,8,30,5.0,183.0,2.9,14.0,186.0,155.25,123.94
2016,4,24,8,45,251.0,206.5,2.95,14.5,375.0,463.45,377.44
2016,4,24,9,0,497.0,230.0,3.0,15.0,564.0,748.72,592.83
2016,4,24,9,15,348.0,290.5,3.0,15.5,531.0,649.12,511.53
2016,4,24,9,30,199.0,351.0,3.0,16.0,498.0,544.56,428.08
2016,4,24,9,45,534.5,241.0,3.05,17.0,661.5,799.47,621.25
2016,4,24,10,0,870.0,131.0,3.1,18.0,825.0,994.59,753.78
2016,4,24,10,15,877.5,132.5,3.1,18.0,853.5,995.51,751.52
2016,4,24,10,30,885.0,134.0,3.1,18.0,882.0,992.47,748.54
2016,4,24,10,45,890.0,135.0,3.1,18.5,903.0,982.6,739.73
2016,4,24,11,0,895.0,136.0,3.1,19.0,924.0,968.8,728.49
2016,4,24,11,15,608.0,281.5,3.25,19.0,820.5,843.29,639.76
2016,4,24,11,30,321.0,427.0,3.4,19.0,717.0,682.44,519.97
2016,4,24,11,45,380.0,403.0,3.6,19.0,748.0,693.26,530.45
2016,4,24,12,0,439.0,379.0,3.8,19.0,779.0,710.78,544.19
2016,4,24,12,15,667.5,260.5,3.95,19.0,867.5,766.06,588.39
2016,4,24,12,30,896.0,142.0,4.1,19.0,956.0,785.72,606.03
2016,4,24,12,45,883.0,148.0,4.35,19.0,942.5,739.07,571.19
2016,4,24,13,0,870.0,154.0,4.6,19.0,929.0,698.4,540.3
2016,4,24,13,15,612.0,272.0,4.7,18.5,812.0,589.97,456.71
2016,4,24,13,30,354.0,390.0,4.8,18.0,695.0,493.73,382.26
2016,4,24,13,45,319.5,387.0,4.95,18.0,656.5,446.58,345.39
2016,4,24,14,0,285.0,384.0,5.1,18.0,618.0,402.58,310.45
2016,4,24,14,15,392.5,329.0,5.15,17.5,637.0,380.73,290.36
2016,4,24,14,30,500.0,274.0,5.2,17.0,656.0,345.12,257.14
2016,4,24,14,45,485.0,264.5,5.3,17.0,620.0,296.75,215.98
2016,4,24,15,0,470.0,255.0,5.4,17.0,584.0,250.03,177.42
2016,4,24,15,15,392.0,259.5,5.35,16.5,522.0,210.97,151.26
2016,4,24,15,30,314.0,264.0,5.3,16.0,460.0,176.29,133.41
2016,4,24,15,45,315.0,241.0,5.3,15.5,425.0,152.08,126.5
2016,4,24,16,0,316.0,218.0,5.3,15.0,390.0,140.7,117.36
2016,4,24,16,15,405.5,193.0,5.2,14.5,391.0,125.68,104.93
2016,4,24,16,30,495.0,168.0,5.1,14.0,392.0,114.1,95.36
2016,4,24,16,45,476.0,149.5,5.0,13.5,343.5,103.52,86.53
2016,4,24,17,0,457.0,131.0,4.9,13.0,295.0,92.43,77.09
2016,4,24,17,15,400.5,117.5,4.65,12.5,244.0,83.59,69.45
2016,4,24,17,30,344.0,104.0,4.4,12.0,193.0,74.56,61.42
2016,4,24,17,45,289.5,84.5,4.2,12.0,147.5,61.33,49.26
2016,4,24,18,0,235.0,65.0,4.0,12.0,102.0,47.51,36.37
2016,4,24,18,15,144.5,44.0,3.9,11.5,64.0,32.43,22.04
2016,4,24,18,30,54.0,23.0,3.8,11.0,26.0,17.26,1.83
2016,4,24,18,45,27.0,11.5,3.75,10.5,13.0,9.05,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,41.0,5.5,1.75,6.5,6.0,0.0,0.0
2016,4,25,5,30,82.0,11.0,2.0,7.0,12.0,42.41,0.0
2016,4,25,5,45,238.5,23.5,2.3,8.0,48.0,165.47,106.72
2016,4,25,6,0,395.0,36.0,2.6,9.0,84.0,277.84,225.48
2016,4,25,6,15,485.5,44.5,2.9,9.5,133.0,361.27,301.76
2016,4,25,6,30,576.0,53.0,3.2,10.0,182.0,452.92,381.86
2016,4,25,6,45,635.0,59.0,3.55,10.5,235.5,527.45,445.42
2016,4,25,7,0,694.0,65.0,3.9,11.0,289.0,601.53,505.76
2016,4,25,7,15,733.0,70.0,4.0,11.5,343.5,666.15,554.8
2016,4,25,7,30,772.0,75.0,4.1,12.0,398.0,731.13,602.51
2016,4,25,7,45,799.5,78.5,4.2,12.5,451.5,784.61,640.23
2016,4,25,8,0,827.0,82.0,4.3,13.0,505.0,836.71,676.23
2016,4,25,8,15,848.0,85.5,4.3,13.0,556.0,881.25,706.59
2016,4,25,8,30,869.0,89.0,4.3,13.0,607.0,912.63,727.03
2016,4,25,8,45,885.5,91.0,4.3,13.5,654.0,945.48,747.04
2016,4,25,9,0,902.0,93.0,4.3,14.0,701.0,975.16,764.58
2016,4,25,9,15,913.5,95.0,4.35,14.0,743.0,996.59,778.19
2016,4,25,9,30,925.0,97.0,4.4,14.0,785.0,1014.27,789.3
2016,4,25,9,45,934.5,98.5,4.45,14.5,821.0,1025.53,794.53
2016,4,25,10,0,944.0,100.0,4.5,15.0,857.0,1032.71,797.1
2016,4,25,10,15,950.0,101.5,4.55,15.0,885.5,1032.34,796.15
2016,4,25,10,30,956.0,103.0,4.6,15.0,914.0,1027.75,792.47
2016,4,25,10,45,961.0,103.5,4.65,15.5,935.5,1017.0,783.17
2016,4,25,11,0,966.0,104.0,4.7,16.0,957.0,1002.08,771.16
2016,4,25,11,15,968.0,104.5,4.7,16.0,970.0,980.34,755.59
2016,4,25,11,30,970.0,105.0,4.7,16.0,983.0,954.69,737.39
2016,4,25,11,45,969.5,106.0,4.75,16.5,987.5,923.57,714.38
2016,4,25,12,0,969.0,107.0,4.8,17.0,992.0,888.93,688.9
2016,4,25,12,15,967.5,107.0,4.7,17.0,989.0,849.29,660.17
2016,4,25,12,30,966.0,107.0,4.6,17.0,986.0,806.59,628.75
2016,4,25,12,45,953.5,112.5,4.6,17.0,972.0,757.91,591.35
2016,4,25,13,0,941.0,118.0,4.6,17.0,958.0,707.3,551.74
2016,4,25,13,15,936.5,117.0,4.5,17.0,939.5,654.86,509.51
2016,4,25,13,30,932.0,116.0,4.4,17.0,921.0,600.52,464.78
2016,4,25,13,45,924.5,115.0,4.3,17.5,894.0,543.02,415.67
2016,4,25,14,0,917.0,114.0,4.2,18.0,867.0,484.4,364.55
2016,4,25,14,15,908.5,112.5,4.15,17.5,834.0,424.17,312.46
2016,4,25,14,30,900.0,111.0,4.1,17.0,801.0,363.41,258.8
2016,4,25,14,45,887.5,109.0,4.05,17.0,761.5,301.07,203.52
2016,4,25,15,0,875.0,107.0,4.0,17.0,722.0,239.22,150.86
2016,4,25,15,15,860.0,104.5,3.95,17.0,677.0,170.64,99.3
2016,4,25,15,30,845.0,102.0,3.9,17.0,632.0,109.36,67.88
2016,4,25,15,45,825.5,98.5,3.9,17.0,583.5,81.74,65.45
2016,4,25,16,0,806.0,95.0,3.9,17.0,535.0,79.68,63.9
2016,4,25,16,15,779.5,91.0,3.75,16.5,482.5,77.02,61.94
2016,4,25,16,30,753.0,87.0,3.6,16.0,430.0,74.29,59.89
2016,4,25,16,45,716.5,82.0,3.5,15.5,376.5,65.17,52.17
2016,4,25,17,0,680.0,77.0,3.4,15.0,323.0,61.61,49.28
2016,4,25,17,15,628.0,71.0,3.15,14.0,269.5,57.08,45.51
2016,4,25,17,30,576.0,65.0,2.9,13.0,216.0,52.56,41.59
2016,4,25,17,45,493.5,56.5,2.65,12.5,165.5,45.81,35.4
2016,4,25,18,0,411.0,48.0,2.4,12.0,115.0,39.12,29.03
2016,4,25,18,15,289.5,35.5,2.25,11.5,74.0,28.92,19.18
2016,4,25,18,30,168.0,23.0,2.1,11.0,33.0,17.54,3.31
2016,4,25,18,45,84.0,11.5,2.0,10.5,16.5,9.05,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,7.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,8.0,12.0,9.44,0.0
2016,4,26,5,45,140.0,27.5,1.3,9.0,45.0,122.51,81.74
2016,4,26,6,0,280.0,43.0,1.4,10.0,78.0,222.04,179.27
2016,4,26,6,15,360.0,55.5,1.45,10.5,123.0,296.2,245.59
2016,4,26,6,30,440.0,68.0,1.5,11.0,168.0,383.32,320.0
2016,4,26,6,45,487.5,79.5,1.55,11.5,216.5,450.45,375.56
2016,4,26,7,0,535.0,91.0,1.6,12.0,265.0,520.29,430.98
2016,4,26,7,15,602.0,87.0,1.65,12.5,315.5,589.94,484.61
2016,4,26,7,30,669.0,83.0,1.7,13.0,366.0,661.17,536.02
2016,4,26,7,45,528.5,135.5,1.75,14.0,377.0,617.58,498.89
2016,4,26,8,0,388.0,188.0,1.8,15.0,388.0,569.9,457.21
2016,4,26,8,15,376.0,213.0,1.8,15.5,422.0,574.61,458.8
2016,4,26,8,30,364.0,238.0,1.8,16.0,456.0,597.56,472.94
2016,4,26,8,45,488.0,214.5,1.8,16.5,531.0,715.37,558.61
2016,4,26,9,0,612.0,191.0,1.8,17.0,606.0,823.38,633.42
2016,4,26,9,15,503.5,250.0,1.8,17.0,605.0,776.2,595.06
2016,4,26,9,30,395.0,309.0,1.8,17.0,604.0,710.39,545.24
2016,4,26,9,45,383.5,329.5,1.8,17.5,626.5,717.71,548.3
2016,4,26,10,0,372.0,350.0,1.8,18.0,649.0,722.62,549.05
2016,4,26,10,15,431.0,337.5,1.9,18.0,695.5,779.65,589.57
2016,4,26,10,30,490.0,325.0,2.0,18.0,742.0,814.99,614.68
2016,4,26,10,45,476.0,339.5,2.1,18.5,753.0,802.83,604.36
2016,4,26,11,0,462.0,354.0,2.2,19.0,764.0,788.12,592.77
2016,4,26,11,15,640.5,267.0,2.3,19.0,843.5,856.29,644.21
2016,4,26,11,30,819.0,180.0,2.4,19.0,923.0,901.88,677.7
2016,4,26,11,45,604.5,291.5,2.55,19.0,842.0,796.54,601.57
2016,4,26,12,0,390.0,403.0,2.7,19.0,761.0,677.49,514.23
2016,4,26,12,15,393.0,400.0,2.8,19.0,760.0,654.5,498.57
2016,4,26,12,30,396.0,397.0,2.9,19.0,759.0,629.86,480.76
2016,4,26,12,45,374.0,405.0,3.05,19.0,744.0,595.21,455.12
2016,4,26,13,0,352.0,413.0,3.2,19.0,729.0,560.88,429.4
2016,4,26,13,15,566.0,301.0,3.3,19.0,796.5,581.3,445.61
2016,4,26,13,30,780.0,189.0,3.4,19.0,864.0,574.74,439.33
2016,4,26,13,45,784.5,179.0,3.5,19.0,841.5,522.25,396.49
2016,4,26,14,0,789.0,169.0,3.6,19.0,819.0,467.85,350.98
2016,4,26,14,15,779.0,166.5,3.65,18.5,787.5,411.73,303.48
2016,4,26,14,30,769.0,164.0,3.7,18.0,756.0,351.63,251.9
2016,4,26,14,45,763.5,157.0,3.75,18.0,720.0,292.76,200.5
2016,4,26,15,0,758.0,150.0,3.8,18.0,684.0,233.98,150.99
2016,4,26,15,15,740.5,146.0,3.8,17.5,641.0,176.0,108.37
2016,4,26,15,30,723.0,142.0,3.8,17.0,598.0,119.96,79.47
2016,4,26,15,45,708.5,134.5,3.8,16.5,552.5,94.59,76.64
2016,4,26,16,0,694.0,127.0,3.8,16.0,507.0,91.21,74.13
2016,4,26,16,15,664.5,121.5,3.75,15.5,457.0,88.58,72.25
2016,4,26,16,30,635.0,116.0,3.7,15.0,407.0,85.87,70.27
2016,4,26,16,45,604.5,107.0,3.65,14.5,356.5,80.57,65.97
2016,4,26,17,0,574.0,98.0,3.6,14.0,306.0,75.05,61.38
2016,4,26,17,15,520.5,89.0,3.4,13.5,255.0,69.0,56.21
2016,4,26,17,30,467.0,80.0,3.2,13.0,204.0,60.0,48.23
2016,4,26,17,45,388.5,69.0,3.0,12.5,156.5,51.72,40.68
2016,4,26,18,0,310.0,58.0,2.8,12.0,109.0,43.43,32.87
2016,4,26,18,15,207.0,41.5,2.65,11.5,70.5,31.14,21.17
2016,4,26,18,30,104.0,25.0,2.5,11.0,32.0,18.85,5.15
2016,4,26,18,45,52.0,12.5,2.4,11.0,16.0,9.83,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,22.0,6.0,1.9,10.5,6.5,0.0,0.0
2016,4,27,5,30,44.0,12.0,2.1,11.0,13.0,27.48,0.0
2016,4,27,5,45,175.5,27.0,2.35,11.5,47.5,138.75,95.88
2016,4,27,6,0,307.0,42.0,2.6,12.0,82.0,233.81,188.66
2016,4,27,6,15,395.0,52.5,2.65,12.0,128.5,316.62,262.64
2016,4,27,6,30,483.0,63.0,2.7,12.0,175.0,404.53,338.82
2016,4,27,6,45,241.5,64.5,2.75,12.5,120.5,258.06,217.72
2016,4,27,7,0,0.0,66.0,2.8,13.0,66.0,50.61,37.86
2016,4,27,7,15,0.0,81.5,2.85,13.0,81.5,63.53,48.95
2016,4,27,7,30,0.0,97.0,2.9,13.0,97.0,76.5,59.82
2016,4,27,7,45,0.0,106.0,3.0,13.5,106.0,83.68,65.54
2016,4,27,8,0,0.0,115.0,3.1,14.0,115.0,90.9,71.24
2016,4,27,8,15,11.0,168.5,3.3,14.0,175.5,148.01,118.87
2016,4,27,8,30,22.0,222.0,3.5,14.0,236.0,206.98,167.1
2016,4,27,8,45,101.0,269.0,3.7,14.5,337.5,346.03,280.47
2016,4,27,9,0,180.0,316.0,3.9,15.0,439.0,491.0,393.79
2016,4,27,9,15,103.5,302.5,4.0,15.0,374.5,401.22,320.78
2016,4,27,9,30,27.0,289.0,4.1,15.0,310.0,288.75,229.63
2016,4,27,9,45,17.5,250.5,4.25,15.0,264.5,221.88,176.17
2016,4,27,10,0,8.0,212.0,4.4,15.0,219.0,178.27,140.69
2016,4,27,10,15,63.5,315.0,4.5,15.0,369.0,341.1,271.88
2016,4,27,10,30,119.0,418.0,4.6,15.0,519.0,511.24,403.34
2016,4,27,10,45,72.5,381.0,4.7,15.0,443.5,404.9,319.93
2016,4,27,11,0,26.0,344.0,4.8,15.0,368.0,322.73,254.65
2016,4,27,11,15,19.5,303.0,4.85,14.5,321.0,261.31,206.66
2016,4,27,11,30,13.0,262.0,4.9,14.0,274.0,219.97,173.98
2016,4,27,11,45,265.0,313.0,4.95,14.0,557.0,512.01,409.66
2016,4,27,12,0,517.0,364.0,5.0,14.0,840.0,756.34,595.21
2016,4,27,12,15,695.0,262.5,5.0,14.0,900.0,782.74,616.54
2016,4,27,12,30,873.0,161.0,5.0,14.0,960.0,787.85,622.49
2016,4,27,12,45,853.0,172.5,5.0,14.5,945.5,740.65,584.07
2016,4,27,13,0,833.0,184.0,5.0,15.0,931.0,692.13,544.41
2016,4,27,13,15,558.5,299.5,4.95,14.5,796.0,574.1,451.52
2016,4,27,13,30,284.0,415.0,4.9,14.0,661.0,470.15,369.67
2016,4,27,13,45,553.5,292.0,4.9,14.0,754.5,490.4,383.4
2016,4,27,14,0,823.0,169.0,4.9,14.0,848.0,480.55,369.11
2016,4,27,14,15,477.5,269.5,4.85,14.0,660.0,367.89,281.67
2016,4,27,14,30,132.0,370.0,4.8,14.0,472.0,295.67,230.95
2016,4,27,14,45,343.0,297.5,4.8,14.0,544.5,282.61,212.0
2016,4,27,15,0,554.0,225.0,4.8,14.0,617.0,243.82,170.42
2016,4,27,15,15,445.0,243.5,4.7,14.0,546.0,199.74,141.44
2016,4,27,15,30,336.0,262.0,4.6,14.0,475.0,174.38,132.95
2016,4,27,15,45,308.5,252.5,4.55,14.0,436.0,157.69,131.87
2016,4,27,16,0,281.0,243.0,4.5,14.0,397.0,152.88,128.16
2016,4,27,16,15,401.5,188.0,4.35,13.5,385.5,122.39,102.33
2016,4,27,16,30,522.0,133.0,4.2,13.0,374.0,93.26,77.31
2016,4,27,16,45,310.5,140.0,4.05,13.0,278.5,97.49,81.31
2016,4,27,17,0,99.0,147.0,3.9,13.0,183.0,100.25,83.96
2016,4,27,17,15,78.5,126.5,3.7,12.5,152.0,88.63,73.91
2016,4,27,17,30,58.0,106.0,3.5,12.0,121.0,74.76,61.62
2016,4,27,17,45,43.0,83.0,3.3,12.0,93.0,59.37,47.59
2016,4,27,18,0,28.0,60.0,3.1,12.0,65.0,43.73,33.17
2016,4,27,18,15,14.0,39.0,3.0,11.5,41.5,29.07,19.47
2016,4,27,18,30,0.0,18.0,2.9,11.0,18.0,13.73,2.92
2016,4,27,18,45,0.0,9.0,2.8,11.0,9.0,7.08,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,37.5,7.0,1.8,9.5,8.0,5.51,0.0
2016,4,28,5,30,75.0,14.0,2.1,10.0,16.0,41.71,0.0
2016,4,28,5,45,206.5,28.0,2.4,10.5,51.5,154.04,110.34
2016,4,28,6,0,338.0,42.0,2.7,11.0,87.0,252.51,205.04
2016,4,28,6,15,424.5,52.0,2.75,11.5,134.5,332.49,276.48
2016,4,28,6,30,511.0,62.0,2.8,12.0,182.0,420.2,351.89
2016,4,28,6,45,565.0,69.5,2.85,12.5,233.0,490.16,410.19
2016,4,28,7,0,619.0,77.0,2.9,13.0,284.0,563.14,468.55
2016,4,28,7,15,659.5,83.0,2.9,13.5,336.5,626.56,516.34
2016,4,28,7,30,700.0,89.0,2.9,14.0,389.0,690.75,562.53
2016,4,28,7,45,732.5,92.0,2.9,14.5,441.5,744.88,599.75
2016,4,28,8,0,765.0,95.0,2.9,15.0,494.0,794.07,632.44
2016,4,28,8,15,787.0,98.5,2.9,15.5,543.5,837.59,660.33
2016,4,28,8,30,809.0,102.0,2.9,16.0,593.0,878.86,686.13
2016,4,28,8,45,827.5,104.0,2.9,17.0,638.5,912.57,704.92
2016,4,28,9,0,846.0,106.0,2.9,18.0,684.0,943.28,721.38
2016,4,28,9,15,858.5,108.5,2.9,18.0,724.5,953.04,726.14
2016,4,28,9,30,871.0,111.0,2.9,18.0,765.0,971.39,737.06
2016,4,28,9,45,891.0,107.0,2.95,18.5,802.5,986.47,744.77
2016,4,28,10,0,911.0,103.0,3.0,19.0,840.0,997.82,750.08
2016,4,28,10,15,918.0,104.0,3.05,19.5,868.5,997.89,747.97
2016,4,28,10,30,925.0,105.0,3.1,20.0,897.0,993.9,743.39
2016,4,28,10,45,927.5,107.5,3.15,20.5,917.5,983.06,734.42
2016,4,28,11,0,930.0,110.0,3.2,21.0,938.0,968.21,722.95
2016,4,28,11,15,933.0,110.5,3.25,21.0,951.5,947.99,709.39
2016,4,28,11,30,936.0,111.0,3.3,21.0,965.0,923.97,693.32
2016,4,28,11,45,935.5,112.5,3.35,21.5,970.0,894.19,672.04
2016,4,28,12,0,935.0,114.0,3.4,22.0,975.0,861.0,648.48
2016,4,28,12,15,935.0,114.0,3.5,22.0,972.5,823.71,623.52
2016,4,28,12,30,935.0,114.0,3.6,22.0,970.0,783.38,595.21
2016,4,28,12,45,935.0,112.0,3.7,22.0,960.5,738.57,562.21
2016,4,28,13,0,935.0,110.0,3.8,22.0,951.0,691.11,526.4
2016,4,28,13,15,931.5,109.0,3.85,22.0,933.0,639.88,486.59
2016,4,28,13,30,928.0,108.0,3.9,22.0,915.0,586.67,444.12
2016,4,28,13,45,921.0,108.0,3.95,22.0,889.5,530.74,398.27
2016,4,28,14,0,914.0,108.0,4.0,22.0,864.0,473.61,350.09
2016,4,28,14,15,906.0,106.5,4.0,21.5,831.5,414.1,299.32
2016,4,28,14,30,898.0,105.0,4.0,21.0,799.0,354.03,247.02
2016,4,28,14,45,885.5,104.0,4.05,21.0,760.0,292.89,193.63
2016,4,28,15,0,873.0,103.0,4.1,21.0,721.0,232.21,142.97
2016,4,28,15,15,858.5,100.5,4.1,20.5,677.5,171.06,98.89
2016,4,28,15,30,844.0,98.0,4.1,20.0,634.0,103.06,63.73
2016,4,28,15,45,820.0,97.0,4.1,19.5,585.0,80.49,63.7
2016,4,28,16,0,796.0,96.0,4.1,19.0,536.0,80.0,63.64
2016,4,28,16,15,771.0,92.0,4.05,18.0,484.5,77.43,61.89
2016,4,28,16,30,746.0,88.0,4.0,17.0,433.0,74.78,60.05
2016,4,28,16,45,702.5,85.0,3.95,16.5,379.0,66.88,53.45
2016,4,28,17,0,659.0,82.0,3.9,16.0,325.0,64.74,51.82
2016,4,28,17,15,609.5,75.5,3.75,15.0,273.0,60.04,47.94
2016,4,28,17,30,560.0,69.0,3.6,14.0,221.0,55.31,43.88
2016,4,28,17,45,470.5,61.5,3.5,13.5,170.0,49.41,38.49
2016,4,28,18,0,381.0,54.0,3.4,13.0,119.0,43.65,32.99
2016,4,28,18,15,268.5,40.0,3.2,12.5,78.0,30.41,20.61
2016,4,28,18,30,156.0,26.0,3.0,12.0,37.0,19.71,7.42
2016,4,28,18,45,78.0,13.0,2.85,11.5,18.5,10.23,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,5.11,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,9.91,0.0
2016,4,29,5,45,82.0,35.5,2.45,11.0,47.0,95.6,68.1
2016,4,29,6,0,164.0,58.0,2.5,11.0,81.0,168.38,135.96
2016,4,29,6,15,244.0,76.0,2.55,11.0,126.0,240.85,200.5
2016,4,29,6,30,324.0,94.0,2.6,11.0,171.0,334.04,280.85
2016,4,29,6,45,393.0,105.5,2.65,11.5,221.5,408.23,343.23
2016,4,29,7,0,462.0,117.0,2.7,12.0,272.0,487.57,407.65
2016,4,29,7,15,507.0,126.5,2.7,12.0,323.5,550.88,457.7
2016,4,29,7,30,552.0,136.0,2.7,12.0,375.0,615.93,507.67
2016,4,29,7,45,591.0,141.5,2.75,12.5,426.0,680.87,555.18
2016,4,29,8,0,630.0,147.0,2.8,13.0,477.0,739.24,596.38
2016,4,29,8,15,655.5,152.5,2.8,13.0,525.0,784.88,627.73
2016,4,29,8,30,681.0,158.0,2.8,13.0,573.0,828.71,657.38
2016,4,29,8,45,703.0,161.5,2.85,13.5,617.5,865.04,680.39
2016,4,29,9,0,725.0,165.0,2.9,14.0,662.0,898.77,701.36
2016,4,29,9,15,739.5,168.5,2.9,14.0,701.5,922.44,716.08
2016,4,29,9,30,754.0,172.0,2.9,14.0,741.0,942.83,728.6
2016,4,29,9,45,789.0,161.0,2.95,14.5,780.0,955.61,734.99
2016,4,29,10,0,824.0,150.0,3.0,15.0,819.0,974.37,745.63
2016,4,29,10,15,831.5,151.5,3.0,15.0,846.0,975.19,744.98
2016,4,29,10,30,839.0,153.0,3.0,15.0,873.0,972.09,741.96
2016,4,29,10,45,846.0,153.0,3.0,15.5,894.0,963.1,733.73
2016,4,29,11,0,853.0,153.0,3.0,16.0,915.0,950.21,723.03
2016,4,29,11,15,856.5,154.0,3.15,16.5,928.0,931.23,709.46
2016,4,29,11,30,860.0,155.0,3.3,17.0,941.0,908.53,693.35
2016,4,29,11,45,860.0,156.5,3.5,17.5,946.0,879.72,673.27
2016,4,29,12,0,860.0,158.0,3.7,18.0,951.0,847.62,650.76
2016,4,29,12,15,860.0,158.0,3.8,18.0,949.5,811.11,624.61
2016,4,29,12,30,860.0,158.0,3.9,18.0,948.0,771.71,595.61
2016,4,29,12,45,863.5,154.0,4.05,18.0,939.5,719.88,557.43
2016,4,29,13,0,867.0,150.0,4.2,18.0,931.0,675.98,523.75
2016,4,29,13,15,863.5,148.5,4.2,17.5,913.5,627.18,485.85
2016,4,29,13,30,860.0,147.0,4.2,17.0,896.0,580.45,448.17
2016,4,29,13,45,851.0,147.5,4.25,17.0,871.0,525.6,402.56
2016,4,29,14,0,842.0,148.0,4.3,17.0,846.0,469.95,355.02
2016,4,29,14,15,833.0,145.5,4.3,17.0,814.0,411.62,304.12
2016,4,29,14,30,824.0,143.0,4.3,17.0,782.0,353.1,252.26
2016,4,29,14,45,810.0,141.0,4.35,17.0,743.0,293.79,200.16
2016,4,29,15,0,796.0,139.0,4.4,17.0,704.0,235.38,151.09
2016,4,29,15,15,779.5,135.5,4.35,16.5,661.0,176.87,108.49
2016,4,29,15,30,763.0,132.0,4.3,16.0,618.0,112.5,74.47
2016,4,29,15,45,735.0,130.0,4.25,16.0,569.0,92.22,74.73
2016,4,29,16,0,707.0,128.0,4.2,16.0,520.0,91.9,74.71
2016,4,29,16,15,678.5,122.5,4.1,15.5,470.0,89.3,72.85
2016,4,29,16,30,650.0,117.0,4.0,15.0,420.0,86.61,70.88
2016,4,29,16,45,611.5,110.5,3.95,15.0,368.0,82.95,67.9
2016,4,29,17,0,573.0,104.0,3.9,15.0,316.0,79.2,64.79
2016,4,29,17,15,519.5,95.0,3.7,14.5,264.5,73.3,59.79
2016,4,29,17,30,466.0,86.0,3.5,14.0,213.0,63.98,51.6
2016,4,29,17,45,389.5,74.5,3.3,13.5,165.0,55.47,43.89
2016,4,29,18,0,313.0,63.0,3.1,13.0,117.0,46.92,35.91
2016,4,29,18,15,209.5,46.0,2.95,12.5,77.0,34.34,24.07
2016,4,29,18,30,106.0,29.0,2.8,12.0,37.0,21.7,9.47
2016,4,29,18,45,53.0,14.5,2.7,11.5,18.5,11.41,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,53.0,8.0,2.4,10.5,10.0,25.03,0.0
2016,4,30,5,30,106.0,16.0,2.6,11.0,20.0,74.09,0.0
2016,4,30,5,45,229.5,30.5,2.8,12.0,57.0,166.57,123.48
2016,4,30,6,0,353.0,45.0,3.0,13.0,94.0,262.21,212.27
2016,4,30,6,15,437.5,55.0,3.25,13.5,142.5,341.8,282.83
2016,4,30,6,30,522.0,65.0,3.5,14.0,191.0,428.73,357.33
2016,4,30,6,45,579.5,72.0,3.75,14.5,243.5,500.85,417.47
2016,4,30,7,0,637.0,79.0,4.0,15.0,296.0,576.19,478.01
2016,4,30,7,15,676.5,85.0,4.15,15.5,349.5,639.4,526.12
2016,4,30,7,30,716.0,91.0,4.3,16.0,403.0,703.23,572.83
2016,4,30,7,45,745.5,95.0,4.5,16.5,455.5,756.48,610.78
2016,4,30,8,0,775.0,99.0,4.7,17.0,508.0,804.24,644.01
2016,4,30,8,15,796.0,103.0,4.7,17.5,557.5,847.55,672.3
2016,4,30,8,30,817.0,107.0,4.7,18.0,607.0,888.5,698.4
2016,4,30,8,45,833.5,109.5,4.7,18.5,652.5,920.93,718.06
2016,4,30,9,0,850.0,112.0,4.7,19.0,698.0,950.24,735.36
2016,4,30,9,15,862.0,114.5,4.7,19.0,738.0,971.91,748.69
2016,4,30,9,30,874.0,117.0,4.7,19.0,778.0,976.73,750.38
2016,4,30,9,45,890.5,114.5,4.75,19.5,814.5,989.86,757.05
2016,4,30,10,0,907.0,112.0,4.8,20.0,851.0,999.21,761.14
2016,4,30,10,15,913.5,113.5,4.8,20.0,878.5,999.07,759.93
2016,4,30,10,30,920.0,115.0,4.8,20.0,906.0,994.87,756.14
2016,4,30,10,45,924.5,115.5,4.8,20.5,926.5,983.77,746.29
2016,4,30,11,0,929.0,116.0,4.8,21.0,947.0,968.69,733.93
2016,4,30,11,15,931.0,116.5,4.75,21.0,959.5,947.45,718.53
2016,4,30,11,30,933.0,117.0,4.7,21.0,972.0,922.48,700.68
2016,4,30,11,45,934.0,116.5,4.7,21.5,977.0,892.17,678.21
2016,4,30,12,0,935.0,116.0,4.7,22.0,982.0,858.49,653.46
2016,4,30,12,15,934.0,116.0,4.65,22.0,978.5,820.45,626.64
2016,4,30,12,30,933.0,116.0,4.6,22.0,975.0,779.47,596.4
2016,4,30,12,45,930.5,115.5,4.55,22.0,964.0,734.31,561.99
2016,4,30,13,0,928.0,115.0,4.5,22.0,953.0,686.7,525.07
2016,4,30,13,15,923.5,114.0,4.45,22.0,934.5,635.28,484.47
2016,4,30,13,30,919.0,113.0,4.4,22.0,916.0,582.02,441.4
2016,4,30,13,45,914.5,111.0,4.35,22.5,890.5,526.39,394.57
2016,4,30,14,0,910.0,109.0,4.3,23.0,865.0,469.37,345.56
2016,4,30,14,15,901.5,107.5,4.2,23.0,832.5,410.08,294.38
2016,4,30,14,30,893.0,106.0,4.1,23.0,800.0,350.3,242.05
2016,4,30,14,45,883.0,103.5,4.05,23.0,761.5,289.26,189.09
2016,4,30,15,0,873.0,101.0,4.0,23.0,723.0,228.43,138.78
2016,4,30,15,15,859.0,98.5,3.9,23.0,679.0,167.59,95.46
2016,4,30,15,30,845.0,96.0,3.8,23.0,635.0,99.63,61.27
2016,4,30,15,45,829.0,92.0,3.7,23.0,588.0,77.39,60.16
2016,4,30,16,0,813.0,88.0,3.6,23.0,541.0,74.94,58.3
2016,4,30,16,15,789.0,84.5,3.4,22.5,490.0,72.53,56.57
2016,4,30,16,30,765.0,81.0,3.2,22.0,439.0,70.04,54.76
2016,4,30,16,45,734.5,76.0,3.0,21.5,386.5,66.26,51.81
2016,4,30,17,0,704.0,71.0,2.8,21.0,334.0,62.39,48.72
2016,4,30,17,15,657.5,65.5,2.6,20.0,281.0,53.39,41.17
2016,4,30,17,30,611.0,60.0,2.4,19.0,228.0,49.08,37.56
2016,4,30,17,45,544.0,52.5,2.2,18.5,178.5,43.04,32.18
2016,4,30,18,0,477.0,45.0,2.0,18.0,129.0,37.02,26.62
2016,4,30,18,15,364.5,34.5,1.95,17.5,86.0,28.3,18.49
2016,4,30,18,30,252.0,24.0,1.9,17.0,43.0,19.65,8.34
2016,4,30,18,45,126.0,12.0,1.85,16.5,21.5,9.44,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,69.0,8.5,0.55,12.5,11.5,31.01,0.0
2016,5,1,5,30,138.0,17.0,0.4,13.0,23.0,88.95,0.0
2016,5,1,5,45,267.5,29.0,0.3,13.5,61.0,184.98,137.19
2016,5,1,6,0,397.0,41.0,0.2,14.0,99.0,280.69,222.57
2016,5,1,6,15,478.5,49.5,0.3,14.5,147.0,358.6,288.73
2016,5,1,6,30,560.0,58.0,0.4,15.0,195.0,443.6,357.97
2016,5,1,6,45,613.0,64.5,0.5,15.5,247.0,513.4,412.82
2016,5,1,7,0,666.0,71.0,0.6,16.0,299.0,586.08,467.62
2016,5,1,7,15,703.0,75.5,0.65,17.0,352.0,642.83,506.04
2016,5,1,7,30,740.0,80.0,0.7,18.0,405.0,703.84,545.97
2016,5,1,7,45,767.0,84.0,0.8,19.0,457.0,755.81,578.9
2016,5,1,8,0,794.0,88.0,0.9,20.0,509.0,806.47,610.16
2016,5,1,8,15,814.0,91.0,0.85,20.5,558.0,848.08,633.5
2016,5,1,8,30,834.0,94.0,0.8,21.0,607.0,887.29,654.74
2016,5,1,8,45,849.0,97.0,0.8,22.0,652.0,907.97,663.27
2016,5,1,9,0,864.0,100.0,0.8,23.0,697.0,936.24,676.78
2016,5,1,9,15,875.5,102.0,0.75,23.0,737.0,956.74,686.76
2016,5,1,9,30,887.0,104.0,0.7,23.0,777.0,973.65,694.57
2016,5,1,9,45,893.5,106.5,0.7,23.5,810.5,982.51,697.2
2016,5,1,10,0,900.0,109.0,0.7,24.0,844.0,987.44,697.65
2016,5,1,10,15,906.0,110.5,0.8,24.0,871.5,986.89,698.38
2016,5,1,10,30,912.0,112.0,0.9,24.0,899.0,982.33,696.77
2016,5,1,10,45,915.0,113.5,1.0,24.5,919.0,970.95,689.65
2016,5,1,11,0,918.0,115.0,1.1,25.0,939.0,955.64,680.15
2016,5,1,11,15,920.5,116.0,1.25,25.0,951.5,935.57,669.72
2016,5,1,11,30,923.0,117.0,1.4,25.0,964.0,911.75,656.69
2016,5,1,11,45,922.0,118.0,1.55,25.5,968.5,881.4,637.9
2016,5,1,12,0,921.0,119.0,1.7,26.0,973.0,847.77,616.71
2016,5,1,12,15,920.0,119.0,1.8,26.0,970.5,810.23,593.32
2016,5,1,12,30,919.0,119.0,1.9,26.0,968.0,769.8,566.25
2016,5,1,12,45,916.0,119.0,2.05,26.0,957.0,725.29,535.54
2016,5,1,13,0,913.0,119.0,2.2,26.0,946.0,678.42,502.08
2016,5,1,13,15,909.0,118.0,2.3,26.0,927.5,628.05,464.7
2016,5,1,13,30,905.0,117.0,2.4,26.0,909.0,575.81,424.66
2016,5,1,13,45,896.5,117.5,2.55,26.0,883.0,520.86,381.36
2016,5,1,14,0,888.0,118.0,2.7,26.0,857.0,464.91,335.77
2016,5,1,14,15,880.0,116.0,2.75,25.5,825.0,406.69,287.49
2016,5,1,14,30,872.0,114.0,2.8,25.0,793.0,347.97,237.72
2016,5,1,14,45,858.0,113.5,2.85,25.0,754.5,288.51,187.17
2016,5,1,15,0,844.0,113.0,2.9,25.0,716.0,223.78,134.92
2016,5,1,15,15,829.5,110.0,2.9,24.5,672.5,163.29,92.63
2016,5,1,15,30,815.0,107.0,2.9,24.0,629.0,104.22,65.63
2016,5,1,15,45,791.5,105.5,2.95,23.5,581.0,85.2,66.57
2016,5,1,16,0,768.0,104.0,3.0,23.0,533.0,84.65,66.48
2016,5,1,16,15,742.0,99.5,2.9,22.5,482.5,81.95,64.56
2016,5,1,16,30,716.0,95.0,2.8,22.0,432.0,73.02,57.29
2016,5,1,16,45,675.0,91.0,2.75,21.5,379.0,70.38,55.34
2016,5,1,17,0,634.0,87.0,2.7,21.0,326.0,67.77,53.36
2016,5,1,17,15,584.5,80.0,2.45,20.0,274.0,62.87,49.42
2016,5,1,17,30,535.0,73.0,2.2,19.0,222.0,57.93,45.29
2016,5,1,17,45,457.0,64.0,1.95,18.5,172.5,51.09,39.22
2016,5,1,18,0,379.0,55.0,1.7,18.0,123.0,44.27,32.94
2016,5,1,18,15,273.0,41.5,1.6,17.0,82.0,31.53,21.35
2016,5,1,18,30,167.0,28.0,1.5,16.0,41.0,21.22,10.0
2016,5,1,18,45,83.5,14.0,1.45,15.5,20.5,11.02,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,15,37.5,9.0,1.05,10.5,11.0,20.26,0.0
2016,5,2,5,30,75.0,18.0,1.2,11.0,22.0,57.34,0.0
2016,5,2,5,45,186.5,34.0,1.35,12.0,58.5,149.88,113.11
2016,5,2,6,0,298.0,50.0,1.5,13.0,95.0,235.5,190.25
2016,5,2,6,15,379.0,62.0,1.5,13.5,141.5,310.18,255.24
2016,5,2,6,30,460.0,74.0,1.5,14.0,188.0,397.82,328.38
2016,5,2,6,45,513.0,83.0,1.55,14.5,238.0,466.42,383.88
2016,5,2,7,0,566.0,92.0,1.6,15.0,288.0,537.94,439.49
2016,5,2,7,15,606.5,99.0,1.5,15.5,340.0,600.28,485.05
2016,5,2,7,30,647.0,106.0,1.4,16.0,392.0,663.41,528.75
2016,5,2,7,45,674.5,112.0,1.35,16.5,442.0,715.01,562.37
2016,5,2,8,0,702.0,118.0,1.3,17.0,492.0,765.62,594.31
2016,5,2,8,15,724.5,122.5,1.25,17.5,540.0,808.7,620.11
2016,5,2,8,30,747.0,127.0,1.2,18.0,588.0,849.77,643.95
2016,5,2,8,45,763.5,131.0,1.2,19.0,632.0,875.96,656.82
2016,5,2,9,0,780.0,135.0,1.2,20.0,676.0,905.68,672.0
2016,5,2,9,15,793.0,138.0,1.2,20.5,715.0,927.87,683.31
2016,5,2,9,30,806.0,141.0,1.2,21.0,754.0,946.63,692.46
2016,5,2,9,45,828.0,136.0,1.25,21.5,790.5,962.12,700.4
2016,5,2,10,0,850.0,131.0,1.3,22.0,827.0,959.5,696.88
2016,5,2,10,15,857.0,132.5,1.25,22.5,854.5,959.72,693.97
2016,5,2,10,30,864.0,134.0,1.2,23.0,882.0,956.1,688.72
2016,5,2,10,45,867.0,136.0,1.15,23.5,901.5,945.36,679.15
2016,5,2,11,0,870.0,138.0,1.1,24.0,921.0,930.84,667.45
2016,5,2,11,15,873.0,139.0,1.1,24.5,933.5,911.76,653.86
2016,5,2,11,30,876.0,140.0,1.1,25.0,946.0,889.1,638.15
2016,5,2,11,45,873.0,142.5,1.1,25.5,950.0,859.21,617.93
2016,5,2,12,0,870.0,145.0,1.1,26.0,954.0,826.3,595.85
2016,5,2,12,15,869.0,145.0,1.2,26.0,951.0,790.16,573.47
2016,5,2,12,30,868.0,145.0,1.3,26.0,948.0,751.33,547.8
2016,5,2,12,45,861.0,147.0,1.4,26.0,936.0,707.38,517.78
2016,5,2,13,0,854.0,149.0,1.5,26.0,924.0,661.53,485.45
2016,5,2,13,15,849.0,148.0,1.6,25.5,905.5,613.08,451.09
2016,5,2,13,30,844.0,147.0,1.7,25.0,887.0,566.72,416.67
2016,5,2,13,45,701.5,219.5,1.85,25.0,823.0,501.52,367.26
2016,5,2,14,0,559.0,292.0,2.0,25.0,759.0,446.26,325.28
2016,5,2,14,15,680.0,218.5,2.1,24.5,764.5,399.8,286.13
2016,5,2,14,30,801.0,145.0,2.2,24.0,770.0,343.39,236.38
2016,5,2,14,45,779.5,146.0,2.35,24.0,730.5,286.03,188.42
2016,5,2,15,0,758.0,147.0,2.5,24.0,691.0,224.42,139.36
2016,5,2,15,15,741.0,143.5,2.55,23.5,648.5,167.48,99.74
2016,5,2,15,30,724.0,140.0,2.6,23.0,606.0,112.4,74.22
2016,5,2,15,45,617.5,158.0,2.7,22.5,534.0,106.27,84.52
2016,5,2,16,0,511.0,176.0,2.8,22.0,462.0,115.96,93.12
2016,5,2,16,15,411.5,178.5,2.8,21.0,395.5,116.64,94.36
2016,5,2,16,30,312.0,181.0,2.8,20.0,329.0,120.99,98.77
2016,5,2,16,45,270.0,163.5,2.85,19.5,281.0,110.4,90.21
2016,5,2,17,0,228.0,146.0,2.9,19.0,233.0,99.52,81.28
2016,5,2,17,15,192.0,130.0,2.85,18.0,195.5,89.35,72.92
2016,5,2,17,30,156.0,114.0,2.8,17.0,158.0,79.94,64.97
2016,5,2,17,45,123.5,92.0,2.75,16.5,122.5,65.27,52.0
2016,5,2,18,0,91.0,70.0,2.7,16.0,87.0,50.37,38.57
2016,5,2,18,15,52.5,48.5,2.55,15.5,57.5,35.5,24.95
2016,5,2,18,30,14.0,27.0,2.4,15.0,28.0,20.41,9.84
2016,5,2,18,45,7.0,13.5,2.25,14.5,14.0,10.62,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
