Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,0.55,12.0,6.0,4.72,0.0
2016,5,3,5,30,0.0,12.0,0.6,12.0,12.0,9.13,0.0
2016,5,3,5,45,6.0,31.5,0.65,12.5,32.5,28.9,17.73
2016,5,3,6,0,12.0,51.0,0.7,13.0,53.0,50.34,36.93
2016,5,3,6,15,27.0,73.5,0.6,13.0,79.5,87.78,69.51
2016,5,3,6,30,42.0,96.0,0.5,13.0,106.0,120.38,97.72
2016,5,3,6,45,58.0,116.5,0.45,13.5,134.5,151.99,124.39
2016,5,3,7,0,74.0,137.0,0.4,14.0,163.0,184.73,151.27
2016,5,3,7,15,112.5,161.5,0.4,14.5,208.0,255.76,208.66
2016,5,3,7,30,151.0,186.0,0.4,15.0,253.0,314.72,254.52
2016,5,3,7,45,121.5,208.0,0.45,15.5,266.0,316.76,253.73
2016,5,3,8,0,92.0,230.0,0.5,16.0,279.0,297.34,236.83
2016,5,3,8,15,95.0,253.0,0.6,16.5,308.0,323.38,256.2
2016,5,3,8,30,98.0,276.0,0.7,17.0,337.0,349.0,274.65
2016,5,3,8,45,149.5,299.5,0.85,17.5,400.0,440.54,343.6
2016,5,3,9,0,201.0,323.0,1.0,18.0,463.0,512.28,395.89
2016,5,3,9,15,267.5,329.5,1.05,18.5,527.5,602.38,459.79
2016,5,3,9,30,334.0,336.0,1.1,19.0,592.0,670.52,506.64
2016,5,3,9,45,286.5,365.0,1.2,19.5,591.0,651.33,490.06
2016,5,3,10,0,239.0,394.0,1.3,20.0,590.0,608.52,458.22
2016,5,3,10,15,159.0,401.5,1.25,20.5,534.0,533.85,401.91
2016,5,3,10,30,79.0,409.0,1.2,21.0,478.0,439.17,330.96
2016,5,3,10,45,109.0,429.5,1.2,21.5,526.5,481.1,361.48
2016,5,3,11,0,139.0,450.0,1.2,22.0,575.0,539.02,401.5
2016,5,3,11,15,464.5,320.0,1.15,22.0,746.5,731.8,541.1
2016,5,3,11,30,790.0,190.0,1.1,22.0,918.0,871.08,636.17
2016,5,3,11,45,527.5,324.0,1.1,22.0,811.5,747.0,546.54
2016,5,3,12,0,265.0,458.0,1.1,22.0,705.0,614.38,451.67
2016,5,3,12,15,319.0,437.0,1.1,22.0,733.5,618.82,456.66
2016,5,3,12,30,373.0,416.0,1.1,22.0,762.0,618.65,456.84
2016,5,3,12,45,439.0,387.5,1.1,22.0,790.5,620.63,458.24
2016,5,3,13,0,505.0,359.0,1.1,22.0,819.0,611.04,451.09
2016,5,3,13,15,473.5,357.5,1.2,22.0,781.5,557.44,412.83
2016,5,3,13,30,442.0,356.0,1.3,22.0,744.0,505.87,375.45
2016,5,3,13,45,463.0,336.5,1.4,22.0,733.0,469.42,347.82
2016,5,3,14,0,484.0,317.0,1.5,22.0,722.0,430.39,316.99
2016,5,3,14,15,423.5,328.0,1.6,21.5,672.5,379.06,278.06
2016,5,3,14,30,363.0,339.0,1.7,21.0,623.0,337.42,246.5
2016,5,3,14,45,287.5,337.0,1.8,21.0,555.5,287.99,209.92
2016,5,3,15,0,212.0,335.0,1.9,21.0,488.0,254.02,186.62
2016,5,3,15,15,163.5,313.5,2.0,20.5,427.5,215.81,160.82
2016,5,3,15,30,115.0,292.0,2.1,20.0,367.0,184.21,141.45
2016,5,3,15,45,98.5,267.0,2.25,20.0,327.5,174.56,142.34
2016,5,3,16,0,82.0,242.0,2.4,20.0,288.0,160.08,130.78
2016,5,3,16,15,163.5,217.5,2.45,19.5,298.5,142.62,116.8
2016,5,3,16,30,245.0,193.0,2.5,19.0,309.0,126.26,103.56
2016,5,3,16,45,281.0,164.5,2.55,18.5,283.0,111.17,91.18
2016,5,3,17,0,317.0,136.0,2.6,18.0,257.0,95.12,77.77
2016,5,3,17,15,265.0,125.0,2.5,17.5,215.5,87.45,71.39
2016,5,3,17,30,213.0,114.0,2.4,17.0,174.0,79.65,64.72
2016,5,3,17,45,178.0,92.5,2.3,16.5,136.0,65.54,52.25
2016,5,3,18,0,143.0,71.0,2.2,16.0,98.0,51.08,39.22
2016,5,3,18,15,92.0,50.0,2.0,15.5,65.5,36.74,26.07
2016,5,3,18,30,41.0,29.0,1.8,15.0,33.0,21.84,11.28
2016,5,3,18,45,20.5,14.5,1.6,14.5,16.5,11.41,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,1.95,12.0,7.5,5.9,0.0
2016,5,4,5,30,0.0,15.0,2.0,12.0,15.0,11.43,0.0
2016,5,4,5,45,26.5,36.5,2.1,12.5,40.5,48.84,34.0
2016,5,4,6,0,53.0,58.0,2.2,13.0,66.0,95.53,75.06
2016,5,4,6,15,80.5,81.0,2.2,13.0,99.0,138.24,112.7
2016,5,4,6,30,108.0,104.0,2.2,13.0,132.0,182.77,151.48
2016,5,4,6,45,147.0,121.0,2.2,13.5,167.5,229.26,191.13
2016,5,4,7,0,186.0,138.0,2.2,14.0,203.0,279.07,232.53
2016,5,4,7,15,181.5,162.0,2.15,14.0,234.0,307.35,254.81
2016,5,4,7,30,177.0,186.0,2.1,14.0,265.0,334.38,275.56
2016,5,4,7,45,246.5,200.5,2.1,14.5,325.0,428.73,350.07
2016,5,4,8,0,316.0,215.0,2.1,15.0,385.0,509.05,411.26
2016,5,4,8,15,338.0,232.5,2.0,15.0,429.5,553.57,443.16
2016,5,4,8,30,360.0,250.0,1.9,15.0,474.0,597.58,474.19
2016,5,4,8,45,294.0,285.5,1.8,15.5,477.5,579.06,455.48
2016,5,4,9,0,228.0,321.0,1.7,16.0,481.0,534.41,418.49
2016,5,4,9,15,238.5,339.5,1.6,16.0,515.0,562.32,437.94
2016,5,4,9,30,249.0,358.0,1.5,16.0,549.0,610.9,471.05
2016,5,4,9,45,281.5,367.5,1.4,16.5,592.5,647.86,495.17
2016,5,4,10,0,314.0,377.0,1.3,17.0,636.0,683.19,517.64
2016,5,4,10,15,308.0,393.0,1.3,17.0,654.0,686.33,518.28
2016,5,4,10,30,302.0,409.0,1.3,17.0,672.0,687.47,517.94
2016,5,4,10,45,281.0,425.0,1.3,17.5,674.0,672.76,505.43
2016,5,4,11,0,260.0,441.0,1.3,18.0,676.0,656.61,492.17
2016,5,4,11,15,255.5,449.0,1.4,18.0,682.5,646.55,485.43
2016,5,4,11,30,251.0,457.0,1.5,18.0,689.0,634.96,477.49
2016,5,4,11,45,289.0,452.0,1.65,18.5,721.0,645.84,485.72
2016,5,4,12,0,327.0,447.0,1.8,19.0,753.0,653.08,490.98
2016,5,4,12,15,293.5,452.0,1.85,19.5,726.0,610.51,459.22
2016,5,4,12,30,260.0,457.0,1.9,20.0,699.0,569.05,428.45
2016,5,4,12,45,305.0,439.0,2.0,20.5,719.5,564.25,425.07
2016,5,4,13,0,350.0,421.0,2.1,21.0,740.0,555.17,417.87
2016,5,4,13,15,389.5,391.5,2.15,21.0,740.0,529.99,399.21
2016,5,4,13,30,429.0,362.0,2.2,21.0,740.0,501.84,377.62
2016,5,4,13,45,381.5,371.5,2.3,21.0,700.5,453.96,341.0
2016,5,4,14,0,334.0,381.0,2.4,21.0,661.0,410.7,307.65
2016,5,4,14,15,329.0,366.5,2.5,21.0,633.5,371.56,276.57
2016,5,4,14,30,324.0,352.0,2.6,21.0,606.0,332.96,245.47
2016,5,4,14,45,371.5,318.5,2.75,21.0,596.5,296.15,213.84
2016,5,4,15,0,419.0,285.0,2.9,21.0,587.0,248.72,174.36
2016,5,4,15,15,386.0,275.0,2.95,20.5,540.0,211.44,149.43
2016,5,4,15,30,353.0,265.0,3.0,20.0,493.0,172.64,129.31
2016,5,4,15,45,312.0,251.0,3.05,20.0,442.0,156.69,127.66
2016,5,4,16,0,271.0,237.0,3.1,20.0,391.0,149.3,121.89
2016,5,4,16,15,292.5,210.0,3.15,19.0,362.0,136.13,111.64
2016,5,4,16,30,314.0,183.0,3.2,18.0,333.0,122.13,100.5
2016,5,4,16,45,333.5,157.5,3.3,17.5,300.0,108.13,88.97
2016,5,4,17,0,353.0,132.0,3.4,17.0,267.0,91.0,74.51
2016,5,4,17,15,293.0,123.5,3.3,16.5,224.5,86.97,71.29
2016,5,4,17,30,233.0,115.0,3.2,16.0,182.0,80.53,65.77
2016,5,4,17,45,193.5,94.5,3.15,15.5,142.0,66.96,53.74
2016,5,4,18,0,154.0,74.0,3.1,15.0,102.0,53.09,41.18
2016,5,4,18,15,100.0,52.5,2.9,14.5,68.5,38.4,27.67
2016,5,4,18,30,46.0,31.0,2.7,14.0,35.0,23.23,12.72
2016,5,4,18,45,23.0,15.5,2.55,13.5,17.5,11.89,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,1.5,10.0,1.4,12.0,10.0,8.39,0.0
2016,5,5,5,30,3.0,20.0,1.6,12.0,20.0,17.27,1.87
2016,5,5,5,45,59.5,40.0,1.85,12.5,49.5,76.87,56.95
2016,5,5,6,0,116.0,60.0,2.1,13.0,79.0,130.11,104.29
2016,5,5,6,15,155.0,81.0,2.15,13.5,115.5,191.15,157.32
2016,5,5,6,30,194.0,102.0,2.2,14.0,152.0,245.11,203.62
2016,5,5,6,45,242.0,115.0,2.3,14.5,192.0,298.17,248.35
2016,5,5,7,0,290.0,128.0,2.4,15.0,232.0,355.2,295.08
2016,5,5,7,15,145.0,133.0,2.4,15.0,185.0,245.63,203.22
2016,5,5,7,30,0.0,138.0,2.4,15.0,138.0,113.48,89.93
2016,5,5,7,45,26.0,179.0,2.45,15.5,193.0,186.9,151.01
2016,5,5,8,0,52.0,220.0,2.5,16.0,248.0,250.85,202.52
2016,5,5,8,15,43.5,233.0,2.5,16.0,258.5,255.0,204.69
2016,5,5,8,30,35.0,246.0,2.5,16.0,269.0,258.68,206.66
2016,5,5,8,45,108.5,286.5,2.55,16.5,362.0,387.18,308.48
2016,5,5,9,0,182.0,327.0,2.6,17.0,455.0,496.84,391.87
2016,5,5,9,15,104.5,311.0,2.6,17.0,385.0,405.07,318.86
2016,5,5,9,30,27.0,295.0,2.6,17.0,315.0,291.29,228.5
2016,5,5,9,45,24.0,297.0,2.6,17.5,316.0,268.01,209.87
2016,5,5,10,0,21.0,299.0,2.6,18.0,317.0,265.39,207.05
2016,5,5,10,15,165.5,353.5,2.6,18.0,497.5,491.3,382.8
2016,5,5,10,30,310.0,408.0,2.6,18.0,678.0,692.71,529.88
2016,5,5,10,45,160.0,316.0,2.6,18.5,455.5,439.09,340.4
2016,5,5,11,0,10.0,224.0,2.6,19.0,233.0,187.16,143.9
2016,5,5,11,15,72.5,344.5,2.6,19.0,412.0,357.42,277.23
2016,5,5,11,30,135.0,465.0,2.6,19.0,591.0,527.51,403.18
2016,5,5,11,45,124.0,465.5,2.6,19.5,581.5,507.67,386.43
2016,5,5,12,0,113.0,466.0,2.6,20.0,572.0,487.75,370.76
2016,5,5,12,15,66.0,393.5,2.6,20.0,455.5,370.63,283.58
2016,5,5,12,30,19.0,321.0,2.6,20.0,339.0,264.39,202.75
2016,5,5,12,45,155.5,380.0,2.65,20.0,522.5,412.07,316.84
2016,5,5,13,0,292.0,439.0,2.7,20.0,706.0,531.19,404.29
2016,5,5,13,15,149.5,314.5,2.7,19.5,451.0,332.46,255.79
2016,5,5,13,30,7.0,190.0,2.7,19.0,196.0,149.64,114.48
2016,5,5,13,45,7.0,198.0,2.7,19.0,204.0,154.65,118.84
2016,5,5,14,0,7.0,206.0,2.7,19.0,212.0,159.45,122.72
2016,5,5,14,15,6.5,198.5,2.65,18.5,204.0,152.58,117.61
2016,5,5,14,30,6.0,191.0,2.6,18.0,196.0,145.82,112.61
2016,5,5,14,45,5.0,189.5,2.6,18.0,193.5,143.27,110.79
2016,5,5,15,0,4.0,188.0,2.6,18.0,191.0,140.73,109.01
2016,5,5,15,15,2.0,140.0,2.6,17.5,141.5,105.99,81.48
2016,5,5,15,30,0.0,92.0,2.6,17.0,92.0,70.95,53.26
2016,5,5,15,45,0.0,59.0,2.65,17.0,59.0,45.33,33.89
2016,5,5,16,0,0.0,26.0,2.7,17.0,26.0,19.89,11.8
2016,5,5,16,15,0.0,53.5,2.6,17.0,53.5,41.02,30.39
2016,5,5,16,30,0.0,81.0,2.5,17.0,81.0,62.25,49.08
2016,5,5,16,45,0.0,69.5,2.45,17.0,69.5,53.32,41.41
2016,5,5,17,0,0.0,58.0,2.4,17.0,58.0,44.42,33.71
2016,5,5,17,15,0.0,49.0,2.15,16.5,49.0,37.47,27.7
2016,5,5,17,30,0.0,40.0,1.9,16.0,40.0,30.54,21.62
2016,5,5,17,45,0.0,31.5,1.65,15.5,31.5,24.01,15.78
2016,5,5,18,0,0.0,23.0,1.4,15.0,23.0,17.5,9.88
2016,5,5,18,15,0.0,15.5,1.25,14.5,15.5,11.77,4.62
2016,5,5,18,30,0.0,8.0,1.1,14.0,8.0,6.06,0.0
2016,5,5,18,45,0.0,4.0,1.0,13.5,4.0,3.02,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,1.35,11.0,7.0,5.51,0.0
2016,5,6,5,30,0.0,14.0,1.5,11.0,14.0,10.66,0.0
2016,5,6,5,45,0.0,33.0,1.65,11.5,33.0,26.88,16.49
2016,5,6,6,0,0.0,52.0,1.8,12.0,52.0,44.11,31.82
2016,5,6,6,15,9.5,73.0,1.75,12.0,76.0,68.32,53.13
2016,5,6,6,30,19.0,94.0,1.7,12.0,100.0,93.01,74.74
2016,5,6,6,45,30.0,114.5,1.7,12.5,125.0,129.17,105.64
2016,5,6,7,0,41.0,135.0,1.7,13.0,150.0,157.21,129.1
2016,5,6,7,15,20.5,83.0,1.7,13.0,90.5,85.97,68.51
2016,5,6,7,30,0.0,31.0,1.7,13.0,31.0,23.68,14.69
2016,5,6,7,45,3.5,103.5,1.7,13.5,105.5,83.89,65.78
2016,5,6,8,0,7.0,176.0,1.7,14.0,180.0,151.34,121.35
2016,5,6,8,15,3.5,170.0,1.75,14.0,172.0,141.39,112.52
2016,5,6,8,30,0.0,164.0,1.8,14.0,164.0,131.96,104.34
2016,5,6,8,45,0.0,154.5,1.85,14.5,154.5,123.06,96.6
2016,5,6,9,0,0.0,145.0,1.9,15.0,145.0,114.63,89.31
2016,5,6,9,15,0.0,127.0,1.95,15.0,127.0,99.49,76.76
2016,5,6,9,30,0.0,109.0,2.0,15.0,109.0,84.81,64.61
2016,5,6,9,45,14.0,216.5,2.05,15.5,228.5,187.6,147.94
2016,5,6,10,0,28.0,324.0,2.1,16.0,348.0,314.86,247.04
2016,5,6,10,15,14.0,223.0,2.1,16.0,235.0,191.91,150.02
2016,5,6,10,30,0.0,122.0,2.1,16.0,122.0,95.44,72.45
2016,5,6,10,45,0.0,77.0,2.15,16.5,77.0,59.74,43.4
2016,5,6,11,0,0.0,32.0,2.2,17.0,32.0,24.78,14.73
2016,5,6,11,15,5.5,138.0,2.15,17.0,143.5,112.99,86.55
2016,5,6,11,30,11.0,244.0,2.1,17.0,255.0,202.69,157.6
2016,5,6,11,45,10.0,227.5,2.1,17.5,238.0,187.57,145.12
2016,5,6,12,0,9.0,211.0,2.1,18.0,221.0,172.69,133.14
2016,5,6,12,15,15.5,275.0,2.05,18.0,290.5,227.35,175.92
2016,5,6,12,30,22.0,339.0,2.0,18.0,360.0,280.56,216.71
2016,5,6,12,45,15.5,277.5,2.0,18.0,292.5,225.77,174.3
2016,5,6,13,0,9.0,216.0,2.0,18.0,225.0,172.62,132.96
2016,5,6,13,15,8.0,207.5,1.95,17.5,215.5,164.42,126.9
2016,5,6,13,30,7.0,199.0,1.9,17.0,206.0,156.4,120.85
2016,5,6,13,45,3.5,156.0,1.85,17.0,159.5,121.5,93.14
2016,5,6,14,0,0.0,113.0,1.8,17.0,113.0,87.16,65.68
2016,5,6,14,15,0.0,119.5,1.8,16.5,119.5,91.94,69.83
2016,5,6,14,30,0.0,126.0,1.8,16.0,126.0,96.61,73.89
2016,5,6,14,45,6.0,179.0,1.8,16.0,183.5,136.07,105.75
2016,5,6,15,0,12.0,232.0,1.8,16.0,241.0,171.87,134.36
2016,5,6,15,15,6.0,149.5,1.7,16.0,154.0,113.09,87.44
2016,5,6,15,30,0.0,67.0,1.6,16.0,67.0,51.56,37.4
2016,5,6,15,45,0.5,115.5,1.55,16.0,116.0,87.76,70.79
2016,5,6,16,0,1.0,164.0,1.5,16.0,165.0,120.12,98.74
2016,5,6,16,15,0.5,141.0,1.35,16.0,141.5,104.33,85.41
2016,5,6,16,30,0.0,118.0,1.2,16.0,118.0,88.29,71.85
2016,5,6,16,45,0.0,106.5,1.1,16.0,106.5,79.88,64.79
2016,5,6,17,0,0.0,95.0,1.0,16.0,95.0,71.41,57.59
2016,5,6,17,15,0.0,80.0,0.85,15.5,80.0,60.5,48.23
2016,5,6,17,30,0.0,65.0,0.7,15.0,65.0,49.51,38.62
2016,5,6,17,45,0.0,51.5,0.55,15.0,51.5,39.43,29.58
2016,5,6,18,0,0.0,38.0,0.4,15.0,38.0,29.03,20.14
2016,5,6,18,15,0.0,26.0,0.45,14.5,26.0,19.82,11.7
2016,5,6,18,30,0.0,14.0,0.5,14.0,14.0,10.64,3.02
2016,5,6,18,45,0.0,7.0,0.55,13.5,7.0,5.31,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.5,1.15,10.5,6.5,5.11,0.0
2016,5,7,5,30,0.0,13.0,1.4,11.0,13.0,9.88,0.02
2016,5,7,5,45,0.0,29.5,1.65,12.0,29.5,22.68,13.08
2016,5,7,6,0,0.0,46.0,1.9,13.0,46.0,37.14,25.84
2016,5,7,6,15,0.0,66.5,1.95,13.0,66.5,55.44,41.85
2016,5,7,6,30,0.0,87.0,2.0,13.0,87.0,73.39,57.41
2016,5,7,6,45,7.5,107.0,2.1,13.5,110.0,95.53,76.34
2016,5,7,7,0,15.0,127.0,2.2,14.0,133.0,118.17,95.38
2016,5,7,7,15,8.5,136.5,2.25,14.0,140.0,120.35,96.75
2016,5,7,7,30,2.0,146.0,2.3,14.0,147.0,122.36,97.9
2016,5,7,7,45,114.0,189.5,2.35,14.5,251.5,286.88,235.52
2016,5,7,8,0,226.0,233.0,2.4,15.0,356.0,430.29,349.75
2016,5,7,8,15,239.0,254.5,2.4,15.0,395.5,487.86,392.17
2016,5,7,8,30,252.0,276.0,2.4,15.0,435.0,525.38,419.35
2016,5,7,8,45,151.0,287.0,2.4,15.5,384.5,425.17,338.59
2016,5,7,9,0,50.0,298.0,2.4,16.0,334.0,320.48,253.62
2016,5,7,9,15,75.0,330.0,2.35,16.5,387.0,374.04,294.95
2016,5,7,9,30,100.0,362.0,2.3,17.0,440.0,427.23,334.47
2016,5,7,9,45,50.0,252.5,2.3,17.5,291.5,269.24,211.29
2016,5,7,10,0,0.0,143.0,2.3,18.0,143.0,112.46,85.64
2016,5,7,10,15,4.5,179.5,2.25,18.0,183.5,146.57,113.17
2016,5,7,10,30,9.0,216.0,2.2,18.0,224.0,180.69,140.11
2016,5,7,10,45,13.5,265.0,2.2,18.5,277.5,225.12,174.43
2016,5,7,11,0,18.0,314.0,2.2,19.0,331.0,269.22,207.87
2016,5,7,11,15,24.0,343.0,2.15,19.0,365.5,312.72,240.79
2016,5,7,11,30,30.0,372.0,2.1,19.0,400.0,339.49,260.71
2016,5,7,11,45,20.5,307.0,2.05,19.5,326.5,260.44,199.96
2016,5,7,12,0,11.0,242.0,2.0,20.0,253.0,198.91,152.28
2016,5,7,12,15,9.0,215.0,1.95,20.0,224.0,174.91,133.73
2016,5,7,12,30,7.0,188.0,1.9,20.0,195.0,151.4,115.37
2016,5,7,12,45,23.0,289.0,1.9,20.0,311.0,244.27,187.64
2016,5,7,13,0,39.0,390.0,1.9,20.0,427.0,327.75,250.62
2016,5,7,13,15,32.0,364.0,1.9,20.0,393.5,297.63,227.54
2016,5,7,13,30,25.0,338.0,1.9,20.0,360.0,269.01,205.97
2016,5,7,13,45,23.0,323.0,1.95,20.0,343.0,253.75,194.52
2016,5,7,14,0,21.0,308.0,2.0,20.0,326.0,238.73,183.17
2016,5,7,14,15,12.5,245.0,2.0,19.5,256.0,188.05,144.51
2016,5,7,14,30,4.0,182.0,2.0,19.0,186.0,138.73,106.39
2016,5,7,14,45,3.5,179.5,2.05,19.0,183.0,135.83,104.38
2016,5,7,15,0,3.0,177.0,2.1,19.0,180.0,132.92,102.3
2016,5,7,15,15,3.0,179.5,2.1,19.0,182.5,133.41,102.96
2016,5,7,15,30,3.0,182.0,2.1,19.0,185.0,133.53,103.4
2016,5,7,15,45,1.5,153.0,2.1,19.0,154.5,113.54,91.71
2016,5,7,16,0,0.0,124.0,2.1,19.0,124.0,93.38,74.89
2016,5,7,16,15,5.5,145.0,2.05,18.5,147.5,107.11,87.06
2016,5,7,16,30,11.0,166.0,2.0,18.0,171.0,119.64,98.24
2016,5,7,16,45,5.5,144.0,1.95,17.5,146.5,104.54,85.73
2016,5,7,17,0,0.0,122.0,1.9,17.0,122.0,89.29,72.93
2016,5,7,17,15,0.0,103.5,1.8,16.5,103.5,76.25,61.84
2016,5,7,17,30,0.0,85.0,1.7,16.0,85.0,63.1,50.43
2016,5,7,17,45,0.0,67.0,1.65,16.0,67.0,50.18,38.91
2016,5,7,18,0,0.0,49.0,1.6,16.0,49.0,37.14,27.13
2016,5,7,18,15,0.0,34.0,1.45,15.5,34.0,25.99,16.98
2016,5,7,18,30,0.0,19.0,1.3,15.0,19.0,14.47,6.19
2016,5,7,18,45,0.0,9.5,1.2,14.5,9.5,7.22,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.0,0.85,12.5,2.0,1.57,0.0
2016,5,8,5,30,0.0,4.0,1.0,13.0,4.0,3.02,0.0
2016,5,8,5,45,0.0,8.5,1.15,13.5,8.5,6.44,0.0
2016,5,8,6,0,0.0,13.0,1.3,14.0,13.0,9.86,2.71
2016,5,8,6,15,0.0,19.0,1.35,14.0,19.0,14.44,6.75
2016,5,8,6,30,0.0,25.0,1.4,14.0,25.0,19.03,10.76
2016,5,8,6,45,0.0,31.0,1.45,14.5,31.0,23.63,14.71
2016,5,8,7,0,0.0,37.0,1.5,15.0,37.0,28.24,18.59
2016,5,8,7,15,0.0,77.5,1.45,15.5,77.5,59.57,45.06
2016,5,8,7,30,0.0,118.0,1.4,16.0,118.0,94.51,73.99
2016,5,8,7,45,64.0,178.5,1.4,16.5,214.0,216.2,174.99
2016,5,8,8,0,128.0,239.0,1.4,17.0,310.0,353.21,282.96
2016,5,8,8,15,163.5,261.5,1.4,17.0,360.0,408.64,324.67
2016,5,8,8,30,199.0,284.0,1.4,17.0,410.0,464.89,366.58
2016,5,8,8,45,236.0,300.5,1.45,17.5,460.0,516.43,403.78
2016,5,8,9,0,273.0,317.0,1.5,18.0,510.0,589.52,455.44
2016,5,8,9,15,185.0,339.5,1.55,18.0,473.5,508.04,392.74
2016,5,8,9,30,97.0,362.0,1.6,18.0,437.0,423.71,327.84
2016,5,8,9,45,154.0,382.5,1.7,18.5,508.0,516.08,396.84
2016,5,8,10,0,211.0,403.0,1.8,19.0,579.0,585.7,446.75
2016,5,8,10,15,183.0,419.0,1.9,19.0,575.0,569.01,433.13
2016,5,8,10,30,155.0,435.0,2.0,19.0,571.0,551.37,419.48
2016,5,8,10,45,162.5,439.0,2.1,19.5,584.0,554.31,421.01
2016,5,8,11,0,170.0,443.0,2.2,20.0,597.0,556.01,421.52
2016,5,8,11,15,210.0,451.5,2.3,20.0,645.5,588.82,445.86
2016,5,8,11,30,250.0,460.0,2.4,20.0,694.0,631.99,476.9
2016,5,8,11,45,543.0,311.0,2.5,20.5,821.0,740.85,559.28
2016,5,8,12,0,836.0,162.0,2.6,21.0,948.0,814.46,614.14
2016,5,8,12,15,835.5,162.0,2.65,21.0,945.5,778.67,587.81
2016,5,8,12,30,835.0,162.0,2.7,21.0,943.0,740.2,559.97
2016,5,8,12,45,837.5,158.0,2.8,21.0,934.0,698.02,529.18
2016,5,8,13,0,840.0,154.0,2.9,21.0,925.0,653.37,495.71
2016,5,8,13,15,836.0,153.0,2.9,20.5,907.5,604.96,458.96
2016,5,8,13,30,832.0,152.0,2.9,20.0,890.0,554.93,419.78
2016,5,8,13,45,822.0,152.0,2.95,20.0,864.5,501.41,376.11
2016,5,8,14,0,812.0,152.0,3.0,20.0,839.0,447.32,330.74
2016,5,8,14,15,803.0,150.0,3.0,20.0,807.5,391.86,283.13
2016,5,8,14,30,794.0,148.0,3.0,20.0,776.0,336.26,234.76
2016,5,8,14,45,789.0,141.5,3.0,20.0,740.5,278.65,185.06
2016,5,8,15,0,784.0,135.0,3.0,20.0,705.0,220.96,137.78
2016,5,8,15,15,768.5,131.5,2.95,19.5,663.0,164.26,98.58
2016,5,8,15,30,753.0,128.0,2.9,19.0,621.0,109.19,74.97
2016,5,8,15,45,734.5,123.5,2.9,19.0,575.5,87.6,69.77
2016,5,8,16,0,716.0,119.0,2.9,19.0,530.0,85.8,68.48
2016,5,8,16,15,690.0,114.0,2.85,18.5,481.0,83.39,66.77
2016,5,8,16,30,664.0,109.0,2.8,18.0,432.0,80.88,64.97
2016,5,8,16,45,635.5,101.5,2.8,18.0,382.0,76.51,61.4
2016,5,8,17,0,607.0,94.0,2.8,18.0,332.0,71.95,57.62
2016,5,8,17,15,561.0,87.0,2.75,17.5,281.5,67.32,53.81
2016,5,8,17,30,515.0,80.0,2.7,17.0,231.0,62.63,49.83
2016,5,8,17,45,459.0,69.0,2.65,16.5,184.0,54.66,42.78
2016,5,8,18,0,403.0,58.0,2.6,16.0,137.0,46.5,35.35
2016,5,8,18,15,308.5,46.0,2.45,15.5,95.5,34.99,24.8
2016,5,8,18,30,214.0,34.0,2.3,15.0,54.0,25.78,15.58
2016,5,8,18,45,107.0,17.0,2.2,14.5,27.0,12.95,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,14.0,1.9,11.0,18.0,30.82,0.0
2016,5,9,5,30,115.0,28.0,2.0,11.0,36.0,88.85,51.67
2016,5,9,5,45,225.0,42.5,2.1,11.5,75.0,173.46,136.43
2016,5,9,6,0,335.0,57.0,2.2,12.0,114.0,257.62,210.78
2016,5,9,6,15,409.0,68.0,2.2,12.0,161.5,328.45,273.13
2016,5,9,6,30,483.0,79.0,2.2,12.0,209.0,411.65,343.66
2016,5,9,6,45,241.5,74.0,2.25,12.5,139.0,261.99,220.13
2016,5,9,7,0,0.0,69.0,2.3,13.0,69.0,52.93,39.77
2016,5,9,7,15,0.0,92.0,2.3,13.0,92.0,72.14,56.17
2016,5,9,7,30,0.0,115.0,2.3,13.0,115.0,91.72,72.52
2016,5,9,7,45,0.0,116.0,2.3,13.5,116.0,91.76,72.13
2016,5,9,8,0,0.0,117.0,2.3,14.0,117.0,92.06,71.99
2016,5,9,8,15,2.0,150.0,2.3,14.5,151.0,121.92,96.4
2016,5,9,8,30,4.0,183.0,2.3,15.0,185.0,152.15,120.66
2016,5,9,8,45,5.5,193.5,2.35,15.5,197.0,161.96,128.04
2016,5,9,9,0,7.0,204.0,2.4,16.0,209.0,171.8,135.45
2016,5,9,9,15,14.0,243.0,2.4,16.0,253.5,212.0,167.46
2016,5,9,9,30,21.0,282.0,2.4,16.0,298.0,252.3,199.05
2016,5,9,9,45,21.5,294.0,2.45,16.5,311.0,262.08,205.86
2016,5,9,10,0,22.0,306.0,2.5,17.0,324.0,271.73,212.63
2016,5,9,10,15,59.5,365.0,2.55,17.5,417.0,379.48,295.66
2016,5,9,10,30,97.0,424.0,2.6,18.0,510.0,466.54,360.36
2016,5,9,10,45,274.0,397.5,2.65,18.5,646.0,634.55,486.27
2016,5,9,11,0,451.0,371.0,2.7,19.0,782.0,772.73,585.19
2016,5,9,11,15,678.5,248.0,2.75,19.0,876.0,849.33,642.62
2016,5,9,11,30,906.0,125.0,2.8,19.0,970.0,888.53,671.05
2016,5,9,11,45,907.0,125.0,2.85,19.5,974.5,859.49,649.72
2016,5,9,12,0,908.0,125.0,2.9,20.0,979.0,827.21,626.74
2016,5,9,12,15,907.0,125.0,2.95,20.0,976.5,790.36,601.28
2016,5,9,12,30,906.0,125.0,3.0,20.0,974.0,750.74,572.23
2016,5,9,12,45,902.5,125.5,3.05,20.0,963.0,707.22,539.68
2016,5,9,13,0,899.0,126.0,3.1,20.0,952.0,661.45,504.66
2016,5,9,13,15,895.0,125.0,3.15,20.0,934.0,612.26,466.15
2016,5,9,13,30,891.0,124.0,3.2,20.0,916.0,561.27,425.13
2016,5,9,13,45,884.5,123.0,3.25,20.0,891.0,507.53,380.76
2016,5,9,14,0,878.0,122.0,3.3,20.0,866.0,452.67,334.19
2016,5,9,14,15,870.5,120.5,3.3,20.0,834.5,396.23,285.17
2016,5,9,14,30,863.0,119.0,3.3,20.0,803.0,339.23,235.03
2016,5,9,14,45,852.5,116.5,3.35,20.0,765.5,280.6,184.22
2016,5,9,15,0,842.0,114.0,3.4,20.0,728.0,215.95,131.46
2016,5,9,15,15,828.5,111.0,3.35,19.5,686.0,156.5,90.32
2016,5,9,15,30,815.0,108.0,3.3,19.0,644.0,98.34,65.85
2016,5,9,15,45,798.0,104.5,3.3,19.0,597.5,84.32,66.98
2016,5,9,16,0,781.0,101.0,3.3,19.0,551.0,82.55,65.7
2016,5,9,16,15,757.5,97.5,3.2,18.5,501.0,80.54,64.31
2016,5,9,16,30,734.0,94.0,3.1,18.0,451.0,72.44,57.66
2016,5,9,16,45,702.0,89.0,3.05,17.5,399.5,69.23,55.18
2016,5,9,17,0,670.0,84.0,3.0,17.0,348.0,65.94,52.59
2016,5,9,17,15,625.5,78.0,2.85,16.5,296.5,61.69,49.08
2016,5,9,17,30,581.0,72.0,2.7,16.0,245.0,57.41,45.42
2016,5,9,17,45,510.5,64.5,2.55,15.5,195.0,51.67,40.32
2016,5,9,18,0,440.0,57.0,2.4,15.0,145.0,45.96,35.06
2016,5,9,18,15,341.5,45.5,2.1,14.0,102.0,36.83,26.61
2016,5,9,18,30,243.0,34.0,1.8,13.0,59.0,25.92,16.01
2016,5,9,18,45,121.5,17.0,1.55,12.5,29.5,13.0,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.0,14.0,1.8,11.0,18.5,32.3,0.0
2016,5,10,5,30,124.0,28.0,1.9,11.0,37.0,101.68,62.82
2016,5,10,5,45,237.5,42.5,2.0,11.5,77.0,178.4,140.67
2016,5,10,6,0,351.0,57.0,2.1,12.0,117.0,264.97,216.85
2016,5,10,6,15,424.0,67.5,2.05,12.5,165.0,335.39,278.16
2016,5,10,6,30,497.0,78.0,2.0,13.0,213.0,418.44,347.43
2016,5,10,6,45,248.5,70.5,1.95,13.5,138.0,261.55,218.76
2016,5,10,7,0,0.0,63.0,1.9,14.0,63.0,48.28,35.64
2016,5,10,7,15,0.0,80.5,1.85,14.5,80.5,62.09,47.34
2016,5,10,7,30,0.0,98.0,1.8,15.0,98.0,76.66,59.31
2016,5,10,7,45,0.0,112.5,1.75,15.5,112.5,88.66,68.97
2016,5,10,8,0,0.0,127.0,1.7,16.0,127.0,100.66,78.5
2016,5,10,8,15,0.0,146.0,1.55,16.5,146.0,116.6,91.1
2016,5,10,8,30,0.0,165.0,1.4,17.0,165.0,132.54,103.51
2016,5,10,8,45,6.5,200.5,1.3,17.5,205.0,168.99,132.41
2016,5,10,9,0,13.0,236.0,1.2,18.0,245.0,205.75,160.9
2016,5,10,9,15,15.0,252.0,1.2,18.5,263.0,220.83,171.9
2016,5,10,9,30,17.0,268.0,1.2,19.0,281.0,235.81,182.8
2016,5,10,9,45,57.0,332.5,1.25,20.0,380.0,351.86,270.95
2016,5,10,10,0,97.0,397.0,1.3,21.0,479.0,449.56,341.51
2016,5,10,10,15,204.5,404.0,1.35,21.5,582.5,572.77,430.63
2016,5,10,10,30,312.0,411.0,1.4,22.0,686.0,691.25,512.59
2016,5,10,10,45,576.5,287.5,1.45,22.5,809.5,827.74,608.59
2016,5,10,11,0,841.0,164.0,1.5,23.0,933.0,927.91,675.03
2016,5,10,11,15,844.0,165.0,1.55,23.0,945.5,908.56,661.59
2016,5,10,11,30,847.0,166.0,1.6,23.0,958.0,885.6,647.2
2016,5,10,11,45,851.0,164.0,1.7,23.5,963.5,857.38,628.65
2016,5,10,12,0,855.0,162.0,1.8,24.0,969.0,825.85,607.28
2016,5,10,12,15,854.5,162.0,1.9,24.0,965.5,789.45,582.82
2016,5,10,12,30,854.0,162.0,2.0,24.0,962.0,750.32,555.85
2016,5,10,12,45,862.0,154.0,2.15,24.5,954.5,699.5,519.71
2016,5,10,13,0,870.0,146.0,2.3,25.0,947.0,656.38,487.6
2016,5,10,13,15,865.5,145.0,2.4,25.0,929.0,608.09,451.26
2016,5,10,13,30,861.0,144.0,2.5,25.0,911.0,558.14,412.51
2016,5,10,13,45,854.0,142.5,2.6,25.0,885.5,505.23,370.3
2016,5,10,14,0,847.0,141.0,2.7,25.0,860.0,451.33,325.97
2016,5,10,14,15,838.5,139.0,2.75,25.0,828.5,394.37,278.12
2016,5,10,14,30,830.0,137.0,2.8,25.0,797.0,337.14,229.34
2016,5,10,14,45,819.5,134.0,2.9,25.0,759.5,278.75,180.15
2016,5,10,15,0,809.0,131.0,3.0,25.0,722.0,220.85,133.91
2016,5,10,15,15,794.5,127.5,3.05,24.5,680.0,162.92,94.87
2016,5,10,15,30,780.0,124.0,3.1,24.0,638.0,106.46,71.69
2016,5,10,15,45,764.0,119.0,3.2,23.5,592.0,92.82,72.87
2016,5,10,16,0,748.0,114.0,3.3,23.0,546.0,83.4,65.33
2016,5,10,16,15,723.0,109.5,3.35,22.5,496.5,81.16,63.8
2016,5,10,16,30,698.0,105.0,3.4,22.0,447.0,78.83,62.17
2016,5,10,16,45,669.0,98.5,3.45,21.5,396.5,74.99,59.22
2016,5,10,17,0,640.0,92.0,3.5,21.0,346.0,71.0,56.08
2016,5,10,17,15,595.0,85.0,3.45,20.0,294.5,66.27,52.34
2016,5,10,17,30,550.0,78.0,3.4,19.0,243.0,61.46,48.4
2016,5,10,17,45,488.0,69.0,3.35,18.5,194.5,54.86,42.62
2016,5,10,18,0,426.0,60.0,3.3,18.0,146.0,48.19,36.57
2016,5,10,18,15,330.5,48.0,3.1,17.0,103.0,36.56,26.05
2016,5,10,18,30,235.0,36.0,2.9,16.0,60.0,27.33,17.06
2016,5,10,18,45,117.5,18.0,2.7,15.5,30.0,13.73,0.0
2016,5,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,102.0,13.0,1.65,11.5,21.0,45.14,0.0
2016,5,11,5,30,204.0,26.0,1.9,12.0,42.0,130.94,84.58
2016,5,11,5,45,312.5,38.0,2.15,12.5,83.0,209.56,165.29
2016,5,11,6,0,421.0,50.0,2.4,13.0,124.0,295.93,241.53
2016,5,11,6,15,492.0,58.5,2.35,13.5,172.5,368.25,304.32
2016,5,11,6,30,563.0,67.0,2.3,14.0,221.0,446.28,369.42
2016,5,11,6,45,281.5,70.0,2.25,14.5,147.0,281.92,235.29
2016,5,11,7,0,0.0,73.0,2.2,15.0,73.0,56.13,42.12
2016,5,11,7,15,0.0,96.0,2.1,15.5,96.0,75.57,58.48
2016,5,11,7,30,0.0,119.0,2.0,16.0,119.0,95.17,74.5
2016,5,11,7,45,0.0,140.0,1.95,16.5,140.5,113.02,88.8
2016,5,11,8,0,0.0,161.0,1.9,17.0,162.0,130.85,102.87
2016,5,11,8,15,2.5,174.0,1.85,17.5,176.5,143.57,112.7
2016,5,11,8,30,5.0,187.0,1.8,18.0,191.0,156.41,122.53
2016,5,11,8,45,6.5,199.0,1.75,18.5,204.0,167.54,130.85
2016,5,11,9,0,8.0,211.0,1.7,19.0,217.0,178.69,139.1
2016,5,11,9,15,20.0,260.5,1.65,19.5,276.0,232.96,181.33
2016,5,11,9,30,32.0,310.0,1.6,20.0,335.0,308.51,238.54
2016,5,11,9,45,151.0,352.5,1.6,20.5,478.0,480.81,368.84
2016,5,11,10,0,270.0,395.0,1.6,21.0,621.0,650.96,489.61
2016,5,11,10,15,374.0,369.5,1.6,21.5,693.0,716.75,534.57
2016,5,11,10,30,478.0,344.0,1.6,22.0,765.0,797.84,589.05
2016,5,11,10,45,679.5,243.0,1.6,22.5,856.5,881.23,646.59
2016,5,11,11,0,881.0,142.0,1.6,23.0,948.0,927.02,675.07
2016,5,11,11,15,883.5,142.5,1.65,23.0,960.5,906.8,661.65
2016,5,11,11,30,886.0,143.0,1.7,23.0,973.0,883.06,646.66
2016,5,11,11,45,888.0,142.5,1.8,23.5,978.0,854.71,627.92
2016,5,11,12,0,890.0,142.0,1.9,24.0,983.0,823.18,606.95
2016,5,11,12,15,889.0,141.5,1.95,24.0,979.5,786.37,582.01
2016,5,11,12,30,888.0,141.0,2.0,24.0,976.0,746.9,554.26
2016,5,11,12,45,894.0,135.0,2.05,24.5,967.5,705.55,523.59
2016,5,11,13,0,900.0,129.0,2.1,25.0,959.0,661.32,490.11
2016,5,11,13,15,896.0,128.0,2.15,25.0,940.5,612.19,453.06
2016,5,11,13,30,892.0,127.0,2.2,25.0,922.0,561.27,413.53
2016,5,11,13,45,887.0,124.5,2.3,25.0,897.0,507.28,370.6
2016,5,11,14,0,882.0,122.0,2.4,25.0,872.0,452.05,325.27
2016,5,11,14,15,873.5,120.5,2.45,24.5,840.0,395.21,277.94
2016,5,11,14,30,865.0,119.0,2.5,24.0,808.0,337.94,229.34
2016,5,11,14,45,853.0,117.0,2.55,24.0,770.0,279.35,179.73
2016,5,11,15,0,841.0,115.0,2.6,24.0,732.0,214.87,128.32
2016,5,11,15,15,827.0,112.0,2.6,23.5,689.0,155.61,88.35
2016,5,11,15,30,813.0,109.0,2.6,23.0,646.0,97.71,64.94
2016,5,11,15,45,794.0,106.0,2.6,23.0,599.0,85.09,66.51
2016,5,11,16,0,775.0,103.0,2.6,23.0,552.0,83.66,65.53
2016,5,11,16,15,751.0,99.0,2.55,22.5,502.0,81.34,63.92
2016,5,11,16,30,727.0,95.0,2.5,22.0,452.0,72.87,57.06
2016,5,11,16,45,695.5,90.0,2.45,21.5,400.5,69.71,54.67
2016,5,11,17,0,664.0,85.0,2.4,21.0,349.0,66.47,52.17
2016,5,11,17,15,620.0,78.5,2.25,20.0,297.5,61.91,48.55
2016,5,11,17,30,576.0,72.0,2.1,19.0,246.0,57.27,44.75
2016,5,11,17,45,513.5,64.0,1.95,18.5,197.0,51.24,39.47
2016,5,11,18,0,451.0,56.0,1.8,18.0,148.0,45.17,33.97
2016,5,11,18,15,357.0,45.0,1.6,17.0,105.0,36.43,25.99
2016,5,11,18,30,263.0,34.0,1.4,16.0,62.0,27.65,17.48
2016,5,11,18,45,131.5,17.0,1.25,15.5,31.0,13.04,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,71.0,14.5,1.4,11.5,20.0,35.63,0.0
2016,5,12,5,30,142.0,29.0,1.7,12.0,40.0,110.71,73.09
2016,5,12,5,45,232.5,44.5,2.0,12.5,78.5,177.21,139.71
2016,5,12,6,0,323.0,60.0,2.3,13.0,117.0,252.76,206.42
2016,5,12,6,15,394.0,71.5,2.3,13.5,164.0,321.63,266.23
2016,5,12,6,30,465.0,83.0,2.3,14.0,211.0,396.82,329.35
2016,5,12,6,45,232.5,85.0,2.35,14.5,149.0,250.86,209.29
2016,5,12,7,0,0.0,87.0,2.4,15.0,87.0,68.43,52.54
2016,5,12,7,15,0.0,107.0,2.4,15.0,107.0,85.38,66.84
2016,5,12,7,30,0.0,127.0,2.4,15.0,127.0,102.34,80.78
2016,5,12,7,45,0.5,146.0,2.4,15.5,146.5,118.78,93.96
2016,5,12,8,0,1.0,165.0,2.4,16.0,166.0,135.23,106.94
2016,5,12,8,15,6.5,189.5,2.35,16.5,194.0,161.01,127.53
2016,5,12,8,30,12.0,214.0,2.3,17.0,222.0,186.99,147.94
2016,5,12,8,45,25.0,252.0,2.3,17.5,270.0,232.34,183.66
2016,5,12,9,0,38.0,290.0,2.3,18.0,318.0,298.85,235.03
2016,5,12,9,15,77.0,330.0,2.25,18.5,389.5,373.07,291.83
2016,5,12,9,30,116.0,370.0,2.2,19.0,461.0,468.33,362.39
2016,5,12,9,45,255.5,362.0,2.2,19.5,573.0,608.72,466.6
2016,5,12,10,0,395.0,354.0,2.2,20.0,685.0,727.0,550.77
2016,5,12,10,15,619.0,251.0,2.15,20.5,788.5,856.21,641.71
2016,5,12,10,30,843.0,148.0,2.1,21.0,892.0,945.77,699.78
2016,5,12,10,45,845.5,150.5,2.1,21.5,911.0,934.95,689.72
2016,5,12,11,0,848.0,153.0,2.1,22.0,930.0,920.35,678.37
2016,5,12,11,15,851.0,153.5,2.1,22.0,942.5,885.9,655.3
2016,5,12,11,30,854.0,154.0,2.1,22.0,955.0,863.21,640.23
2016,5,12,11,45,852.5,156.0,2.1,22.5,959.0,834.71,619.95
2016,5,12,12,0,851.0,158.0,2.1,23.0,963.0,815.95,605.77
2016,5,12,12,15,850.5,157.5,2.1,23.0,960.0,768.03,572.43
2016,5,12,12,30,850.0,157.0,2.1,23.0,957.0,740.29,551.92
2016,5,12,12,45,832.0,166.5,2.15,23.5,942.5,694.91,517.88
2016,5,12,13,0,814.0,176.0,2.2,24.0,928.0,648.32,482.45
2016,5,12,13,15,809.5,174.5,2.25,24.0,910.5,600.45,446.36
2016,5,12,13,30,805.0,173.0,2.3,24.0,893.0,551.13,408.08
2016,5,12,13,45,803.0,168.5,2.4,24.0,869.5,499.56,367.08
2016,5,12,14,0,801.0,164.0,2.5,24.0,846.0,446.73,323.77
2016,5,12,14,15,792.0,161.5,2.55,23.5,815.0,391.77,278.23
2016,5,12,14,30,783.0,159.0,2.6,23.0,784.0,336.71,231.77
2016,5,12,14,45,776.5,153.0,2.7,23.0,748.5,280.01,183.87
2016,5,12,15,0,770.0,147.0,2.8,23.0,713.0,223.44,138.53
2016,5,12,15,15,754.0,143.5,2.8,22.5,671.0,160.65,95.45
2016,5,12,15,30,738.0,140.0,2.8,22.0,629.0,105.76,72.67
2016,5,12,15,45,724.5,133.0,2.85,22.0,584.0,92.73,73.2
2016,5,12,16,0,711.0,126.0,2.9,22.0,539.0,89.75,70.93
2016,5,12,16,15,685.0,121.0,2.9,21.0,490.0,87.51,69.56
2016,5,12,16,30,659.0,116.0,2.9,20.0,441.0,85.18,68.09
2016,5,12,16,45,630.0,108.5,2.95,19.5,391.5,80.97,64.84
2016,5,12,17,0,601.0,101.0,3.0,19.0,342.0,76.58,61.37
2016,5,12,17,15,555.0,93.0,3.0,18.0,291.0,71.4,57.25
2016,5,12,17,30,509.0,85.0,3.0,17.0,240.0,66.11,52.89
2016,5,12,17,45,445.5,75.0,3.05,16.5,192.0,56.4,44.35
2016,5,12,18,0,382.0,65.0,3.1,16.0,144.0,48.91,37.56
2016,5,12,18,15,292.5,51.5,3.0,15.0,102.0,38.77,28.28
2016,5,12,18,30,203.0,38.0,2.9,14.0,60.0,28.62,18.54
2016,5,12,18,45,101.5,19.0,2.85,13.5,30.0,14.43,0.77
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.0,15.5,2.3,11.0,21.5,37.36,0.0
2016,5,13,5,30,148.0,31.0,2.4,11.0,43.0,116.0,78.9
2016,5,13,5,45,254.5,45.0,2.55,11.5,84.0,187.11,148.59
2016,5,13,6,0,361.0,59.0,2.7,12.0,125.0,270.05,221.73
2016,5,13,6,15,431.5,69.5,2.75,12.0,172.5,339.33,282.85
