Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,6,30,502.0,80.0,2.8,12.0,220.0,420.93,352.24
2016,5,13,6,45,251.0,87.5,2.9,12.5,157.5,281.94,236.92
2016,5,13,7,0,0.0,95.0,3.0,13.0,95.0,75.61,59.06
2016,5,13,7,15,0.0,110.5,3.0,13.5,110.5,88.49,69.85
2016,5,13,7,30,0.0,126.0,3.0,14.0,126.0,101.35,80.27
2016,5,13,7,45,0.0,109.0,3.0,14.5,109.0,85.52,66.6
2016,5,13,8,0,0.0,92.0,3.0,15.0,92.0,70.94,54.09
2016,5,13,8,15,0.0,115.5,3.0,15.0,115.5,90.34,70.06
2016,5,13,8,30,0.0,139.0,3.0,15.0,139.0,109.92,85.98
2016,5,13,8,45,0.0,139.0,3.0,15.5,139.0,109.63,85.3
2016,5,13,9,0,0.0,139.0,3.0,16.0,139.0,109.43,84.76
2016,5,13,9,15,4.0,176.0,3.0,16.5,179.0,144.0,112.58
2016,5,13,9,30,8.0,213.0,3.0,17.0,219.0,178.88,140.15
2016,5,13,9,45,9.5,227.0,3.05,17.5,235.0,191.7,149.79
2016,5,13,10,0,11.0,241.0,3.1,18.0,251.0,204.4,159.32
2016,5,13,10,15,12.0,254.0,3.15,18.0,265.0,215.63,167.94
2016,5,13,10,30,13.0,267.0,3.2,18.0,279.0,226.69,176.41
2016,5,13,10,45,23.5,322.5,3.3,18.5,344.5,298.54,231.84
2016,5,13,11,0,34.0,378.0,3.4,19.0,410.0,354.71,274.07
2016,5,13,11,15,31.5,375.5,3.5,19.0,405.5,346.12,267.17
2016,5,13,11,30,29.0,373.0,3.6,19.0,401.0,337.5,260.48
2016,5,13,11,45,123.5,424.0,3.75,19.0,541.5,465.97,359.6
2016,5,13,12,0,218.0,475.0,3.9,19.0,682.0,571.1,438.21
2016,5,13,12,15,322.0,435.5,3.95,19.0,740.0,608.24,466.58
2016,5,13,12,30,426.0,396.0,4.0,19.0,798.0,633.39,485.82
2016,5,13,12,45,662.5,262.0,4.1,19.0,879.0,659.54,507.54
2016,5,13,13,0,899.0,128.0,4.2,19.0,960.0,657.23,506.69
2016,5,13,13,15,895.5,127.0,4.25,18.5,942.5,608.61,468.48
2016,5,13,13,30,892.0,126.0,4.3,18.0,925.0,558.16,427.92
2016,5,13,13,45,888.0,124.0,4.4,18.0,900.5,505.16,383.37
2016,5,13,14,0,884.0,122.0,4.5,18.0,876.0,450.79,336.37
2016,5,13,14,15,876.5,120.0,4.5,18.0,845.0,394.05,286.25
2016,5,13,14,30,869.0,118.0,4.5,18.0,814.0,336.77,235.12
2016,5,13,14,45,861.5,115.0,4.5,18.0,777.5,278.55,183.87
2016,5,13,15,0,854.0,112.0,4.5,18.0,741.0,220.26,135.64
2016,5,13,15,15,841.0,109.0,4.4,17.5,698.5,153.95,89.05
2016,5,13,15,30,828.0,106.0,4.3,17.0,656.0,95.43,65.16
2016,5,13,15,45,816.0,101.0,4.25,17.0,610.5,82.37,65.83
2016,5,13,16,0,804.0,96.0,4.2,17.0,565.0,79.64,63.69
2016,5,13,16,15,781.5,92.5,4.1,16.5,515.0,77.5,62.17
2016,5,13,16,30,759.0,89.0,4.0,16.0,465.0,75.27,60.57
2016,5,13,16,45,736.5,83.0,3.95,15.5,414.5,71.14,57.27
2016,5,13,17,0,714.0,77.0,3.9,15.0,364.0,66.83,53.77
2016,5,13,17,15,673.0,72.0,3.75,14.5,312.0,58.03,46.2
2016,5,13,17,30,632.0,67.0,3.6,14.0,260.0,54.26,43.0
2016,5,13,17,45,579.5,59.0,3.45,13.5,210.5,48.1,37.51
2016,5,13,18,0,527.0,51.0,3.3,13.0,161.0,41.86,31.78
2016,5,13,18,15,434.5,42.0,3.0,12.5,116.0,34.46,24.83
2016,5,13,18,30,342.0,33.0,2.7,12.0,71.0,27.12,17.54
2016,5,13,18,45,171.0,16.5,2.45,12.0,35.5,13.29,1.2
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,67.5,14.5,1.4,11.5,20.5,34.29,0.0
2016,5,14,5,30,135.0,29.0,1.6,12.0,41.0,107.18,73.59
2016,5,14,5,45,215.0,44.0,1.85,12.5,77.0,167.21,132.06
2016,5,14,6,0,295.0,59.0,2.1,13.0,113.0,235.84,192.66
2016,5,14,6,15,341.5,74.0,2.15,13.5,155.5,293.62,243.09
2016,5,14,6,30,388.0,89.0,2.2,14.0,198.0,355.2,295.09
2016,5,14,6,45,428.0,99.0,2.25,14.5,242.0,410.15,340.1
2016,5,14,7,0,468.0,109.0,2.3,15.0,286.0,467.4,385.42
2016,5,14,7,15,265.0,149.5,2.3,15.5,253.0,363.39,298.72
2016,5,14,7,30,62.0,190.0,2.3,16.0,220.0,226.07,183.09
2016,5,14,7,45,41.5,197.0,2.3,16.5,218.0,215.37,173.36
2016,5,14,8,0,21.0,204.0,2.3,17.0,216.0,188.06,149.85
2016,5,14,8,15,78.5,248.0,2.25,17.0,298.0,297.04,238.02
2016,5,14,8,30,136.0,292.0,2.2,17.0,380.0,412.64,327.76
2016,5,14,8,45,161.5,313.5,2.15,17.5,425.0,457.4,360.06
2016,5,14,9,0,187.0,335.0,2.1,18.0,470.0,501.99,391.9
2016,5,14,9,15,252.0,343.0,2.15,18.5,535.0,589.94,456.03
2016,5,14,9,30,317.0,351.0,2.2,19.0,600.0,656.7,503.27
2016,5,14,9,45,287.5,375.5,2.25,19.5,608.5,650.13,495.43
2016,5,14,10,0,258.0,400.0,2.3,20.0,617.0,641.41,486.72
2016,5,14,10,15,329.0,388.0,2.35,20.5,673.5,689.19,520.96
2016,5,14,10,30,400.0,376.0,2.4,21.0,730.0,750.39,563.12
2016,5,14,10,45,656.0,247.5,2.5,21.5,843.5,859.14,642.55
2016,5,14,11,0,912.0,119.0,2.6,22.0,957.0,929.21,689.5
2016,5,14,11,15,914.0,119.5,2.65,22.0,969.5,908.44,674.98
2016,5,14,11,30,916.0,120.0,2.7,22.0,982.0,884.07,658.9
2016,5,14,11,45,913.0,123.0,2.8,22.0,985.5,854.26,639.45
2016,5,14,12,0,910.0,126.0,2.9,22.0,989.0,821.33,617.75
2016,5,14,12,15,909.5,125.5,2.95,22.0,986.0,784.62,592.22
2016,5,14,12,30,909.0,125.0,3.0,22.0,983.0,745.16,563.43
2016,5,14,12,45,894.5,132.5,3.1,22.0,969.0,699.77,529.79
2016,5,14,13,0,880.0,140.0,3.2,22.0,955.0,652.84,494.17
2016,5,14,13,15,876.0,139.0,3.25,22.0,937.0,604.76,456.67
2016,5,14,13,30,872.0,138.0,3.3,22.0,919.0,554.96,416.77
2016,5,14,13,45,866.5,135.5,3.4,22.0,894.0,501.94,373.35
2016,5,14,14,0,861.0,133.0,3.5,22.0,869.0,447.77,327.73
2016,5,14,14,15,852.5,131.5,3.55,21.5,837.5,392.26,280.45
2016,5,14,14,30,844.0,130.0,3.6,21.0,806.0,332.86,229.42
2016,5,14,14,45,831.0,128.5,3.7,21.0,768.5,274.54,179.37
2016,5,14,15,0,818.0,127.0,3.8,21.0,731.0,216.93,132.76
2016,5,14,15,15,803.0,124.0,3.8,20.5,688.5,159.14,93.55
2016,5,14,15,30,788.0,121.0,3.8,20.0,646.0,102.84,70.98
2016,5,14,15,45,768.5,118.0,3.85,20.0,599.0,92.03,73.22
2016,5,14,16,0,749.0,115.0,3.9,20.0,552.0,83.82,66.47
2016,5,14,16,15,724.0,110.5,3.8,19.5,503.0,81.61,64.94
2016,5,14,16,30,699.0,106.0,3.7,19.0,454.0,79.31,63.31
2016,5,14,16,45,662.5,101.5,3.65,18.5,402.5,76.71,61.4
2016,5,14,17,0,626.0,97.0,3.6,18.0,351.0,74.08,59.43
2016,5,14,17,15,581.0,90.0,3.4,17.5,300.0,69.49,55.69
2016,5,14,17,30,536.0,83.0,3.2,17.0,249.0,64.84,51.77
2016,5,14,17,45,469.0,74.5,3.05,16.5,200.0,58.72,46.41
2016,5,14,18,0,402.0,66.0,2.9,16.0,151.0,49.79,38.36
2016,5,14,18,15,311.0,53.5,2.6,15.5,108.5,40.31,29.62
2016,5,14,18,30,220.0,41.0,2.3,15.0,66.0,30.84,20.53
2016,5,14,18,45,110.0,20.5,2.05,14.5,33.0,15.56,3.15
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.0,16.5,2.0,12.5,22.5,46.87,0.0
2016,5,15,5,30,144.0,33.0,2.2,13.0,45.0,115.68,80.67
2016,5,15,5,45,252.0,46.5,2.4,13.5,86.0,186.43,147.29
2016,5,15,6,0,360.0,60.0,2.6,14.0,127.0,269.15,219.45
2016,5,15,6,15,430.5,70.0,2.55,14.5,174.5,337.6,278.65
2016,5,15,6,30,501.0,80.0,2.5,15.0,222.0,418.61,345.89
2016,5,15,6,45,250.5,87.5,2.45,15.5,158.5,280.27,232.44
2016,5,15,7,0,0.0,95.0,2.4,16.0,95.0,75.47,58.19
2016,5,15,7,15,0.0,118.5,2.35,16.5,118.5,95.65,74.98
2016,5,15,7,30,0.0,142.0,2.3,17.0,142.0,115.86,91.26
2016,5,15,7,45,0.0,145.0,2.25,17.5,145.0,117.19,91.83
2016,5,15,8,0,0.0,148.0,2.2,18.0,148.0,118.83,92.67
2016,5,15,8,15,5.5,180.0,2.15,18.5,184.0,151.16,118.53
2016,5,15,8,30,11.0,212.0,2.1,19.0,220.0,183.83,144.15
2016,5,15,8,45,45.5,267.5,2.1,19.5,300.5,283.94,223.0
2016,5,15,9,0,80.0,323.0,2.1,20.0,381.0,369.92,288.24
2016,5,15,9,15,67.5,333.5,2.1,20.0,384.0,366.29,283.99
2016,5,15,9,30,55.0,344.0,2.1,20.0,387.0,362.17,279.85
2016,5,15,9,45,475.5,226.5,2.15,20.5,625.5,698.42,536.15
2016,5,15,10,0,896.0,109.0,2.2,21.0,864.0,957.61,711.86
2016,5,15,10,15,902.0,110.0,2.3,21.5,890.5,956.39,707.08
2016,5,15,10,30,908.0,111.0,2.4,22.0,917.0,951.27,702.55
2016,5,15,10,45,911.0,113.0,2.5,22.5,936.5,940.43,694.36
2016,5,15,11,0,914.0,115.0,2.6,23.0,956.0,925.72,683.73
2016,5,15,11,15,916.5,115.5,2.75,23.0,969.0,905.46,671.16
2016,5,15,11,30,919.0,116.0,2.9,23.0,982.0,881.57,656.1
2016,5,15,11,45,917.5,118.0,3.1,23.0,986.0,852.19,637.49
2016,5,15,12,0,916.0,120.0,3.3,23.0,990.0,819.65,616.47
2016,5,15,12,15,915.5,120.0,3.45,23.0,987.5,783.29,591.61
2016,5,15,12,30,915.0,120.0,3.6,23.0,985.0,744.13,563.24
2016,5,15,12,45,919.0,116.0,3.75,23.0,976.5,702.27,532.23
2016,5,15,13,0,923.0,112.0,3.9,23.0,968.0,657.59,498.24
2016,5,15,13,15,920.0,111.0,4.0,22.5,950.5,608.49,460.64
2016,5,15,13,30,917.0,110.0,4.1,22.0,933.0,557.45,420.25
2016,5,15,13,45,911.5,109.5,4.2,22.0,908.5,503.87,375.75
2016,5,15,14,0,906.0,109.0,4.3,22.0,884.0,449.0,328.94
2016,5,15,14,15,899.0,107.5,4.3,21.5,853.0,391.87,279.74
2016,5,15,14,30,892.0,106.0,4.3,21.0,822.0,334.11,229.25
2016,5,15,14,45,883.0,104.0,4.3,21.0,785.0,275.16,178.02
2016,5,15,15,0,874.0,102.0,4.3,21.0,748.0,216.29,130.0
2016,5,15,15,15,861.5,99.5,4.3,20.5,705.5,157.07,89.93
2016,5,15,15,30,849.0,97.0,4.3,20.0,663.0,98.83,67.44
2016,5,15,15,45,832.0,94.5,4.35,20.0,616.5,78.6,61.81
2016,5,15,16,0,815.0,92.0,4.4,20.0,570.0,77.22,60.85
2016,5,15,16,15,793.0,88.5,4.35,19.5,520.0,74.98,59.25
2016,5,15,16,30,771.0,85.0,4.3,19.0,470.0,72.65,57.56
2016,5,15,16,45,737.0,82.0,4.25,18.5,417.5,70.37,55.9
2016,5,15,17,0,703.0,79.0,4.2,18.0,365.0,62.9,49.68
2016,5,15,17,15,661.5,74.0,4.0,17.5,313.5,59.22,46.68
2016,5,15,17,30,620.0,69.0,3.8,17.0,262.0,55.53,43.58
2016,5,15,17,45,552.0,63.0,3.65,16.5,211.0,50.77,39.41
2016,5,15,18,0,484.0,57.0,3.5,16.0,160.0,46.11,35.14
2016,5,15,18,15,392.0,47.0,3.2,15.5,116.0,38.13,27.76
2016,5,15,18,30,300.0,37.0,2.9,15.0,72.0,30.17,20.03
2016,5,15,18,45,166.0,23.0,2.65,14.5,41.0,17.56,5.07
2016,5,15,19,0,32.0,9.0,2.4,14.0,10.0,7.08,0.0
2016,5,15,19,15,16.0,4.5,2.4,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,88.5,15.5,1.7,12.5,23.5,56.61,0.0
2016,5,16,5,30,177.0,31.0,1.8,13.0,47.0,125.24,88.55
2016,5,16,5,45,270.0,44.5,1.95,13.5,87.0,191.3,151.17
2016,5,16,6,0,363.0,58.0,2.1,14.0,127.0,267.44,217.78
2016,5,16,6,15,432.0,68.0,2.05,14.5,174.0,340.61,280.39
2016,5,16,6,30,501.0,78.0,2.0,15.0,221.0,415.75,342.54
2016,5,16,6,45,548.5,85.5,2.0,15.5,271.0,479.24,393.29
2016,5,16,7,0,596.0,93.0,2.0,16.0,321.0,545.04,443.92
2016,5,16,7,15,631.5,99.0,2.05,16.5,371.5,602.19,486.36
2016,5,16,7,30,667.0,105.0,2.1,17.0,422.0,659.7,527.66
2016,5,16,7,45,697.0,108.5,2.15,17.5,472.0,709.86,561.6
2016,5,16,8,0,727.0,112.0,2.2,18.0,522.0,759.12,594.19
2016,5,16,8,15,747.5,116.0,2.25,18.5,569.0,794.73,616.5
2016,5,16,8,30,768.0,120.0,2.3,19.0,616.0,832.96,640.44
2016,5,16,8,45,787.0,121.5,2.4,19.5,660.0,864.68,659.98
2016,5,16,9,0,806.0,123.0,2.5,20.0,704.0,893.58,677.5
2016,5,16,9,15,818.0,125.0,2.55,20.5,742.5,913.44,688.41
2016,5,16,9,30,830.0,127.0,2.6,21.0,781.0,929.88,697.09
2016,5,16,9,45,850.5,122.5,2.65,21.5,817.0,930.81,695.47
2016,5,16,10,0,871.0,118.0,2.7,22.0,853.0,941.47,700.63
2016,5,16,10,15,877.5,119.0,2.75,22.5,879.5,940.69,698.17
2016,5,16,10,30,884.0,120.0,2.8,23.0,906.0,936.08,693.39
2016,5,16,10,45,889.0,121.0,2.9,23.5,926.0,926.28,685.69
2016,5,16,11,0,894.0,122.0,3.0,24.0,946.0,912.67,675.58
2016,5,16,11,15,896.5,122.5,3.05,24.0,958.5,892.72,662.26
2016,5,16,11,30,899.0,123.0,3.1,24.0,971.0,869.22,646.62
2016,5,16,11,45,901.0,123.0,3.2,24.5,976.5,841.48,627.16
2016,5,16,12,0,903.0,123.0,3.3,25.0,982.0,810.52,605.48
2016,5,16,12,15,903.0,123.0,3.4,25.0,979.5,775.0,580.92
2016,5,16,12,30,903.0,123.0,3.5,25.0,977.0,736.7,553.14
2016,5,16,12,45,903.0,121.0,3.6,25.0,967.5,694.26,521.77
2016,5,16,13,0,903.0,119.0,3.7,25.0,958.0,649.38,487.77
2016,5,16,13,15,899.5,118.5,3.75,25.0,940.5,601.3,450.29
2016,5,16,13,30,896.0,118.0,3.8,25.0,923.0,551.37,410.33
2016,5,16,13,45,895.0,114.5,3.85,25.0,900.0,498.86,367.23
2016,5,16,14,0,894.0,111.0,3.9,25.0,877.0,444.69,321.55
2016,5,16,14,15,886.5,109.5,3.9,24.5,846.0,388.14,273.53
2016,5,16,14,30,879.0,108.0,3.9,24.0,815.0,331.03,224.32
2016,5,16,14,45,868.5,106.5,3.95,24.0,778.0,272.91,174.56
2016,5,16,15,0,858.0,105.0,4.0,24.0,741.0,215.04,128.09
2016,5,16,15,15,845.0,102.5,3.95,23.5,699.0,156.8,89.27
2016,5,16,15,30,832.0,100.0,3.9,23.0,657.0,90.69,60.39
2016,5,16,15,45,811.0,99.0,3.9,23.0,609.5,80.85,62.94
2016,5,16,16,0,790.0,98.0,3.9,23.0,562.0,80.51,62.86
2016,5,16,16,15,767.5,94.5,3.8,22.5,513.0,78.44,61.44
2016,5,16,16,30,745.0,91.0,3.7,22.0,464.0,76.29,59.95
2016,5,16,16,45,710.5,87.5,3.65,21.5,412.5,68.18,53.33
2016,5,16,17,0,676.0,84.0,3.6,21.0,361.0,65.83,51.59
2016,5,16,17,15,634.5,78.5,3.45,20.0,309.5,61.97,48.59
2016,5,16,17,30,593.0,73.0,3.3,19.0,258.0,58.07,45.44
2016,5,16,17,45,531.5,65.5,3.2,18.5,209.0,52.41,40.52
2016,5,16,18,0,470.0,58.0,3.1,18.0,160.0,46.73,35.41
2016,5,16,18,15,380.0,48.0,2.9,17.0,116.0,38.82,28.2
2016,5,16,18,30,290.0,38.0,2.7,16.0,72.0,30.91,20.64
2016,5,16,18,45,161.5,23.5,2.5,15.5,41.0,17.91,5.92
2016,5,16,19,0,33.0,9.0,2.3,15.0,10.0,7.08,0.0
2016,5,16,19,15,16.5,4.5,2.25,14.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,122.0,15.0,1.2,12.5,26.5,67.22,0.0
2016,5,17,5,30,244.0,30.0,1.4,13.0,53.0,152.15,109.14
2016,5,17,5,45,350.0,40.5,1.65,14.0,95.5,225.65,178.09
2016,5,17,6,0,456.0,51.0,1.9,15.0,138.0,310.37,251.24
2016,5,17,6,15,523.0,59.0,1.95,15.5,187.0,380.88,311.53
2016,5,17,6,30,590.0,67.0,2.0,16.0,236.0,456.62,373.83
2016,5,17,6,45,642.0,71.5,2.1,17.0,289.0,523.13,426.01
2016,5,17,7,0,694.0,76.0,2.2,18.0,342.0,592.15,477.99
2016,5,17,7,15,727.0,80.5,2.35,19.0,394.5,646.24,516.67
2016,5,17,7,30,760.0,85.0,2.5,20.0,447.0,703.41,555.5
2016,5,17,7,45,788.0,87.5,2.7,21.0,499.0,753.75,588.6
2016,5,17,8,0,816.0,90.0,2.9,22.0,551.0,802.77,620.07
2016,5,17,8,15,834.5,93.0,2.95,22.5,599.5,842.53,644.78
2016,5,17,8,30,853.0,96.0,3.0,23.0,648.0,869.65,660.49
2016,5,17,8,45,868.0,98.0,3.1,23.5,693.0,899.41,678.32
2016,5,17,9,0,883.0,100.0,3.2,24.0,738.0,926.06,693.92
2016,5,17,9,15,893.5,102.0,3.25,24.5,777.5,945.22,704.11
2016,5,17,9,30,904.0,104.0,3.3,25.0,817.0,960.75,711.95
2016,5,17,9,45,911.0,106.0,3.35,25.5,850.5,969.23,715.2
2016,5,17,10,0,918.0,108.0,3.4,26.0,884.0,973.8,716.03
2016,5,17,10,15,924.0,109.0,3.35,26.5,910.5,972.48,712.44
2016,5,17,10,30,930.0,110.0,3.3,27.0,937.0,967.18,706.42
2016,5,17,10,45,933.0,111.0,3.25,27.5,957.0,955.16,696.18
2016,5,17,11,0,936.0,112.0,3.2,28.0,977.0,939.25,683.6
2016,5,17,11,15,938.5,112.5,3.15,28.0,989.0,918.63,669.43
2016,5,17,11,30,941.0,113.0,3.1,28.0,1001.0,894.31,652.93
2016,5,17,11,45,941.0,113.5,3.05,28.0,1005.5,864.4,632.79
2016,5,17,12,0,941.0,114.0,3.0,28.0,1010.0,831.23,610.48
2016,5,17,12,15,940.0,114.0,2.95,28.0,1006.5,793.83,584.75
2016,5,17,12,30,939.0,114.0,2.9,28.0,1003.0,753.59,555.59
2016,5,17,12,45,938.5,112.0,2.85,28.5,993.0,709.48,522.17
2016,5,17,13,0,938.0,110.0,2.8,29.0,983.0,662.87,486.36
2016,5,17,13,15,934.0,109.5,2.75,29.0,964.5,613.04,448.37
2016,5,17,13,30,930.0,109.0,2.7,29.0,946.0,561.33,407.95
2016,5,17,13,45,923.5,108.5,2.7,29.0,920.5,506.79,364.43
2016,5,17,14,0,917.0,108.0,2.7,29.0,895.0,451.05,318.74
2016,5,17,14,15,909.0,106.5,2.7,29.0,863.0,393.15,270.34
2016,5,17,14,30,901.0,105.0,2.7,29.0,831.0,334.7,220.9
2016,5,17,14,45,890.5,103.5,2.7,29.0,793.0,275.4,171.47
2016,5,17,15,0,880.0,102.0,2.7,29.0,755.0,216.33,125.24
2016,5,17,15,15,867.0,99.5,2.7,28.5,712.0,156.87,86.65
2016,5,17,15,30,854.0,97.0,2.7,28.0,669.0,98.45,65.18
2016,5,17,15,45,838.0,94.0,2.7,28.0,622.5,78.38,59.57
2016,5,17,16,0,822.0,91.0,2.7,28.0,576.0,76.69,58.37
2016,5,17,16,15,800.0,87.5,2.65,27.5,526.0,74.42,56.8
2016,5,17,16,30,778.0,84.0,2.6,27.0,476.0,72.05,55.15
2016,5,17,16,45,749.0,80.0,2.55,26.5,424.0,69.11,52.98
2016,5,17,17,0,720.0,76.0,2.5,26.0,372.0,66.1,50.73
2016,5,17,17,15,680.0,71.0,2.35,25.0,320.0,57.36,43.63
2016,5,17,17,30,640.0,66.0,2.2,24.0,268.0,53.57,40.63
2016,5,17,17,45,579.5,60.0,2.1,23.0,217.5,48.78,36.64
2016,5,17,18,0,519.0,54.0,2.0,22.0,167.0,44.03,32.5
2016,5,17,18,15,431.5,44.5,1.85,21.0,122.0,36.34,25.62
2016,5,17,18,30,344.0,35.0,1.7,20.0,77.0,28.66,18.46
2016,5,17,18,45,207.5,22.5,1.6,19.0,44.5,18.29,6.57
2016,5,17,19,0,71.0,10.0,1.5,18.0,12.0,7.87,0.0
2016,5,17,19,15,35.5,5.0,1.4,17.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,104.0,16.0,1.95,13.5,26.0,62.59,0.0
2016,5,18,5,30,208.0,32.0,2.2,14.0,52.0,137.42,98.88
2016,5,18,5,45,308.5,44.0,2.45,15.0,93.5,206.51,162.85
2016,5,18,6,0,409.0,56.0,2.7,16.0,135.0,291.08,235.71
2016,5,18,6,15,476.0,65.0,2.6,16.5,183.0,360.44,295.01
2016,5,18,6,30,543.0,74.0,2.5,17.0,231.0,435.06,356.41
2016,5,18,6,45,592.5,80.0,2.45,17.5,282.0,499.73,407.76
2016,5,18,7,0,642.0,86.0,2.4,18.0,333.0,566.76,458.92
2016,5,18,7,15,675.5,91.0,2.3,19.0,384.5,622.82,498.64
2016,5,18,7,30,709.0,96.0,2.2,20.0,436.0,678.99,536.12
2016,5,18,7,45,735.0,100.0,2.1,21.0,486.0,723.76,563.55
2016,5,18,8,0,761.0,104.0,2.0,22.0,536.0,771.28,592.03
2016,5,18,8,15,780.5,107.5,1.95,22.5,583.5,811.02,615.78
2016,5,18,8,30,800.0,111.0,1.9,23.0,631.0,848.44,637.51
2016,5,18,8,45,815.0,113.5,1.9,24.0,674.5,878.13,652.92
2016,5,18,9,0,830.0,116.0,1.9,25.0,718.0,904.79,666.16
2016,5,18,9,15,841.5,118.0,1.95,25.5,756.0,912.12,668.5
2016,5,18,9,30,853.0,120.0,2.0,26.0,794.0,927.95,676.68
2016,5,18,9,45,865.5,119.5,2.1,26.5,827.5,938.68,682.05
2016,5,18,10,0,878.0,119.0,2.2,27.0,861.0,945.76,685.17
2016,5,18,10,15,883.5,120.5,2.3,27.5,887.5,944.48,683.01
2016,5,18,10,30,889.0,122.0,2.4,28.0,914.0,939.36,678.54
2016,5,18,10,45,891.0,124.0,2.5,28.5,932.5,927.68,669.95
2016,5,18,11,0,893.0,126.0,2.6,29.0,951.0,912.24,659.04
2016,5,18,11,15,895.5,126.5,2.65,29.0,963.0,892.28,646.16
2016,5,18,11,30,898.0,127.0,2.7,29.0,975.0,868.78,631.01
2016,5,18,11,45,895.5,129.0,2.8,29.5,979.0,839.07,610.83
2016,5,18,12,0,893.0,131.0,2.9,30.0,983.0,806.35,588.62
2016,5,18,12,15,892.5,131.0,2.95,30.0,980.0,770.78,564.16
2016,5,18,12,30,892.0,131.0,3.0,30.0,977.0,732.52,536.98
2016,5,18,12,45,889.0,130.5,3.05,30.0,966.5,689.72,506.02
2016,5,18,13,0,886.0,130.0,3.1,30.0,956.0,644.75,472.75
2016,5,18,13,15,882.5,129.0,3.15,30.0,938.5,597.13,436.66
2016,5,18,13,30,879.0,128.0,3.2,30.0,921.0,547.74,398.18
2016,5,18,13,45,877.0,125.0,3.25,30.0,897.5,496.08,356.87
2016,5,18,14,0,875.0,122.0,3.3,30.0,874.0,442.89,313.16
2016,5,18,14,15,867.0,120.0,3.3,29.5,843.0,386.95,266.9
2016,5,18,14,30,859.0,118.0,3.3,29.0,812.0,330.54,219.57
2016,5,18,14,45,852.0,114.5,3.35,29.0,776.0,273.19,171.58
2016,5,18,15,0,845.0,111.0,3.4,29.0,740.0,215.73,126.43
2016,5,18,15,15,832.0,108.5,3.4,28.5,698.5,150.53,83.1
2016,5,18,15,30,819.0,106.0,3.4,28.0,657.0,93.34,61.59
2016,5,18,15,45,798.5,104.5,3.4,27.5,610.0,83.93,64.29
2016,5,18,16,0,778.0,103.0,3.4,27.0,563.0,83.43,64.22
2016,5,18,16,15,755.0,99.5,3.3,26.0,514.0,81.49,63.08
2016,5,18,16,30,732.0,96.0,3.2,25.0,465.0,79.48,61.87
2016,5,18,16,45,700.0,91.5,3.1,24.0,414.0,70.57,54.78
2016,5,18,17,0,668.0,87.0,3.0,23.0,363.0,67.69,52.74
2016,5,18,17,15,626.5,81.0,2.9,22.0,312.0,63.56,49.54
2016,5,18,17,30,585.0,75.0,2.8,21.0,261.0,59.37,46.19
2016,5,18,17,45,535.0,66.0,2.75,20.0,212.5,52.76,40.59
2016,5,18,18,0,485.0,57.0,2.7,19.0,164.0,46.02,34.67
2016,5,18,18,15,398.5,47.5,2.65,18.0,120.0,38.48,27.83
2016,5,18,18,30,312.0,38.0,2.6,17.0,76.0,30.94,20.7
2016,5,18,18,45,187.5,24.5,2.6,16.5,44.0,18.75,7.47
2016,5,18,19,0,63.0,11.0,2.6,16.0,12.0,8.65,0.0
2016,5,18,19,15,31.5,5.5,2.65,15.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,92.5,18.5,4.25,12.0,27.5,62.25,0.0
2016,5,19,5,30,185.0,37.0,4.4,12.0,55.0,134.37,98.35
2016,5,19,5,45,285.0,50.5,4.55,12.0,96.5,203.39,162.89
2016,5,19,6,0,385.0,64.0,4.7,12.0,138.0,283.29,234.08
2016,5,19,6,15,452.5,73.5,4.75,12.0,186.0,354.94,297.55
2016,5,19,6,30,520.0,83.0,4.8,12.0,234.0,429.51,361.97
2016,5,19,6,45,438.5,107.5,4.9,12.5,252.0,421.96,355.66
2016,5,19,7,0,357.0,132.0,5.0,13.0,270.0,411.39,345.61
2016,5,19,7,15,478.5,123.5,4.85,13.5,337.0,504.72,421.98
2016,5,19,7,30,600.0,115.0,4.7,14.0,404.0,615.61,509.04
2016,5,19,7,45,567.0,141.5,4.55,14.5,438.0,637.43,521.9
2016,5,19,8,0,534.0,168.0,4.4,15.0,472.0,645.51,524.41
2016,5,19,8,15,664.5,144.0,4.35,15.5,554.5,755.21,606.16
2016,5,19,8,30,795.0,120.0,4.3,16.0,637.0,852.22,673.51
2016,5,19,8,45,569.5,214.5,4.3,16.5,598.0,758.69,599.78
2016,5,19,9,0,344.0,309.0,4.3,17.0,559.0,634.99,500.84
2016,5,19,9,15,604.5,217.5,4.3,17.0,685.0,812.94,637.26
2016,5,19,9,30,865.0,126.0,4.3,17.0,811.0,943.45,729.28
2016,5,19,9,45,870.0,131.5,4.3,17.5,844.5,952.91,732.33
2016,5,19,10,0,875.0,137.0,4.3,18.0,878.0,958.46,733.64
2016,5,19,10,15,883.0,138.5,4.25,18.5,906.0,959.16,731.47
2016,5,19,10,30,891.0,140.0,4.2,19.0,934.0,955.95,726.79
2016,5,19,10,45,901.0,138.0,4.2,19.5,956.5,947.56,718.98
2016,5,19,11,0,911.0,136.0,4.2,20.0,979.0,935.26,708.66
2016,5,19,11,15,913.5,137.0,4.2,20.0,991.5,915.13,694.44
2016,5,19,11,30,916.0,138.0,4.2,20.0,1004.0,891.39,677.82
2016,5,19,11,45,916.0,138.5,4.25,20.0,1008.5,861.75,657.35
2016,5,19,12,0,916.0,139.0,4.3,20.0,1013.0,828.95,634.64
2016,5,19,12,15,915.0,139.0,4.3,20.0,1010.0,792.08,607.39
2016,5,19,12,30,914.0,139.0,4.3,20.0,1007.0,752.5,577.47
2016,5,19,12,45,919.0,133.5,4.35,20.0,998.5,710.33,545.35
2016,5,19,13,0,924.0,128.0,4.4,20.0,990.0,665.33,510.35
2016,5,19,13,15,920.5,127.0,4.45,20.0,972.5,615.99,471.04
2016,5,19,13,30,917.0,126.0,4.5,20.0,955.0,564.78,429.14
2016,5,19,13,45,739.0,215.0,4.55,20.0,871.5,495.29,373.35
2016,5,19,14,0,561.0,304.0,4.6,20.0,788.0,438.07,327.94
2016,5,19,14,15,531.5,298.5,4.7,19.5,743.5,384.71,284.77
2016,5,19,14,30,502.0,293.0,4.8,19.0,699.0,334.13,243.44
2016,5,19,14,45,686.0,205.0,4.9,19.0,732.0,282.97,193.33
2016,5,19,15,0,870.0,117.0,5.0,19.0,765.0,223.03,136.68
2016,5,19,15,15,670.5,177.0,4.9,18.5,660.0,169.2,107.61
2016,5,19,15,30,471.0,237.0,4.8,18.0,555.0,149.16,112.52
2016,5,19,15,45,435.0,230.0,4.75,17.5,507.5,140.72,115.41
2016,5,19,16,0,399.0,223.0,4.7,17.0,460.0,138.28,113.91
2016,5,19,16,15,501.0,173.5,4.7,16.5,444.5,114.62,94.18
2016,5,19,16,30,603.0,124.0,4.7,16.0,429.0,88.8,72.29
2016,5,19,16,45,485.5,133.5,4.75,15.5,362.5,92.84,76.23
2016,5,19,17,0,368.0,143.0,4.8,15.0,296.0,97.42,80.65
2016,5,19,17,15,327.5,132.0,4.7,14.5,254.5,92.84,76.97
2016,5,19,17,30,287.0,121.0,4.6,14.0,213.0,85.24,70.5
2016,5,19,17,45,248.0,103.0,4.6,13.5,172.5,73.27,59.95
2016,5,19,18,0,209.0,85.0,4.6,13.0,132.0,61.05,48.93
2016,5,19,18,15,161.5,66.0,4.55,12.5,96.5,47.89,36.83
2016,5,19,18,30,114.0,47.0,4.5,12.0,61.0,34.52,24.32
2016,5,19,18,45,57.0,28.5,4.45,12.0,35.5,21.41,10.05
2016,5,19,19,0,0.0,10.0,4.4,12.0,10.0,7.87,0.0
2016,5,19,19,15,0.0,5.0,4.45,12.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,83.5,19.5,4.2,11.0,27.5,54.45,0.0
2016,5,20,5,30,167.0,39.0,4.3,11.0,55.0,129.21,95.42
2016,5,20,5,45,279.5,51.5,4.4,11.5,97.5,201.46,161.7
2016,5,20,6,0,392.0,64.0,4.5,12.0,140.0,286.0,236.23
2016,5,20,6,15,461.5,73.0,4.5,12.0,189.0,358.7,300.4
2016,5,20,6,30,531.0,82.0,4.5,12.0,238.0,434.23,365.36
2016,5,20,6,45,585.0,88.0,4.5,12.5,290.0,501.44,420.92
2016,5,20,7,0,639.0,94.0,4.5,13.0,342.0,571.28,476.7
2016,5,20,7,15,674.0,99.0,4.5,13.5,394.0,628.35,520.54
2016,5,20,7,30,709.0,104.0,4.5,14.0,446.0,685.57,562.91
2016,5,20,7,45,740.5,106.5,4.5,14.5,497.5,736.87,598.85
2016,5,20,8,0,772.0,109.0,4.5,15.0,549.0,782.95,630.11
2016,5,20,8,15,791.5,112.5,4.5,15.0,597.0,822.92,657.57
2016,5,20,8,30,811.0,116.0,4.5,15.0,645.0,860.51,683.01
2016,5,20,8,45,826.5,118.5,4.5,15.5,689.0,890.78,701.62
2016,5,20,9,0,842.0,121.0,4.5,16.0,733.0,918.0,717.9
2016,5,20,9,15,853.5,123.5,4.55,16.0,772.0,938.24,730.98
2016,5,20,9,30,865.0,126.0,4.6,16.0,811.0,941.9,732.45
2016,5,20,9,45,580.0,260.5,4.7,16.0,728.5,828.72,647.94
2016,5,20,10,0,295.0,395.0,4.8,16.0,646.0,665.15,520.54
2016,5,20,10,15,189.0,410.0,4.8,16.0,573.0,556.24,436.67
2016,5,20,10,30,83.0,425.0,4.8,16.0,500.0,448.67,351.84
2016,5,20,10,45,127.0,445.0,4.85,16.5,562.0,518.89,405.49
2016,5,20,11,0,171.0,465.0,4.9,17.0,624.0,567.64,441.68
2016,5,20,11,15,304.5,430.5,4.9,17.0,717.5,655.62,509.7
2016,5,20,11,30,438.0,396.0,4.9,17.0,811.0,732.16,567.6
2016,5,20,11,45,678.5,263.5,4.95,17.0,910.0,795.09,618.17
2016,5,20,12,0,919.0,131.0,5.0,17.0,1009.0,823.78,642.82
2016,5,20,12,15,467.0,213.5,4.95,17.0,660.0,538.5,424.8
2016,5,20,12,30,15.0,296.0,4.9,17.0,311.0,240.62,187.23
2016,5,20,12,45,15.5,292.5,4.9,17.0,307.5,236.3,184.36
2016,5,20,13,0,16.0,289.0,4.9,17.0,304.0,231.9,180.93
2016,5,20,13,15,228.0,328.5,4.9,17.0,535.0,379.89,297.56
2016,5,20,13,30,440.0,368.0,4.9,17.0,766.0,495.62,383.63
2016,5,20,13,45,395.0,379.0,4.9,17.0,729.5,452.23,348.01
2016,5,20,14,0,350.0,390.0,4.9,17.0,693.0,411.32,314.84
2016,5,20,14,15,612.5,257.0,4.9,16.5,763.0,383.85,285.77
2016,5,20,14,30,875.0,124.0,4.9,16.0,833.0,337.82,237.17
2016,5,20,14,45,865.0,121.5,4.9,16.0,795.5,279.54,185.66
2016,5,20,15,0,855.0,119.0,4.9,16.0,758.0,215.0,132.42
2016,5,20,15,15,841.0,116.5,4.85,16.0,715.0,155.96,91.71
2016,5,20,15,30,827.0,114.0,4.8,16.0,672.0,98.23,68.87
2016,5,20,15,45,806.5,111.5,4.75,16.0,624.5,88.53,71.35
2016,5,20,16,0,786.0,109.0,4.7,16.0,577.0,87.52,70.71
2016,5,20,16,15,762.5,105.0,4.6,15.5,527.0,85.36,69.2
2016,5,20,16,30,739.0,101.0,4.5,15.0,477.0,76.68,61.98
2016,5,20,16,45,701.0,98.0,4.4,14.5,424.5,74.84,60.71
2016,5,20,17,0,663.0,95.0,4.3,14.0,372.0,73.06,59.45
2016,5,20,17,15,619.5,89.0,4.15,13.5,320.0,69.09,56.21
2016,5,20,17,30,576.0,83.0,4.0,13.0,268.0,65.09,52.83
2016,5,20,17,45,515.5,74.5,3.85,13.0,218.5,58.94,47.31
2016,5,20,18,0,455.0,66.0,3.7,13.0,169.0,52.74,41.56
2016,5,20,18,15,365.5,55.5,3.45,12.5,124.5,42.14,31.79
2016,5,20,18,30,276.0,45.0,3.2,12.0,80.0,34.02,23.96
2016,5,20,18,45,155.0,29.5,3.0,12.0,47.5,22.26,11.1
2016,5,20,19,0,34.0,14.0,2.8,12.0,15.0,11.02,0.0
2016,5,20,19,15,17.0,7.0,2.8,11.5,7.5,5.51,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,44.5,18.0,1.65,12.0,22.5,39.15,0.39
2016,5,21,5,30,89.0,36.0,1.8,12.0,45.0,84.86,61.26
2016,5,21,5,45,141.5,54.5,2.0,12.0,78.0,132.9,105.23
2016,5,21,6,0,194.0,73.0,2.2,12.0,111.0,185.89,152.3
2016,5,21,6,15,229.5,91.5,2.25,12.0,149.5,234.39,195.07
2016,5,21,6,30,265.0,110.0,2.3,12.0,188.0,285.74,239.28
2016,5,21,6,45,300.0,123.5,2.4,12.5,228.0,333.52,279.12
2016,5,21,7,0,335.0,137.0,2.5,13.0,268.0,383.63,319.77
2016,5,21,7,15,248.0,170.0,2.55,13.5,274.5,368.88,305.04
2016,5,21,7,30,161.0,203.0,2.6,14.0,281.0,329.15,270.21
2016,5,21,7,45,126.0,224.5,2.7,14.5,289.5,326.94,266.49
2016,5,21,8,0,91.0,246.0,2.8,15.0,298.0,303.79,245.95
2016,5,21,8,15,49.0,221.5,2.85,15.0,250.0,241.59,194.55
2016,5,21,8,30,7.0,197.0,2.9,15.0,202.0,166.15,131.86
2016,5,21,8,45,57.5,266.5,3.0,15.5,308.5,291.63,233.54
2016,5,21,9,0,108.0,336.0,3.1,16.0,415.0,405.81,322.35
2016,5,21,9,15,77.0,336.0,3.15,15.5,394.0,374.89,297.01
2016,5,21,9,30,46.0,336.0,3.2,15.0,373.0,343.55,271.77
2016,5,21,9,45,77.0,372.0,3.25,15.0,436.5,404.46,319.37
2016,5,21,10,0,108.0,408.0,3.3,15.0,500.0,464.43,365.14
2016,5,21,10,15,220.5,409.5,3.3,15.0,604.0,584.04,457.05
2016,5,21,10,30,333.0,411.0,3.3,15.0,708.0,698.85,542.21
2016,5,21,10,45,175.5,363.5,3.3,15.0,520.5,487.12,381.86
2016,5,21,11,0,18.0,316.0,3.3,15.0,333.0,269.13,210.74
2016,5,21,11,15,130.5,392.5,3.25,15.0,516.5,458.6,359.91
2016,5,21,11,30,243.0,469.0,3.2,15.0,700.0,621.32,481.18
2016,5,21,11,45,160.0,463.0,3.2,15.0,615.5,523.58,406.17
2016,5,21,12,0,77.0,457.0,3.2,15.0,531.0,432.62,336.39
2016,5,21,12,15,146.0,467.0,3.2,15.0,606.5,490.66,381.57
2016,5,21,12,30,215.0,477.0,3.2,15.0,682.0,532.48,413.12
2016,5,21,12,45,115.5,390.5,3.2,15.0,501.0,385.43,300.97
2016,5,21,13,0,16.0,304.0,3.2,15.0,320.0,243.21,190.14
2016,5,21,13,15,16.5,302.5,3.2,15.0,318.5,240.06,188.07
2016,5,21,13,30,17.0,301.0,3.2,15.0,317.0,236.76,185.52
2016,5,21,13,45,14.5,279.0,3.2,15.0,292.5,217.11,170.11
2016,5,21,14,0,12.0,257.0,3.2,15.0,268.0,198.03,155.13
2016,5,21,14,15,6.0,140.5,3.15,15.0,146.0,109.62,84.34
2016,5,21,14,30,0.0,24.0,3.1,15.0,24.0,18.5,9.74
2016,5,21,14,45,10.5,147.5,3.1,15.0,155.5,114.41,88.47
2016,5,21,15,0,21.0,271.0,3.1,15.0,287.0,198.7,156.16
2016,5,21,15,15,66.0,289.0,3.05,15.0,335.0,198.52,154.64
2016,5,21,15,30,111.0,307.0,3.0,15.0,383.0,198.89,156.79
2016,5,21,15,45,125.0,286.0,2.95,15.0,365.5,177.03,147.01
2016,5,21,16,0,139.0,265.0,2.9,15.0,348.0,166.92,138.9
2016,5,21,16,15,236.5,229.5,2.85,15.0,356.5,144.75,120.41
2016,5,21,16,30,334.0,194.0,2.8,15.0,365.0,128.45,106.82
2016,5,21,16,45,296.0,177.5,2.75,15.0,317.5,118.74,98.79
2016,5,21,17,0,258.0,161.0,2.7,15.0,270.0,108.75,90.41
2016,5,21,17,15,401.5,123.0,2.55,14.5,266.0,86.31,71.13
2016,5,21,17,30,545.0,85.0,2.4,14.0,262.0,66.1,53.5
2016,5,21,17,45,497.5,75.0,2.3,14.0,214.5,59.06,47.24
2016,5,21,18,0,450.0,65.0,2.2,14.0,167.0,51.85,40.63
2016,5,21,18,15,367.5,54.0,1.95,13.0,123.5,41.13,30.87
2016,5,21,18,30,285.0,43.0,1.7,12.0,80.0,32.67,22.86
2016,5,21,18,45,172.5,28.0,1.45,11.5,47.5,21.25,10.73
2016,5,21,19,0,60.0,13.0,1.2,11.0,15.0,10.23,0.0
2016,5,21,19,15,30.0,6.5,1.15,10.5,7.5,5.11,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,5,15,102.5,19.0,1.35,10.5,29.5,66.3,9.73
2016,5,22,5,30,205.0,38.0,1.6,11.0,59.0,141.53,105.4
2016,5,22,5,45,303.0,50.5,1.85,11.5,100.5,209.35,167.42
2016,5,22,6,0,401.0,63.0,2.1,12.0,142.0,287.72,236.06
2016,5,22,6,15,203.5,82.0,2.1,12.5,122.5,208.0,172.33
2016,5,22,6,30,6.0,101.0,2.1,13.0,103.0,88.29,70.07
2016,5,22,6,45,12.0,120.0,2.1,13.5,124.5,108.37,87.21
2016,5,22,7,0,18.0,139.0,2.1,14.0,146.0,128.88,104.21
2016,5,22,7,15,55.5,170.5,2.05,14.5,196.5,198.44,162.21
2016,5,22,7,30,93.0,202.0,2.0,15.0,247.0,259.54,211.77
2016,5,22,7,45,145.0,225.5,1.95,15.5,304.5,342.59,277.68
2016,5,22,8,0,197.0,249.0,1.9,16.0,362.0,411.98,331.01
2016,5,22,8,15,182.5,273.0,1.9,16.0,385.0,427.23,340.83
2016,5,22,8,30,168.0,297.0,1.9,16.0,408.0,440.73,349.52
2016,5,22,8,45,164.0,319.0,1.95,16.5,433.0,459.87,362.21
2016,5,22,9,0,160.0,341.0,2.0,17.0,458.0,477.82,373.85
2016,5,22,9,15,242.0,347.0,2.05,17.0,534.5,577.68,448.72
2016,5,22,9,30,324.0,353.0,2.1,17.0,611.0,657.27,506.79
2016,5,22,9,45,298.5,376.5,2.15,17.5,622.0,653.65,501.06
2016,5,22,10,0,273.0,400.0,2.2,18.0,633.0,647.87,494.54
2016,5,22,10,15,579.0,264.0,2.25,18.0,777.0,817.08,621.04
2016,5,22,10,30,885.0,128.0,2.3,18.0,921.0,935.36,702.86
2016,5,22,10,45,888.5,129.5,2.4,18.5,940.0,924.59,693.4
2016,5,22,11,0,892.0,131.0,2.5,19.0,959.0,910.07,682.78
2016,5,22,11,15,894.0,131.5,2.6,19.0,971.0,889.73,669.57
2016,5,22,11,30,896.0,132.0,2.7,19.0,983.0,865.9,653.97
2016,5,22,11,45,894.5,134.0,2.85,19.0,987.0,837.11,635.22
2016,5,22,12,0,893.0,136.0,3.0,19.0,991.0,805.28,614.16
2016,5,22,12,15,892.0,136.0,3.1,19.0,988.0,769.48,588.32
2016,5,22,12,30,891.0,136.0,3.2,19.0,985.0,731.06,559.95
2016,5,22,12,45,886.0,137.0,3.3,19.0,974.0,688.28,527.68
2016,5,22,13,0,881.0,138.0,3.4,19.0,963.0,643.48,493.05
2016,5,22,13,15,877.0,137.5,3.5,19.0,945.5,596.38,455.73
2016,5,22,13,30,873.0,137.0,3.6,19.0,928.0,547.55,415.94
2016,5,22,13,45,863.5,137.5,3.7,19.0,902.5,495.33,372.4
2016,5,22,14,0,854.0,138.0,3.8,19.0,877.0,442.31,327.01
2016,5,22,14,15,846.0,136.0,3.85,18.5,846.0,387.69,279.82
2016,5,22,14,30,838.0,134.0,3.9,18.0,815.0,329.17,228.92
2016,5,22,14,45,827.0,131.5,3.95,18.0,778.0,271.63,178.99
2016,5,22,15,0,816.0,129.0,4.0,18.0,741.0,214.6,132.5
2016,5,22,15,15,802.0,126.5,3.95,17.5,699.5,158.0,94.15
2016,5,22,15,30,788.0,124.0,3.9,17.0,658.0,102.74,72.63
2016,5,22,15,45,560.0,182.5,3.9,16.5,549.0,117.48,95.98
2016,5,22,16,0,332.0,241.0,3.9,16.0,440.0,152.26,126.17
2016,5,22,16,15,313.5,222.0,3.8,15.5,397.0,142.6,118.47
2016,5,22,16,30,295.0,203.0,3.7,15.0,354.0,132.5,110.39
2016,5,22,16,45,373.0,166.0,3.6,15.0,336.5,110.11,91.33
2016,5,22,17,0,451.0,129.0,3.5,15.0,319.0,90.13,74.16
2016,5,22,17,15,508.0,106.0,3.35,14.5,293.0,77.2,63.12
2016,5,22,17,30,565.0,83.0,3.2,14.0,267.0,64.85,52.4
2016,5,22,17,45,513.0,74.0,3.1,14.0,219.0,58.44,46.68
2016,5,22,18,0,461.0,65.0,3.0,14.0,171.0,51.91,40.69
2016,5,22,18,15,379.0,54.0,2.65,13.5,127.0,43.41,32.84
2016,5,22,18,30,297.0,43.0,2.3,13.0,83.0,32.75,22.86
2016,5,22,18,45,187.5,28.5,2.0,12.5,50.0,21.67,11.27
2016,5,22,19,0,78.0,14.0,1.7,12.0,17.0,11.02,0.0
2016,5,22,19,15,39.0,7.0,1.6,11.5,8.5,5.51,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
