Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,14.5,17.5,2.15,12.0,19.0,19.65,0.25
2016,5,23,5,30,29.0,35.0,2.3,12.0,38.0,44.67,30.16
2016,5,23,5,45,57.0,55.0,2.5,12.5,65.0,86.32,66.82
2016,5,23,6,0,85.0,75.0,2.7,13.0,92.0,123.3,99.41
2016,5,23,6,15,104.5,96.5,2.75,13.0,124.0,159.81,131.49
2016,5,23,6,30,124.0,118.0,2.8,13.0,156.0,197.66,164.18
2016,5,23,6,45,145.0,137.5,2.85,13.5,189.5,235.43,195.86
2016,5,23,7,0,166.0,157.0,2.9,14.0,223.0,274.56,227.92
2016,5,23,7,15,137.5,180.5,2.9,14.5,240.0,283.52,233.6
2016,5,23,7,30,109.0,204.0,2.9,15.0,257.0,289.61,236.68
2016,5,23,7,45,105.5,226.5,2.9,15.5,282.5,294.71,239.6
2016,5,23,8,0,102.0,249.0,2.9,16.0,308.0,315.2,254.53
2016,5,23,8,15,117.5,273.5,2.9,16.0,346.5,371.97,298.53
2016,5,23,8,30,133.0,298.0,2.9,16.0,385.0,410.68,327.83
2016,5,23,8,45,452.5,220.0,2.95,16.5,545.0,655.4,519.35
2016,5,23,9,0,772.0,142.0,3.0,17.0,705.0,871.96,675.41
2016,5,23,9,15,784.0,145.0,3.0,17.0,743.0,892.32,686.36
2016,5,23,9,30,796.0,148.0,3.0,17.0,781.0,909.34,696.7
2016,5,23,9,45,811.5,146.5,3.05,17.5,815.0,921.64,702.92
2016,5,23,10,0,827.0,145.0,3.1,18.0,849.0,930.33,706.78
2016,5,23,10,15,833.5,146.5,3.15,18.0,875.0,929.99,705.92
2016,5,23,10,30,840.0,148.0,3.2,18.0,901.0,925.86,702.68
2016,5,23,10,45,844.5,149.0,3.25,18.5,920.0,900.87,683.92
2016,5,23,11,0,849.0,150.0,3.3,19.0,939.0,887.18,673.21
2016,5,23,11,15,852.0,150.5,3.3,18.5,951.0,868.24,661.09
2016,5,23,11,30,855.0,151.0,3.3,18.0,963.0,845.93,646.66
2016,5,23,11,45,860.0,148.0,3.35,18.0,969.0,819.29,628.26
2016,5,23,12,0,865.0,145.0,3.4,18.0,975.0,789.55,607.3
2016,5,23,12,15,864.5,145.5,3.45,18.0,972.5,755.37,581.91
2016,5,23,12,30,864.0,146.0,3.5,18.0,970.0,718.63,554.16
2016,5,23,12,45,656.0,265.5,3.55,18.0,888.0,646.8,497.23
2016,5,23,13,0,448.0,385.0,3.6,18.0,806.0,572.22,438.86
2016,5,23,13,15,620.5,282.5,3.55,18.0,853.0,563.02,431.74
2016,5,23,13,30,793.0,180.0,3.5,18.0,900.0,539.59,411.43
2016,5,23,13,45,787.5,177.5,3.5,18.0,876.5,489.3,369.37
2016,5,23,14,0,782.0,175.0,3.5,18.0,853.0,438.11,325.64
2016,5,23,14,15,773.0,172.5,3.45,17.5,822.5,385.04,280.07
2016,5,23,14,30,764.0,170.0,3.4,17.0,792.0,331.91,233.87
2016,5,23,14,45,756.5,164.0,3.35,17.0,757.0,276.98,186.36
2016,5,23,15,0,749.0,158.0,3.3,17.0,722.0,215.65,136.53
2016,5,23,15,15,734.0,154.5,3.2,17.0,681.0,161.19,99.27
2016,5,23,15,30,719.0,151.0,3.1,17.0,640.0,108.29,77.64
2016,5,23,15,45,704.5,144.0,3.05,17.0,595.5,97.91,79.02
2016,5,23,16,0,690.0,137.0,3.0,17.0,551.0,95.22,76.97
2016,5,23,16,15,665.0,132.0,2.95,16.5,503.5,93.32,75.73
2016,5,23,16,30,640.0,127.0,2.9,16.0,456.0,91.32,74.4
2016,5,23,16,45,616.0,117.5,2.9,16.0,407.5,86.16,70.16
2016,5,23,17,0,592.0,108.0,2.9,16.0,359.0,80.71,65.63
2016,5,23,17,15,549.5,100.5,2.8,15.5,309.5,76.13,61.93
2016,5,23,17,30,507.0,93.0,2.7,15.0,260.0,71.44,58.02
2016,5,23,17,45,459.0,82.0,2.6,15.0,213.0,61.24,48.97
2016,5,23,18,0,411.0,71.0,2.5,15.0,166.0,53.31,41.78
2016,5,23,18,15,331.5,58.5,2.35,14.5,123.0,43.97,33.22
2016,5,23,18,30,252.0,46.0,2.2,14.0,80.0,34.6,24.41
2016,5,23,18,45,155.5,30.5,2.1,14.0,48.5,23.0,12.46
2016,5,23,19,0,59.0,15.0,2.0,14.0,17.0,11.49,0.0
2016,5,23,19,15,29.5,7.5,2.0,13.5,8.5,5.9,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,110.5,18.5,2.35,12.0,30.0,68.15,17.99
2016,5,24,5,30,221.0,37.0,2.5,12.0,60.0,145.24,108.58
2016,5,24,5,45,321.0,48.0,2.7,12.5,102.0,212.91,170.11
2016,5,24,6,0,421.0,59.0,2.9,13.0,144.0,295.9,242.52
2016,5,24,6,15,484.5,67.5,2.9,13.0,192.0,362.81,301.01
2016,5,24,6,30,548.0,76.0,2.9,13.0,240.0,434.55,361.74
2016,5,24,6,45,591.0,83.0,2.95,13.5,290.0,495.83,411.53
2016,5,24,7,0,634.0,90.0,3.0,14.0,340.0,558.96,461.03
2016,5,24,7,15,667.0,95.5,3.0,14.0,391.0,614.54,503.83
2016,5,24,7,30,700.0,101.0,3.0,14.0,442.0,670.22,545.41
2016,5,24,7,45,435.5,176.5,3.05,14.5,396.5,555.62,451.18
2016,5,24,8,0,171.0,252.0,3.1,15.0,351.0,392.6,317.56
2016,5,24,8,15,480.0,184.0,3.1,15.5,493.0,624.31,502.13
2016,5,24,8,30,789.0,116.0,3.1,16.0,635.0,835.64,656.19
2016,5,24,8,45,805.5,118.5,3.15,16.5,678.5,866.3,673.64
2016,5,24,9,0,822.0,121.0,3.2,17.0,722.0,894.04,690.38
2016,5,24,9,15,833.5,123.5,3.2,17.0,760.5,914.04,702.64
2016,5,24,9,30,845.0,126.0,3.2,17.0,799.0,917.7,703.7
2016,5,24,9,45,845.0,133.0,3.25,17.5,829.5,937.53,715.2
2016,5,24,10,0,845.0,140.0,3.3,18.0,860.0,940.57,715.06
2016,5,24,10,15,852.0,141.5,3.35,18.0,887.0,926.3,704.66
2016,5,24,10,30,859.0,143.0,3.4,18.0,914.0,922.52,701.74
2016,5,24,10,45,864.5,144.0,3.45,18.5,934.0,913.2,693.7
2016,5,24,11,0,870.0,145.0,3.5,19.0,954.0,900.17,683.27
2016,5,24,11,15,873.5,145.5,3.5,19.0,966.5,881.35,669.97
2016,5,24,11,30,877.0,146.0,3.5,19.0,979.0,859.05,654.35
2016,5,24,11,45,879.5,145.0,3.55,19.0,985.0,831.45,635.32
2016,5,24,12,0,882.0,144.0,3.6,19.0,991.0,800.76,613.84
2016,5,24,12,15,882.0,144.0,3.6,19.0,988.5,766.06,587.92
2016,5,24,12,30,882.0,144.0,3.6,19.0,986.0,728.71,559.63
2016,5,24,12,45,876.0,146.0,3.65,19.0,975.0,686.35,527.23
2016,5,24,13,0,870.0,148.0,3.7,19.0,964.0,642.07,492.64
2016,5,24,13,15,866.0,147.0,3.7,19.0,946.5,595.17,455.1
2016,5,24,13,30,862.0,146.0,3.7,19.0,929.0,546.6,415.26
2016,5,24,13,45,856.5,144.0,3.7,19.0,904.5,495.2,372.16
2016,5,24,14,0,851.0,142.0,3.7,19.0,880.0,442.65,327.01
2016,5,24,14,15,842.5,140.0,3.7,18.5,849.0,386.3,278.56
2016,5,24,14,30,834.0,138.0,3.7,18.0,818.0,330.04,229.48
2016,5,24,14,45,827.5,133.0,3.7,18.0,782.5,272.21,179.24
2016,5,24,15,0,821.0,128.0,3.7,18.0,747.0,214.4,132.03
2016,5,24,15,15,807.0,125.5,3.65,18.0,705.0,157.65,93.47
2016,5,24,15,30,793.0,123.0,3.6,18.0,663.0,102.23,71.83
2016,5,24,15,45,780.0,117.5,3.6,18.0,618.0,91.45,73.22
2016,5,24,16,0,767.0,112.0,3.6,18.0,573.0,88.84,71.21
2016,5,24,16,15,744.0,107.5,3.55,17.5,524.0,86.46,69.54
2016,5,24,16,30,721.0,103.0,3.5,17.0,475.0,77.42,62.08
2016,5,24,16,45,695.5,97.0,3.45,17.0,425.0,73.92,59.26
2016,5,24,17,0,670.0,91.0,3.4,17.0,375.0,70.28,56.28
2016,5,24,17,15,630.0,85.0,3.3,16.5,324.5,66.26,53.02
2016,5,24,17,30,590.0,79.0,3.2,16.0,274.0,62.17,49.62
2016,5,24,17,45,536.5,71.0,3.15,15.5,225.0,56.36,44.57
2016,5,24,18,0,483.0,63.0,3.1,15.0,176.0,50.48,39.28
2016,5,24,18,15,400.5,53.0,2.95,14.5,131.5,42.69,32.11
2016,5,24,18,30,318.0,43.0,2.8,14.0,87.0,34.88,24.68
2016,5,24,18,45,197.0,29.5,2.65,13.5,53.0,22.45,12.27
2016,5,24,19,0,76.0,16.0,2.5,13.0,19.0,12.14,0.0
2016,5,24,19,15,38.0,8.0,2.45,12.5,9.5,6.29,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,110.0,19.0,2.25,12.0,30.5,68.63,21.25
2016,5,25,5,30,220.0,38.0,2.4,12.0,61.0,145.53,109.09
2016,5,25,5,45,319.0,49.0,2.55,12.5,103.0,212.59,169.84
2016,5,25,6,0,418.0,60.0,2.7,13.0,145.0,294.68,241.37
2016,5,25,6,15,209.0,53.5,2.7,13.0,96.0,188.59,156.35
2016,5,25,6,30,0.0,47.0,2.7,13.0,47.0,35.93,25.32
2016,5,25,6,45,0.0,56.5,2.7,13.5,56.5,43.26,31.6
2016,5,25,7,0,0.0,66.0,2.7,14.0,66.0,50.61,37.72
2016,5,25,7,15,0.0,84.5,2.7,14.0,84.5,65.24,50.01
2016,5,25,7,30,0.0,103.0,2.7,14.0,103.0,80.55,62.73
2016,5,25,7,45,0.0,125.0,2.75,14.5,125.0,98.96,77.74
2016,5,25,8,0,0.0,147.0,2.8,15.0,147.0,117.44,92.6
2016,5,25,8,15,2.5,169.0,2.9,15.5,171.0,138.07,109.11
2016,5,25,8,30,5.0,191.0,3.0,16.0,195.0,158.8,125.5
2016,5,25,8,45,180.0,249.5,3.1,16.5,381.5,401.19,322.37
2016,5,25,9,0,355.0,308.0,3.2,17.0,568.0,638.44,502.18
2016,5,25,9,15,591.0,220.5,3.25,17.0,680.5,796.08,619.84
2016,5,25,9,30,827.0,133.0,3.3,17.0,793.0,919.97,706.92
2016,5,25,9,45,848.5,127.5,3.35,17.5,828.5,920.65,704.18
2016,5,25,10,0,870.0,122.0,3.4,18.0,864.0,931.23,709.43
2016,5,25,10,15,876.0,123.5,3.45,18.0,890.5,930.52,708.28
2016,5,25,10,30,882.0,125.0,3.5,18.0,917.0,926.01,704.73
2016,5,25,10,45,885.5,126.5,3.55,18.0,936.0,915.45,697.14
2016,5,25,11,0,889.0,128.0,3.6,18.0,955.0,901.15,687.11
2016,5,25,11,15,891.5,128.5,3.6,17.5,967.5,881.49,674.43
2016,5,25,11,30,894.0,129.0,3.6,17.0,980.0,858.34,659.34
2016,5,25,11,45,898.0,127.5,3.6,17.0,985.5,831.42,640.36
2016,5,25,12,0,902.0,126.0,3.6,17.0,991.0,801.27,619.1
2016,5,25,12,15,901.0,126.0,3.6,17.0,988.5,765.53,592.42
2016,5,25,12,30,900.0,126.0,3.6,17.0,986.0,727.14,563.12
2016,5,25,12,45,890.0,130.5,3.65,17.5,974.0,683.68,528.55
2016,5,25,13,0,880.0,135.0,3.7,18.0,962.0,638.48,492.05
2016,5,25,13,15,876.5,134.0,3.75,18.0,944.5,591.65,454.45
2016,5,25,13,30,873.0,133.0,3.8,18.0,927.0,543.05,414.43
2016,5,25,13,45,872.0,128.5,3.85,18.5,904.0,491.71,370.41
2016,5,25,14,0,871.0,124.0,3.9,19.0,881.0,438.77,324.06
2016,5,25,14,15,863.5,122.5,3.95,18.5,850.5,384.11,276.62
2016,5,25,14,30,856.0,121.0,4.0,18.0,820.0,328.91,228.07
2016,5,25,14,45,851.0,116.0,4.05,18.0,784.5,271.82,178.13
2016,5,25,15,0,846.0,111.0,4.1,18.0,749.0,214.4,131.05
2016,5,25,15,15,833.5,108.5,4.1,18.0,708.0,157.6,92.53
2016,5,25,15,30,821.0,106.0,4.1,18.0,667.0,92.84,63.9
2016,5,25,15,45,807.0,102.0,4.1,18.0,622.0,82.32,65.42
2016,5,25,16,0,793.0,98.0,4.1,18.0,577.0,80.28,63.88
2016,5,25,16,15,772.0,94.5,4.05,17.5,528.5,78.26,62.48
2016,5,25,16,30,751.0,91.0,4.0,17.0,480.0,76.15,60.98
2016,5,25,16,45,724.5,86.5,3.95,16.5,430.0,73.12,58.68
2016,5,25,17,0,698.0,82.0,3.9,16.0,380.0,64.64,51.55
2016,5,25,17,15,660.0,77.0,3.8,15.5,329.5,61.1,48.68
2016,5,25,17,30,622.0,72.0,3.7,15.0,279.0,57.51,45.69
2016,5,25,17,45,564.0,66.0,3.6,15.0,229.0,52.91,41.6
2016,5,25,18,0,506.0,60.0,3.5,15.0,179.0,48.35,37.4
2016,5,25,18,15,424.0,51.5,3.35,14.5,134.5,41.64,31.2
2016,5,25,18,30,342.0,43.0,3.2,14.0,90.0,34.98,24.8
2016,5,25,18,45,208.0,30.0,3.05,13.5,55.5,22.86,12.79
2016,5,25,19,0,74.0,17.0,2.9,13.0,21.0,12.97,0.0
2016,5,25,19,15,37.0,8.5,2.9,12.5,10.5,6.69,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,5,15,93.5,20.0,2.75,13.0,30.0,64.56,22.09
2016,5,26,5,30,187.0,40.0,2.8,13.0,60.0,134.78,100.79
2016,5,26,5,45,279.5,53.0,2.9,13.0,101.5,199.41,159.13
2016,5,26,6,0,372.0,66.0,3.0,13.0,143.0,273.9,224.63
2016,5,26,6,15,436.0,76.0,3.0,13.5,190.0,338.4,280.55
2016,5,26,6,30,500.0,86.0,3.0,14.0,237.0,414.49,344.02
2016,5,26,6,45,549.0,92.5,3.0,14.5,287.0,477.15,394.77
2016,5,26,7,0,598.0,99.0,3.0,15.0,337.0,542.1,445.62
2016,5,26,7,15,632.5,105.0,2.95,15.5,387.0,597.95,487.52
2016,5,26,7,30,667.0,111.0,2.9,16.0,437.0,654.06,528.27
2016,5,26,7,45,696.0,114.5,2.9,16.5,486.5,702.9,562.21
2016,5,26,8,0,725.0,118.0,2.9,17.0,536.0,750.78,594.2
2016,5,26,8,15,745.0,121.5,2.85,17.5,583.0,789.72,618.8
2016,5,26,8,30,765.0,125.0,2.8,18.0,630.0,821.65,638.05
2016,5,26,8,45,782.0,127.5,2.8,18.5,673.0,852.3,656.5
2016,5,26,9,0,799.0,130.0,2.8,19.0,716.0,880.11,672.79
2016,5,26,9,15,811.0,133.0,2.75,19.0,754.0,900.79,685.01
2016,5,26,9,30,823.0,136.0,2.7,19.0,792.0,918.08,694.96
2016,5,26,9,45,824.0,142.5,2.7,19.5,823.0,925.21,697.16
2016,5,26,10,0,825.0,149.0,2.7,20.0,854.0,928.53,696.99
2016,5,26,10,15,832.5,150.5,2.7,20.5,880.5,929.13,695.14
2016,5,26,10,30,840.0,152.0,2.7,21.0,907.0,925.93,690.9
2016,5,26,10,45,844.5,153.5,2.7,21.5,926.5,916.23,682.47
2016,5,26,11,0,849.0,155.0,2.7,22.0,946.0,887.78,661.63
2016,5,26,11,15,852.5,155.5,2.7,22.0,959.0,869.28,648.99
2016,5,26,11,30,856.0,156.0,2.7,22.0,972.0,847.37,634.01
2016,5,26,11,45,857.5,156.0,2.75,22.5,977.0,820.24,614.64
2016,5,26,12,0,859.0,156.0,2.8,23.0,982.0,790.13,592.57
2016,5,26,12,15,859.0,156.0,2.85,23.0,980.0,756.13,568.12
2016,5,26,12,30,859.0,156.0,2.9,23.0,978.0,719.59,541.38
2016,5,26,12,45,868.5,148.0,2.95,23.5,971.5,681.33,511.94
2016,5,26,13,0,878.0,140.0,3.0,24.0,965.0,640.06,479.61
2016,5,26,13,15,874.5,139.0,3.05,24.0,948.0,593.33,443.31
2016,5,26,13,30,871.0,138.0,3.1,24.0,931.0,544.85,404.63
2016,5,26,13,45,867.0,135.5,3.15,24.0,907.5,493.59,362.73
2016,5,26,14,0,863.0,133.0,3.2,24.0,884.0,441.02,318.61
2016,5,26,14,15,855.5,131.5,3.25,23.5,853.5,386.77,272.74
2016,5,26,14,30,848.0,130.0,3.3,23.0,823.0,331.97,225.76
2016,5,26,14,45,837.0,128.0,3.4,23.0,786.5,270.72,174.11
2016,5,26,15,0,826.0,126.0,3.5,23.0,750.0,213.74,128.68
2016,5,26,15,15,813.0,123.5,3.5,22.5,709.0,156.95,91.0
2016,5,26,15,30,800.0,121.0,3.5,22.0,668.0,101.35,69.76
2016,5,26,15,45,781.5,118.0,3.55,22.0,622.0,91.71,72.25
2016,5,26,16,0,763.0,115.0,3.6,22.0,576.0,90.63,71.57
2016,5,26,16,15,740.5,111.0,3.55,21.5,527.5,81.77,64.43
2016,5,26,16,30,718.0,107.0,3.5,21.0,479.0,79.84,63.14
2016,5,26,16,45,687.0,102.0,3.5,20.5,428.5,76.99,61.05
2016,5,26,17,0,656.0,97.0,3.5,20.0,378.0,74.07,58.86
2016,5,26,17,15,615.5,91.0,3.4,19.0,327.5,70.21,55.91
2016,5,26,17,30,575.0,85.0,3.3,18.0,277.0,66.3,52.82
2016,5,26,17,45,514.0,77.5,3.25,17.5,227.5,60.95,48.24
2016,5,26,18,0,453.0,70.0,3.2,17.0,178.0,55.59,43.46
2016,5,26,18,15,371.0,59.0,3.05,16.0,133.5,44.65,33.66
2016,5,26,18,30,289.0,48.0,2.9,15.0,89.0,36.25,25.83
2016,5,26,18,45,173.5,33.0,2.75,14.5,54.5,24.88,14.52
2016,5,26,19,0,58.0,18.0,2.6,14.0,20.0,13.66,0.0
2016,5,26,19,15,29.0,9.0,2.6,13.5,10.0,7.08,0.0
2016,5,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,93.5,20.5,2.2,12.0,31.0,65.21,24.59
2016,5,27,5,30,187.0,41.0,2.2,12.0,62.0,135.48,101.88
2016,5,27,5,45,283.5,54.0,2.25,12.5,104.0,201.74,161.12
2016,5,27,6,0,380.0,67.0,2.3,13.0,146.0,278.27,227.67
2016,5,27,6,15,444.5,77.0,2.25,13.5,193.5,343.36,283.64
2016,5,27,6,30,509.0,87.0,2.2,14.0,241.0,419.93,346.84
2016,5,27,6,45,563.5,92.5,2.15,14.5,292.5,485.43,399.14
2016,5,27,7,0,618.0,98.0,2.1,15.0,344.0,553.58,451.56
2016,5,27,7,15,652.0,103.5,2.0,15.5,395.0,609.23,492.18
2016,5,27,7,30,686.0,109.0,1.9,16.0,446.0,665.04,531.43
2016,5,27,7,45,716.0,112.5,1.8,17.0,496.5,715.22,563.5
2016,5,27,8,0,746.0,116.0,1.7,18.0,547.0,764.45,593.4
2016,5,27,8,15,765.0,119.5,1.6,18.5,593.5,798.41,612.79
2016,5,27,8,30,784.0,123.0,1.5,19.0,640.0,834.78,633.48
2016,5,27,8,45,801.5,124.5,1.4,20.0,683.5,865.16,648.33
2016,5,27,9,0,819.0,126.0,1.3,21.0,727.0,892.64,660.86
2016,5,27,9,15,830.0,128.5,1.25,21.5,765.0,912.13,669.88
2016,5,27,9,30,841.0,131.0,1.2,22.0,803.0,928.16,676.69
2016,5,27,9,45,854.5,130.0,1.2,23.0,836.5,926.05,671.41
2016,5,27,10,0,868.0,129.0,1.2,24.0,870.0,933.52,672.63
2016,5,27,10,15,874.0,130.5,1.2,24.5,896.5,932.74,669.87
2016,5,27,10,30,880.0,132.0,1.2,25.0,923.0,928.16,664.95
2016,5,27,10,45,886.0,131.5,1.3,26.0,943.0,918.01,656.88
2016,5,27,11,0,892.0,131.0,1.4,27.0,963.0,904.14,646.53
2016,5,27,11,15,894.5,131.5,1.55,27.0,975.0,884.43,635.6
2016,5,27,11,30,897.0,132.0,1.7,27.0,987.0,861.22,622.25
2016,5,27,11,45,899.5,131.5,1.85,27.5,992.5,833.86,604.76
2016,5,27,12,0,902.0,131.0,2.0,28.0,998.0,803.33,584.98
2016,5,27,12,15,901.0,130.5,2.15,28.0,995.0,767.24,560.91
2016,5,27,12,30,900.0,130.0,2.3,28.0,992.0,728.53,534.3
2016,5,27,12,45,897.0,130.0,2.45,28.5,981.5,686.43,503.47
2016,5,27,13,0,894.0,130.0,2.6,29.0,971.0,642.14,470.24
2016,5,27,13,15,890.0,129.0,2.7,29.0,953.5,594.59,434.45
2016,5,27,13,30,886.0,128.0,2.8,29.0,936.0,545.29,396.23
2016,5,27,13,45,878.5,128.0,2.95,29.0,911.0,493.51,355.08
2016,5,27,14,0,871.0,128.0,3.1,29.0,886.0,440.71,311.85
2016,5,27,14,15,863.5,126.0,3.15,28.5,855.5,385.84,266.42
2016,5,27,14,30,856.0,124.0,3.2,28.0,825.0,330.43,219.87
2016,5,27,14,45,844.0,122.5,3.3,28.0,788.0,274.0,172.84
2016,5,27,15,0,832.0,121.0,3.4,28.0,751.0,211.48,124.11
2016,5,27,15,15,819.0,118.5,3.4,27.5,710.0,154.45,86.98
2016,5,27,15,30,806.0,116.0,3.4,27.0,669.0,98.59,66.02
2016,5,27,15,45,788.0,113.0,3.45,27.0,623.0,88.66,68.26
2016,5,27,16,0,770.0,110.0,3.5,27.0,577.0,87.46,67.48
2016,5,27,16,15,748.0,106.5,3.45,26.5,529.0,85.74,66.42
2016,5,27,16,30,726.0,103.0,3.4,26.0,481.0,77.42,59.81
2016,5,27,16,45,696.0,98.5,3.35,25.5,430.5,74.82,57.96
2016,5,27,17,0,666.0,94.0,3.3,25.0,380.0,72.16,56.02
2016,5,27,17,15,626.5,88.0,3.15,24.0,329.5,68.22,53.07
2016,5,27,17,30,587.0,82.0,3.0,23.0,279.0,64.22,49.96
2016,5,27,17,45,532.0,74.5,2.85,22.0,230.0,58.85,45.53
2016,5,27,18,0,477.0,67.0,2.7,21.0,181.0,53.43,40.88
2016,5,27,18,15,397.5,56.5,2.35,20.0,136.5,45.37,33.72
2016,5,27,18,30,318.0,46.0,2.0,19.0,92.0,35.03,24.38
2016,5,27,18,45,206.5,32.0,1.7,18.0,57.5,24.31,13.97
2016,5,27,19,0,95.0,18.0,1.4,17.0,23.0,13.66,0.0
2016,5,27,19,15,47.5,9.0,1.3,16.5,11.5,7.08,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,120.5,18.5,0.8,14.5,32.0,71.06,28.65
2016,5,28,5,30,241.0,37.0,0.9,15.0,64.0,150.59,111.88
2016,5,28,5,45,332.0,48.5,1.05,16.0,106.0,215.73,169.25
2016,5,28,6,0,423.0,60.0,1.2,17.0,148.0,295.13,236.34
2016,5,28,6,15,484.5,68.5,1.3,17.5,195.5,360.65,291.31
2016,5,28,6,30,546.0,77.0,1.4,18.0,243.0,430.8,348.15
2016,5,28,6,45,591.5,83.5,1.55,18.5,293.5,492.73,396.9
2016,5,28,7,0,637.0,90.0,1.7,19.0,344.0,556.7,445.63
2016,5,28,7,15,670.0,95.5,1.75,19.5,395.0,612.15,485.93
2016,5,28,7,30,703.0,101.0,1.8,20.0,446.0,667.71,525.08
2016,5,28,7,45,728.5,105.0,1.85,21.0,495.5,715.33,555.43
2016,5,28,8,0,754.0,109.0,1.9,22.0,545.0,757.78,581.41
2016,5,28,8,15,773.0,112.5,1.9,22.5,592.0,796.58,605.08
2016,5,28,8,30,792.0,116.0,1.9,23.0,639.0,833.09,626.81
2016,5,28,8,45,807.0,119.0,1.9,24.0,682.5,862.96,642.53
2016,5,28,9,0,822.0,122.0,1.9,25.0,726.0,889.86,656.08
2016,5,28,9,15,833.5,124.5,1.9,25.5,764.5,909.87,666.28
2016,5,28,9,30,845.0,127.0,1.9,26.0,803.0,913.6,665.95
2016,5,28,9,45,853.5,129.0,1.95,27.0,835.5,922.99,668.8
2016,5,28,10,0,862.0,131.0,2.0,28.0,868.0,928.72,669.3
2016,5,28,10,15,868.5,133.0,2.0,28.0,895.0,928.87,668.48
2016,5,28,10,30,875.0,135.0,2.0,28.0,922.0,925.22,665.4
2016,5,28,10,45,878.5,136.5,2.05,28.5,941.5,914.64,657.24
2016,5,28,11,0,882.0,138.0,2.1,29.0,961.0,900.35,646.84
2016,5,28,11,15,885.0,139.0,2.1,29.0,974.0,881.58,634.48
2016,5,28,11,30,888.0,140.0,2.1,29.0,987.0,859.3,619.93
2016,5,28,11,45,888.0,141.0,2.15,29.5,992.0,831.26,600.86
2016,5,28,12,0,888.0,142.0,2.2,30.0,997.0,800.19,579.51
2016,5,28,12,15,887.5,142.0,2.25,30.0,994.5,765.18,555.46
2016,5,28,12,30,887.0,142.0,2.3,30.0,992.0,727.57,529.11
2016,5,28,12,45,874.5,148.5,2.4,30.0,979.0,684.23,498.32
2016,5,28,13,0,862.0,155.0,2.5,30.0,966.0,639.34,465.62
2016,5,28,13,15,857.5,154.0,2.55,30.0,949.0,592.76,430.66
2016,5,28,13,30,853.0,153.0,2.6,30.0,932.0,547.93,395.78
2016,5,28,13,45,845.5,152.5,2.7,30.0,907.0,495.74,354.76
2016,5,28,14,0,838.0,152.0,2.8,30.0,882.0,442.66,311.87
2016,5,28,14,15,829.5,150.0,2.85,29.5,851.5,387.59,266.95
2016,5,28,14,30,821.0,148.0,2.9,29.0,821.0,332.25,221.11
2016,5,28,14,45,808.5,146.0,3.0,29.0,784.0,276.0,174.8
2016,5,28,15,0,796.0,144.0,3.1,29.0,747.0,220.43,131.78
2016,5,28,15,15,704.0,167.0,3.15,28.5,679.0,165.43,98.99
2016,5,28,15,30,612.0,190.0,3.2,28.0,611.0,127.17,89.48
2016,5,28,15,45,600.5,177.0,3.25,28.0,567.0,114.5,89.11
2016,5,28,16,0,589.0,164.0,3.3,28.0,523.0,109.01,84.89
2016,5,28,16,15,636.5,141.5,3.3,27.0,500.0,98.35,76.7
2016,5,28,16,30,684.0,119.0,3.3,26.0,477.0,86.74,67.6
2016,5,28,16,45,655.5,112.5,3.3,25.5,427.0,83.28,65.07
2016,5,28,17,0,627.0,106.0,3.3,25.0,377.0,79.68,62.38
2016,5,28,17,15,585.5,99.0,3.05,24.0,326.5,75.36,59.14
2016,5,28,17,30,544.0,92.0,2.8,23.0,276.0,70.95,55.72
2016,5,28,17,45,491.0,82.5,2.6,22.0,227.5,64.4,50.31
2016,5,28,18,0,438.0,73.0,2.4,21.0,179.0,54.95,42.21
2016,5,28,18,15,359.0,61.5,2.1,20.0,134.5,46.29,34.54
2016,5,28,18,30,280.0,50.0,1.8,19.0,90.0,37.61,26.61
2016,5,28,18,45,179.0,34.5,1.55,18.0,56.0,25.99,15.46
2016,5,28,19,0,78.0,19.0,1.3,17.0,22.0,14.45,0.0
2016,5,28,19,15,39.0,9.5,1.3,16.5,11.0,7.47,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,11.0,4.0,2.1,11.5,4.0,0.0,0.0
2016,5,29,5,0,22.0,8.0,2.2,12.0,8.0,12.17,0.0
2016,5,29,5,15,132.5,23.0,2.25,12.5,37.0,81.16,35.69
2016,5,29,5,30,243.0,38.0,2.3,13.0,66.0,152.08,114.35
2016,5,29,5,45,336.0,49.5,2.4,14.0,108.0,218.06,173.26
2016,5,29,6,0,429.0,61.0,2.5,15.0,150.0,298.34,242.27
2016,5,29,6,15,491.5,69.5,2.45,15.5,198.5,364.66,298.87
2016,5,29,6,30,554.0,78.0,2.4,16.0,247.0,435.66,357.28
2016,5,29,6,45,600.0,84.0,2.35,16.5,298.0,497.69,406.49
2016,5,29,7,0,646.0,90.0,2.3,17.0,349.0,561.74,455.4
2016,5,29,7,15,679.0,95.0,2.25,17.5,400.0,616.93,495.76
2016,5,29,7,30,712.0,100.0,2.2,18.0,451.0,672.19,534.76
2016,5,29,7,45,737.5,104.0,2.15,19.0,500.5,720.07,565.09
2016,5,29,8,0,763.0,108.0,2.1,20.0,550.0,762.88,590.94
2016,5,29,8,15,782.0,111.5,2.1,20.5,597.0,801.88,615.03
2016,5,29,8,30,801.0,115.0,2.1,21.0,644.0,838.57,637.14
2016,5,29,8,45,815.5,117.5,2.1,21.5,687.5,867.63,653.76
2016,5,29,9,0,830.0,120.0,2.1,22.0,731.0,893.69,668.26
2016,5,29,9,15,841.5,122.5,2.15,22.5,769.0,913.8,679.22
2016,5,29,9,30,853.0,125.0,2.2,23.0,807.0,917.81,679.59
2016,5,29,9,45,862.5,126.0,2.3,23.5,840.5,927.24,684.3
2016,5,29,10,0,872.0,127.0,2.4,24.0,874.0,933.02,686.61
2016,5,29,10,15,878.0,128.5,2.45,24.5,900.5,932.31,684.33
2016,5,29,10,30,884.0,130.0,2.5,25.0,927.0,927.8,679.74
2016,5,29,10,45,887.5,131.5,2.65,25.5,946.0,917.26,672.14
2016,5,29,11,0,891.0,133.0,2.8,26.0,965.0,902.97,662.14
2016,5,29,11,15,893.5,134.0,2.85,26.0,977.5,883.74,649.47
2016,5,29,11,30,896.0,135.0,2.9,26.0,990.0,861.0,634.51
2016,5,29,11,45,895.0,136.5,2.95,26.0,994.5,832.5,615.67
2016,5,29,12,0,894.0,138.0,3.0,26.0,999.0,800.97,594.51
2016,5,29,12,15,894.0,138.0,3.0,26.0,997.0,766.25,569.51
2016,5,29,12,30,894.0,138.0,3.0,26.0,995.0,728.87,542.18
2016,5,29,12,45,881.5,144.5,3.05,26.5,982.5,685.42,509.08
2016,5,29,13,0,869.0,151.0,3.1,27.0,970.0,640.4,474.24
2016,5,29,13,15,865.5,150.0,3.15,27.0,953.0,594.17,438.73
2016,5,29,13,30,862.0,149.0,3.2,27.0,936.0,546.22,400.9
2016,5,29,13,45,856.0,147.5,3.25,27.0,912.5,495.26,359.75
2016,5,29,14,0,850.0,146.0,3.3,27.0,889.0,443.05,316.52
2016,5,29,14,15,842.5,144.5,3.3,26.5,858.5,388.14,270.78
2016,5,29,14,30,835.0,143.0,3.3,26.0,828.0,332.8,224.06
2016,5,29,14,45,826.0,139.5,3.3,26.0,792.0,275.64,176.12
2016,5,29,15,0,817.0,136.0,3.3,26.0,756.0,218.76,131.28
2016,5,29,15,15,803.0,133.0,3.25,25.5,715.0,162.18,94.18
2016,5,29,15,30,789.0,130.0,3.2,25.0,674.0,106.95,73.02
2016,5,29,15,45,774.5,125.5,3.15,25.0,629.0,96.16,75.03
2016,5,29,16,0,760.0,121.0,3.1,25.0,584.0,94.38,73.78
2016,5,29,16,15,737.0,116.5,3.05,24.5,535.0,84.96,66.28
2016,5,29,16,30,714.0,112.0,3.0,24.0,486.0,82.84,64.86
2016,5,29,16,45,687.0,106.0,2.95,23.5,436.0,79.53,62.42
2016,5,29,17,0,660.0,100.0,2.9,23.0,386.0,76.09,59.83
2016,5,29,17,15,619.5,93.5,2.75,22.0,335.0,71.94,56.69
2016,5,29,17,30,579.0,87.0,2.6,21.0,284.0,67.71,53.38
2016,5,29,17,45,525.5,79.0,2.5,20.5,234.5,62.1,48.65
2016,5,29,18,0,472.0,71.0,2.4,20.0,185.0,56.44,43.69
2016,5,29,18,15,390.5,60.0,2.25,19.0,140.0,45.52,34.04
2016,5,29,18,30,309.0,49.0,2.1,18.0,95.0,37.1,26.32
2016,5,29,18,45,198.0,34.5,2.0,17.0,59.5,26.07,15.73
2016,5,29,19,0,87.0,20.0,1.9,16.0,24.0,15.19,0.0
2016,5,29,19,15,43.5,10.0,2.0,15.5,12.0,7.87,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,16.0,4.5,1.4,10.5,5.0,0.0,0.0
2016,5,30,5,0,32.0,9.0,1.5,11.0,10.0,15.59,0.0
2016,5,30,5,15,154.5,23.0,1.65,11.5,39.5,88.16,40.97
2016,5,30,5,30,277.0,37.0,1.8,12.0,69.0,163.17,123.23
2016,5,30,5,45,370.5,47.5,1.95,13.0,112.0,233.88,186.26
2016,5,30,6,0,464.0,58.0,2.1,14.0,155.0,311.82,253.54
2016,5,30,6,15,526.0,65.5,2.05,14.5,204.0,378.29,310.26
2016,5,30,6,30,588.0,73.0,2.0,15.0,253.0,449.34,368.53
2016,5,30,6,45,632.0,78.5,2.0,16.0,304.0,510.83,416.47
2016,5,30,7,0,676.0,84.0,2.0,17.0,355.0,574.14,463.78
2016,5,30,7,15,708.0,89.0,2.0,17.5,406.5,629.65,504.23
2016,5,30,7,30,740.0,94.0,2.0,18.0,458.0,681.82,540.5
2016,5,30,7,45,764.0,97.5,2.0,19.0,508.0,728.9,570.32
2016,5,30,8,0,788.0,101.0,2.0,20.0,558.0,774.51,598.29
2016,5,30,8,15,806.5,104.0,2.0,20.5,605.5,813.16,621.9
2016,5,30,8,30,825.0,107.0,2.0,21.0,653.0,849.4,643.53
2016,5,30,8,45,838.5,110.0,2.05,22.0,696.5,878.58,659.3
2016,5,30,9,0,852.0,113.0,2.1,23.0,740.0,893.35,665.33
2016,5,30,9,15,863.0,115.0,2.1,23.5,778.5,912.42,675.17
2016,5,30,9,30,874.0,117.0,2.1,24.0,817.0,928.02,682.68
2016,5,30,9,45,880.5,119.5,2.15,25.0,849.5,936.37,684.7
2016,5,30,10,0,887.0,122.0,2.2,26.0,882.0,940.94,684.41
2016,5,30,10,15,892.5,123.5,2.25,26.5,908.5,939.83,681.92
2016,5,30,10,30,898.0,125.0,2.3,27.0,935.0,934.88,677.12
2016,5,30,10,45,902.5,126.0,2.35,27.5,954.5,924.74,669.11
2016,5,30,11,0,907.0,127.0,2.4,28.0,974.0,910.81,658.78
2016,5,30,11,15,909.0,127.5,2.4,28.0,986.0,890.59,645.36
2016,5,30,11,30,911.0,128.0,2.4,28.0,998.0,866.84,629.72
2016,5,30,11,45,911.5,128.5,2.45,28.5,1003.0,838.53,610.25
2016,5,30,12,0,912.0,129.0,2.5,29.0,1008.0,807.09,588.72
2016,5,30,12,15,911.0,129.0,2.5,29.0,1005.5,771.24,563.54
2016,5,30,12,30,910.0,129.0,2.5,29.0,1003.0,732.75,536.04
2016,5,30,12,45,904.5,131.0,2.55,29.5,991.5,690.27,504.38
2016,5,30,13,0,899.0,133.0,2.6,30.0,980.0,645.74,470.61
2016,5,30,13,15,895.0,132.0,2.65,30.0,963.0,598.14,434.78
2016,5,30,13,30,891.0,131.0,2.7,30.0,946.0,548.78,396.58
2016,5,30,13,45,886.5,129.0,2.8,30.5,922.0,496.96,354.82
2016,5,30,14,0,882.0,127.0,2.9,31.0,898.0,443.84,310.97
2016,5,30,14,15,874.5,125.5,2.95,30.5,867.0,388.9,265.92
2016,5,30,14,30,867.0,124.0,3.0,30.0,836.0,333.38,219.71
2016,5,30,14,45,858.5,121.0,3.1,30.0,800.0,276.4,172.55
2016,5,30,15,0,850.0,118.0,3.2,30.0,764.0,219.44,128.3
2016,5,30,15,15,837.0,115.5,3.25,29.5,722.5,154.8,85.73
2016,5,30,15,30,824.0,113.0,3.3,29.0,681.0,98.05,64.41
2016,5,30,15,45,809.0,109.0,3.4,29.0,635.5,86.59,65.97
2016,5,30,16,0,794.0,105.0,3.5,29.0,590.0,84.69,64.63
2016,5,30,16,15,773.0,101.5,3.45,28.0,541.5,82.85,63.58
2016,5,30,16,30,752.0,98.0,3.4,27.0,493.0,80.91,62.45
2016,5,30,16,45,726.0,92.5,3.4,26.5,442.5,71.41,54.83
2016,5,30,17,0,700.0,87.0,3.4,26.0,392.0,67.94,52.21
2016,5,30,17,15,662.0,82.0,3.15,25.0,341.0,64.51,49.67
2016,5,30,17,30,624.0,77.0,2.9,24.0,290.0,61.03,47.01
2016,5,30,17,45,573.5,70.0,2.7,23.0,240.5,55.89,42.8
2016,5,30,18,0,523.0,63.0,2.5,22.0,191.0,50.7,38.38
2016,5,30,18,15,444.5,54.0,2.2,21.0,145.0,43.65,32.15
2016,5,30,18,30,366.0,45.0,1.9,20.0,99.0,36.6,25.69
2016,5,30,18,45,249.0,32.5,1.6,19.0,63.0,24.88,14.71
2016,5,30,19,0,132.0,20.0,1.3,18.0,27.0,15.23,0.0
2016,5,30,19,15,66.0,10.0,1.3,17.5,13.5,7.87,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,17.5,4.5,1.5,12.5,5.0,0.0,0.0
2016,5,31,5,0,35.0,9.0,1.6,13.0,10.0,16.35,0.0
2016,5,31,5,15,160.5,23.0,1.7,13.5,40.0,89.94,42.94
2016,5,31,5,30,286.0,37.0,1.8,14.0,70.0,168.31,126.35
2016,5,31,5,45,379.0,47.0,1.95,14.5,113.0,236.51,187.26
2016,5,31,6,0,472.0,57.0,2.1,15.0,156.0,313.99,254.29
2016,5,31,6,15,533.0,64.5,2.0,15.5,205.0,380.17,310.45
2016,5,31,6,30,594.0,72.0,1.9,16.0,254.0,450.84,368.01
2016,5,31,6,45,638.0,77.0,1.85,17.0,305.0,511.92,415.18
2016,5,31,7,0,682.0,82.0,1.8,18.0,356.0,574.82,461.61
2016,5,31,7,15,713.5,86.5,1.75,19.0,407.5,629.56,499.92
2016,5,31,7,30,745.0,91.0,1.7,20.0,459.0,681.23,533.96
2016,5,31,7,45,768.5,94.5,1.7,21.0,508.5,728.02,563.08
2016,5,31,8,0,792.0,98.0,1.7,22.0,558.0,773.31,590.36
2016,5,31,8,15,810.0,101.5,1.7,22.5,605.5,812.17,613.72
2016,5,31,8,30,828.0,105.0,1.7,23.0,653.0,848.61,635.1
2016,5,31,8,45,841.5,107.5,1.75,24.0,696.0,877.3,650.31
2016,5,31,9,0,855.0,110.0,1.8,25.0,739.0,891.84,656.11
2016,5,31,9,15,865.5,112.0,1.85,25.5,777.5,910.54,666.09
2016,5,31,9,30,876.0,114.0,1.9,26.0,816.0,925.78,673.8
2016,5,31,9,45,887.0,114.0,1.95,27.0,850.0,935.89,676.94
2016,5,31,10,0,898.0,114.0,2.0,28.0,884.0,942.31,677.83
2016,5,31,10,15,904.0,115.0,2.1,28.5,910.5,941.33,675.97
2016,5,31,10,30,910.0,116.0,2.2,29.0,937.0,936.48,671.8
2016,5,31,10,45,914.0,117.5,2.3,29.5,956.5,926.43,664.4
2016,5,31,11,0,918.0,119.0,2.4,30.0,976.0,912.54,654.63
2016,5,31,11,15,920.5,119.5,2.4,30.0,989.0,892.74,641.59
2016,5,31,11,30,923.0,120.0,2.4,30.0,1002.0,869.36,626.32
2016,5,31,11,45,924.0,120.0,2.45,30.5,1007.5,840.93,606.93
2016,5,31,12,0,925.0,120.0,2.5,31.0,1013.0,809.33,585.46
2016,5,31,12,15,925.0,120.0,2.5,31.5,1010.5,773.98,559.92
2016,5,31,12,30,925.0,120.0,2.5,32.0,1008.0,735.86,531.85
2016,5,31,12,45,925.5,118.0,2.5,32.5,999.5,693.96,500.75
2016,5,31,13,0,926.0,116.0,2.5,33.0,991.0,649.54,467.28
2016,5,31,13,15,923.0,115.5,2.55,33.0,974.0,601.87,431.81
2016,5,31,13,30,920.0,115.0,2.6,33.0,957.0,552.26,393.85
2016,5,31,13,45,915.5,114.0,2.7,33.0,933.5,499.87,352.81
2016,5,31,14,0,911.0,113.0,2.8,33.0,910.0,446.1,309.44
2016,5,31,14,15,904.5,111.5,2.8,33.0,879.5,390.13,263.24
2016,5,31,14,30,898.0,110.0,2.8,33.0,849.0,333.44,215.97
2016,5,31,14,45,889.0,108.0,2.85,33.0,812.5,275.39,168.42
2016,5,31,15,0,880.0,106.0,2.9,33.0,776.0,217.37,123.86
2016,5,31,15,15,868.5,104.0,2.9,32.5,735.0,159.37,86.96
2016,5,31,15,30,857.0,102.0,2.9,32.0,694.0,102.17,66.26
2016,5,31,15,45,841.0,99.5,2.95,31.5,648.0,81.51,61.13
2016,5,31,16,0,825.0,97.0,3.0,31.0,602.0,80.29,60.47
2016,5,31,16,15,805.5,94.0,2.9,30.5,553.5,78.58,59.39
2016,5,31,16,30,786.0,91.0,2.8,30.0,505.0,76.78,58.24
2016,5,31,16,45,759.0,87.0,2.75,29.5,454.0,74.04,56.3
2016,5,31,17,0,732.0,83.0,2.7,29.0,403.0,71.23,54.27
2016,5,31,17,15,695.5,78.0,2.45,27.5,351.0,62.26,47.23
2016,5,31,17,30,659.0,73.0,2.2,26.0,299.0,58.65,44.58
2016,5,31,17,45,607.0,67.0,1.95,25.0,248.5,54.06,40.87
2016,5,31,18,0,555.0,61.0,1.7,24.0,198.0,49.48,37.01
2016,5,31,18,15,476.5,52.5,1.5,22.5,151.0,42.71,31.16
2016,5,31,18,30,398.0,44.0,1.3,21.0,104.0,35.96,25.07
2016,5,31,18,45,277.5,32.5,1.15,20.0,66.5,26.51,16.07
2016,5,31,19,0,157.0,21.0,1.0,19.0,29.0,16.03,0.0
2016,5,31,19,15,78.5,10.5,1.05,18.5,14.5,8.26,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,20.5,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,41.0,10.0,2.8,13.0,11.0,18.67,0.0
2016,6,1,5,15,173.0,24.0,2.9,13.5,42.0,95.13,46.98
2016,6,1,5,30,305.0,38.0,3.0,14.0,73.0,175.86,132.42
2016,6,1,5,45,397.5,48.0,3.2,15.0,117.5,244.87,194.12
2016,6,1,6,0,490.0,58.0,3.4,16.0,162.0,322.99,261.65
2016,6,1,6,15,552.0,65.5,3.4,16.5,211.5,390.58,319.57
2016,6,1,6,30,614.0,73.0,3.4,17.0,261.0,462.69,379.15
2016,6,1,6,45,659.0,78.0,3.4,17.5,313.5,525.29,429.16
2016,6,1,7,0,704.0,83.0,3.4,18.0,366.0,589.71,478.77
2016,6,1,7,15,735.0,87.5,3.35,18.5,418.0,644.95,519.5
2016,6,1,7,30,766.0,92.0,3.3,19.0,470.0,696.93,555.92
2016,6,1,7,45,790.5,95.5,3.3,20.0,521.0,745.19,587.07
2016,6,1,8,0,815.0,99.0,3.3,21.0,572.0,791.93,616.32
2016,6,1,8,15,832.5,102.0,3.25,21.5,620.0,830.41,639.99
2016,6,1,8,30,850.0,105.0,3.2,22.0,668.0,866.37,661.53
2016,6,1,8,45,864.0,107.5,3.2,23.0,712.0,885.32,670.08
2016,6,1,9,0,878.0,110.0,3.2,24.0,756.0,911.27,683.47
2016,6,1,9,15,888.5,112.0,3.2,24.5,795.0,930.24,693.3
2016,6,1,9,30,899.0,114.0,3.2,25.0,834.0,945.66,700.8
2016,6,1,9,45,909.5,114.0,3.2,25.5,868.5,955.4,704.62
2016,6,1,10,0,920.0,114.0,3.2,26.0,903.0,961.37,706.06
2016,6,1,10,15,925.5,115.5,3.2,26.5,930.0,960.32,703.04
2016,6,1,10,30,931.0,117.0,3.2,27.0,957.0,955.32,697.61
2016,6,1,10,45,933.5,119.0,3.25,27.5,976.5,944.14,688.64
2016,6,1,11,0,936.0,121.0,3.3,28.0,996.0,929.06,677.27
2016,6,1,11,15,938.0,121.5,3.35,28.0,1008.5,908.46,663.71
2016,6,1,11,30,940.0,122.0,3.4,28.0,1021.0,884.24,647.8
2016,6,1,11,45,939.0,123.5,3.5,28.5,1025.5,854.96,627.51
2016,6,1,12,0,938.0,125.0,3.6,29.0,1030.0,822.5,605.06
2016,6,1,12,15,937.5,125.0,3.65,29.0,1028.0,786.3,579.57
2016,6,1,12,30,937.0,125.0,3.7,29.0,1026.0,747.33,551.44
2016,6,1,12,45,921.5,133.0,3.75,29.0,1011.5,701.77,517.91
2016,6,1,13,0,906.0,141.0,3.8,29.0,997.0,654.69,482.55
2016,6,1,13,15,902.0,140.5,3.8,29.0,980.0,607.13,445.91
2016,6,1,13,30,898.0,140.0,3.8,29.0,963.0,557.77,406.93
2016,6,1,13,45,889.5,140.0,3.8,29.0,937.5,505.1,364.47
2016,6,1,14,0,881.0,140.0,3.8,29.0,912.0,451.48,320.18
2016,6,1,14,15,737.5,202.5,3.75,29.0,833.5,387.36,270.24
2016,6,1,14,30,594.0,265.0,3.7,29.0,755.0,338.33,233.13
2016,6,1,14,45,717.5,199.5,3.7,29.0,765.5,284.08,184.6
2016,6,1,15,0,841.0,134.0,3.7,29.0,776.0,221.83,131.09
2016,6,1,15,15,827.5,131.5,3.65,28.5,734.0,164.35,93.7
2016,6,1,15,30,814.0,129.0,3.6,28.0,692.0,108.11,72.21
2016,6,1,15,45,796.0,125.5,3.55,27.5,645.5,96.6,74.61
2016,6,1,16,0,778.0,122.0,3.5,27.0,599.0,95.37,73.98
2016,6,1,16,15,755.5,117.5,3.35,26.5,550.0,85.9,66.5
2016,6,1,16,30,733.0,113.0,3.2,26.0,501.0,83.79,65.1
2016,6,1,16,45,487.0,142.5,3.1,25.5,389.5,97.88,77.29
2016,6,1,17,0,241.0,172.0,3.0,25.0,278.0,114.66,91.79
2016,6,1,17,15,216.5,156.0,2.8,24.0,242.0,105.13,84.35
2016,6,1,17,30,192.0,140.0,2.6,23.0,206.0,97.12,78.04
2016,6,1,17,45,175.5,118.5,2.45,22.0,171.0,83.28,66.54
2016,6,1,18,0,159.0,97.0,2.3,21.0,136.0,69.14,54.48
2016,6,1,18,15,131.0,76.5,2.05,20.0,104.0,55.21,42.3
2016,6,1,18,30,103.0,56.0,1.8,19.0,72.0,41.07,29.69
2016,6,1,18,45,55.0,38.0,1.6,18.0,46.0,28.19,17.7
2016,6,1,19,0,7.0,20.0,1.4,17.0,20.0,15.25,0.13
2016,6,1,19,15,3.5,10.0,1.4,16.5,10.0,7.87,0.0
2016,6,1,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
