Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,24.5,5.0,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,49.0,10.0,1.6,11.0,12.0,20.73,0.0
2016,6,2,5,15,183.5,24.0,1.75,11.5,43.5,98.3,50.21
2016,6,2,5,30,318.0,38.0,1.9,12.0,75.0,180.3,136.61
2016,6,2,5,45,413.0,47.5,2.1,13.0,120.0,250.48,199.39
2016,6,2,6,0,508.0,57.0,2.3,14.0,165.0,329.96,268.1
2016,6,2,6,15,569.5,64.0,2.2,14.5,215.0,397.5,325.65
2016,6,2,6,30,631.0,71.0,2.1,15.0,265.0,469.47,384.47
2016,6,2,6,45,675.0,76.0,2.05,16.0,318.0,532.08,432.95
2016,6,2,7,0,719.0,81.0,2.0,17.0,371.0,596.41,480.56
2016,6,2,7,15,749.5,85.5,1.95,18.0,423.5,648.93,517.35
2016,6,2,7,30,780.0,90.0,1.9,19.0,476.0,704.13,553.79
2016,6,2,7,45,803.5,93.5,1.9,20.0,527.0,752.02,583.61
2016,6,2,8,0,827.0,97.0,1.9,21.0,578.0,798.31,611.52
2016,6,2,8,15,844.0,100.0,1.85,21.5,626.0,836.68,634.03
2016,6,2,8,30,861.0,103.0,1.8,22.0,674.0,872.47,654.4
2016,6,2,8,45,874.0,105.5,1.8,23.0,718.0,890.91,662.15
2016,6,2,9,0,887.0,108.0,1.8,24.0,762.0,916.17,674.51
2016,6,2,9,15,897.0,110.0,1.8,24.5,801.0,934.84,683.7
2016,6,2,9,30,907.0,112.0,1.8,25.0,840.0,949.92,690.63
2016,6,2,9,45,908.5,117.0,1.8,26.0,871.5,956.42,690.79
2016,6,2,10,0,910.0,122.0,1.8,27.0,903.0,958.92,688.6
2016,6,2,10,15,915.5,123.0,1.85,27.5,929.5,957.35,685.93
2016,6,2,10,30,921.0,124.0,1.9,28.0,956.0,951.87,680.95
2016,6,2,10,45,924.0,125.5,1.95,29.0,975.5,940.7,671.16
2016,6,2,11,0,927.0,127.0,2.0,30.0,995.0,925.68,659.1
2016,6,2,11,15,929.0,127.5,2.0,30.0,1007.5,905.19,645.82
2016,6,2,11,30,931.0,128.0,2.0,30.0,1020.0,881.11,630.31
2016,6,2,11,45,931.0,129.0,2.05,30.5,1024.5,852.39,611.06
2016,6,2,12,0,931.0,130.0,2.1,31.0,1029.0,820.49,589.74
2016,6,2,12,15,930.0,130.0,2.15,31.0,1026.0,784.14,565.08
2016,6,2,12,30,929.0,130.0,2.2,31.0,1023.0,745.09,538.02
2016,6,2,12,45,933.0,125.0,2.3,31.5,1014.5,703.12,507.64
2016,6,2,13,0,937.0,120.0,2.4,32.0,1006.0,658.4,474.53
2016,6,2,13,15,933.0,119.5,2.4,32.0,988.5,609.74,438.17
2016,6,2,13,30,929.0,119.0,2.4,32.0,971.0,559.22,399.42
2016,6,2,13,45,922.5,118.0,2.45,32.5,946.0,505.56,356.68
2016,6,2,14,0,916.0,117.0,2.5,33.0,921.0,450.69,311.95
2016,6,2,14,15,908.5,115.5,2.5,32.5,889.5,394.19,266.13
2016,6,2,14,30,901.0,114.0,2.5,32.0,858.0,337.07,219.08
2016,6,2,14,45,891.0,112.5,2.55,32.0,821.0,278.99,171.5
2016,6,2,15,0,881.0,111.0,2.6,32.0,784.0,221.04,126.93
2016,6,2,15,15,868.5,108.5,2.6,31.5,742.0,162.62,89.58
2016,6,2,15,30,856.0,106.0,2.6,31.0,700.0,105.11,68.31
2016,6,2,15,45,839.5,103.5,2.65,31.0,653.5,83.9,63.17
2016,6,2,16,0,823.0,101.0,2.7,31.0,607.0,82.77,62.47
2016,6,2,16,15,802.0,97.5,2.7,30.5,557.5,80.78,61.18
2016,6,2,16,30,781.0,94.0,2.7,30.0,508.0,78.69,59.8
2016,6,2,16,45,753.5,90.0,2.7,29.5,456.5,76.03,57.93
2016,6,2,17,0,726.0,86.0,2.7,29.0,405.0,67.7,51.31
2016,6,2,17,15,689.0,81.0,2.55,27.5,353.0,64.2,48.86
2016,6,2,17,30,652.0,76.0,2.4,26.0,301.0,60.66,46.28
2016,6,2,17,45,599.5,69.5,2.3,25.0,250.5,55.78,42.34
2016,6,2,18,0,547.0,63.0,2.2,24.0,200.0,50.88,38.23
2016,6,2,18,15,470.0,54.5,1.9,22.5,153.5,44.19,32.44
2016,6,2,18,30,393.0,46.0,1.6,21.0,107.0,37.5,26.43
2016,6,2,18,45,277.5,34.0,1.35,20.0,69.0,27.71,17.21
2016,6,2,19,0,162.0,22.0,1.1,19.0,31.0,16.79,1.58
2016,6,2,19,15,81.0,11.0,1.05,18.5,15.5,8.65,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,30.5,5.0,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,61.0,10.0,0.8,15.0,12.0,23.8,0.0
2016,6,3,5,15,193.5,23.0,0.9,15.5,43.0,102.34,52.49
2016,6,3,5,30,326.0,36.0,1.0,16.0,74.0,181.09,134.74
2016,6,3,5,45,415.5,45.5,1.1,17.0,118.0,248.97,194.25
2016,6,3,6,0,505.0,55.0,1.2,18.0,162.0,325.7,258.96
2016,6,3,6,15,564.0,62.0,1.15,18.5,211.5,391.56,313.49
2016,6,3,6,30,623.0,69.0,1.1,19.0,261.0,461.66,369.02
2016,6,3,6,45,662.5,74.5,1.1,19.5,312.0,521.55,414.72
2016,6,3,7,0,702.0,80.0,1.1,20.0,363.0,582.84,459.63
2016,6,3,7,15,732.0,84.0,1.05,21.0,414.0,633.87,494.05
2016,6,3,7,30,762.0,88.0,1.0,22.0,465.0,687.47,528.07
2016,6,3,7,45,783.5,92.0,0.95,23.0,515.0,733.71,555.14
2016,6,3,8,0,805.0,96.0,0.9,24.0,565.0,778.33,580.23
2016,6,3,8,15,822.0,98.5,0.85,25.0,611.5,815.55,599.62
2016,6,3,8,30,839.0,101.0,0.8,26.0,658.0,850.3,616.92
2016,6,3,8,45,852.0,103.5,0.8,27.0,701.0,868.51,624.11
2016,6,3,9,0,865.0,106.0,0.8,28.0,744.0,893.48,635.73
2016,6,3,9,15,875.0,108.0,0.85,29.0,782.0,911.97,643.95
2016,6,3,9,30,885.0,110.0,0.9,30.0,820.0,926.96,650.07
2016,6,3,9,45,899.5,107.5,0.95,31.5,854.0,937.97,652.5
2016,6,3,10,0,914.0,105.0,1.0,33.0,888.0,945.33,652.77
2016,6,3,10,15,919.0,106.0,0.95,33.5,914.5,943.66,648.66
2016,6,3,10,30,924.0,107.0,0.9,34.0,941.0,938.11,642.44
2016,6,3,10,45,926.0,108.5,0.9,35.0,960.0,926.46,632.33
2016,6,3,11,0,928.0,110.0,0.9,36.0,979.0,911.0,620.15
2016,6,3,11,15,719.5,247.5,1.0,36.0,926.5,853.9,584.86
2016,6,3,11,30,511.0,385.0,1.1,36.0,874.0,772.78,531.12
2016,6,3,11,45,721.0,249.0,1.2,36.0,943.0,804.91,557.06
2016,6,3,12,0,931.0,113.0,1.3,36.0,1012.0,806.76,562.17
2016,6,3,12,15,930.0,113.5,1.4,36.0,1010.0,771.19,539.64
2016,6,3,12,30,929.0,114.0,1.5,36.0,1008.0,732.89,514.59
2016,6,3,12,45,911.5,123.5,1.6,36.5,993.5,687.93,483.19
2016,6,3,13,0,894.0,133.0,1.7,37.0,979.0,641.54,450.07
2016,6,3,13,15,890.0,132.0,1.8,36.5,961.5,594.46,417.4
2016,6,3,13,30,886.0,131.0,1.9,36.0,944.0,545.63,382.16
2016,6,3,13,45,879.0,130.5,2.0,36.0,919.5,494.21,342.98
2016,6,3,14,0,872.0,130.0,2.1,36.0,895.0,441.71,301.73
2016,6,3,14,15,864.0,128.0,2.15,36.0,864.5,387.08,257.79
2016,6,3,14,30,856.0,126.0,2.2,36.0,834.0,331.95,212.9
2016,6,3,14,45,846.0,124.0,2.3,36.0,797.5,276.09,168.1
2016,6,3,15,0,836.0,122.0,2.4,36.0,761.0,213.87,121.25
2016,6,3,15,15,615.5,198.5,2.4,35.5,655.0,176.16,106.66
2016,6,3,15,30,395.0,275.0,2.4,35.0,549.0,175.14,123.87
2016,6,3,15,45,320.0,270.5,2.4,35.0,483.5,165.39,126.38
2016,6,3,16,0,245.0,266.0,2.4,35.0,418.0,162.3,124.34
2016,6,3,16,15,488.0,184.5,2.35,34.5,454.5,119.78,91.26
2016,6,3,16,30,731.0,103.0,2.3,34.0,491.0,77.31,57.59
2016,6,3,16,45,702.0,98.5,2.3,33.5,441.0,74.72,55.85
2016,6,3,17,0,673.0,94.0,2.3,33.0,391.0,72.07,53.99
2016,6,3,17,15,635.0,88.0,2.05,31.5,340.5,68.15,51.27
2016,6,3,17,30,597.0,82.0,1.8,30.0,290.0,64.15,48.38
2016,6,3,17,45,544.0,75.0,1.6,29.0,241.0,59.14,44.42
2016,6,3,18,0,491.0,68.0,1.4,28.0,192.0,54.11,40.28
2016,6,3,18,15,416.0,58.5,1.3,26.5,147.0,46.86,34.14
2016,6,3,18,30,341.0,49.0,1.2,25.0,102.0,37.35,25.84
2016,6,3,18,45,235.5,35.5,1.1,24.0,66.0,26.99,16.36
2016,6,3,19,0,130.0,22.0,1.0,23.0,30.0,16.7,2.2
2016,6,3,19,15,65.0,11.0,0.95,22.5,15.0,8.65,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.9,19.0,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.9,19.0,3.0,2.36,0.0
2016,6,4,5,15,0.0,12.0,0.85,19.5,12.0,9.12,0.0
2016,6,4,5,30,0.0,21.0,0.8,20.0,21.0,15.99,7.21
2016,6,4,5,45,0.0,33.5,0.75,21.0,33.5,25.58,15.46
2016,6,4,6,0,0.0,46.0,0.7,22.0,46.0,35.2,23.61
2016,6,4,6,15,0.0,60.5,0.95,22.5,60.5,47.0,33.48
2016,6,4,6,30,0.0,75.0,1.2,23.0,75.0,58.92,43.28
2016,6,4,6,45,0.0,90.5,1.45,23.5,90.5,71.73,53.63
2016,6,4,7,0,0.0,106.0,1.7,24.0,106.0,84.52,63.8
2016,6,4,7,15,62.0,157.5,1.7,24.0,188.5,186.04,146.56
2016,6,4,7,30,124.0,209.0,1.7,24.0,271.0,301.62,237.23
2016,6,4,7,45,154.5,232.0,1.7,24.5,317.0,351.21,274.0
2016,6,4,8,0,185.0,255.0,1.7,25.0,363.0,401.93,311.03
2016,6,4,8,15,350.5,234.0,1.7,25.0,459.0,538.59,413.72
2016,6,4,8,30,516.0,213.0,1.7,25.0,555.0,685.44,518.45
2016,6,4,8,45,357.0,278.0,1.7,25.5,522.5,599.99,451.9
2016,6,4,9,0,198.0,343.0,1.7,26.0,490.0,507.32,381.02
2016,6,4,9,15,155.0,361.5,1.75,26.0,480.0,485.91,364.48
2016,6,4,9,30,112.0,380.0,1.8,26.0,470.0,462.68,346.11
2016,6,4,9,45,108.5,395.5,1.9,26.5,486.0,451.63,337.32
2016,6,4,10,0,105.0,411.0,2.0,27.0,502.0,459.55,341.9
2016,6,4,10,15,72.5,396.5,2.05,27.0,460.5,412.3,306.81
2016,6,4,10,30,40.0,382.0,2.1,27.0,419.0,365.89,272.25
2016,6,4,10,45,53.5,409.0,2.15,27.5,459.0,398.47,295.55
2016,6,4,11,0,67.0,436.0,2.2,28.0,499.0,429.62,317.17
2016,6,4,11,15,183.0,447.5,2.25,28.0,622.5,545.97,401.71
2016,6,4,11,30,299.0,459.0,2.3,28.0,746.0,651.16,475.36
2016,6,4,11,45,349.0,438.0,2.4,28.5,774.5,656.37,478.31
2016,6,4,12,0,399.0,417.0,2.5,29.0,803.0,657.72,479.1
2016,6,4,12,15,341.5,442.0,2.5,29.5,772.0,613.39,446.09
2016,6,4,12,30,284.0,467.0,2.5,30.0,741.0,570.72,414.5
2016,6,4,12,45,174.5,453.0,2.5,30.5,621.0,466.65,339.87
2016,6,4,13,0,65.0,439.0,2.5,31.0,501.0,373.89,272.62
2016,6,4,13,15,261.0,404.5,2.45,31.5,645.5,447.65,325.44
2016,6,4,13,30,457.0,370.0,2.4,32.0,790.0,499.63,359.07
2016,6,4,13,45,447.0,360.5,2.4,32.5,762.5,456.34,325.53
2016,6,4,14,0,437.0,351.0,2.4,33.0,735.0,413.57,292.39
2016,6,4,14,15,632.5,242.5,2.35,33.0,777.5,377.6,259.73
2016,6,4,14,30,828.0,134.0,2.3,33.0,820.0,325.39,211.86
2016,6,4,14,45,822.5,129.5,2.3,33.0,785.5,269.26,166.11
2016,6,4,15,0,817.0,125.0,2.3,33.0,751.0,212.98,122.86
2016,6,4,15,15,804.0,122.5,2.3,32.5,710.5,157.25,87.12
2016,6,4,15,30,791.0,120.0,2.3,32.0,670.0,102.68,66.18
2016,6,4,15,45,777.0,115.5,2.3,32.0,626.0,89.59,67.47
2016,6,4,16,0,763.0,111.0,2.3,32.0,582.0,87.61,66.09
2016,6,4,16,15,741.5,107.5,2.3,31.5,534.5,85.95,65.1
2016,6,4,16,30,720.0,104.0,2.3,31.0,487.0,77.66,58.66
2016,6,4,16,45,693.0,99.0,2.3,30.5,438.0,74.83,56.67
2016,6,4,17,0,666.0,94.0,2.3,30.0,389.0,71.91,54.56
2016,6,4,17,15,629.0,88.0,2.25,29.0,339.0,68.02,51.72
2016,6,4,17,30,592.0,82.0,2.2,28.0,289.0,64.04,48.72
2016,6,4,17,45,542.0,74.5,2.15,27.0,240.5,58.71,44.46
2016,6,4,18,0,492.0,67.0,2.1,26.0,192.0,53.31,39.97
2016,6,4,18,15,420.0,57.5,2.0,24.5,147.5,46.07,33.78
2016,6,4,18,30,348.0,48.0,1.9,23.0,103.0,38.77,27.3
2016,6,4,18,45,245.5,35.0,1.85,22.0,67.0,26.69,16.33
2016,6,4,19,0,143.0,22.0,1.8,21.0,31.0,16.74,2.95
2016,6,4,19,15,71.5,11.0,1.95,20.0,15.5,8.65,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,30.5,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,5,5,0,61.0,10.0,1.6,13.0,12.0,23.67,0.0
2016,6,5,5,15,181.0,23.5,1.7,13.5,42.5,96.17,50.91
2016,6,5,5,30,301.0,37.0,1.8,14.0,73.0,171.71,129.12
2016,6,5,5,45,388.5,47.0,1.95,15.0,116.0,237.73,187.7
2016,6,5,6,0,476.0,57.0,2.1,16.0,159.0,312.43,251.84
2016,6,5,6,15,535.0,64.5,2.1,16.5,207.5,377.31,306.93
2016,6,5,6,30,594.0,72.0,2.1,17.0,256.0,446.5,363.49
2016,6,5,6,45,333.0,116.0,2.1,18.0,222.5,351.74,286.38
2016,6,5,7,0,72.0,160.0,2.1,19.0,189.0,196.14,157.49
2016,6,5,7,15,62.5,178.5,2.05,19.5,206.5,208.56,167.02
2016,6,5,7,30,53.0,197.0,2.0,20.0,224.0,220.03,175.06
2016,6,5,7,45,100.0,226.5,2.0,21.0,283.5,286.1,226.95
2016,6,5,8,0,147.0,256.0,2.0,22.0,343.0,372.0,292.04
2016,6,5,8,15,484.5,181.5,2.0,22.5,498.0,615.38,478.07
2016,6,5,8,30,822.0,107.0,2.0,23.0,653.0,840.39,634.36
2016,6,5,8,45,835.5,110.0,2.05,24.0,696.0,869.57,648.19
2016,6,5,9,0,849.0,113.0,2.1,25.0,739.0,884.55,654.34
2016,6,5,9,15,859.5,114.5,2.2,25.5,777.0,902.76,664.53
2016,6,5,9,30,870.0,116.0,2.3,26.0,815.0,917.55,672.47
2016,6,5,9,45,885.0,114.0,2.45,26.5,849.5,929.47,679.04
2016,6,5,10,0,900.0,112.0,2.6,27.0,884.0,937.78,683.32
2016,6,5,10,15,905.5,113.0,2.7,27.0,910.5,936.59,682.42
2016,6,5,10,30,911.0,114.0,2.8,27.0,937.0,931.55,679.18
2016,6,5,10,45,913.5,115.5,2.9,27.5,956.0,920.45,670.74
2016,6,5,11,0,916.0,117.0,3.0,28.0,975.0,905.57,659.94
2016,6,5,11,15,918.5,117.5,3.05,28.0,988.0,886.13,647.16
2016,6,5,11,30,921.0,118.0,3.1,28.0,1001.0,863.11,632.06
2016,6,5,11,45,921.0,119.0,3.15,28.5,1006.0,835.09,612.38
2016,6,5,12,0,921.0,120.0,3.2,29.0,1011.0,803.91,590.63
2016,6,5,12,15,921.0,120.0,3.25,29.0,1009.0,769.02,566.1
2016,6,5,12,30,921.0,120.0,3.3,29.0,1007.0,731.38,538.97
2016,6,5,12,45,912.5,124.0,3.35,29.0,995.5,688.53,507.51
2016,6,5,13,0,904.0,128.0,3.4,29.0,984.0,643.79,473.94
2016,6,5,13,15,901.0,127.0,3.4,29.0,968.0,596.99,437.92
2016,6,5,13,30,898.0,126.0,3.4,29.0,952.0,548.32,399.52
2016,6,5,13,45,894.0,124.5,3.4,29.0,928.5,497.17,358.19
2016,6,5,14,0,890.0,123.0,3.4,29.0,905.0,444.62,314.67
2016,6,5,14,15,883.0,121.5,3.4,29.0,875.0,389.85,268.57
2016,6,5,14,30,876.0,120.0,3.4,29.0,845.0,334.42,221.47
2016,6,5,14,45,867.5,117.5,3.4,29.0,809.5,277.63,174.04
2016,6,5,15,0,859.0,115.0,3.4,29.0,774.0,220.83,129.48
2016,6,5,15,15,847.0,112.5,3.35,28.5,733.5,163.87,92.27
2016,6,5,15,30,835.0,110.0,3.3,28.0,693.0,98.89,63.65
2016,6,5,15,45,820.5,107.0,3.3,27.5,648.0,85.46,65.42
2016,6,5,16,0,806.0,104.0,3.3,27.0,603.0,84.17,64.7
2016,6,5,16,15,785.5,100.5,3.25,26.5,554.5,82.3,63.49
2016,6,5,16,30,765.0,97.0,3.2,26.0,506.0,80.33,62.19
2016,6,5,16,45,739.5,92.5,3.15,25.5,455.5,77.46,60.12
2016,6,5,17,0,714.0,88.0,3.1,25.0,405.0,68.75,53.08
2016,6,5,17,15,678.0,82.5,2.95,24.0,353.5,65.0,50.27
2016,6,5,17,30,642.0,77.0,2.8,23.0,302.0,61.17,47.31
2016,6,5,17,45,593.0,70.5,2.7,22.5,252.5,56.38,43.32
2016,6,5,18,0,544.0,64.0,2.6,22.0,203.0,51.55,39.15
2016,6,5,18,15,470.5,55.0,2.5,21.0,156.5,44.51,32.97
2016,6,5,18,30,397.0,46.0,2.4,20.0,110.0,37.45,26.56
2016,6,5,18,45,288.0,34.5,2.3,19.0,72.0,28.09,17.8
2016,6,5,19,0,179.0,23.0,2.2,18.0,34.0,17.58,4.1
2016,6,5,19,15,89.5,11.5,2.3,17.0,17.0,9.05,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,32.5,5.0,2.7,13.5,6.0,0.0,0.0
2016,6,6,5,0,65.0,10.0,2.9,14.0,12.0,24.63,0.0
2016,6,6,5,15,185.5,23.0,2.95,14.5,42.0,96.67,51.45
2016,6,6,5,30,306.0,36.0,3.0,15.0,72.0,172.22,129.24
2016,6,6,5,45,390.0,45.5,3.05,15.5,114.5,236.33,186.75
2016,6,6,6,0,474.0,55.0,3.1,16.0,157.0,308.74,249.8
2016,6,6,6,15,530.5,62.0,3.05,16.5,204.0,371.47,303.67
2016,6,6,6,30,587.0,69.0,3.0,17.0,251.0,438.3,358.97
2016,6,6,6,45,310.0,110.0,3.0,17.5,207.5,330.43,271.04
2016,6,6,7,0,33.0,151.0,3.0,18.0,164.0,160.2,128.34
2016,6,6,7,15,108.0,179.5,2.95,18.5,231.5,256.12,207.53
2016,6,6,7,30,183.0,208.0,2.9,19.0,299.0,343.72,277.39
2016,6,6,7,45,471.5,153.5,2.9,20.0,420.5,549.16,439.09
2016,6,6,8,0,760.0,99.0,2.9,21.0,542.0,742.43,580.19
2016,6,6,8,15,777.0,102.0,2.95,21.5,587.5,779.06,602.32
2016,6,6,8,30,794.0,105.0,3.0,22.0,633.0,813.37,623.68
2016,6,6,8,45,808.5,107.0,3.05,22.5,674.5,841.83,640.76
2016,6,6,9,0,823.0,109.0,3.1,23.0,716.0,856.54,648.29
2016,6,6,9,15,833.0,111.0,3.1,23.5,753.5,874.61,657.95
2016,6,6,9,30,843.0,113.0,3.1,24.0,791.0,889.35,665.32
2016,6,6,9,45,851.0,114.5,3.15,24.5,822.5,898.31,669.18
2016,6,6,10,0,859.0,116.0,3.2,25.0,854.0,903.69,670.77
2016,6,6,10,15,865.0,117.5,3.25,25.0,880.0,903.59,670.13
2016,6,6,10,30,871.0,119.0,3.3,25.0,906.0,899.78,667.15
2016,6,6,10,45,875.0,120.0,3.35,25.5,925.5,890.02,659.0
2016,6,6,11,0,879.0,121.0,3.4,26.0,945.0,876.6,648.56
2016,6,6,11,15,882.0,121.5,3.4,26.0,957.5,858.31,635.93
2016,6,6,11,30,885.0,122.0,3.4,26.0,970.0,836.56,621.04
2016,6,6,11,45,886.0,122.0,3.45,26.5,975.0,809.5,601.64
2016,6,6,12,0,887.0,122.0,3.5,27.0,980.0,779.41,580.2
2016,6,6,12,15,886.5,122.0,3.5,27.0,978.5,745.36,555.42
2016,6,6,12,30,886.0,122.0,3.5,27.0,977.0,708.73,528.37
2016,6,6,12,45,877.0,126.5,3.55,27.0,965.5,667.38,497.5
2016,6,6,13,0,868.0,131.0,3.6,27.0,954.0,624.27,464.64
2016,6,6,13,15,865.0,130.0,3.6,27.0,938.0,579.18,429.44
2016,6,6,13,30,862.0,129.0,3.6,27.0,922.0,532.32,391.97
2016,6,6,13,45,856.0,128.0,3.65,27.0,899.0,482.48,351.35
2016,6,6,14,0,850.0,127.0,3.7,27.0,876.0,431.51,308.77
2016,6,6,14,15,843.0,125.5,3.7,26.5,847.0,378.97,264.55
2016,6,6,14,30,836.0,124.0,3.7,26.0,818.0,325.84,219.25
2016,6,6,14,45,826.5,122.0,3.75,26.0,783.0,271.46,173.25
2016,6,6,15,0,817.0,120.0,3.8,26.0,748.0,210.53,124.98
2016,6,6,15,15,805.0,117.5,3.8,25.5,708.5,155.05,87.97
2016,6,6,15,30,793.0,115.0,3.8,25.0,669.0,100.6,65.96
2016,6,6,15,45,777.0,112.5,3.8,25.0,625.0,87.63,67.92
2016,6,6,16,0,761.0,110.0,3.8,25.0,581.0,86.84,67.47
2016,6,6,16,15,740.5,106.0,3.75,24.0,534.5,84.85,66.29
2016,6,6,16,30,720.0,102.0,3.7,23.0,488.0,76.34,59.59
2016,6,6,16,45,694.0,97.5,3.65,22.5,439.5,73.82,57.78
2016,6,6,17,0,668.0,93.0,3.6,22.0,391.0,71.21,55.86
2016,6,6,17,15,631.5,87.5,3.55,21.0,341.5,67.66,53.2
2016,6,6,17,30,595.0,82.0,3.5,20.0,292.0,64.04,50.4
2016,6,6,17,45,548.0,74.5,3.45,19.5,244.0,58.74,45.93
2016,6,6,18,0,501.0,67.0,3.4,19.0,196.0,53.36,41.24
2016,6,6,18,15,428.5,57.5,3.3,18.0,151.0,46.09,34.79
2016,6,6,18,30,356.0,48.0,3.2,17.0,106.0,38.77,28.07
2016,6,6,18,45,255.0,35.5,3.1,16.5,69.5,27.11,17.23
2016,6,6,19,0,154.0,23.0,3.0,16.0,33.0,17.52,4.65
2016,6,6,19,15,77.0,11.5,3.0,15.5,16.5,9.05,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.5,5.0,2.15,13.5,6.0,0.0,0.0
2016,6,7,5,0,49.0,10.0,2.3,14.0,12.0,20.45,0.0
2016,6,7,5,15,161.0,24.0,2.35,14.0,41.5,90.07,48.26
2016,6,7,5,30,273.0,38.0,2.4,14.0,71.0,158.94,119.5
2016,6,7,5,45,363.5,48.0,2.45,14.5,113.0,226.98,179.79
2016,6,7,6,0,454.0,58.0,2.5,15.0,155.0,301.63,244.49
2016,6,7,6,15,513.0,65.5,2.45,15.5,202.5,365.31,298.97
2016,6,7,6,30,572.0,73.0,2.4,16.0,250.0,433.33,355.05
2016,6,7,6,45,286.0,88.0,2.4,17.0,176.5,290.45,238.83
2016,6,7,7,0,0.0,103.0,2.4,18.0,103.0,81.78,62.88
2016,6,7,7,15,3.5,133.0,2.4,18.5,135.0,110.13,86.3
2016,6,7,7,30,7.0,163.0,2.4,19.0,167.0,138.88,109.38
2016,6,7,7,45,12.0,183.5,2.4,19.5,190.5,160.21,126.14
2016,6,7,8,0,17.0,204.0,2.4,20.0,214.0,181.76,142.85
2016,6,7,8,15,29.0,235.5,2.4,20.5,254.0,235.68,185.02
2016,6,7,8,30,41.0,267.0,2.4,21.0,294.0,275.73,215.46
2016,6,7,8,45,109.5,306.0,2.4,22.0,385.5,391.84,304.17
2016,6,7,9,0,178.0,345.0,2.4,23.0,477.0,490.57,376.36
2016,6,7,9,15,513.5,231.5,2.45,23.5,638.5,718.13,545.68
2016,6,7,9,30,849.0,118.0,2.5,24.0,800.0,898.98,668.84
2016,6,7,9,45,864.0,115.5,2.6,24.5,834.0,910.4,673.19
2016,6,7,10,0,879.0,113.0,2.7,25.0,868.0,918.31,676.84
2016,6,7,10,15,885.0,114.5,2.8,25.5,894.5,918.22,675.29
2016,6,7,10,30,891.0,116.0,2.9,26.0,921.0,914.34,671.41
2016,6,7,10,45,892.0,119.0,3.0,26.5,940.0,903.58,663.09
2016,6,7,11,0,893.0,122.0,3.1,27.0,959.0,889.09,652.42
2016,6,7,11,15,896.0,122.5,3.2,27.0,972.0,870.54,640.39
2016,6,7,11,30,899.0,123.0,3.3,27.0,985.0,848.48,626.01
2016,6,7,11,45,900.5,123.0,3.4,27.0,990.5,821.45,608.24
2016,6,7,12,0,902.0,123.0,3.5,27.0,996.0,791.31,588.27
2016,6,7,12,15,902.0,123.0,3.55,27.0,994.5,757.14,563.69
2016,6,7,12,30,902.0,123.0,3.6,27.0,993.0,720.29,536.71
2016,6,7,12,45,903.0,121.0,3.65,27.0,985.0,680.09,506.77
2016,6,7,13,0,904.0,119.0,3.7,27.0,977.0,637.42,474.29
2016,6,7,13,15,901.5,118.5,3.75,26.5,961.0,591.49,439.39
2016,6,7,13,30,899.0,118.0,3.8,26.0,945.0,543.62,401.87
2016,6,7,13,45,893.0,118.0,3.85,26.0,921.5,492.74,360.14
2016,6,7,14,0,887.0,118.0,3.9,26.0,898.0,440.63,316.32
2016,6,7,14,15,880.0,116.5,3.9,25.5,869.0,386.2,270.28
2016,6,7,14,30,873.0,115.0,3.9,25.0,840.0,331.13,223.08
2016,6,7,14,45,860.5,115.0,3.95,24.5,803.5,275.3,175.99
2016,6,7,15,0,848.0,115.0,4.0,24.0,767.0,219.85,131.95
2016,6,7,15,15,836.0,112.5,3.95,23.5,726.5,163.65,94.25
2016,6,7,15,30,824.0,110.0,3.9,23.0,686.0,99.41,64.85
2016,6,7,15,45,806.0,108.0,3.9,22.5,641.0,85.61,66.92
2016,6,7,16,0,788.0,106.0,3.9,22.0,596.0,84.93,66.69
2016,6,7,16,15,767.5,102.5,3.8,21.5,548.0,83.14,65.52
2016,6,7,16,30,747.0,99.0,3.7,21.0,500.0,81.25,64.27
2016,6,7,16,45,716.0,96.0,3.65,20.5,449.5,73.29,57.78
2016,6,7,17,0,685.0,93.0,3.6,20.0,399.0,71.51,56.58
2016,6,7,17,15,648.5,87.5,3.5,19.5,349.0,67.92,53.76
2016,6,7,17,30,612.0,82.0,3.4,19.0,299.0,64.27,50.81
2016,6,7,17,45,554.0,76.5,3.3,18.5,249.0,60.28,47.47
2016,6,7,18,0,496.0,71.0,3.2,18.0,199.0,56.36,44.05
2016,6,7,18,15,422.0,61.5,3.05,17.0,153.5,49.18,37.66
2016,6,7,18,30,348.0,52.0,2.9,16.0,108.0,39.52,28.87
2016,6,7,18,45,238.5,38.5,2.75,15.5,71.0,29.17,19.1
2016,6,7,19,0,129.0,25.0,2.6,15.0,34.0,18.89,6.0
2016,6,7,19,15,64.5,12.5,2.55,14.5,17.0,9.83,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,41.0,6.0,2.5,13.0,7.0,0.0,0.0
2016,6,8,5,0,82.0,12.0,2.6,13.0,14.0,30.41,0.0
2016,6,8,5,15,209.5,24.5,2.65,13.5,45.5,107.77,58.89
2016,6,8,5,30,337.0,37.0,2.7,14.0,77.0,183.71,138.33
2016,6,8,5,45,426.5,45.5,2.75,14.5,120.5,250.72,198.53
2016,6,8,6,0,516.0,54.0,2.8,15.0,164.0,326.41,264.46
2016,6,8,6,15,258.0,78.0,2.8,15.0,133.0,237.8,195.4
2016,6,8,6,30,0.0,102.0,2.8,15.0,102.0,84.29,66.06
2016,6,8,6,45,5.0,120.0,2.85,15.5,122.0,102.36,81.33
2016,6,8,7,0,10.0,138.0,2.9,16.0,142.0,120.82,96.49
2016,6,8,7,15,14.0,157.0,2.95,16.5,163.5,139.87,111.88
2016,6,8,7,30,18.0,176.0,3.0,17.0,185.0,159.15,127.21
2016,6,8,7,45,175.0,203.5,3.05,17.5,305.0,335.64,272.46
2016,6,8,8,0,332.0,231.0,3.1,18.0,425.0,511.21,409.55
2016,6,8,8,15,402.5,230.0,3.15,18.0,484.5,594.64,471.74
2016,6,8,8,30,473.0,229.0,3.2,18.0,544.0,662.18,521.67
2016,6,8,8,45,668.0,166.0,3.3,18.5,642.0,785.52,613.11
2016,6,8,9,0,863.0,103.0,3.4,19.0,740.0,884.26,679.99
2016,6,8,9,15,873.0,104.5,3.45,19.0,778.0,902.42,690.74
2016,6,8,9,30,883.0,106.0,3.5,19.0,816.0,917.13,699.81
2016,6,8,9,45,881.0,113.5,3.55,19.5,846.0,923.23,701.72
2016,6,8,10,0,879.0,121.0,3.6,20.0,876.0,925.32,701.05
2016,6,8,10,15,885.0,122.0,3.65,20.0,902.5,924.65,699.98
2016,6,8,10,30,891.0,123.0,3.7,20.0,929.0,920.2,696.46
2016,6,8,10,45,892.0,126.0,3.8,20.5,948.0,909.31,687.62
2016,6,8,11,0,893.0,129.0,3.9,21.0,967.0,894.69,676.35
2016,6,8,11,15,895.5,129.5,3.95,21.0,979.5,875.62,663.13
2016,6,8,11,30,898.0,130.0,4.0,21.0,992.0,853.05,647.54
2016,6,8,11,45,896.0,132.5,4.1,21.5,996.5,825.14,627.24
2016,6,8,12,0,894.0,135.0,4.2,22.0,1001.0,794.24,604.54
2016,6,8,12,15,693.5,266.0,4.25,22.0,937.0,734.24,556.6
2016,6,8,12,30,493.0,397.0,4.3,22.0,873.0,663.5,501.59
2016,6,8,12,45,662.0,284.5,4.35,22.0,917.0,657.29,498.94
2016,6,8,13,0,831.0,172.0,4.4,22.0,961.0,637.44,484.66
2016,6,8,13,15,826.5,171.0,4.4,22.0,944.5,591.13,447.82
2016,6,8,13,30,822.0,170.0,4.4,22.0,928.0,543.32,409.01
2016,6,8,13,45,604.5,273.0,4.4,22.0,822.5,467.42,349.79
2016,6,8,14,0,387.0,376.0,4.4,22.0,717.0,413.86,309.04
2016,6,8,14,15,357.5,374.0,4.35,21.5,680.5,373.06,276.93
2016,6,8,14,30,328.0,372.0,4.3,21.0,644.0,334.89,246.87
2016,6,8,14,45,556.0,261.0,4.25,20.5,699.0,288.71,201.14
2016,6,8,15,0,784.0,150.0,4.2,20.0,754.0,225.01,140.83
2016,6,8,15,15,678.5,179.5,4.1,19.5,682.0,172.99,108.9
2016,6,8,15,30,573.0,209.0,4.0,19.0,610.0,139.49,100.92
2016,6,8,15,45,582.0,188.5,3.95,19.0,573.0,119.94,96.93
2016,6,8,16,0,591.0,168.0,3.9,19.0,536.0,110.62,89.33
2016,6,8,16,15,609.0,146.5,3.85,18.5,499.0,100.11,80.83
2016,6,8,16,30,627.0,125.0,3.8,18.0,462.0,88.79,71.52
2016,6,8,16,45,586.5,121.5,3.75,17.5,412.5,87.34,70.67
2016,6,8,17,0,546.0,118.0,3.7,17.0,363.0,85.94,69.83
2016,6,8,17,15,493.0,116.0,3.6,16.5,316.5,83.02,67.63
2016,6,8,17,30,440.0,114.0,3.5,16.0,270.0,81.41,66.51
2016,6,8,17,45,410.0,99.0,3.45,16.0,226.5,71.72,58.04
2016,6,8,18,0,380.0,84.0,3.4,16.0,183.0,61.7,49.12
2016,6,8,18,15,321.5,70.5,3.3,15.5,141.5,52.12,40.49
2016,6,8,18,30,263.0,57.0,3.2,15.0,100.0,42.4,31.53
2016,6,8,18,45,185.0,41.5,3.1,14.5,66.5,31.03,20.82
2016,6,8,19,0,107.0,26.0,3.0,14.0,33.0,19.61,6.92
2016,6,8,19,15,53.5,13.0,2.95,14.0,16.5,10.23,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,20.5,6.0,2.95,13.0,6.5,0.0,0.0
2016,6,9,5,0,41.0,12.0,3.1,13.0,13.0,19.88,0.0
2016,6,9,5,15,147.5,27.0,3.2,13.0,42.5,89.33,48.69
2016,6,9,5,30,254.0,42.0,3.3,13.0,72.0,156.0,117.94
2016,6,9,5,45,348.0,52.0,3.45,13.5,114.5,220.08,175.24
2016,6,9,6,0,442.0,62.0,3.6,14.0,157.0,298.62,243.65
2016,6,9,6,15,221.0,59.5,3.6,14.0,107.0,196.34,162.15
2016,6,9,6,30,0.0,57.0,3.6,14.0,57.0,43.65,31.81
2016,6,9,6,45,0.0,68.0,3.6,14.5,68.0,52.16,39.03
2016,6,9,7,0,0.0,79.0,3.6,15.0,79.0,60.9,46.27
2016,6,9,7,15,6.5,124.5,3.55,15.5,128.0,104.49,82.79
2016,6,9,7,30,13.0,170.0,3.5,16.0,177.0,149.77,119.96
2016,6,9,7,45,7.5,170.0,3.5,16.5,174.5,144.29,114.62
2016,6,9,8,0,2.0,170.0,3.5,17.0,172.0,138.9,109.44
2016,6,9,8,15,17.5,214.5,3.45,17.5,226.5,190.52,151.18
2016,6,9,8,30,33.0,259.0,3.4,18.0,281.0,260.67,206.58
2016,6,9,8,45,151.5,295.5,3.4,18.5,406.0,417.32,330.59
2016,6,9,9,0,270.0,332.0,3.4,19.0,531.0,577.94,451.63
2016,6,9,9,15,271.0,349.5,3.4,19.5,559.0,596.16,462.18
2016,6,9,9,30,272.0,367.0,3.4,20.0,587.0,612.72,472.22
2016,6,9,9,45,578.0,243.0,3.4,20.5,733.0,793.71,607.71
2016,6,9,10,0,884.0,119.0,3.4,21.0,879.0,927.41,699.59
2016,6,9,10,15,890.0,120.5,3.4,21.0,905.5,927.26,697.5
2016,6,9,10,30,896.0,122.0,3.4,21.0,932.0,923.31,694.05
2016,6,9,10,45,904.5,120.0,3.45,21.5,953.0,914.61,686.51
2016,6,9,11,0,913.0,118.0,3.5,22.0,974.0,902.13,676.55
2016,6,9,11,15,915.5,118.5,3.5,22.0,986.5,882.94,663.15
2016,6,9,11,30,918.0,119.0,3.5,22.0,999.0,860.2,647.4
2016,6,9,11,45,922.0,117.0,3.55,22.5,1005.5,833.2,627.81
2016,6,9,12,0,926.0,115.0,3.6,23.0,1012.0,802.94,606.0
2016,6,9,12,15,925.5,115.0,3.65,23.0,1009.5,767.85,580.65
2016,6,9,12,30,925.0,115.0,3.7,23.0,1007.0,730.02,552.54
2016,6,9,12,45,925.0,113.0,3.8,23.0,998.0,688.46,521.3
2016,6,9,13,0,925.0,111.0,3.9,23.0,989.0,644.43,487.42
2016,6,9,13,15,921.5,110.5,3.95,23.0,972.5,597.2,450.06
2016,6,9,13,30,918.0,110.0,4.0,23.0,956.0,548.07,410.19
2016,6,9,13,45,914.0,108.5,4.1,23.0,932.5,496.32,367.27
2016,6,9,14,0,910.0,107.0,4.2,23.0,909.0,443.12,321.98
2016,6,9,14,15,903.0,105.5,4.2,22.5,879.0,387.66,274.38
2016,6,9,14,30,896.0,104.0,4.2,22.0,849.0,331.52,225.56
2016,6,9,14,45,886.5,103.0,4.25,21.5,813.0,274.68,176.77
2016,6,9,15,0,877.0,102.0,4.3,21.0,777.0,217.88,130.8
2016,6,9,15,15,865.5,100.0,4.3,20.5,736.5,160.56,91.64
2016,6,9,15,30,854.0,98.0,4.3,20.0,696.0,104.01,68.28
2016,6,9,15,45,836.0,96.5,4.3,20.0,650.5,88.48,70.03
2016,6,9,16,0,818.0,95.0,4.3,20.0,605.0,78.63,61.87
2016,6,9,16,15,798.5,92.0,4.2,19.5,557.0,76.89,60.71
2016,6,9,16,30,779.0,89.0,4.1,19.0,509.0,75.07,59.47
2016,6,9,16,45,752.5,85.5,4.1,18.5,459.0,72.68,57.73
2016,6,9,17,0,726.0,82.0,4.1,18.0,409.0,70.22,55.91
2016,6,9,17,15,691.5,77.5,4.0,17.5,358.0,61.73,48.77
2016,6,9,17,30,657.0,73.0,3.9,17.0,307.0,58.49,46.14
2016,6,9,17,45,605.0,68.0,3.85,16.5,257.0,54.63,42.88
2016,6,9,18,0,553.0,63.0,3.8,16.0,207.0,50.81,39.52
2016,6,9,18,15,483.0,55.0,3.65,15.5,161.0,44.55,33.83
2016,6,9,18,30,413.0,47.0,3.5,15.0,115.0,38.28,27.95
2016,6,9,18,45,303.0,36.0,3.4,14.5,77.0,29.32,19.4
2016,6,9,19,0,193.0,25.0,3.3,14.0,39.0,19.11,6.96
2016,6,9,19,15,96.5,12.5,3.25,13.5,19.5,9.83,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,52.0,5.5,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,104.0,11.0,2.8,13.0,14.0,35.03,0.0
2016,6,10,5,15,234.0,22.5,3.05,13.5,46.0,112.99,62.08
2016,6,10,5,30,364.0,34.0,3.3,14.0,78.0,189.88,142.89
2016,6,10,5,45,447.5,42.0,3.55,14.5,121.0,254.79,201.91
2016,6,10,6,0,531.0,50.0,3.8,15.0,164.0,327.84,266.27
2016,6,10,6,15,585.5,56.0,3.85,15.5,212.5,390.79,321.03
2016,6,10,6,30,640.0,62.0,3.9,16.0,261.0,457.6,377.04
2016,6,10,6,45,677.0,67.0,4.0,16.5,311.0,513.63,422.7
2016,6,10,7,0,714.0,72.0,4.1,17.0,361.0,573.07,469.42
2016,6,10,7,15,741.5,75.5,4.1,17.5,411.0,624.85,508.49
2016,6,10,7,30,769.0,79.0,4.1,18.0,461.0,676.14,545.22
2016,6,10,7,45,787.0,83.0,4.15,18.5,509.0,719.85,575.05
2016,6,10,8,0,805.0,87.0,4.2,19.0,557.0,761.77,603.04
2016,6,10,8,15,821.0,90.0,4.2,19.5,603.0,790.04,620.49
2016,6,10,8,30,837.0,93.0,4.2,20.0,649.0,824.14,642.0
2016,6,10,8,45,847.0,96.0,4.2,20.5,690.5,850.33,657.6
2016,6,10,9,0,857.0,99.0,4.2,21.0,732.0,873.41,670.93
2016,6,10,9,15,867.0,101.0,4.2,21.0,770.0,892.15,682.51
2016,6,10,9,30,877.0,103.0,4.2,21.0,808.0,907.45,691.77
2016,6,10,9,45,886.0,103.5,4.2,21.5,840.5,916.78,695.64
2016,6,10,10,0,895.0,104.0,4.2,22.0,873.0,922.45,697.12
2016,6,10,10,15,901.0,105.0,4.2,22.0,899.5,922.13,695.97
2016,6,10,10,30,907.0,106.0,4.2,22.0,926.0,918.01,692.37
2016,6,10,10,45,911.0,107.0,4.25,22.5,946.0,908.28,683.99
2016,6,10,11,0,915.0,108.0,4.3,23.0,966.0,894.77,673.18
2016,6,10,11,15,918.0,108.5,4.3,23.0,979.5,876.25,660.11
2016,6,10,11,30,921.0,109.0,4.3,23.0,993.0,854.15,644.65
2016,6,10,11,45,923.0,109.0,4.35,23.0,999.0,827.38,626.19
2016,6,10,12,0,925.0,109.0,4.4,23.0,1005.0,797.37,605.44
2016,6,10,12,15,925.5,109.0,4.4,23.0,1004.5,763.21,580.34
2016,6,10,12,30,926.0,109.0,4.4,23.0,1004.0,726.24,552.37
2016,6,10,12,45,908.5,120.0,4.45,23.0,991.0,683.05,519.32
2016,6,10,13,0,891.0,131.0,4.5,23.0,978.0,638.34,484.44
2016,6,10,13,15,889.0,130.0,4.5,23.0,962.5,592.96,448.19
2016,6,10,13,30,887.0,129.0,4.5,23.0,947.0,545.64,409.49
2016,6,10,13,45,884.0,127.0,4.55,23.0,925.0,495.43,367.64
2016,6,10,14,0,881.0,125.0,4.6,23.0,903.0,443.74,323.48
2016,6,10,14,15,875.0,123.5,4.6,22.5,874.0,390.04,277.3
2016,6,10,14,30,869.0,122.0,4.6,22.0,845.0,335.58,229.87
2016,6,10,14,45,860.0,120.0,4.6,22.0,810.0,279.58,181.45
2016,6,10,15,0,851.0,118.0,4.6,22.0,775.0,223.61,135.94
2016,6,10,15,15,839.0,116.0,4.55,21.5,734.5,159.76,91.5
2016,6,10,15,30,827.0,114.0,4.5,21.0,694.0,103.67,67.64
2016,6,10,15,45,811.0,111.0,4.45,21.0,649.0,87.53,68.95
2016,6,10,16,0,795.0,108.0,4.4,21.0,604.0,86.32,68.14
2016,6,10,16,15,774.5,104.5,4.3,20.5,556.0,84.57,67.0
2016,6,10,16,30,754.0,101.0,4.2,20.0,508.0,82.72,65.78
2016,6,10,16,45,692.0,98.5,4.15,19.5,444.0,74.33,58.91
2016,6,10,17,0,630.0,96.0,4.1,19.0,380.0,72.41,57.57
2016,6,10,17,15,625.5,89.5,3.95,18.5,342.5,68.85,54.77
2016,6,10,17,30,621.0,83.0,3.8,18.0,305.0,65.06,51.7
2016,6,10,17,45,568.0,76.5,3.65,17.5,255.5,60.39,47.77
2016,6,10,18,0,515.0,70.0,3.5,17.0,206.0,55.72,43.68
2016,6,10,18,15,442.5,61.0,3.3,16.5,160.0,48.88,37.51
2016,6,10,18,30,370.0,52.0,3.1,16.0,114.0,42.03,31.1
2016,6,10,18,45,262.0,39.5,2.9,15.5,76.0,30.02,19.95
2016,6,10,19,0,154.0,27.0,2.7,15.0,38.0,20.43,8.13
2016,6,10,19,15,77.0,13.5,2.7,14.5,19.0,10.62,0.0
2016,6,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,19.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,38.0,11.0,0.7,12.0,12.0,18.25,0.0
2016,6,11,5,15,149.0,26.5,0.75,12.5,42.5,88.71,48.48
2016,6,11,5,30,260.0,42.0,0.8,13.0,73.0,157.47,118.39
2016,6,11,5,45,355.5,52.5,0.9,13.5,116.0,222.91,175.89
2016,6,11,6,0,451.0,63.0,1.0,14.0,159.0,302.7,243.88
2016,6,11,6,15,511.5,71.0,1.05,15.0,207.5,367.6,297.96
2016,6,11,6,30,572.0,79.0,1.1,16.0,256.0,436.91,353.46
2016,6,11,6,45,621.0,83.5,1.15,17.0,307.5,499.29,401.45
2016,6,11,7,0,670.0,88.0,1.2,18.0,359.0,563.87,449.16
2016,6,11,7,15,701.5,93.0,1.35,19.0,410.5,618.52,488.39
2016,6,11,7,30,733.0,98.0,1.5,20.0,462.0,673.13,526.39
2016,6,11,7,45,758.0,101.5,1.65,21.0,511.5,717.18,555.0
2016,6,11,8,0,783.0,105.0,1.8,22.0,561.0,763.36,584.34
2016,6,11,8,15,801.0,108.0,1.8,22.5,608.0,801.53,607.41
2016,6,11,8,30,819.0,111.0,1.8,23.0,655.0,837.32,628.54
2016,6,11,8,45,832.0,114.0,1.85,24.0,698.0,866.14,643.98
2016,6,11,9,0,845.0,117.0,1.9,25.0,741.0,891.91,657.28
2016,6,11,9,15,855.5,119.0,1.85,25.5,779.5,899.43,658.77
2016,6,11,9,30,866.0,121.0,1.8,26.0,818.0,914.84,665.65
2016,6,11,9,45,870.5,125.0,1.8,27.0,849.5,923.16,667.12
2016,6,11,10,0,875.0,129.0,1.8,28.0,881.0,927.7,666.33
2016,6,11,10,15,881.0,130.5,1.75,28.0,907.5,927.5,664.72
2016,6,11,10,30,887.0,132.0,1.7,28.0,934.0,923.51,660.86
2016,6,11,10,45,889.0,134.0,1.65,28.5,953.0,912.63,651.48
2016,6,11,11,0,891.0,136.0,1.6,29.0,972.0,898.03,639.95
2016,6,11,11,15,893.0,137.0,1.65,29.0,984.5,878.99,628.16
2016,6,11,11,30,895.0,138.0,1.7,29.0,997.0,856.46,614.15
2016,6,11,11,45,894.5,138.5,1.8,29.5,1001.5,828.24,595.72
2016,6,11,12,0,894.0,139.0,1.9,30.0,1006.0,797.03,574.87
2016,6,11,12,15,893.5,139.0,2.05,30.0,1004.0,762.68,552.18
2016,6,11,12,30,893.0,139.0,2.2,30.0,1002.0,725.75,527.04
2016,6,11,12,45,898.0,133.5,2.35,30.5,994.5,686.06,498.29
2016,6,11,13,0,903.0,128.0,2.5,31.0,987.0,643.66,466.8
2016,6,11,13,15,899.0,127.5,2.55,30.5,970.0,597.05,432.73
2016,6,11,13,30,895.0,127.0,2.6,30.0,953.0,548.65,396.17
2016,6,11,13,45,885.0,128.5,2.7,30.0,928.0,497.21,355.55
2016,6,11,14,0,875.0,130.0,2.8,30.0,903.0,444.93,313.09
2016,6,11,14,15,658.0,227.0,2.8,29.5,797.5,377.94,263.82
2016,6,11,14,30,441.0,324.0,2.8,29.0,692.0,333.6,233.74
2016,6,11,14,45,486.5,291.5,2.85,29.0,681.0,291.62,198.58
2016,6,11,15,0,532.0,259.0,2.9,29.0,670.0,244.69,160.64
2016,6,11,15,15,563.5,230.5,2.95,28.5,645.0,193.54,124.41
2016,6,11,15,30,595.0,202.0,3.0,28.0,620.0,137.51,94.57
2016,6,11,15,45,682.5,159.0,3.15,27.5,609.0,104.86,81.28
2016,6,11,16,0,770.0,116.0,3.3,27.0,598.0,90.81,70.14
2016,6,11,16,15,599.0,151.5,3.35,26.5,508.5,102.87,80.52
2016,6,11,16,30,428.0,187.0,3.4,26.0,419.0,121.09,96.07
2016,6,11,16,45,527.5,142.0,3.5,25.5,399.5,98.17,77.44
2016,6,11,17,0,627.0,97.0,3.6,25.0,380.0,73.0,56.64
2016,6,11,17,15,614.0,92.0,3.6,24.0,341.5,70.37,54.83
2016,6,11,17,30,601.0,87.0,3.6,23.0,303.0,67.61,52.83
2016,6,11,17,45,552.5,79.5,3.6,22.5,254.0,62.4,48.51
2016,6,11,18,0,504.0,72.0,3.6,22.0,205.0,57.11,43.98
2016,6,11,18,15,435.0,62.0,3.5,21.0,159.5,49.58,37.41
2016,6,11,18,30,366.0,52.0,3.4,20.0,114.0,41.97,30.53
2016,6,11,18,45,268.0,39.0,3.3,19.0,76.5,29.7,19.38
2016,6,11,19,0,170.0,26.0,3.2,18.0,39.0,19.77,7.81
2016,6,11,19,15,85.0,13.0,3.1,17.5,19.5,10.23,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
