Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,4,45,16.5,5.5,3.35,13.0,6.0,0.0,0.0
2016,6,12,5,0,33.0,11.0,3.5,13.0,12.0,16.96,0.0
2016,6,12,5,15,137.5,26.5,3.65,13.5,41.5,84.92,46.02
2016,6,12,5,30,242.0,42.0,3.8,14.0,71.0,150.56,113.24
2016,6,12,5,45,342.5,52.5,3.95,14.5,114.5,217.02,172.11
2016,6,12,6,0,443.0,63.0,4.1,15.0,158.0,298.39,242.64
2016,6,12,6,15,503.5,71.0,4.05,15.5,206.0,362.83,298.3
2016,6,12,6,30,564.0,79.0,4.0,16.0,254.0,431.7,355.87
2016,6,12,6,45,617.0,82.5,4.0,16.5,305.5,495.06,407.31
2016,6,12,7,0,670.0,86.0,4.0,17.0,357.0,560.93,459.02
2016,6,12,7,15,701.0,91.0,3.9,17.5,408.0,615.19,499.72
2016,6,12,7,30,732.0,96.0,3.8,18.0,459.0,669.38,539.06
2016,6,12,7,45,759.5,98.0,3.7,19.0,509.0,713.91,568.04
2016,6,12,8,0,787.0,100.0,3.6,20.0,559.0,760.48,597.52
2016,6,12,8,15,804.5,103.0,3.5,20.5,605.5,798.33,621.1
2016,6,12,8,30,822.0,106.0,3.4,21.0,652.0,833.81,642.59
2016,6,12,8,45,837.0,108.0,3.3,21.5,695.5,863.38,659.59
2016,6,12,9,0,852.0,110.0,3.2,22.0,739.0,879.18,666.89
2016,6,12,9,15,862.5,112.0,3.2,22.5,777.0,898.21,677.13
2016,6,12,9,30,873.0,114.0,3.2,23.0,815.0,913.83,685.01
2016,6,12,9,45,887.0,112.0,3.2,23.5,849.5,925.15,690.06
2016,6,12,10,0,901.0,110.0,3.2,24.0,884.0,932.88,692.79
2016,6,12,10,15,907.0,111.0,3.25,24.5,910.5,932.51,690.59
2016,6,12,10,30,913.0,112.0,3.3,25.0,937.0,928.31,686.02
2016,6,12,10,45,918.0,112.0,3.35,25.5,957.5,918.46,677.82
2016,6,12,11,0,923.0,112.0,3.4,26.0,978.0,904.81,667.25
2016,6,12,11,15,925.0,112.5,3.5,26.0,990.5,885.3,654.46
2016,6,12,11,30,927.0,113.0,3.6,26.0,1003.0,862.23,639.28
2016,6,12,11,45,927.5,113.5,3.7,26.5,1008.0,834.53,619.7
2016,6,12,12,0,928.0,114.0,3.8,27.0,1013.0,803.66,597.95
2016,6,12,12,15,927.5,114.0,3.85,27.0,1011.0,768.68,573.03
2016,6,12,12,30,927.0,114.0,3.9,27.0,1009.0,730.96,545.36
2016,6,12,12,45,916.5,119.0,4.0,27.5,997.0,687.84,512.28
2016,6,12,13,0,906.0,124.0,4.1,28.0,985.0,642.93,477.27
2016,6,12,13,15,902.5,123.0,4.1,27.5,968.5,596.22,441.79
2016,6,12,13,30,899.0,122.0,4.1,27.0,952.0,547.67,403.81
2016,6,12,13,45,894.0,120.5,4.15,27.0,928.5,496.45,361.97
2016,6,12,14,0,889.0,119.0,4.2,27.0,905.0,443.91,317.99
2016,6,12,14,15,882.0,117.5,4.2,27.0,875.5,389.59,271.65
2016,6,12,14,30,875.0,116.0,4.2,27.0,846.0,334.61,224.3
2016,6,12,14,45,865.5,114.0,4.2,27.0,810.0,278.3,176.61
2016,6,12,15,0,856.0,112.0,4.2,27.0,774.0,222.08,131.74
2016,6,12,15,15,844.0,110.0,4.15,26.5,733.5,165.88,93.97
2016,6,12,15,30,832.0,108.0,4.1,26.0,693.0,101.51,63.65
2016,6,12,15,45,816.5,105.0,4.05,25.5,648.5,83.92,64.67
2016,6,12,16,0,801.0,102.0,4.0,25.0,604.0,82.58,63.89
2016,6,12,16,15,781.0,98.5,3.95,24.5,556.0,80.7,62.65
2016,6,12,16,30,761.0,95.0,3.9,24.0,508.0,78.71,61.31
2016,6,12,16,45,734.5,91.0,3.85,23.5,458.0,76.14,59.47
2016,6,12,17,0,708.0,87.0,3.8,23.0,408.0,67.85,52.73
2016,6,12,17,15,673.5,82.0,3.65,22.5,357.5,64.46,50.1
2016,6,12,17,30,639.0,77.0,3.5,22.0,307.0,61.01,47.36
2016,6,12,17,45,588.0,71.5,3.4,21.5,257.5,56.93,43.98
2016,6,12,18,0,537.0,66.0,3.3,21.0,208.0,52.86,40.49
2016,6,12,18,15,467.5,57.5,3.1,20.0,162.0,46.31,34.74
2016,6,12,18,30,398.0,49.0,2.9,19.0,116.0,39.73,28.76
2016,6,12,18,45,293.0,37.5,2.7,18.5,78.0,30.45,20.1
2016,6,12,19,0,188.0,26.0,2.5,18.0,40.0,19.83,8.1
2016,6,12,19,15,94.0,13.0,2.55,17.5,20.0,10.23,0.0
2016,6,12,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,29.0,5.5,2.85,12.5,6.5,0.0,0.0
2016,6,13,5,0,58.0,11.0,3.0,13.0,13.0,23.19,0.0
2016,6,13,5,15,168.5,25.0,3.0,13.0,42.5,92.32,50.08
2016,6,13,5,30,279.0,39.0,3.0,13.0,72.0,160.11,120.65
2016,6,13,5,45,370.5,48.5,3.05,13.5,114.5,227.57,180.8
2016,6,13,6,0,462.0,58.0,3.1,14.0,157.0,302.02,245.8
2016,6,13,6,15,519.5,65.5,3.05,14.5,204.5,364.97,300.22
2016,6,13,6,30,577.0,73.0,3.0,15.0,252.0,432.13,356.24
2016,6,13,6,45,625.5,77.0,3.0,16.0,302.5,493.54,405.13
2016,6,13,7,0,674.0,81.0,3.0,17.0,353.0,557.18,453.84
2016,6,13,7,15,704.5,85.5,3.0,17.5,403.5,610.59,493.75
2016,6,13,7,30,735.0,90.0,3.0,18.0,454.0,661.25,530.35
2016,6,13,7,45,763.0,91.5,3.05,18.5,504.0,708.86,562.81
2016,6,13,8,0,791.0,93.0,3.1,19.0,554.0,755.3,593.78
2016,6,13,8,15,808.5,96.0,3.2,19.5,600.5,793.26,618.38
2016,6,13,8,30,826.0,99.0,3.3,20.0,647.0,828.87,641.07
2016,6,13,8,45,842.5,100.0,3.4,20.5,691.0,848.88,652.59
2016,6,13,9,0,859.0,101.0,3.5,21.0,735.0,875.58,668.89
2016,6,13,9,15,870.0,102.5,3.6,21.0,773.5,894.81,681.2
2016,6,13,9,30,881.0,104.0,3.7,21.0,812.0,910.64,691.29
2016,6,13,9,45,894.5,102.5,3.8,21.5,846.5,922.18,697.19
2016,6,13,10,0,908.0,101.0,3.9,22.0,881.0,930.11,700.73
2016,6,13,10,15,914.5,102.5,4.0,22.0,908.5,930.89,700.85
2016,6,13,10,30,921.0,104.0,4.1,22.0,936.0,927.77,698.48
2016,6,13,10,45,926.0,104.5,4.25,22.0,957.5,918.49,692.27
2016,6,13,11,0,931.0,105.0,4.4,22.0,979.0,905.38,683.51
2016,6,13,11,15,934.5,105.5,4.55,21.5,993.0,887.19,672.94
2016,6,13,11,30,938.0,106.0,4.7,21.0,1007.0,865.34,659.82
2016,6,13,11,45,938.5,107.5,4.85,21.0,1013.0,838.37,641.7
2016,6,13,12,0,939.0,109.0,5.0,21.0,1019.0,808.14,621.11
2016,6,13,12,15,939.0,109.0,5.05,21.0,1017.5,773.29,595.44
2016,6,13,12,30,939.0,109.0,5.1,21.0,1016.0,735.63,566.69
2016,6,13,12,45,930.5,113.5,5.15,21.0,1005.0,693.11,533.64
2016,6,13,13,0,922.0,118.0,5.2,21.0,994.0,648.61,498.36
2016,6,13,13,15,918.5,117.0,5.15,20.5,977.5,601.28,460.77
2016,6,13,13,30,915.0,116.0,5.1,20.0,961.0,552.07,420.61
2016,6,13,13,45,911.0,114.5,5.05,20.0,938.0,500.6,376.75
2016,6,13,14,0,907.0,113.0,5.0,20.0,915.0,447.67,330.66
2016,6,13,14,15,900.0,111.5,4.95,19.5,885.0,392.47,282.44
2016,6,13,14,30,893.0,110.0,4.9,19.0,855.0,336.58,233.02
2016,6,13,14,45,881.5,109.5,4.9,19.0,819.0,279.81,183.22
2016,6,13,15,0,870.0,109.0,4.9,19.0,783.0,223.29,136.55
2016,6,13,15,15,857.5,107.0,4.85,18.5,742.0,166.27,96.79
2016,6,13,15,30,845.0,105.0,4.8,18.0,701.0,110.13,72.26
2016,6,13,15,45,824.5,104.5,4.8,18.0,654.5,83.82,66.6
2016,6,13,16,0,804.0,104.0,4.8,18.0,608.0,83.92,66.9
2016,6,13,16,15,784.0,100.5,4.7,17.5,560.0,82.08,65.66
2016,6,13,16,30,764.0,97.0,4.6,17.0,512.0,80.13,64.32
2016,6,13,16,45,744.0,91.0,4.6,16.5,463.0,76.32,61.36
2016,6,13,17,0,724.0,85.0,4.6,16.0,414.0,72.31,58.18
2016,6,13,17,15,689.5,80.5,4.55,15.5,363.5,63.7,50.89
2016,6,13,17,30,655.0,76.0,4.5,15.0,313.0,60.53,48.32
2016,6,13,17,45,610.5,69.5,4.45,15.0,263.5,55.75,44.13
2016,6,13,18,0,566.0,63.0,4.4,15.0,214.0,50.9,39.78
2016,6,13,18,15,497.0,55.5,4.25,14.5,167.5,45.0,34.41
2016,6,13,18,30,428.0,48.0,4.1,14.0,121.0,39.13,28.86
2016,6,13,18,45,314.0,37.5,3.95,13.5,82.0,30.54,20.67
2016,6,13,19,0,200.0,27.0,3.8,13.0,43.0,20.6,9.13
2016,6,13,19,15,100.0,13.5,3.8,13.0,21.5,10.62,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,21.5,6.0,3.4,12.0,6.5,0.0,0.0
2016,6,14,5,0,43.0,12.0,3.5,12.0,13.0,20.17,0.0
2016,6,14,5,15,156.0,26.0,3.55,12.5,43.0,89.52,48.41
2016,6,14,5,30,269.0,40.0,3.6,13.0,73.0,157.38,118.6
2016,6,14,5,45,371.5,48.5,3.65,13.5,116.0,227.56,180.91
2016,6,14,6,0,474.0,57.0,3.7,14.0,159.0,306.14,249.45
2016,6,14,6,15,532.0,64.5,3.7,14.5,207.0,369.87,304.8
2016,6,14,6,30,590.0,72.0,3.7,15.0,255.0,437.85,361.85
2016,6,14,6,45,642.0,74.5,3.75,15.5,306.5,500.22,412.72
2016,6,14,7,0,694.0,77.0,3.8,16.0,358.0,565.02,463.83
2016,6,14,7,15,723.5,81.0,3.85,16.5,408.0,615.61,502.28
2016,6,14,7,30,753.0,85.0,3.9,17.0,458.0,668.35,540.85
2016,6,14,7,45,613.5,138.5,3.95,17.5,463.5,647.64,520.71
2016,6,14,8,0,474.0,192.0,4.0,18.0,469.0,600.87,480.86
2016,6,14,8,15,654.5,143.5,4.0,18.0,559.5,721.38,573.68
2016,6,14,8,30,835.0,95.0,4.0,18.0,650.0,822.17,645.13
2016,6,14,8,45,847.5,97.5,4.05,18.5,692.0,850.08,661.81
2016,6,14,9,0,860.0,100.0,4.1,19.0,734.0,874.97,676.74
2016,6,14,9,15,870.0,102.0,4.1,19.5,772.0,893.89,687.18
2016,6,14,9,30,880.0,104.0,4.1,20.0,810.0,909.37,695.26
2016,6,14,9,45,888.5,104.5,4.15,20.5,843.0,918.43,699.21
2016,6,14,10,0,897.0,105.0,4.2,21.0,876.0,923.82,700.76
2016,6,14,10,15,903.0,106.5,4.25,21.0,902.5,924.16,700.31
2016,6,14,10,30,909.0,108.0,4.3,21.0,929.0,920.66,697.37
2016,6,14,10,45,912.5,109.0,4.35,21.5,949.0,910.65,688.74
2016,6,14,11,0,916.0,110.0,4.4,22.0,969.0,896.86,677.68
2016,6,14,11,15,918.5,110.5,4.45,22.0,982.0,878.07,664.63
2016,6,14,11,30,921.0,111.0,4.5,22.0,995.0,855.72,649.26
2016,6,14,11,45,921.5,111.5,4.6,22.0,1000.5,828.34,630.68
2016,6,14,12,0,922.0,112.0,4.7,22.0,1006.0,797.81,609.78
2016,6,14,12,15,922.0,112.0,4.75,22.0,1004.5,763.54,584.62
2016,6,14,12,30,922.0,112.0,4.8,22.0,1003.0,726.51,556.57
2016,6,14,12,45,919.0,112.0,4.85,22.0,993.5,684.92,524.56
2016,6,14,13,0,916.0,112.0,4.9,22.0,984.0,641.08,490.11
2016,6,14,13,15,913.0,111.5,4.95,21.5,968.0,594.79,453.81
2016,6,14,13,30,910.0,111.0,5.0,21.0,952.0,546.56,414.83
2016,6,14,13,45,904.0,110.5,5.05,21.0,928.5,495.22,371.47
2016,6,14,14,0,898.0,110.0,5.1,21.0,905.0,442.62,325.98
2016,6,14,14,15,891.0,109.0,5.05,20.5,875.5,388.32,278.61
2016,6,14,14,30,884.0,108.0,5.0,20.0,846.0,333.32,230.07
2016,6,14,14,45,877.0,105.0,5.0,20.0,811.5,276.61,180.32
2016,6,14,15,0,870.0,102.0,5.0,20.0,777.0,219.71,133.22
2016,6,14,15,15,859.0,100.0,4.9,19.5,736.5,162.99,93.61
2016,6,14,15,30,848.0,98.0,4.8,19.0,696.0,106.98,68.97
2016,6,14,15,45,837.5,94.0,4.75,18.5,652.5,87.06,69.23
2016,6,14,16,0,827.0,90.0,4.7,18.0,609.0,84.42,67.32
2016,6,14,16,15,808.5,87.0,4.65,17.5,561.5,73.8,58.51
2016,6,14,16,30,790.0,84.0,4.6,17.0,514.0,71.87,57.16
2016,6,14,16,45,766.5,80.5,4.6,17.0,464.5,69.4,55.21
2016,6,14,17,0,743.0,77.0,4.6,17.0,415.0,66.86,53.18
2016,6,14,17,15,714.0,69.0,4.55,16.5,362.0,60.81,48.14
2016,6,14,17,30,685.0,61.0,4.5,16.0,309.0,54.53,42.82
2016,6,14,17,45,631.0,60.5,4.5,15.5,261.5,49.49,38.49
2016,6,14,18,0,577.0,60.0,4.5,15.0,214.0,48.76,37.88
2016,6,14,18,15,509.5,53.0,4.35,14.5,168.0,43.16,32.78
2016,6,14,18,30,442.0,46.0,4.2,14.0,122.0,37.61,27.54
2016,6,14,18,45,321.0,37.0,4.05,13.5,82.5,30.15,20.36
2016,6,14,19,0,200.0,28.0,3.9,13.0,43.0,21.33,9.85
2016,6,14,19,15,100.0,14.0,3.85,12.5,21.5,11.02,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,23.0,6.0,3.2,11.5,7.0,0.0,0.0
2016,6,15,5,0,46.0,12.0,3.4,12.0,14.0,20.88,0.0
2016,6,15,5,15,165.5,26.0,3.55,12.0,44.0,92.18,49.68
2016,6,15,5,30,285.0,40.0,3.7,12.0,74.0,162.89,123.17
2016,6,15,5,45,387.0,48.0,3.9,12.5,117.5,233.13,186.01
2016,6,15,6,0,489.0,56.0,4.1,13.0,161.0,311.67,255.03
2016,6,15,6,15,547.0,62.5,4.15,13.5,209.0,374.98,310.5
2016,6,15,6,30,605.0,69.0,4.2,14.0,257.0,442.48,367.69
2016,6,15,6,45,450.0,108.5,4.3,14.5,262.0,411.14,341.96
2016,6,15,7,0,295.0,148.0,4.4,15.0,267.0,355.5,295.02
2016,6,15,7,15,525.5,116.0,4.45,15.5,363.0,518.01,427.81
2016,6,15,7,30,756.0,84.0,4.5,16.0,459.0,668.85,545.98
2016,6,15,7,45,780.5,86.5,4.6,16.5,508.5,715.51,578.3
2016,6,15,8,0,805.0,89.0,4.7,17.0,558.0,760.81,609.59
2016,6,15,8,15,821.5,91.5,4.75,17.0,604.0,797.8,635.23
2016,6,15,8,30,838.0,94.0,4.8,17.0,650.0,823.16,652.2
2016,6,15,8,45,853.0,95.0,4.9,17.5,693.0,851.74,670.56
2016,6,15,9,0,868.0,96.0,5.0,18.0,736.0,877.42,686.71
2016,6,15,9,15,877.0,98.0,5.0,18.0,774.0,895.66,698.21
2016,6,15,9,30,886.0,100.0,5.0,18.0,812.0,910.41,707.33
2016,6,15,9,45,894.0,101.5,5.05,18.5,844.5,920.15,711.93
2016,6,15,10,0,902.0,103.0,5.1,19.0,877.0,926.18,714.02
2016,6,15,10,15,907.5,104.0,5.1,19.0,903.5,925.66,712.7
2016,6,15,10,30,913.0,105.0,5.1,19.0,930.0,921.32,708.86
2016,6,15,10,45,916.5,106.5,5.2,19.5,950.0,911.83,700.8
2016,6,15,11,0,920.0,108.0,5.3,20.0,970.0,898.54,690.17
2016,6,15,11,15,922.5,108.5,5.3,20.0,983.5,879.78,676.53
2016,6,15,11,30,925.0,109.0,5.3,20.0,997.0,857.43,660.44
2016,6,15,11,45,925.5,110.0,5.3,20.0,1003.0,830.45,641.08
2016,6,15,12,0,926.0,111.0,5.3,20.0,1009.0,800.27,619.43
2016,6,15,12,15,926.0,111.0,5.3,20.0,1008.0,765.93,593.56
2016,6,15,12,30,926.0,111.0,5.3,20.0,1007.0,728.82,564.76
2016,6,15,12,45,915.5,117.0,5.3,20.0,995.5,686.68,531.54
2016,6,15,13,0,905.0,123.0,5.3,20.0,984.0,642.7,496.26
2016,6,15,13,15,902.0,122.0,5.25,20.0,968.5,596.46,458.43
2016,6,15,13,30,899.0,121.0,5.2,20.0,953.0,548.33,418.21
2016,6,15,13,45,897.5,118.0,5.2,20.0,931.0,497.84,375.21
2016,6,15,14,0,896.0,115.0,5.2,20.0,909.0,445.69,329.77
2016,6,15,14,15,889.5,113.5,5.15,19.5,879.5,391.31,282.18
2016,6,15,14,30,883.0,112.0,5.1,19.0,850.0,336.19,233.35
2016,6,15,14,45,878.0,108.0,5.05,19.0,816.0,279.36,183.2
2016,6,15,15,0,873.0,104.0,5.0,19.0,782.0,222.12,135.52
2016,6,15,15,15,862.0,102.0,4.9,18.5,741.5,165.21,95.5
2016,6,15,15,30,851.0,100.0,4.8,18.0,701.0,108.99,70.42
2016,6,15,15,45,839.5,96.0,4.75,18.0,657.0,88.27,70.4
2016,6,15,16,0,828.0,92.0,4.7,18.0,613.0,76.91,60.87
2016,6,15,16,15,809.5,89.0,4.6,17.5,565.0,75.12,59.65
2016,6,15,16,30,791.0,86.0,4.5,17.0,517.0,73.23,58.34
2016,6,15,16,45,771.0,81.0,4.4,17.0,468.0,69.84,55.59
2016,6,15,17,0,751.0,76.0,4.3,17.0,419.0,66.29,52.68
2016,6,15,17,15,718.5,72.0,4.1,16.5,368.0,63.11,50.17
2016,6,15,17,30,686.0,68.0,3.9,16.0,317.0,59.9,47.56
2016,6,15,17,45,646.0,62.0,3.75,16.0,268.0,50.77,39.55
2016,6,15,18,0,606.0,56.0,3.6,16.0,219.0,46.1,35.37
2016,6,15,18,15,540.0,49.5,3.2,15.0,172.0,40.75,30.59
2016,6,15,18,30,474.0,43.0,2.8,14.0,125.0,35.44,25.66
2016,6,15,18,45,376.5,33.5,2.4,13.5,85.5,27.57,18.17
2016,6,15,19,0,279.0,24.0,2.0,13.0,46.0,19.73,8.87
2016,6,15,19,15,139.5,12.0,1.8,12.5,23.0,9.44,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,32.0,5.5,0.65,11.5,6.5,0.0,0.0
2016,6,16,5,0,64.0,11.0,0.6,12.0,13.0,24.51,0.0
2016,6,16,5,15,183.5,24.0,0.6,12.5,43.0,94.83,50.42
2016,6,16,5,30,303.0,37.0,0.6,13.0,73.0,168.09,125.64
2016,6,16,5,45,393.0,45.5,0.6,14.0,115.5,232.78,182.31
2016,6,16,6,0,483.0,54.0,0.6,15.0,158.0,306.28,244.32
2016,6,16,6,15,539.5,61.0,0.55,15.5,205.0,368.92,296.27
2016,6,16,6,30,596.0,68.0,0.5,16.0,252.0,435.7,349.22
2016,6,16,6,45,638.0,72.5,0.45,16.5,302.0,494.32,393.64
2016,6,16,7,0,680.0,77.0,0.4,17.0,352.0,554.66,437.36
2016,6,16,7,15,709.5,81.0,0.4,17.5,401.5,604.7,472.36
2016,6,16,7,30,739.0,85.0,0.4,18.0,451.0,656.95,507.47
2016,6,16,7,45,761.0,88.5,0.4,19.0,499.5,702.29,534.71
2016,6,16,8,0,783.0,92.0,0.4,20.0,548.0,746.16,560.22
2016,6,16,8,15,800.5,95.0,0.5,20.5,594.0,784.0,583.83
2016,6,16,8,30,818.0,98.0,0.6,21.0,640.0,819.52,605.75
2016,6,16,8,45,831.5,100.0,0.75,21.5,682.5,838.03,617.27
2016,6,16,9,0,845.0,102.0,0.9,22.0,725.0,863.08,633.23
2016,6,16,9,15,855.5,104.0,1.05,22.0,763.0,882.34,646.48
2016,6,16,9,30,866.0,106.0,1.2,22.0,801.0,898.22,657.61
2016,6,16,9,45,882.5,102.0,1.35,22.5,835.5,910.06,664.88
2016,6,16,10,0,899.0,98.0,1.5,23.0,870.0,918.4,669.91
2016,6,16,10,15,904.0,99.5,1.65,23.0,896.5,918.09,670.66
2016,6,16,10,30,909.0,101.0,1.8,23.0,923.0,913.96,669.0
2016,6,16,10,45,914.0,101.0,1.95,23.5,943.0,904.61,662.65
2016,6,16,11,0,919.0,101.0,2.1,24.0,963.0,891.49,653.83
2016,6,16,11,15,921.0,101.5,2.25,24.0,975.5,872.54,642.39
2016,6,16,11,30,923.0,102.0,2.4,24.0,988.0,850.04,628.49
2016,6,16,11,45,924.5,101.5,2.55,24.5,993.5,822.89,610.12
2016,6,16,12,0,926.0,101.0,2.7,25.0,999.0,792.53,589.46
2016,6,16,12,15,925.5,101.0,2.85,25.0,997.5,758.08,566.07
2016,6,16,12,30,925.0,101.0,3.0,25.0,996.0,720.88,539.42
2016,6,16,12,45,923.5,100.5,3.15,25.0,987.0,680.03,509.44
2016,6,16,13,0,922.0,100.0,3.3,25.0,978.0,636.8,476.83
2016,6,16,13,15,919.0,99.5,3.35,25.0,962.0,590.48,440.67
2016,6,16,13,30,916.0,99.0,3.4,25.0,946.0,542.21,402.0
2016,6,16,13,45,913.0,97.0,3.5,25.0,923.5,491.11,360.15
2016,6,16,14,0,910.0,95.0,3.6,25.0,901.0,438.46,315.85
2016,6,16,14,15,904.0,94.0,3.65,25.0,872.0,384.11,269.12
2016,6,16,14,30,898.0,93.0,3.7,25.0,843.0,328.93,221.14
2016,6,16,14,45,891.5,90.5,3.8,25.0,809.0,272.07,172.38
2016,6,16,15,0,885.0,88.0,3.9,25.0,775.0,214.94,126.02
2016,6,16,15,15,874.5,86.5,3.9,24.5,735.0,157.94,86.81
2016,6,16,15,30,864.0,85.0,3.9,24.0,695.0,101.58,62.19
2016,6,16,15,45,852.5,82.0,3.95,24.0,651.5,80.35,62.08
2016,6,16,16,0,841.0,79.0,4.0,24.0,608.0,78.07,60.36
2016,6,16,16,15,824.0,76.5,4.0,23.5,561.0,75.79,58.76
2016,6,16,16,30,807.0,74.0,4.0,23.0,514.0,73.38,57.04
2016,6,16,16,45,786.0,70.5,4.0,22.5,465.0,62.88,48.4
2016,6,16,17,0,765.0,67.0,4.0,22.0,416.0,60.12,46.31
2016,6,16,17,15,734.5,63.5,3.85,21.5,366.0,57.11,43.96
2016,6,16,17,30,704.0,60.0,3.7,21.0,316.0,54.06,41.53
2016,6,16,17,45,663.5,55.5,3.6,20.5,267.0,50.08,38.21
2016,6,16,18,0,623.0,51.0,3.5,20.0,218.0,46.09,34.77
2016,6,16,18,15,560.5,45.0,3.15,19.0,172.0,40.65,29.98
2016,6,16,18,30,498.0,39.0,2.8,18.0,126.0,32.46,22.63
2016,6,16,18,45,400.0,31.0,2.45,17.5,86.5,25.66,16.23
2016,6,16,19,0,302.0,23.0,2.1,17.0,47.0,18.97,8.24
2016,6,16,19,15,151.0,11.5,1.9,16.5,23.5,9.05,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,58.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,117.0,11.0,0.9,14.0,14.0,37.54,0.0
2016,6,17,5,15,244.0,21.0,1.1,14.5,44.5,112.12,58.86
2016,6,17,5,30,371.0,31.0,1.3,15.0,75.0,186.35,138.2
2016,6,17,5,45,451.0,38.5,1.5,16.0,117.0,248.9,194.24
2016,6,17,6,0,531.0,46.0,1.7,17.0,159.0,319.32,254.92
2016,6,17,6,15,583.5,51.5,1.7,17.5,206.0,380.23,306.73
2016,6,17,6,30,636.0,57.0,1.7,18.0,253.0,443.18,358.23
2016,6,17,6,45,366.5,109.0,1.75,18.5,226.5,359.78,291.6
2016,6,17,7,0,97.0,161.0,1.8,19.0,200.0,225.63,181.36
2016,6,17,7,15,214.5,173.0,1.85,19.5,274.5,336.47,271.19
2016,6,17,7,30,332.0,185.0,1.9,20.0,349.0,441.72,352.92
2016,6,17,7,45,568.0,131.0,1.95,20.5,447.0,603.77,476.24
2016,6,17,8,0,804.0,77.0,2.0,21.0,545.0,737.41,570.98
2016,6,17,8,15,819.5,79.5,2.05,21.5,590.0,773.24,592.54
2016,6,17,8,30,835.0,82.0,2.1,22.0,635.0,806.7,613.03
2016,6,17,8,45,848.0,83.5,2.2,22.5,677.0,834.26,629.7
2016,6,17,9,0,861.0,85.0,2.3,23.0,719.0,858.89,644.33
2016,6,17,9,15,870.5,86.5,2.4,23.5,756.5,877.24,654.71
2016,6,17,9,30,880.0,88.0,2.5,24.0,794.0,892.19,662.89
2016,6,17,9,45,603.0,237.5,2.65,24.5,731.0,809.19,603.26
2016,6,17,10,0,326.0,387.0,2.8,25.0,668.0,672.16,501.06
2016,6,17,10,15,215.0,412.0,2.9,25.0,599.5,572.08,428.65
2016,6,17,10,30,104.0,437.0,3.0,25.0,531.0,472.71,354.65
2016,6,17,10,45,71.0,415.0,3.15,25.5,480.0,418.52,314.16
2016,6,17,11,0,38.0,393.0,3.3,26.0,429.0,365.81,274.18
2016,6,17,11,15,25.5,327.5,3.4,26.0,351.5,294.65,221.39
2016,6,17,11,30,13.0,262.0,3.5,26.0,274.0,217.41,163.16
2016,6,17,11,45,14.0,279.5,3.65,26.5,293.0,231.08,173.29
2016,6,17,12,0,15.0,297.0,3.8,27.0,312.0,244.32,182.86
2016,6,17,12,15,96.0,392.0,3.9,27.0,485.0,390.74,292.98
2016,6,17,12,30,177.0,487.0,4.0,27.0,658.0,509.18,378.86
2016,6,17,12,45,186.5,481.5,4.1,27.0,660.5,495.71,368.56
2016,6,17,13,0,196.0,476.0,4.2,27.0,663.0,480.99,357.71
2016,6,17,13,15,209.5,465.5,4.25,26.5,662.0,463.78,345.48
2016,6,17,13,30,223.0,455.0,4.3,26.0,661.0,445.09,331.79
2016,6,17,13,45,143.5,429.0,4.35,26.0,561.0,372.51,278.12
2016,6,17,14,0,64.0,403.0,4.4,26.0,461.0,313.44,234.84
2016,6,17,14,15,67.5,387.0,4.4,25.5,446.0,295.22,221.46
2016,6,17,14,30,71.0,371.0,4.4,25.0,431.0,276.85,207.7
2016,6,17,14,45,97.5,368.0,4.4,25.0,446.0,271.08,202.16
2016,6,17,15,0,124.0,365.0,4.4,25.0,461.0,252.17,186.63
2016,6,17,15,15,466.5,234.5,4.35,24.5,569.0,187.79,125.36
2016,6,17,15,30,809.0,104.0,4.3,24.0,677.0,101.41,62.49
2016,6,17,15,45,471.5,192.5,4.3,23.5,521.5,119.62,94.96
2016,6,17,16,0,134.0,281.0,4.3,23.0,366.0,174.84,141.21
2016,6,17,16,15,68.5,223.0,4.2,22.5,266.5,150.72,121.79
2016,6,17,16,30,3.0,165.0,4.1,22.0,167.0,120.35,96.97
2016,6,17,16,45,15.0,166.5,4.05,21.5,173.5,120.54,97.67
2016,6,17,17,0,27.0,168.0,4.0,21.0,180.0,115.99,94.31
2016,6,17,17,15,24.0,149.0,3.9,20.5,159.0,107.18,87.25
2016,6,17,17,30,21.0,130.0,3.8,20.0,138.0,93.92,76.23
2016,6,17,17,45,15.0,111.0,3.7,19.5,116.0,80.55,64.89
2016,6,17,18,0,9.0,92.0,3.6,19.0,94.0,67.12,53.27
2016,6,17,18,15,4.5,73.0,3.4,18.0,74.0,53.65,41.48
2016,6,17,18,30,0.0,54.0,3.2,17.0,54.0,40.1,29.39
2016,6,17,18,45,0.0,37.0,3.05,16.5,37.0,27.82,18.16
2016,6,17,19,0,0.0,20.0,2.9,16.0,20.0,15.26,5.66
2016,6,17,19,15,0.0,10.0,2.75,15.5,10.0,7.87,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,51.0,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,102.0,11.0,1.3,13.0,13.0,33.75,0.0
2016,6,18,5,15,231.0,21.5,1.45,13.5,44.0,108.34,56.32
2016,6,18,5,30,360.0,32.0,1.6,14.0,75.0,183.13,136.36
2016,6,18,5,45,444.5,39.5,1.75,14.5,117.5,246.95,193.98
2016,6,18,6,0,529.0,47.0,1.9,15.0,160.0,319.11,256.89
2016,6,18,6,15,584.5,53.0,1.95,15.5,208.0,382.08,310.96
2016,6,18,6,30,640.0,59.0,2.0,16.0,256.0,447.15,364.82
2016,6,18,6,45,678.5,63.5,2.1,17.0,306.0,505.65,410.95
2016,6,18,7,0,717.0,68.0,2.2,18.0,356.0,565.45,456.25
2016,6,18,7,15,746.0,71.5,2.2,18.5,407.0,618.35,495.14
2016,6,18,7,30,775.0,75.0,2.2,19.0,458.0,670.95,531.79
2016,6,18,7,45,796.5,78.0,2.25,19.5,507.5,716.52,562.09
2016,6,18,8,0,818.0,81.0,2.3,20.0,557.0,752.67,585.11
2016,6,18,8,15,835.5,83.5,2.3,20.5,604.0,790.51,608.68
2016,6,18,8,30,853.0,86.0,2.3,21.0,651.0,826.01,630.22
2016,6,18,8,45,866.0,88.5,2.3,21.5,694.5,854.99,647.0
2016,6,18,9,0,879.0,91.0,2.3,22.0,738.0,880.93,661.6
2016,6,18,9,15,889.5,92.5,2.25,22.5,777.5,900.33,671.28
2016,6,18,9,30,900.0,94.0,2.2,23.0,817.0,916.27,678.67
2016,6,18,9,45,903.0,99.0,2.2,23.5,849.0,925.34,682.05
2016,6,18,10,0,906.0,104.0,2.2,24.0,881.0,930.48,683.0
2016,6,18,10,15,912.5,105.0,2.15,24.5,909.0,930.99,680.58
2016,6,18,10,30,919.0,106.0,2.1,25.0,937.0,927.64,675.8
2016,6,18,10,45,925.5,106.0,2.1,25.5,958.0,919.49,668.58
2016,6,18,11,0,932.0,106.0,2.1,26.0,979.0,907.47,659.02
2016,6,18,11,15,935.0,106.5,2.1,26.0,993.0,889.1,646.76
2016,6,18,11,30,938.0,107.0,2.1,26.0,1007.0,867.07,632.2
2016,6,18,11,45,940.5,106.5,2.15,26.5,1014.0,840.28,613.77
2016,6,18,12,0,943.0,106.0,2.2,27.0,1021.0,810.18,593.15
2016,6,18,12,15,943.0,106.0,2.25,27.0,1019.5,775.5,569.66
2016,6,18,12,30,943.0,106.0,2.3,27.0,1018.0,737.97,543.05
2016,6,18,12,45,945.0,103.0,2.4,27.5,1010.5,696.79,512.55
2016,6,18,13,0,947.0,100.0,2.5,28.0,1003.0,652.92,479.37
2016,6,18,13,15,944.5,99.5,2.55,28.0,987.5,605.8,443.62
2016,6,18,13,30,942.0,99.0,2.6,28.0,972.0,556.6,405.24
2016,6,18,13,45,936.5,99.0,2.65,28.0,948.5,504.5,363.53
2016,6,18,14,0,931.0,99.0,2.7,28.0,925.0,451.0,319.51
2016,6,18,14,15,925.5,98.0,2.7,28.0,896.0,395.65,272.9
2016,6,18,14,30,920.0,97.0,2.7,28.0,867.0,339.39,224.91
2016,6,18,14,45,911.5,96.0,2.7,28.0,832.0,281.73,176.37
2016,6,18,15,0,903.0,95.0,2.7,28.0,797.0,223.96,130.26
2016,6,18,15,15,892.5,93.0,2.7,27.5,756.5,165.47,90.45
2016,6,18,15,30,882.0,91.0,2.7,27.0,716.0,107.61,64.94
2016,6,18,15,45,866.5,89.5,2.7,27.0,671.0,85.24,65.29
2016,6,18,16,0,851.0,88.0,2.7,27.0,626.0,83.86,64.37
2016,6,18,16,15,833.5,85.5,2.7,26.5,577.5,81.69,62.9
2016,6,18,16,30,816.0,83.0,2.7,26.0,529.0,71.77,54.95
2016,6,18,16,45,790.0,80.0,2.7,26.0,478.5,69.53,53.27
2016,6,18,17,0,764.0,77.0,2.7,26.0,428.0,67.24,51.53
2016,6,18,17,15,731.5,73.0,2.55,25.0,376.5,64.07,49.22
2016,6,18,17,30,699.0,69.0,2.4,24.0,325.0,60.85,46.81
2016,6,18,17,45,654.0,64.0,2.3,23.5,274.5,52.3,39.63
2016,6,18,18,0,609.0,59.0,2.2,23.0,224.0,48.35,36.27
2016,6,18,18,15,543.5,52.0,1.95,22.0,176.5,42.68,31.36
2016,6,18,18,30,478.0,45.0,1.7,21.0,129.0,37.04,26.27
2016,6,18,18,45,379.0,35.5,1.5,20.0,88.5,29.19,19.04
2016,6,18,19,0,280.0,26.0,1.3,19.0,48.0,21.38,10.15
2016,6,18,19,15,140.0,13.0,1.25,18.5,24.0,10.23,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,56.5,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,113.0,11.0,0.8,15.0,14.0,36.36,0.0
2016,6,19,5,15,248.0,22.0,0.9,15.5,46.0,113.63,57.74
2016,6,19,5,30,383.0,33.0,1.0,16.0,78.0,192.09,141.47
2016,6,19,5,45,467.0,40.5,1.1,17.0,122.0,257.0,199.04
2016,6,19,6,0,551.0,48.0,1.2,18.0,166.0,330.09,261.15
2016,6,19,6,15,605.0,54.0,1.3,18.5,214.5,393.41,314.5
2016,6,19,6,30,659.0,60.0,1.4,19.0,263.0,458.5,367.36
2016,6,19,6,45,696.5,64.5,1.5,20.0,313.5,517.29,412.66
2016,6,19,7,0,734.0,69.0,1.6,21.0,364.0,577.24,456.98
2016,6,19,7,15,688.5,87.0,1.7,22.0,393.0,598.07,470.08
2016,6,19,7,30,643.0,105.0,1.8,23.0,422.0,610.71,476.75
2016,6,19,7,45,735.0,94.0,1.9,24.0,492.5,687.2,529.95
2016,6,19,8,0,827.0,83.0,2.0,25.0,563.0,761.71,578.43
2016,6,19,8,15,843.0,85.5,1.95,25.0,610.0,798.57,600.98
2016,6,19,8,30,859.0,88.0,1.9,25.0,657.0,832.99,621.86
2016,6,19,8,45,870.0,91.0,1.9,25.5,699.5,860.91,637.4
2016,6,19,9,0,881.0,94.0,1.9,26.0,742.0,885.68,650.77
2016,6,19,9,15,890.5,95.5,1.8,26.5,780.5,904.22,658.92
2016,6,19,9,30,900.0,97.0,1.7,27.0,819.0,919.26,664.76
2016,6,19,9,45,915.0,94.0,1.6,27.5,854.0,931.09,668.51
2016,6,19,10,0,930.0,91.0,1.5,28.0,889.0,939.3,669.96
2016,6,19,10,15,935.5,92.0,1.4,28.5,916.0,939.13,666.19
2016,6,19,10,30,941.0,93.0,1.3,29.0,943.0,935.04,660.15
2016,6,19,10,45,943.0,95.0,1.25,29.5,963.0,924.87,651.21
2016,6,19,11,0,945.0,97.0,1.2,30.0,983.0,910.81,640.06
2016,6,19,11,15,947.0,97.5,1.2,30.0,996.0,891.6,627.85
2016,6,19,11,30,949.0,98.0,1.2,30.0,1009.0,868.74,613.45
2016,6,19,11,45,947.0,100.5,1.3,30.5,1014.0,840.85,595.96
2016,6,19,12,0,945.0,103.0,1.4,31.0,1019.0,809.73,576.28
2016,6,19,12,15,944.5,103.0,1.55,31.0,1018.0,774.72,554.7
2016,6,19,12,30,944.0,103.0,1.7,31.0,1017.0,736.89,529.71
2016,6,19,12,45,929.0,111.5,1.9,31.5,1004.0,693.33,499.1
2016,6,19,13,0,914.0,120.0,2.1,32.0,991.0,648.09,466.35
2016,6,19,13,15,910.5,119.5,2.2,32.0,975.0,601.69,432.28
2016,6,19,13,30,907.0,119.0,2.3,32.0,959.0,553.41,395.69
2016,6,19,13,45,908.0,114.5,2.45,32.0,937.5,502.79,356.3
2016,6,19,14,0,909.0,110.0,2.6,32.0,916.0,450.25,314.08
2016,6,19,14,15,902.5,108.5,2.7,31.5,887.0,395.32,269.43
2016,6,19,14,30,896.0,107.0,2.8,31.0,858.0,339.62,223.28
2016,6,19,14,45,635.5,217.0,2.9,31.0,738.5,283.26,185.64
2016,6,19,15,0,375.0,327.0,3.0,31.0,619.0,266.65,182.07
2016,6,19,15,15,377.0,306.0,3.05,30.5,586.5,225.68,153.78
2016,6,19,15,30,379.0,285.0,3.1,30.0,554.0,184.85,131.33
2016,6,19,15,45,427.5,248.5,3.2,30.0,533.5,148.09,115.21
2016,6,19,16,0,476.0,212.0,3.3,30.0,513.0,132.25,102.83
2016,6,19,16,15,639.0,148.5,3.3,29.5,519.0,101.62,78.42
2016,6,19,16,30,802.0,85.0,3.3,29.0,525.0,72.78,55.08
2016,6,19,16,45,775.5,82.5,3.3,28.5,474.5,70.95,53.89
2016,6,19,17,0,749.0,80.0,3.3,28.0,424.0,69.11,52.65
2016,6,19,17,15,716.5,75.5,3.15,27.0,373.0,65.66,50.14
2016,6,19,17,30,684.0,71.0,3.0,26.0,322.0,57.42,43.49
2016,6,19,17,45,637.5,66.0,2.95,25.5,272.0,53.52,40.32
2016,6,19,18,0,591.0,61.0,2.9,25.0,222.0,49.63,37.05
2016,6,19,18,15,525.5,54.0,2.6,24.0,175.0,44.05,32.25
2016,6,19,18,30,460.0,47.0,2.3,23.0,128.0,38.49,27.27
2016,6,19,18,45,362.5,37.0,2.0,22.0,88.5,30.32,19.81
2016,6,19,19,0,265.0,27.0,1.7,21.0,49.0,22.16,10.69
2016,6,19,19,15,132.5,13.5,1.6,20.0,24.5,10.62,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,64.0,5.5,1.4,12.5,7.5,0.0,0.0
2016,6,20,5,0,128.0,11.0,1.5,13.0,15.0,39.94,0.0
2016,6,20,5,15,270.5,22.0,1.65,13.5,48.0,120.05,60.56
2016,6,20,5,30,413.0,33.0,1.8,14.0,81.0,202.51,150.48
2016,6,20,5,45,501.0,40.0,2.0,15.0,126.0,270.1,211.48
2016,6,20,6,0,589.0,47.0,2.2,16.0,171.0,346.2,277.33
2016,6,20,6,15,643.0,52.0,2.2,16.5,221.0,408.17,330.61
2016,6,20,6,30,697.0,57.0,2.2,17.0,271.0,476.2,386.53
2016,6,20,6,45,735.5,61.0,2.2,18.0,323.5,536.69,433.56
2016,6,20,7,0,774.0,65.0,2.2,19.0,376.0,598.33,479.38
2016,6,20,7,15,801.0,68.0,2.25,19.5,427.5,651.55,518.26
2016,6,20,7,30,828.0,71.0,2.3,20.0,479.0,697.45,549.47
2016,6,20,7,45,849.0,73.5,2.4,21.0,529.5,743.4,578.91
2016,6,20,8,0,870.0,76.0,2.5,22.0,580.0,787.67,606.48
2016,6,20,8,15,884.5,78.0,2.5,22.5,627.5,824.02,628.49
2016,6,20,8,30,899.0,80.0,2.5,23.0,675.0,857.72,648.41
2016,6,20,8,45,911.0,81.5,2.55,24.0,718.5,885.82,663.41
2016,6,20,9,0,923.0,83.0,2.6,25.0,762.0,910.72,676.12
2016,6,20,9,15,931.0,84.5,2.6,25.5,800.5,928.64,685.05
2016,6,20,9,30,939.0,86.0,2.6,26.0,839.0,942.9,691.64
2016,6,20,9,45,931.0,96.0,2.65,27.0,868.0,947.59,691.12
2016,6,20,10,0,923.0,106.0,2.7,28.0,897.0,947.88,687.93
2016,6,20,10,15,927.5,107.0,2.7,28.0,923.5,946.59,686.19
2016,6,20,10,30,932.0,108.0,2.7,28.0,950.0,941.41,682.06
2016,6,20,10,45,935.0,109.0,2.75,28.5,969.5,931.0,673.75
2016,6,20,11,0,938.0,110.0,2.8,29.0,989.0,916.74,663.09
2016,6,20,11,15,939.5,110.5,2.8,29.5,1002.0,897.0,648.61
2016,6,20,11,30,941.0,111.0,2.8,30.0,1015.0,873.64,631.9
2016,6,20,11,45,943.0,110.5,2.85,30.5,1021.0,846.39,613.06
2016,6,20,12,0,945.0,110.0,2.9,31.0,1027.0,815.83,592.06
2016,6,20,12,15,944.5,110.0,2.95,31.0,1025.5,780.73,568.22
2016,6,20,12,30,944.0,110.0,3.0,31.0,1024.0,742.81,541.36
2016,6,20,12,45,948.0,106.0,3.15,31.0,1016.5,702.16,512.48
2016,6,20,13,0,952.0,102.0,3.3,31.0,1009.0,658.68,480.69
2016,6,20,13,15,949.5,101.5,3.4,31.0,993.5,611.37,444.95
2016,6,20,13,30,947.0,101.0,3.5,31.0,978.0,561.96,406.58
2016,6,20,13,45,943.0,100.0,3.6,31.0,955.5,509.61,364.86
2016,6,20,14,0,939.0,99.0,3.7,31.0,933.0,455.72,320.71
2016,6,20,14,15,933.5,98.0,3.75,30.5,904.0,399.98,274.56
2016,6,20,14,30,928.0,97.0,3.8,30.0,875.0,343.29,226.84
2016,6,20,14,45,919.5,96.5,3.85,30.0,840.0,285.51,178.21
2016,6,20,15,0,911.0,96.0,3.9,30.0,805.0,227.59,131.98
2016,6,20,15,15,901.0,94.0,3.9,29.5,764.5,168.67,91.73
2016,6,20,15,30,891.0,92.0,3.9,29.0,724.0,110.29,65.55
2016,6,20,15,45,877.5,90.0,3.9,28.5,679.0,85.85,65.41
2016,6,20,16,0,864.0,88.0,3.9,28.0,634.0,84.22,64.42
2016,6,20,16,15,538.0,160.0,3.8,27.0,491.5,106.33,83.2
2016,6,20,16,30,212.0,232.0,3.7,26.0,349.0,151.65,121.28
2016,6,20,16,45,161.5,211.0,3.6,25.5,295.0,138.89,111.28
2016,6,20,17,0,111.0,190.0,3.5,25.0,241.0,125.92,101.06
2016,6,20,17,15,112.5,167.5,3.35,24.0,214.0,112.86,90.79
2016,6,20,17,30,114.0,145.0,3.2,23.0,187.0,99.38,79.93
2016,6,20,17,45,104.0,124.5,3.05,22.5,158.0,86.44,69.14
2016,6,20,18,0,94.0,104.0,2.9,22.0,129.0,73.21,57.86
2016,6,20,18,15,301.0,74.0,2.6,21.0,131.5,54.28,41.51
2016,6,20,18,30,508.0,44.0,2.3,20.0,134.0,36.46,25.89
2016,6,20,18,45,406.0,35.0,2.0,19.0,92.5,28.92,18.93
2016,6,20,19,0,304.0,26.0,1.7,18.0,51.0,21.46,10.44
2016,6,20,19,15,152.0,13.0,1.7,17.5,25.5,10.23,0.0
2016,6,20,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,54.0,5.5,1.45,13.5,7.0,0.0,0.0
2016,6,21,5,0,108.0,11.0,1.6,14.0,14.0,34.97,0.0
2016,6,21,5,15,243.5,22.0,1.75,14.5,45.5,111.5,54.59
2016,6,21,5,30,379.0,33.0,1.9,15.0,77.0,190.03,140.55
2016,6,21,5,45,471.0,40.0,2.05,16.0,121.5,257.37,200.83
2016,6,21,6,0,563.0,47.0,2.2,17.0,166.0,333.71,266.49
2016,6,21,6,15,618.5,52.5,2.2,17.5,215.0,395.64,319.54
2016,6,21,6,30,674.0,58.0,2.2,18.0,264.0,463.9,375.52
2016,6,21,6,45,716.5,61.0,2.2,19.0,316.0,524.68,422.77
2016,6,21,7,0,759.0,64.0,2.2,20.0,368.0,586.96,469.11
2016,6,21,7,15,786.0,67.5,2.2,20.5,419.5,640.17,507.7
2016,6,21,7,30,813.0,71.0,2.2,21.0,471.0,692.84,543.57
2016,6,21,7,45,834.5,73.0,2.25,22.0,521.0,731.43,567.29
2016,6,21,8,0,856.0,75.0,2.3,23.0,571.0,775.13,594.14
2016,6,21,8,15,871.0,77.0,2.3,23.5,618.0,811.56,616.15
2016,6,21,8,30,886.0,79.0,2.3,24.0,665.0,845.44,636.11
2016,6,21,8,45,897.0,81.0,2.35,25.0,708.0,873.04,650.74
2016,6,21,9,0,908.0,83.0,2.4,26.0,751.0,897.44,663.12
2016,6,21,9,15,916.5,84.5,2.4,26.5,789.0,915.68,672.25
2016,6,21,9,30,925.0,86.0,2.4,27.0,827.0,930.34,679.08
2016,6,21,9,45,926.5,90.0,2.45,28.0,858.5,937.51,680.22
2016,6,21,10,0,928.0,94.0,2.5,29.0,890.0,940.71,678.96
2016,6,21,10,15,933.0,95.0,2.5,29.5,916.5,940.15,676.33
2016,6,21,10,30,938.0,96.0,2.5,30.0,943.0,935.68,671.35
2016,6,21,10,45,939.5,98.0,2.5,30.5,962.5,925.15,662.64
2016,6,21,11,0,941.0,100.0,2.5,31.0,982.0,910.74,651.64
2016,6,21,11,15,943.5,100.5,2.5,31.5,995.5,892.07,638.03
2016,6,21,11,30,946.0,101.0,2.5,32.0,1009.0,869.72,622.19
2016,6,21,11,45,945.5,102.0,2.55,32.5,1014.5,841.87,603.23
2016,6,21,12,0,945.0,103.0,2.6,33.0,1020.0,810.78,582.18
2016,6,21,12,15,944.5,103.0,2.65,33.0,1018.5,775.85,558.99
2016,6,21,12,30,944.0,103.0,2.7,33.0,1017.0,738.1,532.61
2016,6,21,12,45,937.5,106.0,2.8,33.5,1007.0,696.02,501.78
2016,6,21,13,0,931.0,109.0,2.9,34.0,997.0,651.81,468.79
2016,6,21,13,15,928.0,108.0,2.95,34.0,980.5,604.75,433.78
2016,6,21,13,30,925.0,107.0,3.0,34.0,964.0,555.73,396.31
2016,6,21,13,45,920.5,106.0,3.15,34.0,941.5,504.22,356.12
2016,6,21,14,0,916.0,105.0,3.3,34.0,919.0,451.27,313.55
2016,6,21,14,15,909.5,104.0,3.4,33.5,889.5,396.37,268.93
2016,6,21,14,30,903.0,103.0,3.5,33.0,860.0,340.68,222.83
2016,6,21,14,45,895.0,101.0,3.6,33.0,825.0,283.44,175.38
2016,6,21,15,0,887.0,99.0,3.7,33.0,790.0,226.05,130.15
2016,6,21,15,15,876.5,97.0,3.75,32.5,750.0,168.46,91.19
2016,6,21,15,30,866.0,95.0,3.8,32.0,710.0,111.49,65.65
2016,6,21,15,45,853.0,92.5,3.9,31.5,665.5,86.61,65.2
2016,6,21,16,0,840.0,90.0,4.0,31.0,621.0,84.77,64.05
2016,6,21,16,15,822.5,87.0,3.95,30.0,573.5,74.09,55.76
2016,6,21,16,30,805.0,84.0,3.9,29.0,526.0,72.17,54.6
2016,6,21,16,45,783.5,80.0,3.9,28.0,476.5,69.37,52.69
2016,6,21,17,0,762.0,76.0,3.9,27.0,427.0,66.47,50.66
