Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,15,731.0,72.0,3.8,26.0,376.5,63.3,48.36
2016,6,21,17,30,700.0,68.0,3.7,25.0,326.0,60.08,45.96
2016,6,21,17,45,658.5,63.0,3.6,24.0,276.0,51.64,38.97
2016,6,21,18,0,617.0,58.0,3.5,23.0,226.0,47.69,35.7
2016,6,21,18,15,553.5,51.5,3.35,21.5,179.0,42.38,31.17
2016,6,21,18,30,490.0,45.0,3.2,20.0,132.0,37.11,26.46
2016,6,21,18,45,390.0,36.0,3.05,19.0,91.5,29.64,19.53
2016,6,21,19,0,290.0,27.0,2.9,18.0,51.0,22.24,11.09
2016,6,21,19,15,145.0,13.5,2.9,17.5,25.5,10.62,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,63.0,5.5,3.35,12.5,7.0,0.0,0.0
2016,6,22,5,0,126.0,11.0,3.5,13.0,14.0,39.27,0.0
2016,6,22,5,15,270.0,21.5,3.6,13.5,47.0,118.59,57.0
2016,6,22,5,30,414.0,32.0,3.7,14.0,80.0,201.21,149.58
2016,6,22,5,45,495.5,39.5,3.85,14.5,124.5,266.56,209.96
2016,6,22,6,0,577.0,47.0,4.0,15.0,169.0,339.84,274.93
2016,6,22,6,15,632.0,52.5,4.0,15.5,218.5,402.2,329.59
2016,6,22,6,30,687.0,58.0,4.0,16.0,268.0,470.83,387.29
2016,6,22,6,45,723.5,62.5,4.0,16.5,319.5,530.27,435.6
2016,6,22,7,0,760.0,67.0,4.0,17.0,371.0,590.74,482.9
2016,6,22,7,15,787.5,70.5,4.0,17.5,422.5,644.41,523.34
2016,6,22,7,30,815.0,74.0,4.0,18.0,474.0,697.54,561.15
2016,6,22,7,45,837.0,76.0,4.0,18.5,524.5,736.53,587.03
2016,6,22,8,0,859.0,78.0,4.0,19.0,575.0,780.71,616.28
2016,6,22,8,15,874.0,80.5,4.0,19.5,622.5,817.8,639.85
2016,6,22,8,30,889.0,83.0,4.0,20.0,670.0,852.29,661.26
2016,6,22,8,45,902.5,84.0,4.05,20.5,714.0,881.01,678.59
2016,6,22,9,0,916.0,85.0,4.1,21.0,758.0,906.61,693.67
2016,6,22,9,15,925.0,86.5,4.1,21.5,796.5,925.42,703.73
2016,6,22,9,30,934.0,88.0,4.1,22.0,835.0,940.61,711.36
2016,6,22,9,45,941.5,88.5,4.1,22.5,869.0,949.66,714.85
2016,6,22,10,0,949.0,89.0,4.1,23.0,903.0,954.86,715.87
2016,6,22,10,15,954.0,90.0,4.05,23.0,930.0,954.37,714.29
2016,6,22,10,30,959.0,91.0,4.0,23.0,957.0,949.9,710.18
2016,6,22,10,45,963.0,91.5,4.0,23.5,977.5,940.07,701.51
2016,6,22,11,0,967.0,92.0,4.0,24.0,998.0,926.29,690.35
2016,6,22,11,15,969.0,92.5,4.0,24.0,1011.5,906.92,676.88
2016,6,22,11,30,971.0,93.0,4.0,24.0,1025.0,883.81,660.94
2016,6,22,11,45,972.0,93.0,4.0,24.5,1031.0,855.86,640.49
2016,6,22,12,0,973.0,93.0,4.0,25.0,1037.0,824.52,617.79
2016,6,22,12,15,973.0,93.0,4.0,25.0,1036.0,789.25,593.13
2016,6,22,12,30,973.0,93.0,4.0,25.0,1035.0,751.0,564.71
2016,6,22,12,45,963.5,98.0,4.0,25.0,1024.0,707.57,531.91
2016,6,22,13,0,954.0,103.0,4.0,25.0,1013.0,662.08,496.89
2016,6,22,13,15,951.0,102.5,4.0,24.5,997.0,614.43,460.41
2016,6,22,13,30,948.0,102.0,4.0,24.0,981.0,564.73,421.21
2016,6,22,13,45,943.0,102.0,4.0,24.0,958.0,512.6,378.13
2016,6,22,14,0,938.0,102.0,4.0,24.0,935.0,458.99,332.73
2016,6,22,14,15,932.0,100.5,4.0,23.5,905.5,402.78,284.85
2016,6,22,14,30,926.0,99.0,4.0,23.0,876.0,345.7,235.44
2016,6,22,14,45,916.5,98.5,4.0,23.0,840.0,287.77,185.31
2016,6,22,15,0,907.0,98.0,4.0,23.0,804.0,229.81,137.68
2016,6,22,15,15,896.5,96.0,4.0,22.5,763.5,171.04,96.15
2016,6,22,15,30,886.0,94.0,4.0,22.0,723.0,112.86,68.74
2016,6,22,15,45,872.0,91.5,4.0,21.5,678.0,86.57,67.94
2016,6,22,16,0,858.0,89.0,4.0,21.0,633.0,84.66,66.68
2016,6,22,16,15,840.5,86.5,4.0,20.5,584.5,82.5,65.18
2016,6,22,16,30,823.0,84.0,4.0,20.0,536.0,72.59,57.05
2016,6,22,16,45,800.0,80.5,4.0,19.5,485.5,70.07,55.2
2016,6,22,17,0,777.0,77.0,4.0,19.0,435.0,67.48,53.26
2016,6,22,17,15,745.0,73.0,3.95,18.0,383.5,64.29,50.87
2016,6,22,17,30,713.0,69.0,3.9,17.0,332.0,61.05,48.37
2016,6,22,17,45,667.5,64.0,3.85,16.5,280.5,52.48,40.97
2016,6,22,18,0,622.0,59.0,3.8,16.0,229.0,48.49,37.5
2016,6,22,18,15,557.0,52.5,3.7,15.5,181.5,43.18,32.7
2016,6,22,18,30,492.0,46.0,3.6,15.0,134.0,37.92,27.76
2016,6,22,18,45,383.0,37.0,3.5,14.5,92.5,30.41,20.63
2016,6,22,19,0,274.0,28.0,3.4,14.0,51.0,23.02,11.99
2016,6,22,19,15,137.0,14.0,3.35,13.5,25.5,11.02,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,60.0,5.5,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,120.0,11.0,3.1,12.0,13.0,37.73,0.0
2016,6,23,5,15,263.0,21.5,3.2,12.5,45.5,116.09,54.26
2016,6,23,5,30,406.0,32.0,3.3,13.0,78.0,198.08,147.49
2016,6,23,5,45,496.0,38.5,3.45,14.0,123.0,265.33,209.08
2016,6,23,6,0,586.0,45.0,3.6,15.0,168.0,339.02,273.9
2016,6,23,6,15,640.5,50.5,3.65,15.5,218.0,404.06,330.68
2016,6,23,6,30,695.0,56.0,3.7,16.0,268.0,472.75,388.37
2016,6,23,6,45,735.0,59.5,3.75,16.5,320.0,533.49,437.74
2016,6,23,7,0,775.0,63.0,3.8,17.0,372.0,595.54,486.31
2016,6,23,7,15,802.0,66.0,3.75,17.5,424.0,648.84,526.22
2016,6,23,7,30,829.0,69.0,3.7,18.0,476.0,694.94,558.19
2016,6,23,7,45,850.5,71.0,3.7,19.0,526.5,740.85,588.03
2016,6,23,8,0,872.0,73.0,3.7,20.0,577.0,785.14,615.91
2016,6,23,8,15,887.5,75.5,3.65,20.5,625.0,823.11,639.6
2016,6,23,8,30,903.0,78.0,3.6,21.0,673.0,858.47,661.08
2016,6,23,8,45,915.0,79.0,3.6,21.5,717.0,886.27,677.29
2016,6,23,9,0,927.0,80.0,3.6,22.0,761.0,910.89,691.2
2016,6,23,9,15,936.0,82.0,3.6,22.5,800.0,930.5,701.65
2016,6,23,9,30,945.0,84.0,3.6,23.0,839.0,946.45,709.63
2016,6,23,9,45,947.5,87.5,3.6,24.0,871.5,954.25,710.8
2016,6,23,10,0,950.0,91.0,3.6,25.0,904.0,958.03,709.44
2016,6,23,10,15,954.0,92.0,3.6,25.0,931.0,956.65,707.56
2016,6,23,10,30,958.0,93.0,3.6,25.0,958.0,951.3,703.21
2016,6,23,10,45,960.0,94.5,3.65,25.5,977.5,940.68,694.42
2016,6,23,11,0,962.0,96.0,3.7,26.0,997.0,926.12,683.18
2016,6,23,11,15,962.5,96.5,3.75,26.0,1009.0,905.54,669.34
2016,6,23,11,30,963.0,97.0,3.8,26.0,1021.0,881.3,653.1
2016,6,23,11,45,962.0,97.0,3.9,26.5,1025.5,851.93,632.37
2016,6,23,12,0,961.0,97.0,4.0,27.0,1030.0,819.34,609.43
2016,6,23,12,15,959.5,97.0,4.05,27.0,1027.0,783.34,584.54
2016,6,23,12,30,958.0,97.0,4.1,27.0,1024.0,744.51,556.1
2016,6,23,12,45,954.5,97.0,4.2,27.5,1014.0,701.73,523.34
2016,6,23,13,0,951.0,97.0,4.3,28.0,1004.0,656.6,488.21
2016,6,23,13,15,947.5,96.5,4.35,27.5,987.5,608.92,452.1
2016,6,23,13,30,944.0,96.0,4.4,27.0,971.0,559.24,413.32
2016,6,23,13,45,939.5,95.0,4.45,27.0,947.5,506.94,370.54
2016,6,23,14,0,935.0,94.0,4.5,27.0,924.0,453.14,325.45
2016,6,23,14,15,929.5,93.0,4.5,26.5,895.5,397.72,278.52
2016,6,23,14,30,924.0,92.0,4.5,26.0,867.0,341.36,230.01
2016,6,23,14,45,918.5,89.0,4.55,26.0,832.5,282.99,179.81
2016,6,23,15,0,913.0,86.0,4.6,26.0,798.0,224.18,131.67
2016,6,23,15,15,903.5,84.5,4.6,25.5,758.0,165.66,90.48
2016,6,23,15,30,894.0,83.0,4.6,25.0,718.0,107.61,63.2
2016,6,23,15,45,885.0,79.5,4.65,24.5,674.5,79.78,61.46
2016,6,23,16,0,876.0,76.0,4.7,24.0,631.0,77.16,59.6
2016,6,23,16,15,859.0,73.5,4.65,23.5,583.0,74.79,57.91
2016,6,23,16,30,842.0,71.0,4.6,23.0,535.0,72.28,56.1
2016,6,23,16,45,821.5,68.0,4.55,22.5,484.5,69.24,53.82
2016,6,23,17,0,801.0,65.0,4.5,22.0,434.0,66.07,51.4
2016,6,23,17,15,771.0,61.5,4.35,21.0,382.5,56.29,43.33
2016,6,23,17,30,741.0,58.0,4.2,20.0,331.0,53.13,40.88
2016,6,23,17,45,696.5,54.5,4.1,19.5,280.0,49.75,38.08
2016,6,23,18,0,652.0,51.0,4.0,19.0,229.0,46.42,35.21
2016,6,23,18,15,590.0,45.5,3.8,18.0,181.5,41.34,30.73
2016,6,23,18,30,528.0,40.0,3.6,17.0,134.0,33.46,23.63
2016,6,23,18,45,421.0,32.5,3.45,16.5,93.0,26.97,17.49
2016,6,23,19,0,314.0,25.0,3.3,16.0,52.0,20.64,10.1
2016,6,23,19,15,157.0,12.5,3.25,15.5,26.0,9.83,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,56.5,5.0,2.5,12.5,6.5,0.0,0.0
2016,6,24,5,0,113.0,10.0,2.7,13.0,13.0,35.18,0.0
2016,6,24,5,15,258.5,20.5,2.8,13.5,45.0,113.33,50.69
2016,6,24,5,30,404.0,31.0,2.9,14.0,77.0,196.08,145.05
2016,6,24,5,45,489.5,38.5,3.05,14.5,121.5,262.38,206.07
2016,6,24,6,0,575.0,46.0,3.2,15.0,166.0,337.1,271.95
2016,6,24,6,15,631.0,51.5,3.15,15.5,216.0,399.91,326.68
2016,6,24,6,30,687.0,57.0,3.1,16.0,266.0,469.04,384.34
2016,6,24,6,45,723.5,62.0,3.1,16.5,317.5,529.06,432.72
2016,6,24,7,0,760.0,67.0,3.1,17.0,369.0,590.14,480.05
2016,6,24,7,15,788.5,70.5,3.05,17.5,421.5,644.57,520.45
2016,6,24,7,30,817.0,74.0,3.0,18.0,474.0,698.54,558.18
2016,6,24,7,45,837.0,77.0,2.95,19.0,524.5,737.3,582.1
2016,6,24,8,0,857.0,80.0,2.9,20.0,575.0,781.1,609.08
2016,6,24,8,15,873.0,82.5,2.85,20.5,623.0,819.02,632.36
2016,6,24,8,30,889.0,85.0,2.8,21.0,671.0,854.42,653.48
2016,6,24,8,45,900.5,87.5,2.8,21.5,715.0,883.11,670.04
2016,6,24,9,0,912.0,90.0,2.8,22.0,759.0,908.6,684.32
2016,6,24,9,15,921.0,92.0,2.8,22.5,798.0,927.91,694.36
2016,6,24,9,30,930.0,94.0,2.8,23.0,837.0,943.59,702.03
2016,6,24,9,45,937.5,95.0,2.85,23.5,871.0,953.14,706.09
2016,6,24,10,0,945.0,96.0,2.9,24.0,905.0,958.83,707.75
2016,6,24,10,15,950.0,97.0,2.9,24.5,932.0,958.33,705.06
2016,6,24,10,30,955.0,98.0,2.9,25.0,959.0,953.84,699.94
2016,6,24,10,45,958.0,99.0,2.95,26.0,979.5,943.6,690.23
2016,6,24,11,0,961.0,100.0,3.0,27.0,1000.0,929.43,678.13
2016,6,24,11,15,963.0,100.5,3.05,27.5,1013.5,910.09,664.1
2016,6,24,11,30,965.0,101.0,3.1,28.0,1027.0,887.02,647.73
2016,6,24,11,45,965.0,101.5,3.15,28.5,1032.5,858.76,627.97
2016,6,24,12,0,965.0,102.0,3.2,29.0,1038.0,827.17,606.03
2016,6,24,12,15,964.5,102.0,3.3,29.0,1036.5,791.69,582.27
2016,6,24,12,30,964.0,102.0,3.4,29.0,1035.0,753.31,554.97
2016,6,24,12,45,953.5,107.5,3.5,29.5,1023.5,709.8,522.26
2016,6,24,13,0,943.0,113.0,3.6,30.0,1012.0,664.3,487.48
2016,6,24,13,15,939.5,112.0,3.7,30.0,995.5,616.43,451.21
2016,6,24,13,30,936.0,111.0,3.8,30.0,979.0,566.6,412.39
2016,6,24,13,45,931.0,110.0,3.9,30.0,955.5,514.29,370.57
2016,6,24,14,0,926.0,109.0,4.0,30.0,932.0,460.56,326.43
2016,6,24,14,15,919.5,108.0,4.0,29.5,902.5,405.09,280.35
2016,6,24,14,30,913.0,107.0,4.0,29.0,873.0,348.78,232.8
2016,6,24,14,45,904.5,105.5,4.05,29.0,837.5,291.09,184.07
2016,6,24,15,0,896.0,104.0,4.1,29.0,802.0,233.28,137.55
2016,6,24,15,15,885.0,102.0,4.1,28.5,761.5,174.99,97.06
2016,6,24,15,30,874.0,100.0,4.1,28.0,721.0,117.34,69.95
2016,6,24,15,45,859.5,97.5,4.1,28.0,676.0,89.7,68.7
2016,6,24,16,0,845.0,95.0,4.1,28.0,631.0,79.17,60.25
2016,6,24,16,15,826.5,92.0,4.05,27.0,583.0,77.43,59.25
2016,6,24,16,30,808.0,89.0,4.0,26.0,535.0,75.59,58.16
2016,6,24,16,45,783.5,86.0,3.95,25.5,484.0,73.54,56.76
2016,6,24,17,0,759.0,83.0,3.9,25.0,433.0,71.44,55.3
2016,6,24,17,15,726.5,78.5,3.75,24.0,381.5,68.05,52.82
2016,6,24,17,30,694.0,74.0,3.6,23.0,330.0,59.66,45.97
2016,6,24,17,45,648.5,68.5,3.45,22.5,279.5,55.46,42.52
2016,6,24,18,0,603.0,63.0,3.3,22.0,229.0,51.25,38.94
2016,6,24,18,15,536.0,56.0,3.0,20.5,181.0,45.67,34.17
2016,6,24,18,30,469.0,49.0,2.7,19.0,133.0,40.13,29.2
2016,6,24,18,45,366.0,38.5,2.45,18.0,92.0,31.54,21.28
2016,6,24,19,0,263.0,28.0,2.2,17.0,51.0,22.97,11.86
2016,6,24,19,15,131.5,14.0,2.1,16.5,25.5,11.02,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,45,41.5,5.0,1.25,13.5,6.0,0.0,0.0
2016,6,25,5,0,83.0,10.0,1.3,14.0,12.0,27.88,0.0
2016,6,25,5,15,225.0,21.5,1.5,14.5,43.5,103.91,44.01
2016,6,25,5,30,367.0,33.0,1.7,15.0,75.0,184.74,135.64
2016,6,25,5,45,459.0,41.0,1.9,15.5,119.5,252.39,196.79
2016,6,25,6,0,551.0,49.0,2.1,16.0,164.0,329.16,263.44
2016,6,25,6,15,608.5,55.0,2.05,17.0,213.5,394.29,318.49
2016,6,25,6,30,666.0,61.0,2.0,18.0,263.0,461.28,372.72
2016,6,25,6,45,707.5,65.5,2.0,19.0,315.0,522.98,420.56
2016,6,25,7,0,749.0,70.0,2.0,20.0,367.0,586.15,467.39
2016,6,25,7,15,778.0,73.5,2.05,21.0,419.0,640.57,506.05
2016,6,25,7,30,807.0,77.0,2.1,22.0,471.0,694.59,542.28
2016,6,25,7,45,829.0,79.5,2.15,23.0,522.0,741.32,571.58
2016,6,25,8,0,851.0,82.0,2.2,24.0,573.0,778.53,593.56
2016,6,25,8,15,867.5,84.5,2.3,24.5,621.0,816.73,617.41
2016,6,25,8,30,884.0,87.0,2.4,25.0,669.0,852.43,639.25
2016,6,25,8,45,897.5,89.0,2.5,26.0,713.5,882.24,655.63
2016,6,25,9,0,911.0,91.0,2.6,27.0,758.0,908.94,669.8
2016,6,25,9,15,920.5,92.5,2.65,28.0,797.5,928.2,678.58
2016,6,25,9,30,930.0,94.0,2.7,29.0,837.0,943.86,685.03
2016,6,25,9,45,933.5,98.0,2.75,30.0,870.0,952.89,687.24
2016,6,25,10,0,937.0,102.0,2.8,31.0,903.0,957.92,687.01
2016,6,25,10,15,942.5,103.0,2.85,31.5,930.5,957.83,685.01
2016,6,25,10,30,948.0,104.0,2.9,32.0,958.0,953.77,680.65
2016,6,25,10,45,951.5,105.0,2.95,32.5,979.0,943.97,672.76
2016,6,25,11,0,955.0,106.0,3.0,33.0,1000.0,930.24,662.51
2016,6,25,11,15,957.5,106.5,3.05,33.0,1014.0,911.35,650.4
2016,6,25,11,30,960.0,107.0,3.1,33.0,1028.0,888.72,635.93
2016,6,25,11,45,961.0,107.5,3.15,33.5,1034.0,861.29,617.08
2016,6,25,12,0,962.0,108.0,3.2,34.0,1040.0,830.49,596.07
2016,6,25,12,15,961.5,108.0,3.25,34.0,1039.0,795.02,572.46
2016,6,25,12,30,961.0,108.0,3.3,34.0,1038.0,756.67,545.59
2016,6,25,12,45,960.5,107.0,3.4,34.0,1029.5,714.83,515.92
2016,6,25,13,0,960.0,106.0,3.5,34.0,1021.0,670.42,483.65
2016,6,25,13,15,957.0,105.0,3.55,34.0,1005.0,622.15,447.59
2016,6,25,13,30,954.0,104.0,3.6,34.0,989.0,571.83,409.0
2016,6,25,13,45,949.5,103.5,3.7,34.0,965.5,519.28,367.72
2016,6,25,14,0,945.0,103.0,3.8,34.0,942.0,465.2,324.05
2016,6,25,14,15,938.5,101.5,3.85,33.5,912.5,408.43,277.82
2016,6,25,14,30,932.0,100.0,3.9,33.0,883.0,350.81,230.04
2016,6,25,14,45,924.0,98.5,3.95,32.5,847.5,292.23,181.65
2016,6,25,15,0,916.0,97.0,4.0,32.0,812.0,233.45,135.18
2016,6,25,15,15,905.5,95.0,3.95,31.5,771.0,174.11,94.27
2016,6,25,15,30,895.0,93.0,3.9,31.0,730.0,115.36,66.71
2016,6,25,15,45,881.5,90.5,3.9,31.0,685.0,86.26,65.04
2016,6,25,16,0,868.0,88.0,3.9,31.0,640.0,84.33,63.68
2016,6,25,16,15,850.5,85.5,3.85,30.0,591.0,82.14,62.36
2016,6,25,16,30,833.0,83.0,3.8,29.0,542.0,72.14,54.56
2016,6,25,16,45,810.5,79.5,3.75,28.5,491.5,69.6,52.76
2016,6,25,17,0,788.0,76.0,3.7,28.0,441.0,66.97,50.86
2016,6,25,17,15,757.0,72.0,3.5,27.0,389.0,63.75,48.53
2016,6,25,17,30,726.0,68.0,3.3,26.0,337.0,60.48,46.09
2016,6,25,17,45,683.0,63.0,3.15,25.0,285.5,56.23,42.72
2016,6,25,18,0,640.0,58.0,3.0,24.0,234.0,47.95,35.77
2016,6,25,18,15,575.5,51.5,2.7,22.5,185.5,42.59,31.22
2016,6,25,18,30,511.0,45.0,2.4,21.0,137.0,37.26,26.49
2016,6,25,18,45,409.5,36.0,2.15,20.0,95.0,29.74,19.56
2016,6,25,19,0,308.0,27.0,1.9,19.0,53.0,22.29,11.25
2016,6,25,19,15,154.0,13.5,1.95,18.5,26.5,10.62,0.0
2016,6,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,43.5,5.0,1.8,13.5,6.0,0.0,0.0
2016,6,26,5,0,87.0,10.0,2.0,14.0,12.0,28.79,0.0
2016,6,26,5,15,225.0,21.5,2.1,14.5,42.5,103.51,41.54
2016,6,26,5,30,363.0,33.0,2.2,15.0,73.0,183.12,134.32
2016,6,26,5,45,453.0,41.0,2.3,15.5,117.0,249.72,194.88
2016,6,26,6,0,543.0,49.0,2.4,16.0,161.0,325.22,260.63
2016,6,26,6,15,599.0,54.5,2.3,16.5,209.5,388.61,315.07
2016,6,26,6,30,655.0,60.0,2.2,17.0,258.0,453.79,368.86
2016,6,26,6,45,696.0,64.5,2.15,18.0,309.5,514.67,416.37
2016,6,26,7,0,737.0,69.0,2.1,19.0,361.0,577.03,462.83
2016,6,26,7,15,765.0,72.5,2.1,20.0,412.0,630.3,500.74
2016,6,26,7,30,793.0,76.0,2.1,21.0,463.0,683.13,536.18
2016,6,26,7,45,815.0,78.5,2.1,22.0,513.0,729.42,565.13
2016,6,26,8,0,837.0,81.0,2.1,23.0,563.0,766.29,586.72
2016,6,26,8,15,853.0,83.5,2.1,23.5,610.0,803.76,609.47
2016,6,26,8,30,869.0,86.0,2.1,24.0,657.0,838.77,630.15
2016,6,26,8,45,881.5,88.0,2.15,25.0,700.5,867.49,645.51
2016,6,26,9,0,894.0,90.0,2.2,26.0,744.0,893.12,658.69
2016,6,26,9,15,903.0,91.5,2.2,26.5,782.5,911.8,668.05
2016,6,26,9,30,912.0,93.0,2.2,27.0,821.0,926.95,675.16
2016,6,26,9,45,920.5,93.5,2.25,28.0,854.5,936.95,678.15
2016,6,26,10,0,929.0,94.0,2.3,29.0,888.0,943.18,678.82
2016,6,26,10,15,934.0,95.0,2.35,29.5,915.0,942.89,676.8
2016,6,26,10,30,939.0,96.0,2.4,30.0,942.0,938.69,672.44
2016,6,26,10,45,942.0,97.0,2.45,30.5,962.0,928.79,664.59
2016,6,26,11,0,945.0,98.0,2.5,31.0,982.0,915.02,654.41
2016,6,26,11,15,947.0,98.5,2.55,31.5,995.0,896.13,641.05
2016,6,26,11,30,949.0,99.0,2.6,32.0,1008.0,873.58,625.43
2016,6,26,11,45,948.5,99.5,2.65,32.5,1013.5,845.48,606.27
2016,6,26,12,0,948.0,100.0,2.7,33.0,1019.0,814.14,585.01
2016,6,26,12,15,947.0,100.0,2.75,33.5,1017.5,778.98,560.72
2016,6,26,12,30,946.0,100.0,2.8,34.0,1016.0,741.0,533.13
2016,6,26,12,45,930.0,109.0,2.9,34.5,1002.5,697.33,501.21
2016,6,26,13,0,914.0,118.0,3.0,35.0,989.0,652.0,467.52
2016,6,26,13,15,910.0,117.0,3.1,35.0,973.0,605.15,433.01
2016,6,26,13,30,906.0,116.0,3.2,35.0,957.0,556.45,396.11
2016,6,26,13,45,900.5,115.0,3.3,35.0,933.5,505.39,356.37
2016,6,26,14,0,895.0,114.0,3.4,35.0,910.0,453.02,314.45
2016,6,26,14,15,888.0,112.5,3.5,34.5,880.5,398.68,270.58
2016,6,26,14,30,881.0,111.0,3.6,34.0,851.0,343.62,225.29
2016,6,26,14,45,871.5,109.5,3.7,34.0,816.0,287.47,178.92
2016,6,26,15,0,862.0,108.0,3.8,34.0,781.0,231.35,134.65
2016,6,26,15,15,850.5,106.0,3.85,33.5,741.0,174.94,96.04
2016,6,26,15,30,839.0,104.0,3.9,33.0,701.0,119.25,69.81
2016,6,26,15,45,823.5,101.5,3.95,33.0,656.5,81.78,60.88
2016,6,26,16,0,808.0,99.0,4.0,33.0,612.0,80.68,60.2
2016,6,26,16,15,789.0,96.0,3.95,32.0,565.0,79.09,59.34
2016,6,26,16,30,770.0,93.0,3.9,31.0,518.0,77.4,58.41
2016,6,26,16,45,745.0,89.5,3.9,30.0,468.5,75.15,57.01
2016,6,26,17,0,720.0,86.0,3.9,29.0,419.0,72.84,55.54
2016,6,26,17,15,687.0,81.0,3.75,28.0,369.0,63.9,48.44
2016,6,26,17,30,654.0,76.0,3.6,27.0,319.0,60.42,45.85
2016,6,26,17,45,609.0,70.5,3.45,26.0,269.5,56.36,42.66
2016,6,26,18,0,564.0,65.0,3.3,25.0,220.0,52.29,39.33
2016,6,26,18,15,499.0,57.0,3.1,24.0,173.5,46.08,34.0
2016,6,26,18,30,434.0,49.0,2.9,23.0,127.0,39.86,28.45
2016,6,26,18,45,339.0,38.5,2.7,22.0,88.0,31.38,20.75
2016,6,26,19,0,244.0,28.0,2.5,21.0,49.0,22.89,11.58
2016,6,26,19,15,122.0,14.0,2.5,20.0,24.5,11.3,0.0
2016,6,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,46.0,4.5,1.5,13.5,5.5,0.0,0.0
2016,6,27,5,0,92.0,9.0,1.7,14.0,11.0,29.16,0.0
2016,6,27,5,15,228.0,20.5,1.7,14.5,41.5,103.07,38.66
2016,6,27,5,30,364.0,32.0,1.7,15.0,72.0,182.33,133.24
2016,6,27,5,45,450.0,40.0,1.75,15.5,115.0,247.23,192.41
2016,6,27,6,0,536.0,48.0,1.8,16.0,158.0,320.67,256.21
2016,6,27,6,15,592.0,54.0,1.75,17.0,206.5,384.25,309.93
2016,6,27,6,30,648.0,60.0,1.7,18.0,255.0,451.9,364.51
2016,6,27,6,45,686.5,64.5,1.7,19.0,305.5,508.73,408.56
2016,6,27,7,0,725.0,69.0,1.7,20.0,356.0,569.09,453.25
2016,6,27,7,15,753.5,72.5,1.7,21.0,406.5,622.25,490.72
2016,6,27,7,30,782.0,76.0,1.7,22.0,457.0,675.07,525.83
2016,6,27,7,45,802.5,79.5,1.7,23.0,506.5,721.05,554.24
2016,6,27,8,0,823.0,83.0,1.7,24.0,556.0,765.42,580.77
2016,6,27,8,15,839.5,85.5,1.8,25.0,603.0,795.0,597.46
2016,6,27,8,30,856.0,88.0,1.9,26.0,650.0,830.14,617.8
2016,6,27,8,45,867.5,90.5,2.05,27.5,693.0,858.3,632.33
2016,6,27,9,0,879.0,93.0,2.2,29.0,736.0,883.38,644.65
2016,6,27,9,15,889.0,94.5,2.3,29.5,774.5,902.78,655.3
2016,6,27,9,30,899.0,96.0,2.4,30.0,813.0,918.72,663.76
2016,6,27,9,45,894.0,104.5,2.5,31.0,843.0,924.49,664.4
2016,6,27,10,0,889.0,113.0,2.6,32.0,873.0,926.13,662.54
2016,6,27,10,15,895.0,114.5,2.65,32.5,900.0,927.04,661.29
2016,6,27,10,30,901.0,116.0,2.7,33.0,927.0,924.13,657.72
2016,6,27,10,45,904.5,117.5,2.8,34.0,947.5,915.17,649.46
2016,6,27,11,0,908.0,119.0,2.9,35.0,968.0,902.43,638.93
2016,6,27,11,15,911.0,119.5,2.9,35.5,981.5,884.67,625.95
2016,6,27,11,30,914.0,120.0,2.9,36.0,995.0,863.32,610.82
2016,6,27,11,45,915.0,120.0,2.95,36.5,1001.5,836.5,592.57
2016,6,27,12,0,916.0,120.0,3.0,37.0,1008.0,806.51,572.3
2016,6,27,12,15,916.0,120.0,3.05,37.0,1007.5,772.78,549.75
2016,6,27,12,30,916.0,120.0,3.1,37.0,1007.0,736.3,524.48
2016,6,27,12,45,917.0,118.5,3.2,37.0,999.5,696.75,496.77
2016,6,27,13,0,918.0,117.0,3.3,37.0,992.0,654.64,466.55
2016,6,27,13,15,915.5,116.0,3.4,36.5,977.0,608.47,433.52
2016,6,27,13,30,913.0,115.0,3.5,36.0,962.0,560.3,397.87
2016,6,27,13,45,909.5,114.0,3.6,36.0,940.0,509.83,358.54
2016,6,27,14,0,906.0,113.0,3.7,36.0,918.0,457.81,316.87
2016,6,27,14,15,899.5,111.5,3.75,35.5,889.0,403.04,272.7
2016,6,27,14,30,893.0,110.0,3.8,35.0,860.0,347.49,227.06
2016,6,27,14,45,886.5,107.5,3.85,35.0,826.0,290.75,180.18
2016,6,27,15,0,880.0,105.0,3.9,35.0,792.0,233.68,135.14
2016,6,27,15,15,869.0,103.0,3.9,34.5,752.0,176.27,95.82
2016,6,27,15,30,858.0,101.0,3.9,34.0,712.0,119.52,68.95
2016,6,27,15,45,846.0,97.5,3.95,34.0,668.0,89.31,66.65
2016,6,27,16,0,834.0,94.0,4.0,34.0,624.0,78.23,57.95
2016,6,27,16,15,815.5,91.5,3.95,33.0,576.5,76.81,57.24
2016,6,27,16,30,797.0,89.0,3.9,32.0,529.0,75.32,56.47
2016,6,27,16,45,775.5,84.5,3.85,31.5,479.0,72.31,54.31
2016,6,27,17,0,754.0,80.0,3.8,31.0,429.0,69.17,52.02
2016,6,27,17,15,722.0,76.0,3.65,30.0,378.0,66.1,49.86
2016,6,27,17,30,690.0,72.0,3.5,29.0,327.0,58.19,43.57
2016,6,27,17,45,649.0,66.0,3.35,28.0,277.0,53.65,40.0
2016,6,27,18,0,608.0,60.0,3.2,27.0,227.0,49.06,36.24
2016,6,27,18,15,543.5,53.0,2.9,25.5,180.0,43.42,31.51
2016,6,27,18,30,479.0,46.0,2.6,24.0,133.0,37.81,26.59
2016,6,27,18,45,383.0,36.5,2.3,23.0,92.5,29.99,19.49
2016,6,27,19,0,287.0,27.0,2.0,22.0,52.0,22.21,11.02
2016,6,27,19,15,143.5,13.5,2.0,21.5,26.0,10.92,0.0
2016,6,27,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,28,5,15,145.5,17.0,2.2,15.5,33.0,74.4,24.4
2016,6,28,5,30,291.0,34.0,2.2,16.0,66.0,158.26,115.09
2016,6,28,5,45,381.0,44.0,2.25,16.5,108.0,223.04,173.35
2016,6,28,6,0,471.0,54.0,2.3,17.0,150.0,296.98,237.25
2016,6,28,6,15,529.5,61.0,2.25,17.5,197.5,359.98,291.13
2016,6,28,6,30,588.0,68.0,2.2,18.0,245.0,427.36,346.6
2016,6,28,6,45,633.0,73.0,2.15,19.0,295.0,488.14,394.11
2016,6,28,7,0,678.0,78.0,2.1,20.0,345.0,551.0,441.11
2016,6,28,7,15,708.5,82.5,2.05,21.0,395.5,602.26,477.5
2016,6,28,7,30,739.0,87.0,2.0,22.0,446.0,656.14,514.28
2016,6,28,7,45,763.5,90.0,2.0,23.0,495.5,703.29,544.04
2016,6,28,8,0,788.0,93.0,2.0,24.0,545.0,749.15,572.08
2016,6,28,8,15,805.5,96.0,2.0,24.5,591.5,787.65,595.47
2016,6,28,8,30,823.0,99.0,2.0,25.0,638.0,823.83,616.95
2016,6,28,8,45,837.0,101.5,2.05,26.0,681.5,843.92,626.55
2016,6,28,9,0,851.0,104.0,2.1,27.0,725.0,870.59,640.59
2016,6,28,9,15,861.5,106.0,2.1,27.5,763.5,890.5,650.8
2016,6,28,9,30,872.0,108.0,2.1,28.0,802.0,907.03,658.85
2016,6,28,9,45,883.5,107.5,2.15,29.0,836.5,918.45,662.82
2016,6,28,10,0,895.0,107.0,2.2,30.0,871.0,926.29,664.56
2016,6,28,10,15,901.0,108.0,2.3,30.5,898.0,926.87,663.58
2016,6,28,10,30,907.0,109.0,2.4,31.0,925.0,923.64,660.31
2016,6,28,10,45,911.5,110.0,2.5,31.5,946.0,915.25,653.83
2016,6,28,11,0,916.0,111.0,2.6,32.0,967.0,903.04,645.02
2016,6,28,11,15,918.5,111.5,2.7,32.0,980.5,884.93,633.77
2016,6,28,11,30,921.0,112.0,2.8,32.0,994.0,863.22,620.21
2016,6,28,11,45,921.5,112.5,2.9,32.0,1000.5,836.44,603.28
2016,6,28,12,0,922.0,113.0,3.0,32.0,1007.0,806.46,584.14
2016,6,28,12,15,922.0,113.0,3.1,32.0,1006.0,772.7,561.56
2016,6,28,12,30,922.0,113.0,3.2,32.0,1005.0,736.14,535.89
2016,6,28,12,45,910.5,119.5,3.3,32.0,994.0,694.17,505.73
2016,6,28,13,0,899.0,126.0,3.4,32.0,983.0,650.38,473.55
2016,6,28,13,15,896.0,125.0,3.45,32.0,968.0,604.68,439.11
2016,6,28,13,30,893.0,124.0,3.5,32.0,953.0,557.09,402.31
2016,6,28,13,45,888.5,123.0,3.55,32.0,930.5,507.05,362.65
2016,6,28,14,0,884.0,122.0,3.6,32.0,908.0,455.61,320.81
2016,6,28,14,15,877.5,120.5,3.55,31.5,879.5,401.94,276.76
2016,6,28,14,30,871.0,119.0,3.5,31.0,851.0,347.49,231.32
2016,6,28,14,45,863.5,116.5,3.5,30.5,816.5,291.65,184.96
2016,6,28,15,0,856.0,114.0,3.5,30.0,782.0,235.62,140.31
2016,6,28,15,15,844.5,112.0,3.45,29.5,742.5,179.43,101.02
2016,6,28,15,30,833.0,110.0,3.4,29.0,703.0,115.22,67.16
2016,6,28,15,45,820.5,106.0,3.35,29.0,659.5,84.44,64.09
2016,6,28,16,0,808.0,102.0,3.3,29.0,616.0,82.58,62.77
2016,6,28,16,15,789.0,99.0,3.25,28.0,568.5,81.05,61.97
2016,6,28,16,30,770.0,96.0,3.2,27.0,521.0,79.43,61.1
2016,6,28,16,45,748.5,91.0,3.15,26.5,472.0,76.28,58.8
2016,6,28,17,0,727.0,86.0,3.1,26.0,423.0,72.98,56.35
2016,6,28,17,15,694.5,81.0,3.0,25.0,372.5,64.03,49.17
2016,6,28,17,30,662.0,76.0,2.9,24.0,322.0,60.55,46.54
2016,6,28,17,45,621.0,69.5,2.85,23.0,272.5,55.8,42.72
2016,6,28,18,0,580.0,63.0,2.8,22.0,223.0,50.97,38.7
2016,6,28,18,15,514.5,56.0,2.75,21.0,176.5,45.46,33.91
2016,6,28,18,30,449.0,49.0,2.7,20.0,130.0,39.97,28.94
2016,6,28,18,45,354.5,38.5,2.65,19.0,90.0,31.47,21.12
2016,6,28,19,0,260.0,28.0,2.6,18.0,50.0,22.95,11.83
2016,6,28,19,15,130.0,14.0,2.6,17.5,25.0,11.32,0.0
2016,6,28,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,187.5,15.5,3.35,13.5,36.0,84.71,25.69
2016,6,29,5,30,375.0,31.0,3.4,14.0,72.0,184.94,135.35
2016,6,29,5,45,465.0,39.0,3.45,14.5,116.0,251.96,197.48
2016,6,29,6,0,555.0,47.0,3.5,15.0,160.0,327.99,264.51
2016,6,29,6,15,612.0,52.5,3.5,15.5,209.0,392.45,320.86
2016,6,29,6,30,669.0,58.0,3.5,16.0,258.0,458.99,376.95
2016,6,29,6,45,413.0,107.0,3.55,16.5,238.0,384.2,316.41
2016,6,29,7,0,157.0,156.0,3.6,17.0,218.0,259.68,212.69
2016,6,29,7,15,212.5,173.5,3.6,17.5,269.5,335.56,274.36
2016,6,29,7,30,268.0,191.0,3.6,18.0,321.0,401.15,326.0
2016,6,29,7,45,560.0,134.5,3.6,19.0,443.5,599.85,482.13
2016,6,29,8,0,852.0,78.0,3.6,20.0,566.0,775.09,609.41
2016,6,29,8,15,868.0,80.5,3.6,20.5,614.0,813.16,632.56
2016,6,29,8,30,884.0,83.0,3.6,21.0,662.0,848.74,654.53
2016,6,29,8,45,897.0,84.5,3.65,21.5,706.0,877.85,671.98
2016,6,29,9,0,910.0,86.0,3.7,22.0,750.0,903.86,687.2
2016,6,29,9,15,919.5,88.0,3.7,22.5,789.5,923.95,698.01
2016,6,29,9,30,929.0,90.0,3.7,23.0,829.0,940.44,706.4
2016,6,29,9,45,931.5,94.0,3.75,23.5,862.0,948.88,709.71
2016,6,29,10,0,934.0,98.0,3.8,24.0,895.0,953.33,710.49
2016,6,29,10,15,940.0,99.0,3.8,24.0,923.0,954.0,709.96
2016,6,29,10,30,946.0,100.0,3.8,24.0,951.0,950.72,706.93
2016,6,29,10,45,950.0,101.0,3.85,24.5,972.5,941.67,699.11
2016,6,29,11,0,954.0,102.0,3.9,25.0,994.0,928.69,688.81
2016,6,29,11,15,957.0,102.5,3.9,25.0,1008.0,910.51,676.2
2016,6,29,11,30,960.0,103.0,3.9,25.0,1022.0,888.57,661.14
2016,6,29,11,45,961.0,103.5,3.95,25.0,1029.0,861.38,642.81
2016,6,29,12,0,962.0,104.0,4.0,25.0,1036.0,830.81,622.13
2016,6,29,12,15,962.5,104.0,4.05,24.5,1035.5,796.27,599.35
2016,6,29,12,30,963.0,104.0,4.1,24.0,1035.0,758.74,572.77
2016,6,29,12,45,956.0,107.5,4.15,24.0,1025.0,716.08,540.66
2016,6,29,13,0,949.0,111.0,4.2,24.0,1015.0,671.22,506.22
2016,6,29,13,15,946.0,110.5,4.2,23.5,1000.0,623.79,469.85
2016,6,29,13,30,943.0,110.0,4.2,23.0,985.0,574.3,430.77
2016,6,29,13,45,939.0,109.0,4.25,23.0,962.0,522.13,387.71
2016,6,29,14,0,935.0,108.0,4.3,23.0,939.0,468.4,342.21
2016,6,29,14,15,929.0,107.0,4.25,22.5,910.0,412.59,294.48
2016,6,29,14,30,923.0,106.0,4.2,22.0,881.0,355.87,245.15
2016,6,29,14,45,914.5,104.5,4.2,21.5,845.5,297.54,194.74
2016,6,29,15,0,906.0,103.0,4.2,21.0,810.0,239.07,146.23
2016,6,29,15,15,895.5,101.0,4.15,20.5,769.5,180.14,103.25
2016,6,29,15,30,885.0,99.0,4.1,20.0,729.0,121.78,73.49
2016,6,29,15,45,871.0,96.5,4.05,20.0,684.0,89.45,70.77
2016,6,29,16,0,857.0,94.0,4.0,20.0,639.0,87.62,69.45
2016,6,29,16,15,839.0,91.0,3.95,19.5,590.5,77.08,60.81
2016,6,29,16,30,821.0,88.0,3.9,19.0,542.0,75.21,59.53
2016,6,29,16,45,797.5,84.5,3.85,18.5,491.0,72.79,57.76
2016,6,29,17,0,774.0,81.0,3.8,18.0,440.0,70.28,55.91
2016,6,29,17,15,742.0,77.0,3.75,17.5,388.0,67.2,53.51
2016,6,29,17,30,710.0,73.0,3.7,17.0,336.0,64.07,51.02
2016,6,29,17,45,664.5,67.5,3.65,16.5,284.5,54.95,43.16
2016,6,29,18,0,619.0,62.0,3.6,16.0,233.0,50.68,39.44
2016,6,29,18,15,552.5,55.0,3.5,15.5,184.5,45.05,34.36
2016,6,29,18,30,486.0,48.0,3.4,15.0,136.0,39.46,29.12
2016,6,29,18,45,383.0,38.5,3.35,14.5,94.5,31.63,21.7
2016,6,29,19,0,280.0,29.0,3.3,14.0,53.0,23.88,12.78
2016,6,29,19,15,140.0,14.5,3.25,13.5,26.5,11.41,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,159.5,17.0,2.9,13.5,34.0,77.99,20.32
2016,6,30,5,30,319.0,34.0,2.9,14.0,68.0,167.87,122.47
2016,6,30,5,45,414.5,43.0,2.95,14.5,111.5,235.45,184.37
2016,6,30,6,0,510.0,52.0,3.0,15.0,155.0,312.62,251.87
2016,6,30,6,15,570.5,58.5,2.9,15.5,204.0,378.02,308.51
2016,6,30,6,30,631.0,65.0,2.8,16.0,253.0,447.93,366.73
2016,6,30,6,45,674.0,70.0,2.75,16.5,304.5,509.47,416.25
2016,6,30,7,0,717.0,75.0,2.7,17.0,356.0,570.36,463.4
2016,6,30,7,15,747.5,79.0,2.6,17.5,407.5,625.43,504.05
2016,6,30,7,30,778.0,83.0,2.5,18.0,459.0,680.28,542.65
2016,6,30,7,45,799.0,87.0,2.45,19.0,509.5,727.28,572.5
2016,6,30,8,0,820.0,91.0,2.4,20.0,560.0,772.68,600.34
2016,6,30,8,15,837.5,94.0,2.3,20.5,608.0,812.15,624.07
2016,6,30,8,30,855.0,97.0,2.2,21.0,656.0,839.83,639.15
2016,6,30,8,45,865.0,101.0,2.1,22.0,699.5,868.3,653.3
2016,6,30,9,0,875.0,105.0,2.0,23.0,743.0,893.57,664.94
2016,6,30,9,15,885.5,107.0,1.95,23.5,782.5,913.87,674.9
2016,6,30,9,30,896.0,109.0,1.9,24.0,822.0,930.69,682.55
2016,6,30,9,45,905.0,110.0,1.9,25.0,856.0,941.53,685.58
2016,6,30,10,0,914.0,111.0,1.9,26.0,890.0,948.63,686.31
2016,6,30,10,15,920.0,112.5,1.95,26.5,918.0,949.64,685.19
2016,6,30,10,30,926.0,114.0,2.0,27.0,946.0,946.73,681.73
2016,6,30,10,45,929.5,115.5,2.1,27.5,967.0,937.67,675.0
2016,6,30,11,0,933.0,117.0,2.2,28.0,988.0,924.71,665.88
2016,6,30,11,15,935.5,117.5,2.3,28.5,1002.0,906.22,653.24
2016,6,30,11,30,938.0,118.0,2.4,29.0,1016.0,884.05,638.27
2016,6,30,11,45,938.5,118.5,2.5,29.5,1022.5,856.74,619.93
2016,6,30,12,0,939.0,119.0,2.6,30.0,1029.0,826.15,599.4
2016,6,30,12,15,939.0,119.0,2.65,30.0,1028.0,791.74,576.29
2016,6,30,12,30,939.0,119.0,2.7,30.0,1027.0,754.47,550.09
2016,6,30,12,45,929.5,124.0,2.8,30.5,1016.0,711.88,518.73
2016,6,30,13,0,920.0,129.0,2.9,31.0,1005.0,667.34,485.33
2016,6,30,13,15,916.5,128.0,2.95,31.0,989.0,620.35,450.23
2016,6,30,13,30,913.0,127.0,3.0,31.0,973.0,571.46,412.71
2016,6,30,13,45,907.5,126.0,3.15,31.0,950.0,519.89,372.34
2016,6,30,14,0,902.0,125.0,3.3,31.0,927.0,466.97,329.66
2016,6,30,14,15,895.0,123.5,3.35,30.5,897.5,412.05,284.79
2016,6,30,14,30,888.0,122.0,3.4,30.0,868.0,356.39,238.41
2016,6,30,14,45,878.0,120.5,3.45,30.0,832.5,299.47,190.76
2016,6,30,15,0,868.0,119.0,3.5,30.0,797.0,242.6,145.1
2016,6,30,15,15,856.0,116.5,3.45,29.5,756.0,185.19,104.74
2016,6,30,15,30,844.0,114.0,3.4,29.0,715.0,120.08,69.94
2016,6,30,15,45,828.0,111.5,3.4,28.5,670.0,88.03,67.16
2016,6,30,16,0,812.0,109.0,3.4,28.0,625.0,87.14,66.8
2016,6,30,16,15,791.5,105.5,3.35,27.5,576.5,85.4,65.7
2016,6,30,16,30,771.0,102.0,3.3,27.0,528.0,83.56,64.53
2016,6,30,16,45,745.0,97.5,3.3,26.5,477.0,80.8,62.58
2016,6,30,17,0,719.0,93.0,3.3,26.0,426.0,71.91,55.45
2016,6,30,17,15,684.0,88.0,3.2,25.0,374.5,68.63,53.08
2016,6,30,17,30,649.0,83.0,3.1,24.0,323.0,65.29,50.6
2016,6,30,17,45,601.5,76.5,3.05,23.0,273.0,60.65,46.89
2016,6,30,18,0,554.0,70.0,3.0,22.0,223.0,55.95,43.01
2016,6,30,18,15,485.5,61.5,2.95,21.0,175.5,49.47,37.38
2016,6,30,18,30,417.0,53.0,2.9,20.0,128.0,42.95,31.5
2016,6,30,18,45,314.0,41.5,2.85,19.0,88.0,33.73,23.03
2016,6,30,19,0,211.0,30.0,2.8,18.0,48.0,22.84,11.7
2016,6,30,19,15,105.5,15.0,2.85,17.5,24.0,11.8,0.0
2016,6,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,137.5,17.5,3.35,13.5,32.0,68.93,14.22
2016,7,1,5,30,275.0,35.0,3.4,14.0,64.0,153.08,111.31
2016,7,1,5,45,370.5,45.0,3.5,14.5,106.5,219.36,171.89
2016,7,1,6,0,466.0,55.0,3.6,15.0,149.0,295.35,238.45
2016,7,1,6,15,528.0,62.5,3.6,15.5,197.0,360.57,295.23
2016,7,1,6,30,590.0,70.0,3.6,16.0,245.0,430.53,354.08
2016,7,1,6,45,636.0,75.0,3.65,17.0,296.0,492.2,403.7
2016,7,1,7,0,682.0,80.0,3.7,18.0,347.0,556.0,453.06
2016,7,1,7,15,713.5,84.5,3.65,18.5,398.0,610.86,494.35
2016,7,1,7,30,745.0,89.0,3.6,19.0,449.0,662.98,532.31
2016,7,1,7,45,770.5,92.5,3.55,19.5,499.5,711.85,565.48
2016,7,1,8,0,796.0,96.0,3.5,20.0,550.0,759.46,596.93
2016,7,1,8,15,814.0,99.0,3.5,20.5,597.5,798.76,621.98
2016,7,1,8,30,832.0,102.0,3.5,21.0,645.0,835.75,645.03
2016,7,1,8,45,847.0,104.0,3.5,22.0,689.0,856.31,655.02
2016,7,1,9,0,862.0,106.0,3.5,23.0,733.0,883.63,669.71
2016,7,1,9,15,873.0,108.5,3.45,23.5,772.5,904.77,680.95
2016,7,1,9,30,884.0,111.0,3.4,24.0,812.0,922.47,689.84
2016,7,1,9,45,892.5,112.5,3.4,24.5,846.5,933.32,694.48
2016,7,1,10,0,901.0,114.0,3.4,25.0,881.0,940.45,696.75
2016,7,1,10,15,907.0,115.0,3.4,25.5,908.5,941.03,694.78
2016,7,1,10,30,913.0,116.0,3.4,26.0,936.0,937.75,690.44
2016,7,1,10,45,917.5,117.5,3.45,26.5,957.5,929.72,683.42
2016,7,1,11,0,922.0,119.0,3.5,27.0,979.0,917.82,673.98
2016,7,1,11,15,924.5,119.5,3.55,27.0,993.0,899.53,661.73
2016,7,1,11,30,927.0,120.0,3.6,27.0,1007.0,877.61,647.12
2016,7,1,11,45,928.5,120.5,3.7,27.5,1013.5,851.38,628.63
2016,7,1,12,0,930.0,121.0,3.8,28.0,1020.0,821.85,607.92
2016,7,1,12,15,929.5,121.0,3.85,28.0,1019.5,787.34,583.9
2016,7,1,12,30,929.0,121.0,3.9,28.0,1019.0,750.05,556.85
2016,7,1,12,45,923.5,123.0,4.0,28.0,1009.5,708.29,526.19
2016,7,1,13,0,918.0,125.0,4.1,28.0,1000.0,664.37,493.23
2016,7,1,13,15,915.0,124.5,4.1,28.0,984.5,618.16,457.52
