Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,30,912.0,124.0,4.1,28.0,969.0,569.97,419.39
2016,7,1,13,45,907.0,122.5,4.15,28.0,946.0,518.38,377.79
2016,7,1,14,0,902.0,121.0,4.2,28.0,923.0,465.4,333.97
2016,7,1,14,15,895.5,119.5,4.2,27.5,894.0,410.7,288.3
2016,7,1,14,30,889.0,118.0,4.2,27.0,865.0,355.19,241.13
2016,7,1,14,45,880.0,116.0,4.25,26.5,829.5,298.19,192.93
2016,7,1,15,0,871.0,114.0,4.3,26.0,794.0,241.13,146.49
2016,7,1,15,15,859.0,112.0,4.25,25.5,753.5,183.87,105.33
2016,7,1,15,30,847.0,110.0,4.2,25.0,713.0,118.7,69.63
2016,7,1,15,45,831.5,107.5,4.2,24.5,668.0,85.67,66.35
2016,7,1,16,0,816.0,105.0,4.2,24.0,623.0,84.7,65.89
2016,7,1,16,15,796.5,101.5,4.15,23.0,575.0,82.88,64.84
2016,7,1,16,30,777.0,98.0,4.1,22.0,527.0,80.96,63.69
2016,7,1,16,45,750.5,94.0,4.05,21.5,476.5,78.44,61.89
2016,7,1,17,0,724.0,90.0,4.0,21.0,426.0,70.02,55.0
2016,7,1,17,15,689.5,85.0,3.9,20.5,374.5,66.67,52.4
2016,7,1,17,30,655.0,80.0,3.8,20.0,323.0,63.26,49.69
2016,7,1,17,45,607.0,74.0,3.7,19.5,272.5,58.89,46.06
2016,7,1,18,0,559.0,68.0,3.6,19.0,222.0,54.5,42.28
2016,7,1,18,15,491.0,60.0,3.5,18.0,175.0,48.35,36.88
2016,7,1,18,30,423.0,52.0,3.4,17.0,128.0,42.19,31.25
2016,7,1,18,45,320.5,40.5,3.3,16.5,88.0,32.94,22.61
2016,7,1,19,0,218.0,29.0,3.2,16.0,48.0,22.14,11.26
2016,7,1,19,15,109.0,14.5,3.1,15.5,24.0,11.41,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,128.0,17.0,3.15,13.5,30.5,65.28,9.74
2016,7,2,5,30,256.0,34.0,3.3,14.0,61.0,143.62,103.83
2016,7,2,5,45,343.0,45.5,3.45,14.5,101.5,208.55,163.29
2016,7,2,6,0,430.0,57.0,3.6,15.0,142.0,280.67,226.62
2016,7,2,6,15,491.5,65.5,3.6,15.5,189.5,345.0,282.62
2016,7,2,6,30,553.0,74.0,3.6,16.0,237.0,414.11,340.83
2016,7,2,6,45,593.5,81.0,3.65,17.0,286.0,473.13,388.42
2016,7,2,7,0,634.0,88.0,3.7,18.0,335.0,533.93,435.56
2016,7,2,7,15,667.0,93.5,3.7,18.5,385.5,589.21,477.51
2016,7,2,7,30,700.0,99.0,3.7,19.0,436.0,644.74,518.34
2016,7,2,7,45,722.0,104.0,3.7,20.0,484.5,691.16,549.8
2016,7,2,8,0,744.0,109.0,3.7,21.0,533.0,732.42,575.99
2016,7,2,8,15,531.0,189.5,3.65,21.5,505.5,656.92,514.87
2016,7,2,8,30,318.0,270.0,3.6,22.0,478.0,551.16,430.23
2016,7,2,8,45,563.5,197.5,3.55,22.5,595.5,723.26,559.65
2016,7,2,9,0,809.0,125.0,3.5,23.0,713.0,868.35,660.2
2016,7,2,9,15,821.0,127.5,3.5,23.5,752.0,890.03,671.31
2016,7,2,9,30,833.0,130.0,3.5,24.0,791.0,908.39,681.06
2016,7,2,9,45,843.5,131.0,3.55,25.0,825.0,907.37,676.7
2016,7,2,10,0,854.0,132.0,3.6,26.0,859.0,915.55,678.83
2016,7,2,10,15,860.5,133.5,3.6,26.0,886.5,916.92,678.78
2016,7,2,10,30,867.0,135.0,3.6,26.0,914.0,914.58,676.4
2016,7,2,10,45,871.5,136.5,3.65,26.5,935.0,906.7,669.44
2016,7,2,11,0,876.0,138.0,3.7,27.0,956.0,895.12,660.14
2016,7,2,11,15,879.0,139.0,3.75,27.0,970.0,878.17,648.66
2016,7,2,11,30,882.0,140.0,3.8,27.0,984.0,857.7,634.88
2016,7,2,11,45,883.5,140.5,3.9,27.5,990.5,832.25,616.75
2016,7,2,12,0,885.0,141.0,4.0,28.0,997.0,803.66,596.5
2016,7,2,12,15,885.0,141.0,4.05,28.0,996.5,770.67,572.78
2016,7,2,12,30,885.0,141.0,4.1,28.0,996.0,735.01,546.77
2016,7,2,12,45,887.5,138.0,4.2,28.5,989.5,696.39,517.29
2016,7,2,13,0,890.0,135.0,4.3,29.0,983.0,655.22,485.37
2016,7,2,13,15,887.0,134.0,4.35,28.5,967.5,609.81,451.34
2016,7,2,13,30,884.0,133.0,4.4,28.0,952.0,562.52,414.82
2016,7,2,13,45,878.5,132.0,4.45,28.0,929.5,512.32,374.21
2016,7,2,14,0,873.0,131.0,4.5,28.0,907.0,460.82,331.55
2016,7,2,14,15,866.5,129.5,4.5,27.5,878.5,407.56,287.05
2016,7,2,14,30,860.0,128.0,4.5,27.0,850.0,353.53,241.1
2016,7,2,14,45,851.0,125.5,4.55,27.0,815.5,297.74,193.54
2016,7,2,15,0,842.0,123.0,4.6,27.0,781.0,235.78,143.15
2016,7,2,15,15,830.0,120.5,4.55,26.5,741.0,178.72,102.0
2016,7,2,15,30,818.0,118.0,4.5,26.0,701.0,122.59,72.73
2016,7,2,15,45,803.5,115.0,4.5,25.5,657.0,89.49,69.25
2016,7,2,16,0,789.0,112.0,4.5,25.0,613.0,88.44,68.75
2016,7,2,16,15,769.0,108.5,4.4,24.0,565.5,86.82,67.89
2016,7,2,16,30,749.0,105.0,4.3,23.0,518.0,85.11,66.94
2016,7,2,16,45,724.0,100.0,4.25,22.5,468.5,75.76,59.35
2016,7,2,17,0,699.0,95.0,4.2,22.0,419.0,72.85,57.2
2016,7,2,17,15,665.0,89.5,4.1,21.0,368.5,69.33,54.59
2016,7,2,17,30,631.0,84.0,4.0,20.0,318.0,65.73,51.83
2016,7,2,17,45,585.0,77.5,3.9,19.5,268.5,61.16,48.04
2016,7,2,18,0,539.0,71.0,3.8,19.0,219.0,56.55,44.07
2016,7,2,18,15,472.5,62.0,3.65,18.0,172.5,49.74,38.09
2016,7,2,18,30,406.0,53.0,3.5,17.0,126.0,42.88,31.84
2016,7,2,18,45,311.0,41.0,3.4,16.5,86.5,33.31,22.91
2016,7,2,19,0,216.0,29.0,3.3,16.0,47.0,22.14,11.2
2016,7,2,19,15,108.0,14.5,3.15,15.5,23.5,11.41,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,133.0,16.5,2.65,13.5,30.5,65.92,5.81
2016,7,3,5,30,266.0,33.0,2.8,14.0,61.0,148.12,106.68
2016,7,3,5,45,357.5,44.0,2.95,14.5,102.5,213.02,166.48
2016,7,3,6,0,449.0,55.0,3.1,15.0,144.0,287.44,231.67
2016,7,3,6,15,510.0,63.0,3.1,15.5,191.5,351.89,287.69
2016,7,3,6,30,571.0,71.0,3.1,16.0,239.0,421.05,345.76
2016,7,3,6,45,615.0,77.0,3.1,17.0,289.0,481.89,394.49
2016,7,3,7,0,659.0,83.0,3.1,18.0,339.0,544.75,442.84
2016,7,3,7,15,691.0,88.0,3.1,18.5,389.5,599.75,484.18
2016,7,3,7,30,723.0,93.0,3.1,19.0,440.0,654.89,524.3
2016,7,3,7,45,746.5,97.0,3.15,20.0,489.5,698.95,553.46
2016,7,3,8,0,770.0,101.0,3.2,21.0,539.0,744.94,582.99
2016,7,3,8,15,788.5,104.5,3.2,21.5,586.0,784.63,608.24
2016,7,3,8,30,807.0,108.0,3.2,22.0,633.0,822.1,631.54
2016,7,3,8,45,820.5,111.0,3.2,23.0,676.5,852.19,648.13
2016,7,3,9,0,834.0,114.0,3.2,24.0,720.0,879.34,662.49
2016,7,3,9,15,845.0,116.5,3.2,24.5,759.0,889.02,666.15
2016,7,3,9,30,856.0,119.0,3.2,25.0,798.0,906.46,675.27
2016,7,3,9,45,883.0,110.5,3.25,25.5,836.5,924.19,684.86
2016,7,3,10,0,910.0,102.0,3.3,26.0,875.0,938.48,692.17
2016,7,3,10,15,915.5,103.0,3.3,26.5,903.0,938.9,690.05
2016,7,3,10,30,921.0,104.0,3.3,27.0,931.0,935.46,685.61
2016,7,3,10,45,925.0,105.0,3.35,27.5,952.0,926.8,678.21
2016,7,3,11,0,929.0,106.0,3.4,28.0,973.0,914.28,668.42
2016,7,3,11,15,931.5,106.5,3.45,28.0,987.0,896.23,656.39
2016,7,3,11,30,934.0,107.0,3.5,28.0,1001.0,874.51,642.0
2016,7,3,11,45,935.0,107.5,3.55,28.5,1007.5,848.05,623.2
2016,7,3,12,0,936.0,108.0,3.6,29.0,1014.0,818.28,602.22
2016,7,3,12,15,935.5,108.0,3.65,29.0,1013.0,783.87,578.84
2016,7,3,12,30,935.0,108.0,3.7,29.0,1012.0,746.62,551.99
2016,7,3,12,45,917.5,118.5,3.75,29.5,999.0,703.27,519.02
2016,7,3,13,0,900.0,129.0,3.8,30.0,986.0,658.31,484.39
2016,7,3,13,15,896.5,128.0,3.85,30.0,970.5,612.22,449.35
2016,7,3,13,30,893.0,127.0,3.9,30.0,955.0,564.27,411.95
2016,7,3,13,45,888.5,126.0,3.95,30.0,932.5,514.14,371.86
2016,7,3,14,0,884.0,125.0,4.0,30.0,910.0,462.59,329.57
2016,7,3,14,15,877.0,123.5,4.0,29.5,881.0,408.6,284.96
2016,7,3,14,30,870.0,122.0,4.0,29.0,852.0,353.88,238.93
2016,7,3,14,45,861.5,119.5,4.0,29.0,817.5,297.68,191.39
2016,7,3,15,0,853.0,117.0,4.0,29.0,783.0,241.39,145.66
2016,7,3,15,15,841.0,114.5,3.95,28.5,743.0,184.8,105.23
2016,7,3,15,30,829.0,112.0,3.9,28.0,703.0,120.48,69.83
2016,7,3,15,45,815.0,109.0,3.9,28.0,659.0,86.12,65.76
2016,7,3,16,0,801.0,106.0,3.9,28.0,615.0,84.94,65.0
2016,7,3,16,15,781.5,102.5,3.85,27.0,567.0,83.17,64.01
2016,7,3,16,30,762.0,99.0,3.8,26.0,519.0,81.3,62.92
2016,7,3,16,45,738.0,94.5,3.75,25.5,469.5,78.53,60.95
2016,7,3,17,0,714.0,90.0,3.7,25.0,420.0,69.83,53.93
2016,7,3,17,15,680.0,85.0,3.6,24.0,369.5,66.51,51.5
2016,7,3,17,30,646.0,80.0,3.5,23.0,319.0,63.12,48.96
2016,7,3,17,45,602.0,73.0,3.4,22.5,269.5,58.1,44.8
2016,7,3,18,0,558.0,66.0,3.3,22.0,220.0,52.98,40.44
2016,7,3,18,15,492.0,58.0,3.15,21.0,173.5,46.8,35.07
2016,7,3,18,30,426.0,50.0,3.0,20.0,127.0,40.61,29.48
2016,7,3,18,45,330.0,39.0,2.9,19.0,87.5,31.76,21.34
2016,7,3,19,0,234.0,28.0,2.8,18.0,48.0,22.88,11.58
2016,7,3,19,15,117.0,14.0,2.8,17.0,24.0,11.02,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.0,15.5,2.8,13.5,30.5,70.56,1.56
2016,7,4,5,30,288.0,31.0,2.9,14.0,61.0,154.06,110.43
2016,7,4,5,45,382.5,40.5,3.05,14.5,102.5,219.75,171.57
2016,7,4,6,0,477.0,50.0,3.2,15.0,144.0,295.23,237.86
2016,7,4,6,15,537.5,57.0,3.2,15.5,191.5,359.53,293.97
2016,7,4,6,30,598.0,64.0,3.2,16.0,239.0,428.5,352.02
2016,7,4,6,45,644.5,68.5,3.2,17.0,290.0,490.2,401.56
2016,7,4,7,0,691.0,73.0,3.2,18.0,341.0,551.73,449.02
2016,7,4,7,15,722.0,77.0,3.15,18.5,391.5,606.26,489.92
2016,7,4,7,30,753.0,81.0,3.1,19.0,442.0,660.71,529.03
2016,7,4,7,45,779.0,83.5,3.1,20.0,492.5,709.18,560.77
2016,7,4,8,0,805.0,86.0,3.1,21.0,543.0,756.45,590.8
2016,7,4,8,15,822.5,89.0,3.1,21.5,590.5,795.75,615.58
2016,7,4,8,30,840.0,92.0,3.1,22.0,638.0,823.55,631.96
2016,7,4,8,45,855.5,93.5,3.15,23.0,682.0,854.12,649.2
2016,7,4,9,0,871.0,95.0,3.2,24.0,726.0,881.82,664.22
2016,7,4,9,15,881.5,97.0,3.25,24.5,765.5,902.46,675.61
2016,7,4,9,30,892.0,99.0,3.3,25.0,805.0,919.65,684.73
2016,7,4,9,45,892.0,105.5,3.35,25.5,837.0,928.21,688.13
2016,7,4,10,0,892.0,112.0,3.4,26.0,869.0,932.77,689.03
2016,7,4,10,15,898.0,113.0,3.5,26.0,897.0,933.56,689.23
2016,7,4,10,30,904.0,114.0,3.6,26.0,925.0,930.54,687.01
2016,7,4,10,45,908.0,115.5,3.7,26.5,946.0,922.34,680.13
2016,7,4,11,0,912.0,117.0,3.8,27.0,967.0,910.32,670.81
2016,7,4,11,15,915.0,117.5,3.9,27.0,981.0,892.8,659.22
2016,7,4,11,30,918.0,118.0,4.0,27.0,995.0,871.66,645.23
2016,7,4,11,45,918.0,119.5,4.1,27.5,1001.5,845.4,626.53
2016,7,4,12,0,918.0,121.0,4.2,28.0,1008.0,815.91,605.64
2016,7,4,12,15,918.0,121.0,4.25,28.0,1007.5,782.22,582.09
2016,7,4,12,30,918.0,121.0,4.3,28.0,1007.0,745.73,555.44
2016,7,4,12,45,921.5,117.5,4.35,28.0,1000.5,706.32,526.23
2016,7,4,13,0,925.0,114.0,4.4,28.0,994.0,664.15,494.33
2016,7,4,13,15,922.0,113.5,4.4,27.5,979.0,617.75,459.27
2016,7,4,13,30,919.0,113.0,4.4,27.0,964.0,569.35,421.63
2016,7,4,13,45,915.0,111.5,4.45,27.0,941.5,517.95,379.87
2016,7,4,14,0,911.0,110.0,4.5,27.0,919.0,465.04,335.82
2016,7,4,14,15,904.5,108.5,4.45,26.5,890.5,409.91,289.42
2016,7,4,14,30,898.0,107.0,4.4,26.0,862.0,353.96,241.5
2016,7,4,14,45,890.0,105.5,4.4,26.0,827.0,297.04,192.5
2016,7,4,15,0,882.0,104.0,4.4,26.0,792.0,239.93,145.28
2016,7,4,15,15,871.0,102.0,4.35,25.5,752.0,182.17,103.25
2016,7,4,15,30,860.0,100.0,4.3,25.0,712.0,125.05,73.28
2016,7,4,15,45,845.5,97.5,4.25,25.0,667.5,89.29,69.22
2016,7,4,16,0,831.0,95.0,4.2,25.0,623.0,78.79,60.69
2016,7,4,16,15,812.5,92.0,4.15,24.5,575.0,77.07,59.57
2016,7,4,16,30,794.0,89.0,4.1,24.0,527.0,75.26,58.37
2016,7,4,16,45,769.5,85.0,4.05,23.5,476.5,72.54,56.38
2016,7,4,17,0,745.0,81.0,4.0,23.0,426.0,69.72,54.3
2016,7,4,17,15,712.5,77.0,3.85,22.0,375.0,66.68,52.09
2016,7,4,17,30,680.0,73.0,3.7,21.0,324.0,58.73,45.57
2016,7,4,17,45,632.5,67.5,3.6,20.5,273.5,54.52,42.07
2016,7,4,18,0,585.0,62.0,3.5,20.0,223.0,50.29,38.44
2016,7,4,18,15,519.5,54.5,3.4,19.0,176.0,44.36,33.24
2016,7,4,18,30,454.0,47.0,3.3,18.0,129.0,38.43,27.84
2016,7,4,18,45,350.0,37.0,3.2,17.0,88.5,30.23,20.22
2016,7,4,19,0,246.0,27.0,3.1,16.0,48.0,22.08,11.03
2016,7,4,19,15,123.0,13.5,3.0,15.5,24.0,10.62,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,146.0,15.5,2.95,13.5,30.0,70.89,0.0
2016,7,5,5,30,292.0,31.0,3.0,14.0,60.0,155.47,110.87
2016,7,5,5,45,389.0,40.0,3.1,14.5,102.0,221.91,173.11
2016,7,5,6,0,486.0,49.0,3.2,15.0,144.0,298.35,240.25
2016,7,5,6,15,546.5,56.0,3.2,15.5,191.5,363.11,296.8
2016,7,5,6,30,607.0,63.0,3.2,16.0,239.0,432.54,355.26
2016,7,5,6,45,306.5,95.5,3.2,16.5,185.0,307.68,253.85
2016,7,5,7,0,6.0,128.0,3.2,17.0,131.0,109.64,86.6
2016,7,5,7,15,84.0,163.5,3.15,17.5,204.0,207.98,169.24
2016,7,5,7,30,162.0,199.0,3.1,18.0,277.0,318.01,258.28
2016,7,5,7,45,486.5,141.0,3.1,19.0,409.5,542.55,437.28
2016,7,5,8,0,811.0,83.0,3.1,20.0,542.0,758.22,595.64
2016,7,5,8,15,556.5,177.5,3.1,20.5,505.0,666.65,522.67
2016,7,5,8,30,302.0,272.0,3.1,21.0,468.0,540.86,422.67
2016,7,5,8,45,589.0,181.5,3.1,21.5,596.5,731.5,566.9
2016,7,5,9,0,876.0,91.0,3.1,22.0,725.0,882.66,670.38
2016,7,5,9,15,886.5,92.5,3.15,22.5,764.5,902.95,680.6
2016,7,5,9,30,897.0,94.0,3.2,23.0,804.0,919.8,689.57
2016,7,5,9,45,908.0,94.0,3.3,23.5,839.0,931.97,695.77
2016,7,5,10,0,919.0,94.0,3.4,24.0,874.0,940.44,699.61
2016,7,5,10,15,925.5,95.0,3.5,24.0,902.0,942.0,700.29
2016,7,5,10,30,932.0,96.0,3.6,24.0,930.0,939.64,698.51
2016,7,5,10,45,936.0,97.0,3.7,24.5,951.5,931.12,691.35
2016,7,5,11,0,940.0,98.0,3.8,25.0,973.0,918.69,681.71
2016,7,5,11,15,943.0,98.5,3.9,25.0,987.5,901.1,670.02
2016,7,5,11,30,946.0,99.0,4.0,25.0,1002.0,879.78,655.83
2016,7,5,11,45,946.0,100.0,4.15,25.0,1009.0,852.86,638.03
2016,7,5,12,0,946.0,101.0,4.3,25.0,1016.0,822.59,617.84
2016,7,5,12,15,946.5,101.0,4.35,24.5,1015.5,788.75,595.7
2016,7,5,12,30,947.0,101.0,4.4,24.0,1015.0,751.94,569.5
2016,7,5,12,45,938.5,105.5,4.5,24.0,1005.0,709.77,537.89
2016,7,5,13,0,930.0,110.0,4.6,24.0,995.0,665.49,504.04
2016,7,5,13,15,927.0,109.5,4.6,24.0,980.0,618.9,467.29
2016,7,5,13,30,924.0,109.0,4.6,24.0,965.0,570.29,428.03
2016,7,5,13,45,919.5,108.0,4.65,24.0,942.5,518.78,385.63
2016,7,5,14,0,915.0,107.0,4.7,24.0,920.0,465.77,340.85
2016,7,5,14,15,909.0,105.5,4.7,23.5,891.0,410.61,293.82
2016,7,5,14,30,903.0,104.0,4.7,23.0,862.0,354.56,245.15
2016,7,5,14,45,894.5,102.5,4.7,22.5,827.5,297.24,195.49
2016,7,5,15,0,886.0,101.0,4.7,22.0,793.0,239.77,147.47
2016,7,5,15,15,875.0,99.5,4.65,21.5,753.0,182.08,104.64
2016,7,5,15,30,864.0,98.0,4.6,21.0,713.0,125.0,74.01
2016,7,5,15,45,850.0,95.5,4.6,20.5,668.5,88.27,69.66
2016,7,5,16,0,836.0,93.0,4.6,20.0,624.0,86.46,68.48
2016,7,5,16,15,818.0,90.0,4.55,19.5,576.5,75.91,59.82
2016,7,5,16,30,800.0,87.0,4.5,19.0,529.0,74.05,58.55
2016,7,5,16,45,777.5,83.5,4.45,19.0,479.0,71.67,56.69
2016,7,5,17,0,755.0,80.0,4.4,19.0,429.0,69.2,54.75
2016,7,5,17,15,723.5,75.5,4.3,18.0,378.0,65.76,52.15
2016,7,5,17,30,692.0,71.0,4.2,17.0,327.0,62.26,49.43
2016,7,5,17,45,647.5,66.0,4.15,16.5,276.5,53.64,42.0
2016,7,5,18,0,603.0,61.0,4.1,16.0,226.0,49.76,38.62
2016,7,5,18,15,538.0,54.0,4.0,15.5,178.5,44.16,33.56
2016,7,5,18,30,473.0,47.0,3.9,15.0,131.0,38.58,28.33
2016,7,5,18,45,367.0,37.5,3.8,14.5,90.0,30.75,20.89
2016,7,5,19,0,261.0,28.0,3.7,14.0,49.0,23.0,11.75
2016,7,5,19,15,130.5,14.0,3.6,13.5,24.5,11.02,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,6,5,15,126.0,16.5,3.65,14.0,29.0,63.44,0.0
2016,7,6,5,30,252.0,33.0,3.7,14.0,58.0,141.7,100.39
2016,7,6,5,45,345.5,43.0,3.75,14.5,98.5,207.2,161.71
2016,7,6,6,0,439.0,53.0,3.8,15.0,139.0,280.98,226.64
2016,7,6,6,15,502.0,61.0,3.8,15.5,185.5,345.97,283.47
2016,7,6,6,30,565.0,69.0,3.8,16.0,232.0,415.94,342.65
2016,7,6,6,45,612.0,74.0,3.8,16.5,282.0,477.28,393.02
2016,7,6,7,0,659.0,79.0,3.8,17.0,332.0,540.92,443.43
2016,7,6,7,15,691.0,83.5,3.75,17.5,382.0,595.45,484.9
2016,7,6,7,30,723.0,88.0,3.7,18.0,432.0,647.31,523.08
2016,7,6,7,45,750.5,90.5,3.65,18.5,482.0,696.14,556.66
2016,7,6,8,0,778.0,93.0,3.6,19.0,532.0,743.91,588.62
2016,7,6,8,15,796.0,96.0,3.55,19.5,579.0,783.0,613.59
2016,7,6,8,30,814.0,99.0,3.5,20.0,626.0,819.87,636.57
2016,7,6,8,45,831.5,99.5,3.5,20.5,670.0,841.04,648.4
2016,7,6,9,0,849.0,100.0,3.5,21.0,714.0,869.1,665.11
2016,7,6,9,15,860.0,102.0,3.55,21.0,753.0,889.94,678.21
2016,7,6,9,30,871.0,104.0,3.6,21.0,792.0,907.42,689.09
2016,7,6,9,45,879.0,106.0,3.65,21.5,826.0,918.64,694.43
2016,7,6,10,0,887.0,108.0,3.7,22.0,860.0,926.17,697.38
2016,7,6,10,15,893.5,109.5,3.75,22.0,887.5,928.08,697.97
2016,7,6,10,30,900.0,111.0,3.8,22.0,915.0,926.17,696.13
2016,7,6,10,45,907.5,110.0,3.85,22.5,937.5,918.98,689.49
2016,7,6,11,0,915.0,109.0,3.9,23.0,960.0,907.99,680.43
2016,7,6,11,15,918.0,109.5,3.95,23.0,974.5,890.66,668.47
2016,7,6,11,30,921.0,110.0,4.0,23.0,989.0,869.68,654.1
2016,7,6,11,45,925.0,108.5,4.05,23.5,996.5,844.31,635.5
2016,7,6,12,0,929.0,107.0,4.1,24.0,1004.0,815.56,614.62
2016,7,6,12,15,929.0,107.0,4.15,24.0,1003.5,781.81,591.16
2016,7,6,12,30,929.0,107.0,4.2,24.0,1003.0,745.18,564.01
2016,7,6,12,45,926.0,107.5,4.3,24.0,994.5,704.21,533.3
2016,7,6,13,0,923.0,108.0,4.4,24.0,986.0,660.88,500.1
2016,7,6,13,15,919.5,107.5,4.45,23.5,970.5,614.34,464.58
2016,7,6,13,30,916.0,107.0,4.5,23.0,955.0,565.83,426.4
2016,7,6,13,45,911.0,106.0,4.55,23.0,932.0,514.49,384.02
2016,7,6,14,0,906.0,105.0,4.6,23.0,909.0,461.72,339.32
2016,7,6,14,15,899.0,103.5,4.6,22.5,880.0,406.68,292.28
2016,7,6,14,30,892.0,102.0,4.6,22.0,851.0,350.88,243.7
2016,7,6,14,45,882.0,101.0,4.6,22.0,815.5,294.13,194.0
2016,7,6,15,0,872.0,100.0,4.6,22.0,780.0,237.41,146.24
2016,7,6,15,15,860.5,98.0,4.5,21.5,740.0,180.17,103.6
2016,7,6,15,30,849.0,96.0,4.4,21.0,700.0,123.62,72.93
2016,7,6,15,45,832.5,94.5,4.35,21.0,655.5,87.19,68.6
2016,7,6,16,0,816.0,93.0,4.3,21.0,611.0,77.13,60.3
2016,7,6,16,15,797.5,90.0,4.2,20.0,563.5,75.4,59.26
2016,7,6,16,30,779.0,87.0,4.1,19.0,516.0,73.57,58.13
2016,7,6,16,45,754.0,83.5,4.05,18.5,466.5,71.16,56.37
2016,7,6,17,0,729.0,80.0,4.0,18.0,417.0,68.69,54.53
2016,7,6,17,15,697.0,76.0,3.9,17.5,367.0,65.67,52.18
2016,7,6,17,30,665.0,72.0,3.8,17.0,317.0,57.8,45.52
2016,7,6,17,45,619.5,66.5,3.7,16.5,267.5,53.62,41.99
2016,7,6,18,0,574.0,61.0,3.6,16.0,218.0,49.43,38.32
2016,7,6,18,15,509.0,54.0,3.5,15.5,172.0,43.88,33.31
2016,7,6,18,30,444.0,47.0,3.4,15.0,126.0,38.37,28.14
2016,7,6,18,45,343.5,37.0,3.35,14.5,86.5,30.22,20.42
2016,7,6,19,0,243.0,27.0,3.3,14.0,47.0,22.09,10.96
2016,7,6,19,15,121.5,13.5,3.25,13.5,23.5,10.62,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,14.5,3.3,14.0,29.0,70.24,0.0
2016,7,7,5,30,299.0,29.0,3.3,14.0,58.0,156.16,109.93
2016,7,7,5,45,395.0,37.5,3.35,14.5,99.0,221.88,172.8
2016,7,7,6,0,491.0,46.0,3.4,15.0,140.0,297.59,239.6
2016,7,7,6,15,550.5,52.0,3.35,15.5,187.0,360.89,295.16
2016,7,7,6,30,610.0,58.0,3.3,16.0,234.0,428.78,352.55
2016,7,7,6,45,305.0,83.0,3.3,16.5,171.0,292.97,242.23
2016,7,7,7,0,0.0,108.0,3.3,17.0,108.0,87.04,67.67
2016,7,7,7,15,21.5,146.0,3.35,17.0,156.0,135.76,108.75
2016,7,7,7,30,43.0,184.0,3.4,17.0,204.0,200.2,161.75
2016,7,7,7,45,154.5,208.5,3.45,17.5,293.5,325.87,264.64
2016,7,7,8,0,266.0,233.0,3.5,18.0,383.0,460.66,370.64
2016,7,7,8,15,240.0,259.5,3.55,18.5,404.0,472.55,376.74
2016,7,7,8,30,214.0,286.0,3.6,19.0,425.0,462.62,366.91
2016,7,7,8,45,258.0,299.5,3.65,20.0,478.5,535.71,420.5
2016,7,7,9,0,302.0,313.0,3.7,21.0,532.0,590.05,458.78
2016,7,7,9,15,592.0,203.5,3.75,21.0,661.0,771.66,596.42
2016,7,7,9,30,882.0,94.0,3.8,21.0,790.0,907.97,691.56
2016,7,7,9,45,893.0,93.5,3.9,21.5,824.5,919.66,696.6
2016,7,7,10,0,904.0,93.0,4.0,22.0,859.0,927.72,700.17
2016,7,7,10,15,910.0,94.5,4.05,22.0,886.5,929.48,700.64
2016,7,7,10,30,916.0,96.0,4.1,22.0,914.0,927.37,698.62
2016,7,7,10,45,919.5,96.5,4.2,22.5,935.0,918.18,690.82
2016,7,7,11,0,923.0,97.0,4.3,23.0,956.0,905.19,680.57
2016,7,7,11,15,926.0,98.0,4.3,23.0,970.0,888.46,668.71
2016,7,7,11,30,929.0,99.0,4.3,23.0,984.0,868.03,654.39
2016,7,7,11,45,929.0,100.0,4.35,23.0,990.5,841.59,636.17
2016,7,7,12,0,929.0,101.0,4.4,23.0,997.0,811.87,615.66
2016,7,7,12,15,929.0,101.0,4.35,22.5,997.0,778.25,593.07
2016,7,7,12,30,929.0,101.0,4.3,22.0,997.0,741.73,566.51
2016,7,7,12,45,915.5,108.5,4.3,22.0,985.5,699.21,533.93
2016,7,7,13,0,902.0,116.0,4.3,22.0,974.0,654.91,499.41
2016,7,7,13,15,899.0,115.5,4.2,22.0,959.0,609.49,463.16
2016,7,7,13,30,896.0,115.0,4.1,22.0,944.0,562.1,424.54
2016,7,7,13,45,892.5,113.5,4.1,22.0,922.5,512.01,383.04
2016,7,7,14,0,889.0,112.0,4.1,22.0,901.0,460.39,339.2
2016,7,7,14,15,882.5,110.5,4.05,22.0,872.5,406.34,292.4
2016,7,7,14,30,876.0,109.0,4.0,22.0,844.0,351.5,244.24
2016,7,7,14,45,868.5,106.5,4.0,22.0,810.0,295.2,195.08
2016,7,7,15,0,861.0,104.0,4.0,22.0,776.0,238.71,147.54
2016,7,7,15,15,850.0,102.0,4.0,21.5,736.5,182.07,105.35
2016,7,7,15,30,839.0,100.0,4.0,21.0,697.0,126.08,74.79
2016,7,7,15,45,826.5,97.0,4.0,20.5,653.5,88.46,69.8
2016,7,7,16,0,814.0,94.0,4.0,20.0,610.0,77.72,61.04
2016,7,7,16,15,795.5,91.0,4.0,19.5,563.0,76.0,59.9
2016,7,7,16,30,777.0,88.0,4.0,19.0,516.0,74.2,58.67
2016,7,7,16,45,754.5,84.0,4.05,18.5,467.0,71.53,56.69
2016,7,7,17,0,732.0,80.0,4.1,18.0,418.0,68.76,54.59
2016,7,7,17,15,699.5,75.5,4.05,17.5,368.0,65.34,51.9
2016,7,7,17,30,667.0,71.0,4.0,17.0,318.0,57.14,44.93
2016,7,7,17,45,624.0,65.5,3.95,16.5,268.5,52.97,41.41
2016,7,7,18,0,581.0,60.0,3.9,16.0,219.0,48.77,37.74
2016,7,7,18,15,516.0,53.0,3.75,15.5,172.5,43.19,32.69
2016,7,7,18,30,451.0,46.0,3.6,15.0,126.0,37.63,27.48
2016,7,7,18,45,351.5,36.0,3.5,14.5,86.5,29.45,19.74
2016,7,7,19,0,252.0,26.0,3.4,14.0,47.0,21.29,10.23
2016,7,7,19,15,126.0,13.0,3.35,13.5,23.5,10.23,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,5,15,147.0,14.0,3.2,14.0,28.0,68.67,0.0
2016,7,8,5,30,294.0,28.0,3.3,14.0,56.0,153.54,107.2
2016,7,8,5,45,395.0,35.5,3.45,14.5,97.0,219.82,171.03
2016,7,8,6,0,496.0,43.0,3.6,15.0,138.0,296.63,238.87
2016,7,8,6,15,554.5,49.5,3.55,15.5,184.5,360.19,294.79
2016,7,8,6,30,613.0,56.0,3.5,16.0,231.0,428.33,352.54
2016,7,8,6,45,431.5,99.5,3.5,16.5,234.5,388.77,320.56
2016,7,8,7,0,250.0,143.0,3.5,17.0,238.0,321.62,264.43
2016,7,8,7,15,148.0,163.5,3.45,17.0,222.0,267.15,218.71
2016,7,8,7,30,46.0,184.0,3.4,17.0,206.0,202.62,163.55
2016,7,8,7,45,94.0,214.0,3.35,17.5,265.0,269.51,218.08
2016,7,8,8,0,142.0,244.0,3.3,18.0,324.0,356.24,286.45
2016,7,8,8,15,474.5,168.0,3.25,18.5,468.0,590.59,472.39
2016,7,8,8,30,807.0,92.0,3.2,19.0,612.0,807.41,630.11
2016,7,8,8,45,828.5,90.0,3.2,20.0,656.5,829.71,640.19
2016,7,8,9,0,850.0,88.0,3.2,21.0,701.0,858.78,656.35
2016,7,8,9,15,860.0,90.0,3.2,21.5,739.0,879.04,667.44
2016,7,8,9,30,870.0,92.0,3.2,22.0,777.0,895.93,676.27
2016,7,8,9,45,881.0,91.0,3.25,22.5,811.0,907.12,681.59
2016,7,8,10,0,892.0,90.0,3.3,23.0,845.0,914.76,684.62
2016,7,8,10,15,898.0,91.0,3.35,23.5,872.0,916.16,683.57
2016,7,8,10,30,904.0,92.0,3.4,24.0,899.0,913.77,680.13
2016,7,8,10,45,909.0,92.0,3.45,24.5,920.0,905.7,673.02
2016,7,8,11,0,914.0,92.0,3.5,25.0,941.0,893.85,663.52
2016,7,8,11,15,917.0,92.5,3.55,25.0,955.5,876.99,652.04
2016,7,8,11,30,920.0,93.0,3.6,25.0,970.0,856.48,638.17
2016,7,8,11,45,921.5,93.0,3.65,25.5,976.5,830.8,619.57
2016,7,8,12,0,923.0,93.0,3.7,26.0,983.0,801.81,598.77
2016,7,8,12,15,923.0,93.0,3.75,26.0,983.0,768.55,576.16
2016,7,8,12,30,923.0,93.0,3.8,26.0,983.0,732.4,549.84
2016,7,8,12,45,916.0,97.0,3.9,26.5,974.0,691.97,518.75
2016,7,8,13,0,909.0,101.0,4.0,27.0,965.0,649.38,485.5
2016,7,8,13,15,906.5,100.0,4.05,27.0,950.0,603.75,450.17
2016,7,8,13,30,904.0,99.0,4.1,27.0,935.0,556.09,412.37
2016,7,8,13,45,900.0,98.0,4.15,27.0,913.5,505.88,371.55
2016,7,8,14,0,896.0,97.0,4.2,27.0,892.0,454.16,328.41
2016,7,8,14,15,890.0,96.0,4.2,26.5,864.0,400.4,283.16
2016,7,8,14,30,884.0,95.0,4.2,26.0,836.0,345.78,236.29
2016,7,8,14,45,876.5,93.0,4.25,26.0,802.5,289.48,187.68
2016,7,8,15,0,869.0,91.0,4.3,26.0,769.0,232.96,140.63
2016,7,8,15,15,858.5,89.5,4.3,25.5,730.0,176.38,98.88
2016,7,8,15,30,848.0,88.0,4.3,25.0,691.0,120.37,68.56
2016,7,8,15,45,835.0,85.5,4.3,24.5,647.5,81.96,63.27
2016,7,8,16,0,822.0,83.0,4.3,24.0,604.0,80.04,62.01
2016,7,8,16,15,804.5,80.5,4.2,23.5,557.5,77.86,60.49
2016,7,8,16,30,787.0,78.0,4.1,23.0,511.0,67.73,52.23
2016,7,8,16,45,765.5,74.5,4.1,23.0,462.5,65.18,50.25
2016,7,8,17,0,744.0,71.0,4.1,23.0,414.0,62.54,48.18
2016,7,8,17,15,713.0,67.5,3.9,22.0,364.5,59.66,46.06
2016,7,8,17,30,682.0,64.0,3.7,21.0,315.0,56.75,43.85
2016,7,8,17,45,641.5,59.0,3.55,20.5,266.0,52.52,40.33
2016,7,8,18,0,601.0,54.0,3.4,20.0,217.0,44.55,33.42
2016,7,8,18,15,538.0,47.5,3.2,19.5,171.0,39.19,28.65
2016,7,8,18,30,475.0,41.0,3.0,19.0,125.0,33.85,23.73
2016,7,8,18,45,378.5,32.5,2.9,18.5,86.0,26.75,17.07
2016,7,8,19,0,282.0,24.0,2.8,18.0,47.0,19.73,8.72
2016,7,8,19,15,141.0,12.0,2.75,17.5,23.5,9.44,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,174.5,12.0,1.9,15.5,28.5,74.0,0.0
2016,7,9,5,30,349.0,24.0,2.0,16.0,57.0,168.61,115.54
2016,7,9,5,45,438.0,31.5,2.15,16.5,97.5,232.73,178.86
2016,7,9,6,0,527.0,39.0,2.3,17.0,138.0,304.06,241.83
2016,7,9,6,15,584.0,44.0,2.4,17.5,184.5,367.01,296.73
2016,7,9,6,30,641.0,49.0,2.5,18.0,231.0,434.15,353.06
2016,7,9,6,45,679.0,53.0,2.6,19.0,280.0,492.25,399.52
2016,7,9,7,0,717.0,57.0,2.7,20.0,329.0,551.78,445.14
2016,7,9,7,15,745.0,60.0,2.8,20.5,378.5,604.14,484.48
2016,7,9,7,30,773.0,63.0,2.9,21.0,428.0,649.65,516.29
2016,7,9,7,45,793.0,65.5,3.0,22.0,476.5,693.98,545.31
2016,7,9,8,0,813.0,68.0,3.1,23.0,525.0,736.81,572.57
2016,7,9,8,15,829.5,70.0,3.2,23.5,571.0,774.36,596.66
2016,7,9,8,30,846.0,72.0,3.3,24.0,617.0,809.63,618.85
2016,7,9,8,45,857.5,74.5,3.4,24.5,660.0,838.53,636.41
2016,7,9,9,0,869.0,77.0,3.5,25.0,703.0,864.41,651.81
2016,7,9,9,15,879.0,78.5,3.6,25.0,741.5,884.62,664.59
2016,7,9,9,30,889.0,80.0,3.7,25.0,780.0,901.42,675.14
2016,7,9,9,45,891.5,84.5,3.8,25.5,812.0,910.96,679.53
2016,7,9,10,0,894.0,89.0,3.9,26.0,844.0,916.64,681.45
2016,7,9,10,15,900.0,90.0,4.0,26.0,872.0,918.1,681.99
2016,7,9,10,30,906.0,91.0,4.1,26.0,900.0,915.75,680.11
2016,7,9,10,45,910.0,92.0,4.2,26.5,921.0,907.77,673.22
2016,7,9,11,0,914.0,93.0,4.3,27.0,942.0,895.99,663.9
2016,7,9,11,15,917.0,93.5,4.35,27.0,956.5,879.13,652.32
2016,7,9,11,30,920.0,94.0,4.4,27.0,971.0,858.62,638.34
2016,7,9,11,45,922.5,94.0,4.5,27.0,978.5,833.73,621.59
2016,7,9,12,0,925.0,94.0,4.6,27.0,986.0,805.47,602.64
2016,7,9,12,15,925.5,94.0,4.7,26.5,986.0,772.49,581.55
2016,7,9,12,30,926.0,94.0,4.8,26.0,986.0,736.58,556.57
2016,7,9,12,45,923.5,94.5,4.9,26.0,978.0,696.26,526.39
2016,7,9,13,0,921.0,95.0,5.0,26.0,970.0,653.52,493.69
2016,7,9,13,15,918.5,94.5,5.05,26.0,955.0,607.76,457.73
2016,7,9,13,30,916.0,94.0,5.1,26.0,940.0,559.94,419.24
2016,7,9,13,45,914.0,91.5,5.15,26.0,919.0,509.01,377.32
2016,7,9,14,0,912.0,89.0,5.2,26.0,898.0,456.38,332.87
2016,7,9,14,15,906.0,88.0,5.2,25.5,869.5,401.81,286.36
2016,7,9,14,30,900.0,87.0,5.2,25.0,841.0,346.34,238.21
2016,7,9,14,45,894.5,84.5,5.2,24.5,807.5,289.34,188.71
2016,7,9,15,0,889.0,82.0,5.2,24.0,774.0,231.88,140.44
2016,7,9,15,15,879.0,80.5,5.15,23.5,735.0,174.25,97.23
2016,7,9,15,30,869.0,79.0,5.1,23.0,696.0,117.13,65.73
2016,7,9,15,45,857.5,76.5,5.1,23.0,652.5,77.15,59.65
2016,7,9,16,0,846.0,74.0,5.1,23.0,609.0,75.08,58.1
2016,7,9,16,15,830.0,71.5,5.0,22.5,563.0,72.75,56.43
2016,7,9,16,30,814.0,69.0,4.9,22.0,517.0,70.29,54.65
2016,7,9,16,45,792.5,66.5,4.85,21.5,468.0,67.58,52.63
2016,7,9,17,0,771.0,64.0,4.8,21.0,419.0,58.11,44.76
2016,7,9,17,15,744.0,61.0,4.7,20.0,370.0,55.44,42.79
2016,7,9,17,30,717.0,58.0,4.6,19.0,321.0,52.75,40.73
2016,7,9,17,45,676.5,54.0,4.5,18.5,272.0,49.09,37.66
2016,7,9,18,0,636.0,50.0,4.4,18.0,223.0,45.43,34.48
2016,7,9,18,15,578.5,44.5,4.2,17.5,177.0,40.4,29.96
2016,7,9,18,30,521.0,39.0,4.0,17.0,131.0,32.63,22.87
2016,7,9,18,45,418.5,31.5,3.8,16.5,90.0,26.17,16.72
2016,7,9,19,0,316.0,24.0,3.6,16.0,49.0,19.86,8.76
2016,7,9,19,15,158.0,12.0,3.5,15.5,24.5,9.44,0.0
2016,7,9,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,170.5,13.0,3.05,13.5,29.0,73.93,0.0
2016,7,10,5,30,341.0,26.0,3.2,14.0,58.0,168.29,115.34
2016,7,10,5,45,437.5,34.0,3.4,14.5,100.0,235.76,182.96
2016,7,10,6,0,534.0,42.0,3.6,15.0,142.0,313.4,251.98
2016,7,10,6,15,594.0,48.0,3.55,15.5,190.5,376.81,308.05
2016,7,10,6,30,654.0,54.0,3.5,16.0,239.0,447.51,367.92
2016,7,10,6,45,693.0,58.5,3.5,17.0,289.5,507.66,416.47
2016,7,10,7,0,732.0,63.0,3.5,18.0,340.0,569.22,464.02
2016,7,10,7,15,761.5,66.5,3.5,18.5,391.5,624.01,505.37
2016,7,10,7,30,791.0,70.0,3.5,19.0,443.0,678.57,544.07
2016,7,10,7,45,812.5,73.0,3.5,19.5,493.0,718.44,570.54
2016,7,10,8,0,834.0,76.0,3.5,20.0,543.0,763.63,600.41
2016,7,10,8,15,851.0,78.5,3.5,20.5,591.0,802.72,625.26
2016,7,10,8,30,868.0,81.0,3.5,21.0,639.0,839.43,648.07
2016,7,10,8,45,882.5,82.5,3.55,21.5,684.0,870.19,666.68
2016,7,10,9,0,897.0,84.0,3.6,22.0,729.0,897.96,683.1
2016,7,10,9,15,907.5,86.0,3.65,22.5,769.0,919.45,695.13
2016,7,10,9,30,918.0,88.0,3.7,23.0,809.0,937.39,704.79
2016,7,10,9,45,927.0,88.5,3.75,24.0,844.0,948.69,708.62
2016,7,10,10,0,936.0,89.0,3.8,25.0,879.0,956.19,710.0
2016,7,10,10,15,942.0,90.0,3.85,25.5,907.5,957.55,708.79
2016,7,10,10,30,948.0,91.0,3.9,26.0,936.0,954.93,705.09
2016,7,10,10,45,952.0,92.0,3.95,26.5,958.0,946.5,697.68
2016,7,10,11,0,956.0,93.0,4.0,27.0,980.0,934.11,687.78
2016,7,10,11,15,959.0,93.5,4.05,27.0,995.0,916.45,675.85
2016,7,10,11,30,962.0,94.0,4.1,27.0,1010.0,894.99,661.45
2016,7,10,11,45,963.0,94.5,4.2,27.5,1017.0,868.21,642.42
2016,7,10,12,0,964.0,95.0,4.3,28.0,1024.0,837.96,621.07
2016,7,10,12,15,964.5,95.0,4.35,28.0,1024.0,803.65,597.91
2016,7,10,12,30,965.0,95.0,4.4,28.0,1024.0,766.26,571.06
2016,7,10,12,45,956.0,100.0,4.5,28.0,1014.5,723.48,539.49
2016,7,10,13,0,947.0,105.0,4.6,28.0,1005.0,678.54,505.77
2016,7,10,13,15,944.5,104.5,4.6,28.0,990.0,631.41,469.31
2016,7,10,13,30,942.0,104.0,4.6,28.0,975.0,582.14,430.3
2016,7,10,13,45,939.5,102.0,4.6,28.0,953.0,529.85,387.95
2016,7,10,14,0,937.0,100.0,4.6,28.0,931.0,475.84,343.08
2016,7,10,14,15,931.5,99.0,4.55,27.5,902.0,419.87,296.12
2016,7,10,14,30,926.0,98.0,4.5,27.0,873.0,362.9,247.4
2016,7,10,14,45,919.5,96.0,4.5,27.0,838.5,304.25,196.88
2016,7,10,15,0,913.0,94.0,4.5,27.0,804.0,245.22,147.77
2016,7,10,15,15,903.0,92.0,4.4,26.5,764.0,185.55,103.64
2016,7,10,15,30,893.0,90.0,4.3,26.0,724.0,126.39,71.21
2016,7,10,15,45,880.5,87.5,4.25,26.0,679.5,84.46,64.94
2016,7,10,16,0,868.0,85.0,4.2,26.0,635.0,82.5,63.54
2016,7,10,16,15,851.0,82.5,4.1,25.5,586.5,80.27,62.01
2016,7,10,16,30,834.0,80.0,4.0,25.0,538.0,70.18,53.86
2016,7,10,16,45,812.0,76.5,3.95,25.0,487.0,67.57,51.85
2016,7,10,17,0,790.0,73.0,3.9,25.0,436.0,64.88,49.76
2016,7,10,17,15,759.0,69.0,3.75,24.0,384.0,61.58,47.32
2016,7,10,17,30,728.0,65.0,3.6,23.0,332.0,58.24,44.77
2016,7,10,17,45,684.0,60.5,3.5,22.5,280.5,54.29,41.51
2016,7,10,18,0,640.0,56.0,3.4,22.0,229.0,46.49,34.81
2016,7,10,18,15,574.5,49.5,3.05,21.0,180.5,41.07,30.08
2016,7,10,18,30,509.0,43.0,2.7,20.0,132.0,35.7,25.2
2016,7,10,18,45,403.0,34.0,2.35,19.0,90.5,28.12,18.16
2016,7,10,19,0,297.0,25.0,2.0,18.0,49.0,20.65,9.03
2016,7,10,19,15,148.5,12.5,2.0,17.5,24.5,9.83,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,161.0,13.0,1.2,13.5,27.5,70.93,0.0
2016,7,11,5,30,322.0,26.0,1.3,14.0,55.0,161.84,109.25
2016,7,11,5,45,418.5,34.5,1.45,15.0,97.0,228.86,176.12
2016,7,11,6,0,515.0,43.0,1.6,16.0,139.0,306.14,243.33
2016,7,11,6,15,576.0,49.5,1.55,17.0,187.0,372.12,299.49
2016,7,11,6,30,637.0,56.0,1.5,18.0,235.0,440.52,355.16
2016,7,11,6,45,679.0,60.5,1.5,19.0,285.5,501.86,402.96
2016,7,11,7,0,721.0,65.0,1.5,20.0,336.0,564.89,449.81
2016,7,11,7,15,750.5,68.5,1.6,20.5,387.0,619.33,489.81
2016,7,11,7,30,780.0,72.0,1.7,21.0,438.0,673.57,527.46
2016,7,11,7,45,802.5,75.0,1.8,22.0,488.0,721.24,558.01
2016,7,11,8,0,825.0,78.0,1.9,23.0,538.0,759.53,581.3
2016,7,11,8,15,841.5,80.5,1.95,24.0,585.5,797.98,603.89
2016,7,11,8,30,858.0,83.0,2.0,25.0,633.0,834.07,624.41
2016,7,11,8,45,871.5,84.5,2.15,26.0,677.0,863.78,641.23
2016,7,11,9,0,885.0,86.0,2.3,27.0,721.0,890.51,655.92
2016,7,11,9,15,895.0,88.0,2.35,27.5,760.5,911.4,667.13
2016,7,11,9,30,905.0,90.0,2.4,28.0,800.0,928.79,676.09
2016,7,11,9,45,904.5,95.5,2.5,28.5,832.0,936.52,679.29
2016,7,11,10,0,904.0,101.0,2.6,29.0,864.0,940.24,680.07
2016,7,11,10,15,910.0,102.5,2.65,29.5,892.0,941.98,679.29
2016,7,11,10,30,916.0,104.0,2.7,30.0,920.0,939.84,676.13
2016,7,11,10,45,919.5,105.0,2.75,30.5,941.0,931.06,668.84
2016,7,11,11,0,923.0,106.0,2.8,31.0,962.0,918.43,659.25
2016,7,11,11,15,926.0,107.0,2.85,31.0,976.5,901.57,648.35
2016,7,11,11,30,929.0,108.0,2.9,31.0,991.0,881.0,635.1
2016,7,11,11,45,929.5,108.5,2.95,31.5,997.5,854.37,616.66
2016,7,11,12,0,930.0,109.0,3.0,32.0,1004.0,824.43,596.09
2016,7,11,12,15,930.5,109.0,3.05,32.0,1004.0,790.96,574.31
2016,7,11,12,30,931.0,109.0,3.1,32.0,1004.0,754.55,548.74
2016,7,11,12,45,933.5,106.0,3.2,32.0,997.5,714.38,520.29
2016,7,11,13,0,936.0,103.0,3.3,32.0,991.0,671.46,489.13
2016,7,11,13,15,934.0,102.5,3.4,31.5,976.5,625.12,455.51
2016,7,11,13,30,932.0,102.0,3.5,31.0,962.0,576.62,419.12
