Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,45,928.5,100.5,3.6,31.0,940.0,524.7,378.16
2016,7,11,14,0,925.0,99.0,3.7,31.0,918.0,471.17,334.71
2016,7,11,14,15,919.5,98.0,3.75,30.5,890.0,415.83,289.22
2016,7,11,14,30,914.0,97.0,3.8,30.0,862.0,359.5,241.91
2016,7,11,14,45,907.5,95.0,3.85,30.0,828.0,301.52,192.7
2016,7,11,15,0,901.0,93.0,3.9,30.0,794.0,243.15,144.79
2016,7,11,15,15,891.5,91.5,3.9,29.5,755.0,184.54,101.92
2016,7,11,15,30,882.0,90.0,3.9,29.0,716.0,126.37,70.28
2016,7,11,15,45,871.0,87.5,3.95,29.0,672.5,84.18,63.91
2016,7,11,16,0,860.0,85.0,4.0,29.0,629.0,82.28,62.57
2016,7,11,16,15,844.0,82.5,3.95,28.0,581.5,80.09,61.22
2016,7,11,16,30,828.0,80.0,3.9,27.0,534.0,70.04,53.29
2016,7,11,16,45,808.5,76.0,3.85,26.5,484.0,67.15,51.18
2016,7,11,17,0,789.0,72.0,3.8,26.0,434.0,64.15,48.93
2016,7,11,17,15,759.0,68.5,3.65,25.0,382.5,61.22,46.81
2016,7,11,17,30,729.0,65.0,3.5,24.0,331.0,58.26,44.6
2016,7,11,17,45,689.5,59.5,3.4,23.5,280.5,53.58,40.73
2016,7,11,18,0,650.0,54.0,3.3,23.0,230.0,48.84,36.68
2016,7,11,18,15,585.5,48.0,3.15,21.5,181.0,40.03,29.11
2016,7,11,18,30,521.0,42.0,3.0,20.0,132.0,35.0,24.59
2016,7,11,18,45,418.0,33.0,2.85,19.0,90.5,27.4,17.51
2016,7,11,19,0,315.0,24.0,2.7,18.0,49.0,19.88,8.26
2016,7,11,19,15,157.5,12.0,2.75,17.5,24.5,9.44,0.0
2016,7,11,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,5,15,172.0,12.5,3.3,14.0,27.5,60.15,0.0
2016,7,12,5,30,344.0,25.0,3.4,14.0,55.0,168.76,112.78
2016,7,12,5,45,440.0,32.5,3.55,14.5,96.5,235.57,182.4
2016,7,12,6,0,536.0,40.0,3.7,15.0,138.0,309.91,249.07
2016,7,12,6,15,595.0,45.5,3.7,15.5,186.0,375.25,306.92
2016,7,12,6,30,654.0,51.0,3.7,16.0,234.0,444.92,366.25
2016,7,12,6,45,694.0,55.0,3.7,16.5,284.5,505.13,415.86
2016,7,12,7,0,734.0,59.0,3.7,17.0,335.0,566.88,464.73
2016,7,12,7,15,763.0,62.5,3.7,17.5,386.0,621.48,506.27
2016,7,12,7,30,792.0,66.0,3.7,18.0,437.0,675.85,544.9
2016,7,12,7,45,564.0,141.0,3.75,18.5,420.0,614.51,493.64
2016,7,12,8,0,336.0,216.0,3.8,19.0,403.0,500.92,401.33
2016,7,12,8,15,602.0,146.0,3.8,19.5,517.5,685.68,544.5
2016,7,12,8,30,868.0,76.0,3.8,20.0,632.0,835.6,650.3
2016,7,12,8,45,880.5,78.5,3.8,20.5,676.5,865.93,667.73
2016,7,12,9,0,893.0,81.0,3.8,21.0,721.0,893.18,683.67
2016,7,12,9,15,903.5,82.5,3.8,21.5,761.0,914.22,695.23
2016,7,12,9,30,914.0,84.0,3.8,22.0,801.0,931.76,704.4
2016,7,12,9,45,922.0,85.5,3.8,22.5,835.5,943.34,709.55
2016,7,12,10,0,930.0,87.0,3.8,23.0,870.0,951.09,712.23
2016,7,12,10,15,936.5,88.0,3.8,23.0,899.0,953.04,712.5
2016,7,12,10,30,943.0,89.0,3.8,23.0,928.0,951.02,710.27
2016,7,12,10,45,947.5,90.5,3.85,23.5,950.5,943.68,703.54
2016,7,12,11,0,952.0,92.0,3.9,24.0,973.0,932.34,694.27
2016,7,12,11,15,955.5,92.5,3.9,24.0,988.5,915.26,682.32
2016,7,12,11,30,959.0,93.0,3.9,24.0,1004.0,894.35,667.88
2016,7,12,11,45,960.5,93.5,3.95,24.5,1012.0,868.08,648.84
2016,7,12,12,0,962.0,94.0,4.0,25.0,1020.0,838.33,627.46
2016,7,12,12,15,963.0,94.0,4.0,25.0,1020.5,804.46,604.24
2016,7,12,12,30,964.0,94.0,4.0,25.0,1021.0,767.47,577.46
2016,7,12,12,45,954.5,100.0,4.0,25.0,1012.0,725.15,545.68
2016,7,12,13,0,945.0,106.0,4.0,25.0,1003.0,680.65,511.68
2016,7,12,13,15,943.5,105.5,4.05,25.0,988.5,634.1,475.6
2016,7,12,13,30,942.0,105.0,4.1,25.0,974.0,585.32,436.82
2016,7,12,13,45,939.0,103.5,4.15,25.0,952.5,533.04,394.3
2016,7,12,14,0,936.0,102.0,4.2,25.0,931.0,479.08,349.21
2016,7,12,14,15,930.5,101.0,4.2,24.5,902.5,423.03,301.89
2016,7,12,14,30,925.0,100.0,4.2,24.0,874.0,365.98,252.71
2016,7,12,14,45,918.0,98.0,4.25,24.0,839.0,307.12,201.55
2016,7,12,15,0,911.0,96.0,4.3,24.0,804.0,247.92,151.75
2016,7,12,15,15,901.0,94.0,4.2,23.5,763.5,188.22,106.89
2016,7,12,15,30,891.0,92.0,4.1,23.0,723.0,129.0,73.62
2016,7,12,15,45,878.0,89.5,4.1,23.0,678.5,85.57,66.69
2016,7,12,16,0,865.0,87.0,4.1,23.0,634.0,83.63,65.29
2016,7,12,16,15,847.0,84.5,4.0,22.5,585.0,81.41,63.75
2016,7,12,16,30,829.0,82.0,3.9,22.0,536.0,71.41,55.6
2016,7,12,16,45,806.5,78.5,3.8,21.5,485.0,68.85,53.72
2016,7,12,17,0,784.0,75.0,3.7,21.0,434.0,66.21,51.74
2016,7,12,17,15,752.0,71.0,3.55,20.5,382.0,62.95,49.21
2016,7,12,17,30,720.0,67.0,3.4,20.0,330.0,59.65,46.57
2016,7,12,17,45,676.5,62.0,3.25,19.5,278.5,55.38,43.0
2016,7,12,18,0,633.0,57.0,3.1,19.0,227.0,47.16,35.85
2016,7,12,18,15,566.0,50.0,2.85,18.0,178.5,41.39,30.75
2016,7,12,18,30,499.0,43.0,2.6,17.0,130.0,35.64,25.47
2016,7,12,18,45,391.5,34.0,2.35,16.5,88.5,28.08,18.29
2016,7,12,19,0,284.0,25.0,2.1,16.0,47.0,20.63,8.64
2016,7,12,19,15,142.0,12.5,2.1,15.5,23.5,9.83,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,163.5,12.5,2.3,13.5,26.5,57.71,0.0
2016,7,13,5,30,327.0,25.0,2.4,14.0,53.0,162.8,106.89
2016,7,13,5,45,427.5,33.5,2.5,15.0,95.5,231.97,178.67
2016,7,13,6,0,528.0,42.0,2.6,16.0,138.0,311.66,248.59
2016,7,13,6,15,590.5,48.5,2.55,16.5,187.0,379.19,307.39
2016,7,13,6,30,653.0,55.0,2.5,17.0,236.0,449.28,366.11
2016,7,13,6,45,696.0,59.0,2.45,18.0,287.5,511.54,415.52
2016,7,13,7,0,739.0,63.0,2.4,19.0,339.0,575.52,463.91
2016,7,13,7,15,769.0,67.0,2.35,19.5,391.0,631.76,505.21
2016,7,13,7,30,799.0,71.0,2.3,20.0,443.0,687.8,543.63
2016,7,13,7,45,822.0,73.5,2.25,21.0,494.0,736.06,573.89
2016,7,13,8,0,845.0,76.0,2.2,22.0,545.0,774.94,596.62
2016,7,13,8,15,862.0,78.5,2.15,23.0,593.5,814.52,619.26
2016,7,13,8,30,879.0,81.0,2.1,24.0,642.0,851.68,639.64
2016,7,13,8,45,892.0,83.0,2.05,25.0,687.0,882.09,655.02
2016,7,13,9,0,905.0,85.0,2.0,26.0,732.0,909.4,668.09
2016,7,13,9,15,914.5,87.0,2.0,26.5,772.5,930.22,678.61
2016,7,13,9,30,924.0,89.0,2.0,27.0,813.0,947.44,686.83
2016,7,13,9,45,920.0,97.5,2.0,28.0,844.5,955.24,687.71
2016,7,13,10,0,916.0,106.0,2.0,29.0,876.0,958.76,686.06
2016,7,13,10,15,922.0,107.0,1.95,30.0,904.5,959.94,682.52
2016,7,13,10,30,928.0,108.0,1.9,31.0,933.0,957.19,676.67
2016,7,13,10,45,932.5,109.0,1.85,32.0,955.0,949.14,667.69
2016,7,13,11,0,937.0,110.0,1.8,33.0,977.0,937.14,656.47
2016,7,13,11,15,940.0,110.5,1.85,33.5,991.5,919.51,644.38
2016,7,13,11,30,943.0,111.0,1.9,34.0,1006.0,898.12,630.05
2016,7,13,11,45,944.5,111.5,2.0,34.5,1013.5,871.86,613.17
2016,7,13,12,0,946.0,112.0,2.1,35.0,1021.0,842.18,594.06
2016,7,13,12,15,946.0,112.0,2.2,35.0,1021.0,807.71,572.96
2016,7,13,12,30,946.0,112.0,2.3,35.0,1021.0,770.27,548.06
2016,7,13,12,45,945.0,111.0,2.45,35.5,1013.0,728.58,518.81
2016,7,13,13,0,944.0,110.0,2.6,36.0,1005.0,684.33,487.02
2016,7,13,13,15,941.0,109.5,2.7,36.0,989.5,636.85,452.86
2016,7,13,13,30,938.0,109.0,2.8,36.0,974.0,587.29,416.12
2016,7,13,13,45,933.0,108.5,2.9,36.0,951.5,534.86,376.13
2016,7,13,14,0,928.0,108.0,3.0,36.0,929.0,480.93,333.73
2016,7,13,14,15,921.5,106.5,3.05,35.5,899.5,424.47,288.8
2016,7,13,14,30,915.0,105.0,3.1,35.0,870.0,367.15,242.1
2016,7,13,14,45,906.0,103.5,3.2,35.0,834.5,308.55,193.78
2016,7,13,15,0,897.0,102.0,3.3,35.0,799.0,249.84,146.81
2016,7,13,15,15,886.0,100.0,3.3,34.5,758.5,190.67,104.38
2016,7,13,15,30,875.0,98.0,3.3,34.0,718.0,132.13,72.77
2016,7,13,15,45,860.0,96.0,3.35,33.5,672.5,88.86,66.42
2016,7,13,16,0,845.0,94.0,3.4,33.0,627.0,78.62,58.53
2016,7,13,16,15,826.5,91.0,3.35,32.5,578.5,76.85,57.41
2016,7,13,16,30,808.0,88.0,3.3,32.0,530.0,74.98,56.2
2016,7,13,16,45,784.0,84.0,3.3,31.5,479.0,72.22,54.25
2016,7,13,17,0,760.0,80.0,3.3,31.0,428.0,69.35,52.19
2016,7,13,17,15,727.0,76.0,3.15,30.0,376.0,66.25,50.0
2016,7,13,17,30,694.0,72.0,3.0,29.0,324.0,58.3,43.68
2016,7,13,17,45,649.5,66.0,2.95,28.0,273.0,53.72,40.05
2016,7,13,18,0,605.0,60.0,2.9,27.0,222.0,49.09,36.25
2016,7,13,18,15,536.5,53.0,2.55,25.5,174.0,43.44,31.47
2016,7,13,18,30,468.0,46.0,2.2,24.0,126.0,37.83,26.51
2016,7,13,18,45,362.0,35.5,1.9,23.0,85.5,29.18,18.59
2016,7,13,19,0,256.0,25.0,1.6,22.0,45.0,20.56,7.96
2016,7,13,19,15,128.0,12.5,1.7,21.0,22.5,9.83,0.0
2016,7,13,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,148.5,13.0,1.95,14.5,25.5,53.76,0.0
2016,7,14,5,30,297.0,26.0,2.1,15.0,51.0,152.86,97.96
2016,7,14,5,45,403.5,35.0,2.3,16.0,93.0,224.18,171.75
2016,7,14,6,0,510.0,44.0,2.5,17.0,135.0,306.05,243.08
2016,7,14,6,15,574.0,50.0,2.45,18.0,184.0,373.0,300.59
2016,7,14,6,30,638.0,56.0,2.4,19.0,233.0,442.41,357.78
2016,7,14,6,45,684.0,60.5,2.35,20.0,284.5,506.49,408.22
2016,7,14,7,0,730.0,65.0,2.3,21.0,336.0,572.62,457.82
2016,7,14,7,15,760.5,68.5,2.3,22.0,388.0,628.36,497.68
2016,7,14,7,30,791.0,72.0,2.3,23.0,440.0,683.94,534.7
2016,7,14,7,45,815.0,75.0,2.35,24.0,491.5,733.36,566.1
2016,7,14,8,0,839.0,78.0,2.4,25.0,543.0,773.38,590.1
2016,7,14,8,15,856.0,80.5,2.35,26.0,591.5,812.83,612.51
2016,7,14,8,30,873.0,83.0,2.3,27.0,640.0,849.88,632.71
2016,7,14,8,45,887.0,85.0,2.3,28.0,685.0,881.07,648.96
2016,7,14,9,0,901.0,87.0,2.3,29.0,730.0,909.21,662.99
2016,7,14,9,15,911.5,88.5,2.3,29.5,770.5,930.35,673.67
2016,7,14,9,30,922.0,90.0,2.3,30.0,811.0,947.95,682.09
2016,7,14,9,45,929.0,92.0,2.35,31.0,845.5,959.13,685.58
2016,7,14,10,0,936.0,94.0,2.4,32.0,880.0,966.42,686.71
2016,7,14,10,15,942.5,95.0,2.4,33.0,909.0,968.27,684.06
2016,7,14,10,30,949.0,96.0,2.4,34.0,938.0,966.11,679.08
2016,7,14,10,45,953.0,97.0,2.4,35.0,960.0,957.65,670.35
2016,7,14,11,0,957.0,98.0,2.4,36.0,982.0,945.2,659.35
2016,7,14,11,15,960.0,98.5,2.45,36.0,997.0,927.47,648.37
2016,7,14,11,30,963.0,99.0,2.5,36.0,1012.0,905.91,635.05
2016,7,14,11,45,964.0,99.5,2.6,36.5,1019.5,878.99,617.43
2016,7,14,12,0,965.0,100.0,2.7,37.0,1027.0,848.59,597.58
2016,7,14,12,15,965.0,100.0,2.8,37.0,1026.5,813.71,575.97
2016,7,14,12,30,965.0,100.0,2.9,37.0,1026.0,775.78,550.92
2016,7,14,12,45,956.0,104.5,3.0,37.0,1016.0,732.37,521.0
2016,7,14,13,0,947.0,109.0,3.1,37.0,1006.0,686.8,488.83
2016,7,14,13,15,944.0,108.5,3.2,36.5,990.5,639.16,455.33
2016,7,14,13,30,941.0,108.0,3.3,36.0,975.0,589.42,419.12
2016,7,14,13,45,936.0,107.5,3.4,36.0,952.0,536.8,378.72
2016,7,14,14,0,931.0,107.0,3.5,36.0,929.0,482.66,335.93
2016,7,14,14,15,924.5,105.5,3.55,35.5,899.5,425.99,290.63
2016,7,14,14,30,918.0,104.0,3.6,35.0,870.0,368.45,243.57
2016,7,14,14,45,908.5,102.5,3.65,35.0,834.5,309.49,194.77
2016,7,14,15,0,899.0,101.0,3.7,35.0,799.0,250.48,147.4
2016,7,14,15,15,888.0,99.0,3.7,34.5,758.5,191.14,104.67
2016,7,14,15,30,877.0,97.0,3.7,34.0,718.0,132.41,72.72
2016,7,14,15,45,862.5,94.5,3.7,33.5,672.5,88.06,65.8
2016,7,14,16,0,848.0,92.0,3.7,33.0,627.0,86.18,64.65
2016,7,14,16,15,829.5,89.5,3.65,32.0,578.5,75.95,56.81
2016,7,14,16,30,811.0,87.0,3.6,31.0,530.0,74.39,55.97
2016,7,14,16,45,787.0,83.0,3.6,30.0,479.0,71.59,54.09
2016,7,14,17,0,763.0,79.0,3.6,29.0,428.0,68.7,52.11
2016,7,14,17,15,730.0,75.0,3.5,27.5,376.0,65.57,49.98
2016,7,14,17,30,697.0,71.0,3.4,26.0,324.0,62.4,47.74
2016,7,14,17,45,651.0,65.5,3.35,25.0,272.5,53.38,40.29
2016,7,14,18,0,605.0,60.0,3.3,24.0,221.0,49.1,36.74
2016,7,14,18,15,535.5,52.5,3.2,23.0,173.0,43.05,31.48
2016,7,14,18,30,466.0,45.0,3.1,22.0,125.0,37.02,26.04
2016,7,14,18,45,357.0,35.0,3.05,21.0,84.5,28.76,18.38
2016,7,14,19,0,248.0,25.0,3.0,20.0,44.0,20.55,7.69
2016,7,14,19,15,124.0,12.5,3.0,19.0,22.0,9.83,0.0
2016,7,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,150.5,12.5,3.0,13.5,25.0,54.02,0.0
2016,7,15,5,30,301.0,25.0,3.1,14.0,50.0,152.93,96.25
2016,7,15,5,45,404.5,34.0,3.25,15.0,91.5,223.85,172.23
2016,7,15,6,0,508.0,43.0,3.4,16.0,133.0,304.43,243.31
2016,7,15,6,15,572.0,49.0,3.35,16.5,181.5,371.29,302.06
2016,7,15,6,30,636.0,55.0,3.3,17.0,230.0,440.74,360.89
2016,7,15,6,45,680.5,59.5,3.3,17.5,281.5,503.85,412.5
2016,7,15,7,0,725.0,64.0,3.3,18.0,333.0,568.9,463.57
2016,7,15,7,15,756.0,68.0,3.2,18.5,384.5,625.43,505.84
2016,7,15,7,30,787.0,72.0,3.1,19.0,436.0,681.87,545.31
2016,7,15,7,45,810.5,75.0,3.05,20.0,487.0,730.84,576.91
2016,7,15,8,0,834.0,78.0,3.0,21.0,538.0,770.36,600.78
2016,7,15,8,15,851.5,80.5,2.95,21.5,586.5,810.14,625.47
2016,7,15,8,30,869.0,83.0,2.9,22.0,635.0,847.57,648.02
2016,7,15,8,45,616.5,187.5,2.9,23.0,593.0,769.27,587.9
2016,7,15,9,0,364.0,292.0,2.9,24.0,551.0,629.22,480.1
2016,7,15,9,15,641.0,191.0,2.9,24.5,678.5,811.17,613.1
2016,7,15,9,30,918.0,90.0,2.9,25.0,806.0,945.6,700.54
2016,7,15,9,45,923.5,92.5,2.95,26.0,840.5,955.94,702.58
2016,7,15,10,0,929.0,95.0,3.0,27.0,875.0,962.38,703.22
2016,7,15,10,15,935.5,96.0,3.05,27.5,904.0,964.25,702.4
2016,7,15,10,30,942.0,97.0,3.1,28.0,933.0,962.15,699.15
2016,7,15,10,45,947.0,98.0,3.2,29.0,955.5,954.67,691.53
2016,7,15,11,0,952.0,99.0,3.3,30.0,978.0,943.19,681.46
2016,7,15,11,15,955.0,99.5,3.4,30.0,993.0,925.54,670.21
2016,7,15,11,30,958.0,100.0,3.5,30.0,1008.0,904.07,656.49
2016,7,15,11,45,960.5,99.5,3.6,30.5,1016.0,877.62,638.18
2016,7,15,12,0,963.0,99.0,3.7,31.0,1024.0,847.65,617.56
2016,7,15,12,15,963.5,99.0,3.75,31.0,1024.0,813.22,594.88
2016,7,15,12,30,964.0,99.0,3.8,31.0,1024.0,775.69,568.8
2016,7,15,12,45,958.0,102.0,3.85,31.0,1015.0,733.17,538.05
2016,7,15,13,0,952.0,105.0,3.9,31.0,1006.0,688.3,504.94
2016,7,15,13,15,949.0,104.5,3.9,31.0,990.5,640.44,468.79
2016,7,15,13,30,946.0,104.0,3.9,31.0,975.0,590.46,430.11
2016,7,15,13,45,944.0,101.5,3.9,31.0,953.0,537.61,388.23
2016,7,15,14,0,942.0,99.0,3.9,31.0,931.0,482.97,343.76
2016,7,15,14,15,936.0,98.0,3.9,30.5,902.0,426.26,297.2
2016,7,15,14,30,930.0,97.0,3.9,30.0,873.0,368.6,248.79
2016,7,15,14,45,922.5,95.0,3.95,30.0,837.5,309.16,198.37
2016,7,15,15,0,915.0,93.0,4.0,30.0,802.0,249.43,149.2
2016,7,15,15,15,904.5,91.5,4.0,29.5,761.5,189.56,105.0
2016,7,15,15,30,894.0,90.0,4.0,29.0,721.0,130.22,71.89
2016,7,15,15,45,879.0,88.0,4.0,29.0,675.5,84.71,64.35
2016,7,15,16,0,864.0,86.0,4.0,29.0,630.0,82.99,63.16
2016,7,15,16,15,845.5,83.5,3.95,28.5,581.0,80.73,61.63
2016,7,15,16,30,827.0,81.0,3.9,28.0,532.0,70.72,53.65
2016,7,15,16,45,800.5,78.5,3.85,27.5,480.5,68.74,52.3
2016,7,15,17,0,774.0,76.0,3.8,27.0,429.0,66.75,50.93
2016,7,15,17,15,741.0,72.0,3.7,26.0,376.5,63.52,48.57
2016,7,15,17,30,708.0,68.0,3.6,25.0,324.0,60.26,46.12
2016,7,15,17,45,657.5,63.5,3.55,24.0,272.0,52.03,39.3
2016,7,15,18,0,607.0,59.0,3.5,23.0,220.0,48.38,36.27
2016,7,15,18,15,537.0,52.0,3.4,22.0,172.0,42.69,31.3
2016,7,15,18,30,467.0,45.0,3.3,21.0,124.0,37.05,26.16
2016,7,15,18,45,351.5,35.0,3.25,20.0,83.0,28.75,18.42
2016,7,15,19,0,236.0,25.0,3.2,19.0,42.0,20.54,7.31
2016,7,15,19,15,118.0,12.5,3.2,18.5,21.0,9.83,0.0
2016,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,127.5,13.0,3.6,14.5,23.5,47.72,0.0
2016,7,16,5,30,255.0,26.0,3.7,15.0,47.0,137.22,83.51
2016,7,16,5,45,365.5,35.5,3.85,15.5,88.0,209.88,161.08
2016,7,16,6,0,476.0,45.0,4.0,16.0,129.0,292.3,233.95
2016,7,16,6,15,542.5,52.0,3.9,16.5,176.5,360.18,293.62
2016,7,16,6,30,609.0,59.0,3.8,17.0,224.0,433.47,355.67
2016,7,16,6,45,654.5,63.5,3.75,18.0,275.0,495.72,406.02
2016,7,16,7,0,700.0,68.0,3.7,19.0,326.0,557.8,454.11
2016,7,16,7,15,732.5,72.0,3.65,19.5,377.5,614.5,496.9
2016,7,16,7,30,765.0,76.0,3.6,20.0,429.0,671.27,537.31
2016,7,16,7,45,793.0,78.0,3.55,21.0,480.5,721.88,570.44
2016,7,16,8,0,821.0,80.0,3.5,22.0,532.0,771.41,601.79
2016,7,16,8,15,839.0,82.5,3.5,22.5,580.0,803.11,621.08
2016,7,16,8,30,857.0,85.0,3.5,23.0,628.0,840.69,644.34
2016,7,16,8,45,874.0,85.5,3.5,23.5,673.5,872.6,663.27
2016,7,16,9,0,891.0,86.0,3.5,24.0,719.0,901.65,680.08
2016,7,16,9,15,901.5,87.5,3.5,24.5,759.5,922.78,691.39
2016,7,16,9,30,912.0,89.0,3.5,25.0,800.0,940.39,700.36
2016,7,16,9,45,920.0,90.5,3.55,25.5,834.5,952.01,705.69
2016,7,16,10,0,928.0,92.0,3.6,26.0,869.0,959.8,708.6
2016,7,16,10,15,934.0,93.0,3.65,26.5,898.0,961.31,707.48
2016,7,16,10,30,940.0,94.0,3.7,27.0,927.0,958.85,703.9
2016,7,16,10,45,944.5,95.0,3.75,27.5,949.0,951.03,696.93
2016,7,16,11,0,949.0,96.0,3.8,28.0,971.0,939.22,687.49
2016,7,16,11,15,952.0,96.5,3.85,28.0,986.5,921.71,675.76
2016,7,16,11,30,955.0,97.0,3.9,28.0,1002.0,900.38,661.56
2016,7,16,11,45,956.5,97.5,4.0,28.5,1009.5,874.12,643.05
2016,7,16,12,0,958.0,98.0,4.1,29.0,1017.0,844.36,622.2
2016,7,16,12,15,958.5,98.0,4.15,29.0,1017.0,810.1,599.28
2016,7,16,12,30,959.0,98.0,4.2,29.0,1017.0,772.75,572.99
2016,7,16,12,45,953.0,101.5,4.3,29.0,1008.5,730.81,542.36
2016,7,16,13,0,947.0,105.0,4.4,29.0,1000.0,686.49,509.3
2016,7,16,13,15,945.0,104.0,4.4,28.5,985.5,639.03,473.9
2016,7,16,13,30,943.0,103.0,4.4,28.0,971.0,589.38,435.74
2016,7,16,13,45,939.0,102.5,4.45,28.0,949.0,537.09,393.64
2016,7,16,14,0,935.0,102.0,4.5,28.0,927.0,483.18,349.14
2016,7,16,14,15,929.5,100.5,4.45,27.5,898.0,426.6,301.89
2016,7,16,14,30,924.0,99.0,4.4,27.0,869.0,369.03,252.79
2016,7,16,14,45,915.5,98.0,4.4,27.0,834.0,310.24,202.17
2016,7,16,15,0,907.0,97.0,4.4,27.0,799.0,251.25,152.91
2016,7,16,15,15,897.0,95.0,4.35,26.5,759.0,191.48,108.08
2016,7,16,15,30,887.0,93.0,4.3,26.0,719.0,132.19,74.31
2016,7,16,15,45,872.5,91.0,4.25,26.0,673.5,86.3,66.49
2016,7,16,16,0,858.0,89.0,4.2,26.0,628.0,84.64,65.34
2016,7,16,16,15,840.0,86.5,4.1,25.5,579.5,74.28,57.02
2016,7,16,16,30,822.0,84.0,4.0,25.0,531.0,72.63,55.96
2016,7,16,16,45,797.5,80.5,3.95,24.5,480.0,70.08,54.11
2016,7,16,17,0,773.0,77.0,3.9,24.0,429.0,67.46,52.19
2016,7,16,17,15,740.5,73.0,3.8,23.0,376.5,64.27,49.84
2016,7,16,17,30,708.0,69.0,3.7,22.0,324.0,61.04,47.39
2016,7,16,17,45,662.5,63.5,3.6,21.5,272.5,52.1,39.79
2016,7,16,18,0,617.0,58.0,3.5,21.0,221.0,47.75,36.04
2016,7,16,18,15,546.5,51.0,3.4,20.0,172.5,42.01,30.98
2016,7,16,18,30,476.0,44.0,3.3,19.0,124.0,36.32,25.76
2016,7,16,18,45,365.5,34.0,3.2,18.0,83.0,28.01,17.93
2016,7,16,19,0,255.0,24.0,3.1,17.0,42.0,19.77,6.44
2016,7,16,19,15,127.5,12.0,3.05,16.5,21.0,9.44,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,152.0,12.0,3.55,14.5,23.5,54.22,0.0
2016,7,17,5,30,304.0,24.0,3.6,15.0,47.0,152.29,89.86
2016,7,17,5,45,413.5,32.0,3.7,15.5,89.0,226.11,173.14
2016,7,17,6,0,523.0,40.0,3.8,16.0,131.0,308.87,246.84
2016,7,17,6,15,587.0,46.5,3.8,16.0,180.0,374.45,305.58
2016,7,17,6,30,651.0,53.0,3.8,16.0,229.0,448.21,369.01
2016,7,17,6,45,683.0,60.0,3.8,16.5,279.0,507.31,417.82
2016,7,17,7,0,715.0,67.0,3.8,17.0,329.0,567.31,465.31
2016,7,17,7,15,746.5,70.5,3.8,17.5,380.5,623.42,508.11
2016,7,17,7,30,778.0,74.0,3.8,18.0,432.0,679.47,548.27
2016,7,17,7,45,807.0,75.5,3.8,18.5,484.0,730.76,583.46
2016,7,17,8,0,836.0,77.0,3.8,19.0,536.0,772.92,611.15
2016,7,17,8,15,853.0,79.0,3.85,19.5,584.0,811.9,636.3
2016,7,17,8,30,870.0,81.0,3.9,20.0,632.0,848.52,659.4
2016,7,17,8,45,887.5,81.0,3.95,21.0,677.5,880.66,677.78
2016,7,17,9,0,905.0,81.0,4.0,22.0,723.0,909.95,693.93
2016,7,17,9,15,914.5,82.5,4.0,22.0,763.0,930.48,706.35
2016,7,17,9,30,924.0,84.0,4.0,22.0,803.0,947.42,716.41
2016,7,17,9,45,924.0,90.0,4.05,22.5,836.0,956.6,720.16
2016,7,17,10,0,924.0,96.0,4.1,23.0,869.0,961.65,721.26
2016,7,17,10,15,930.0,97.0,4.1,23.0,897.5,963.12,721.21
2016,7,17,10,30,936.0,98.0,4.1,23.0,926.0,960.62,718.63
2016,7,17,10,45,938.5,100.0,4.2,23.5,947.5,951.91,711.18
2016,7,17,11,0,941.0,102.0,4.3,24.0,969.0,939.25,701.19
2016,7,17,11,15,943.5,102.5,4.35,24.0,983.5,921.31,688.86
2016,7,17,11,30,946.0,103.0,4.4,24.0,998.0,899.62,674.03
2016,7,17,11,45,945.5,104.0,4.5,24.0,1004.5,872.24,655.61
2016,7,17,12,0,945.0,105.0,4.6,24.0,1011.0,841.49,635.03
2016,7,17,12,15,945.0,105.0,4.6,24.0,1010.5,807.13,611.19
2016,7,17,12,30,945.0,105.0,4.6,24.0,1010.0,769.75,583.87
2016,7,17,12,45,937.5,108.5,4.7,24.0,1000.5,727.15,552.16
2016,7,17,13,0,930.0,112.0,4.8,24.0,991.0,682.36,518.07
2016,7,17,13,15,926.5,111.5,4.8,23.5,975.0,635.01,481.87
2016,7,17,13,30,923.0,111.0,4.8,23.0,959.0,585.65,443.02
2016,7,17,13,45,919.5,109.0,4.85,23.0,937.0,533.41,400.06
2016,7,17,14,0,916.0,107.0,4.9,23.0,915.0,479.56,354.6
2016,7,17,14,15,909.5,105.5,4.9,22.5,885.5,423.53,306.81
2016,7,17,14,30,903.0,104.0,4.9,22.0,856.0,366.64,257.27
2016,7,17,14,45,895.5,101.5,4.95,22.0,821.0,308.22,205.86
2016,7,17,15,0,888.0,99.0,5.0,22.0,786.0,249.55,155.75
2016,7,17,15,15,876.5,97.0,4.95,21.5,745.5,190.61,110.53
2016,7,17,15,30,865.0,95.0,4.9,21.0,705.0,132.36,76.43
2016,7,17,15,45,852.0,92.0,4.85,20.5,660.0,86.3,68.04
2016,7,17,16,0,839.0,89.0,4.8,20.0,615.0,84.13,66.55
2016,7,17,16,15,820.0,86.5,4.7,19.5,567.0,73.8,58.05
2016,7,17,16,30,801.0,84.0,4.6,19.0,519.0,72.16,56.96
2016,7,17,16,45,779.0,79.5,4.6,18.5,468.5,69.0,54.55
2016,7,17,17,0,757.0,75.0,4.6,18.0,418.0,65.72,51.99
2016,7,17,17,15,724.0,71.0,4.5,17.5,366.5,62.5,49.44
2016,7,17,17,30,691.0,67.0,4.4,17.0,315.0,59.25,46.81
2016,7,17,17,45,647.0,61.5,4.35,16.5,265.0,50.45,39.18
2016,7,17,18,0,603.0,56.0,4.3,16.0,215.0,46.1,35.35
2016,7,17,18,15,534.0,49.5,4.15,15.5,167.5,40.75,30.46
2016,7,17,18,30,465.0,43.0,4.0,15.0,120.0,35.46,25.44
2016,7,17,18,45,353.5,33.0,3.9,14.5,80.0,27.14,17.44
2016,7,17,19,0,242.0,23.0,3.8,14.0,40.0,18.9,5.48
2016,7,17,19,15,121.0,11.5,3.7,13.5,20.0,9.05,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,121.0,12.5,3.35,13.5,21.5,45.55,0.0
2016,7,18,5,30,242.0,25.0,3.4,14.0,43.0,130.91,74.11
2016,7,18,5,45,360.5,34.0,3.5,14.5,84.0,207.05,158.79
2016,7,18,6,0,479.0,43.0,3.6,15.0,125.0,292.48,234.54
2016,7,18,6,15,544.0,49.5,3.55,15.0,172.0,359.22,294.15
2016,7,18,6,30,609.0,56.0,3.5,15.0,219.0,431.26,356.27
2016,7,18,6,45,452.0,92.5,3.5,15.5,228.0,398.43,330.15
2016,7,18,7,0,295.0,129.0,3.5,16.0,237.0,339.94,281.45
2016,7,18,7,15,169.0,152.5,3.45,16.5,216.5,273.49,225.11
2016,7,18,7,30,43.0,176.0,3.4,17.0,196.0,194.67,157.22
2016,7,18,7,45,425.5,127.0,3.35,17.5,358.5,487.68,398.9
2016,7,18,8,0,808.0,78.0,3.3,18.0,521.0,760.79,604.21
2016,7,18,8,15,521.0,176.5,3.25,18.5,472.0,645.74,512.22
2016,7,18,8,30,234.0,275.0,3.2,19.0,423.0,474.23,375.39
2016,7,18,8,45,253.0,293.5,3.2,20.0,464.0,532.15,417.3
2016,7,18,9,0,272.0,312.0,3.2,21.0,505.0,569.88,442.53
2016,7,18,9,15,273.0,332.0,3.2,21.5,535.0,591.73,456.23
2016,7,18,9,30,274.0,352.0,3.2,22.0,565.0,611.89,468.67
2016,7,18,9,45,590.5,222.0,3.25,22.5,707.5,802.75,610.54
2016,7,18,10,0,907.0,92.0,3.3,23.0,850.0,943.3,705.18
2016,7,18,10,15,913.0,93.0,3.35,23.0,878.0,944.92,704.45
2016,7,18,10,30,919.0,94.0,3.4,23.0,906.0,942.65,702.39
2016,7,18,10,45,923.5,94.5,3.45,23.5,927.5,934.61,695.25
2016,7,18,11,0,928.0,95.0,3.5,24.0,949.0,922.68,685.66
2016,7,18,11,15,930.5,95.5,3.6,24.0,963.5,905.16,674.06
2016,7,18,11,30,933.0,96.0,3.7,24.0,978.0,883.93,659.98
2016,7,18,11,45,933.5,97.0,3.8,24.5,985.0,857.87,641.35
2016,7,18,12,0,934.0,98.0,3.9,25.0,992.0,828.43,620.42
2016,7,18,12,15,934.5,98.0,3.95,24.5,992.0,794.93,598.8
2016,7,18,12,30,935.0,98.0,4.0,24.0,992.0,758.41,573.81
2016,7,18,12,45,936.0,96.0,4.1,24.0,985.0,717.77,543.66
2016,7,18,13,0,937.0,94.0,4.2,24.0,978.0,674.42,510.77
2016,7,18,13,15,934.5,93.5,4.25,24.0,963.5,627.56,474.26
2016,7,18,13,30,932.0,93.0,4.3,24.0,949.0,578.56,435.12
2016,7,18,13,45,930.0,91.0,4.4,24.0,927.5,526.74,392.82
2016,7,18,14,0,928.0,89.0,4.5,24.0,906.0,473.13,347.89
2016,7,18,14,15,922.5,88.0,4.45,23.5,878.0,417.34,300.37
2016,7,18,14,30,917.0,87.0,4.4,23.0,850.0,360.55,250.98
2016,7,18,14,45,911.5,84.5,4.4,23.0,816.0,301.97,199.51
2016,7,18,15,0,906.0,82.0,4.4,23.0,782.0,242.91,149.1
2016,7,18,15,15,896.5,80.5,4.35,22.5,742.5,183.68,103.64
2016,7,18,15,30,887.0,79.0,4.3,22.0,703.0,124.89,69.25
2016,7,18,15,45,877.0,76.0,4.25,22.0,659.5,77.36,60.09
2016,7,18,16,0,867.0,73.0,4.2,22.0,616.0,74.95,58.26
2016,7,18,16,15,850.5,71.0,4.1,21.5,568.0,72.86,56.79
2016,7,18,16,30,834.0,69.0,4.0,21.0,520.0,70.65,55.21
2016,7,18,16,45,814.5,65.5,3.95,21.0,470.5,67.24,52.48
2016,7,18,17,0,795.0,62.0,3.9,21.0,421.0,63.69,49.6
2016,7,18,17,15,765.5,58.5,3.75,20.5,370.0,53.97,41.45
2016,7,18,17,30,736.0,55.0,3.6,20.0,319.0,50.76,38.85
2016,7,18,17,45,695.5,51.0,3.5,19.5,268.5,46.99,35.67
2016,7,18,18,0,655.0,47.0,3.4,19.0,218.0,43.23,32.38
2016,7,18,18,15,591.0,41.5,3.2,18.0,170.0,38.03,27.76
2016,7,18,18,30,527.0,36.0,3.0,17.0,122.0,32.91,23.0
2016,7,18,18,45,419.0,28.0,2.9,16.5,81.5,25.43,15.79
2016,7,18,19,0,311.0,20.0,2.8,16.0,41.0,16.59,3.46
2016,7,18,19,15,155.5,10.0,2.75,15.5,20.5,7.87,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,169.0,10.5,2.2,12.5,23.0,58.26,0.0
2016,7,19,5,30,338.0,21.0,2.4,13.0,46.0,157.21,85.24
2016,7,19,5,45,444.5,28.5,2.6,14.0,87.5,232.48,177.78
2016,7,19,6,0,551.0,36.0,2.8,15.0,129.0,315.5,252.05
2016,7,19,6,15,613.0,41.0,2.75,15.0,177.5,382.97,312.32
2016,7,19,6,30,675.0,46.0,2.7,15.0,226.0,455.13,374.25
2016,7,19,6,45,407.5,94.0,2.7,15.5,209.5,373.5,308.59
2016,7,19,7,0,140.0,142.0,2.7,16.0,193.0,239.37,196.68
2016,7,19,7,15,477.0,101.0,2.7,16.5,312.5,474.0,390.03
2016,7,19,7,30,814.0,60.0,2.7,17.0,432.0,684.27,550.87
2016,7,19,7,45,835.0,62.5,2.7,18.0,482.5,731.48,580.24
2016,7,19,8,0,856.0,65.0,2.7,19.0,533.0,777.14,608.84
2016,7,19,8,15,872.0,67.0,2.7,19.5,580.5,816.13,633.18
2016,7,19,8,30,888.0,69.0,2.7,20.0,628.0,852.65,655.41
2016,7,19,8,45,899.0,71.0,2.75,20.5,672.0,882.0,672.76
2016,7,19,9,0,910.0,73.0,2.8,21.0,716.0,908.15,687.85
2016,7,19,9,15,919.0,74.5,2.85,21.5,756.0,928.52,698.96
2016,7,19,9,30,928.0,76.0,2.9,22.0,796.0,945.27,707.7
2016,7,19,9,45,928.5,81.5,2.95,23.0,829.0,954.7,710.24
2016,7,19,10,0,929.0,87.0,3.0,24.0,862.0,960.01,710.18
2016,7,19,10,15,934.5,88.0,3.05,24.0,890.0,961.22,710.32
2016,7,19,10,30,940.0,89.0,3.1,24.0,918.0,958.46,707.99
2016,7,19,10,45,942.0,91.0,3.15,24.5,939.0,949.5,700.33
2016,7,19,11,0,944.0,93.0,3.2,25.0,960.0,936.57,690.21
2016,7,19,11,15,946.5,93.5,3.25,25.0,974.5,918.79,678.33
2016,7,19,11,30,949.0,94.0,3.3,25.0,989.0,897.22,664.0
2016,7,19,11,45,950.5,93.5,3.4,25.5,996.5,870.28,645.08
2016,7,19,12,0,952.0,93.0,3.5,26.0,1004.0,839.89,623.84
2016,7,19,12,15,952.0,93.0,3.55,26.0,1003.5,805.48,600.76
2016,7,19,12,30,952.0,93.0,3.6,26.0,1003.0,768.01,574.62
2016,7,19,12,45,942.0,98.5,3.7,26.5,993.0,725.21,542.2
2016,7,19,13,0,932.0,104.0,3.8,27.0,983.0,680.28,507.63
2016,7,19,13,15,929.0,103.5,3.85,27.0,968.0,633.15,471.62
2016,7,19,13,30,926.0,103.0,3.9,27.0,953.0,583.93,433.05
2016,7,19,13,45,924.0,100.5,3.95,27.0,931.0,531.87,391.22
2016,7,19,14,0,922.0,98.0,4.0,27.0,909.0,478.05,346.79
2016,7,19,14,15,915.5,97.0,4.0,26.5,880.0,422.01,300.01
2016,7,19,14,30,909.0,96.0,4.0,26.0,851.0,365.09,251.43
2016,7,19,14,45,903.0,93.5,4.05,26.0,817.0,306.66,200.9
2016,7,19,15,0,897.0,91.0,4.1,26.0,783.0,247.8,151.39
2016,7,19,15,15,886.5,89.0,4.1,25.5,742.5,188.43,106.41
2016,7,19,15,30,876.0,87.0,4.1,25.0,702.0,129.62,72.23
2016,7,19,15,45,866.0,83.5,4.1,25.0,658.5,81.63,62.9
2016,7,19,16,0,856.0,80.0,4.1,25.0,615.0,79.06,60.97
2016,7,19,16,15,838.5,77.5,4.05,24.5,567.0,76.73,59.34
2016,7,19,16,30,821.0,75.0,4.0,24.0,519.0,74.28,57.59
2016,7,19,16,45,803.0,70.5,4.0,23.5,469.5,63.27,48.56
2016,7,19,17,0,785.0,66.0,4.0,23.0,420.0,59.8,45.87
2016,7,19,17,15,754.0,62.5,3.9,22.0,368.5,56.72,43.56
2016,7,19,17,30,723.0,59.0,3.8,21.0,317.0,53.6,41.15
2016,7,19,17,45,683.5,54.0,3.7,20.5,266.5,49.18,37.42
2016,7,19,18,0,644.0,49.0,3.6,20.0,216.0,44.73,33.54
2016,7,19,18,15,578.5,43.0,3.35,19.0,168.5,39.18,28.62
2016,7,19,18,30,513.0,37.0,3.1,18.0,121.0,33.68,23.54
2016,7,19,18,45,407.0,28.5,2.9,17.5,80.5,23.74,14.24
2016,7,19,19,0,301.0,20.0,2.7,17.0,40.0,16.57,2.72
2016,7,19,19,15,150.5,10.0,2.6,16.5,20.0,7.87,0.0
2016,7,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,170.5,10.0,2.1,13.5,22.0,58.43,0.0
2016,7,20,5,30,341.0,20.0,2.3,14.0,44.0,157.23,79.73
2016,7,20,5,45,444.0,27.5,2.55,14.5,85.5,231.72,176.4
2016,7,20,6,0,547.0,35.0,2.8,15.0,127.0,313.13,250.06
2016,7,20,6,15,609.0,40.0,2.8,15.5,175.0,380.41,309.75
2016,7,20,6,30,671.0,45.0,2.8,16.0,223.0,452.44,370.98
2016,7,20,6,45,713.0,49.0,2.8,17.0,274.0,515.14,421.6
2016,7,20,7,0,755.0,53.0,2.8,18.0,325.0,579.63,471.2
2016,7,20,7,15,784.0,56.0,2.75,18.5,376.5,628.7,507.15
2016,7,20,7,30,813.0,59.0,2.7,19.0,428.0,683.38,544.97
2016,7,20,7,45,834.5,61.0,2.65,19.5,479.0,730.4,575.98
2016,7,20,8,0,856.0,63.0,2.6,20.0,530.0,775.93,605.14
2016,7,20,8,15,872.5,65.0,2.55,20.5,578.0,815.43,629.35
2016,7,20,8,30,889.0,67.0,2.5,21.0,626.0,852.48,651.4
2016,7,20,8,45,901.0,69.0,2.5,22.0,670.5,882.83,667.6
2016,7,20,9,0,913.0,71.0,2.5,23.0,715.0,910.0,681.45
2016,7,20,9,15,923.0,72.5,2.5,23.5,755.5,931.39,692.64
2016,7,20,9,30,933.0,74.0,2.5,24.0,796.0,949.18,701.47
2016,7,20,9,45,929.0,82.0,2.5,25.0,828.5,957.23,702.58
2016,7,20,10,0,925.0,90.0,2.5,26.0,861.0,960.96,701.06
2016,7,20,10,15,931.0,91.0,2.55,26.5,889.5,962.61,700.18
2016,7,20,10,30,937.0,92.0,2.6,27.0,918.0,960.28,696.87
2016,7,20,10,45,942.5,92.0,2.65,27.5,940.5,952.51,690.19
2016,7,20,11,0,948.0,92.0,2.7,28.0,963.0,940.77,681.1
2016,7,20,11,15,951.0,92.5,2.75,28.0,978.0,923.36,669.8
2016,7,20,11,30,954.0,93.0,2.8,28.0,993.0,902.13,656.07
2016,7,20,11,45,957.0,92.5,2.85,28.5,1001.0,876.29,638.06
2016,7,20,12,0,960.0,92.0,2.9,29.0,1009.0,846.88,617.74
2016,7,20,12,15,960.0,92.0,2.95,29.0,1009.0,812.19,595.08
2016,7,20,12,30,960.0,92.0,3.0,29.0,1009.0,774.4,569.51
2016,7,20,12,45,959.0,91.5,3.15,29.5,1001.5,732.59,538.9
2016,7,20,13,0,958.0,91.0,3.3,30.0,994.0,688.1,505.67
2016,7,20,13,15,956.0,90.5,3.4,30.0,979.0,640.49,470.13
2016,7,20,13,30,954.0,90.0,3.5,30.0,964.0,590.62,431.85
2016,7,20,13,45,950.5,89.0,3.6,30.0,942.0,537.58,390.02
2016,7,20,14,0,947.0,88.0,3.7,30.0,920.0,482.83,345.56
2016,7,20,14,15,941.0,87.0,3.75,29.5,891.5,425.65,298.54
2016,7,20,14,30,935.0,86.0,3.8,29.0,863.0,367.5,249.55
2016,7,20,14,45,928.0,84.5,3.9,29.0,828.0,308.01,198.72
2016,7,20,15,0,921.0,83.0,4.0,29.0,793.0,248.15,148.91
2016,7,20,15,15,911.0,81.5,4.05,28.5,752.5,187.76,103.57
2016,7,20,15,30,901.0,80.0,4.1,28.0,712.0,127.84,69.03
2016,7,20,15,45,889.0,78.0,4.15,27.5,667.0,78.93,60.02
2016,7,20,16,0,877.0,76.0,4.2,27.0,622.0,77.1,58.85
2016,7,20,16,15,860.0,73.5,4.15,26.0,573.5,74.69,57.27
2016,7,20,16,30,843.0,71.0,4.1,25.0,525.0,72.14,55.57
2016,7,20,16,45,821.0,68.0,4.1,24.5,474.5,69.02,53.24
2016,7,20,17,0,799.0,65.0,4.1,24.0,424.0,59.36,45.3
2016,7,20,17,15,768.5,61.5,4.0,23.0,372.0,56.23,42.96
2016,7,20,17,30,738.0,58.0,3.9,22.0,320.0,53.06,40.51
2016,7,20,17,45,695.5,53.5,3.85,21.5,268.5,48.94,37.06
2016,7,20,18,0,653.0,49.0,3.8,21.0,217.0,44.83,33.48
2016,7,20,18,15,586.5,43.0,3.65,20.0,169.0,39.25,28.54
2016,7,20,18,30,520.0,37.0,3.5,19.0,121.0,33.74,23.45
2016,7,20,18,45,410.5,28.5,3.35,18.0,80.0,23.77,14.16
2016,7,20,19,0,301.0,20.0,3.2,17.0,39.0,16.59,1.87
2016,7,20,19,15,150.5,10.0,3.1,16.5,19.5,7.87,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,159.0,10.5,2.5,13.5,21.5,55.54,0.0
2016,7,21,5,30,318.0,21.0,2.7,14.0,43.0,153.08,71.75
2016,7,21,5,45,427.0,29.0,2.95,14.5,84.5,226.55,172.18
2016,7,21,6,0,536.0,37.0,3.2,15.0,126.0,310.67,248.3
2016,7,21,6,15,600.0,42.5,3.2,15.5,174.0,379.32,309.3
2016,7,21,6,30,664.0,48.0,3.2,16.0,222.0,452.86,371.98
2016,7,21,6,45,332.0,77.5,3.25,16.5,164.5,309.15,255.99
2016,7,21,7,0,0.0,107.0,3.3,17.0,107.0,87.44,68.07
2016,7,21,7,15,63.5,147.0,3.3,17.5,175.5,180.44,146.68
2016,7,21,7,30,127.0,187.0,3.3,18.0,244.0,285.91,232.72
2016,7,21,7,45,489.0,127.0,3.3,19.0,386.5,539.47,437.11
2016,7,21,8,0,851.0,67.0,3.3,20.0,529.0,778.0,611.97
2016,7,21,8,15,866.5,69.5,3.3,20.5,577.0,817.11,635.16
2016,7,21,8,30,882.0,72.0,3.3,21.0,625.0,853.72,657.63
2016,7,21,8,45,894.0,73.5,3.3,21.5,669.0,883.29,674.91
2016,7,21,9,0,906.0,75.0,3.3,22.0,713.0,909.73,689.92
2016,7,21,9,15,915.5,76.5,3.3,22.5,752.5,930.54,701.01
2016,7,21,9,30,925.0,78.0,3.3,23.0,792.0,947.75,709.69
2016,7,21,9,45,930.5,80.0,3.35,23.5,826.5,958.03,714.14
2016,7,21,10,0,936.0,82.0,3.4,24.0,861.0,964.39,716.11
2016,7,21,10,15,941.5,83.0,3.4,24.5,889.5,965.72,714.53
2016,7,21,10,30,947.0,84.0,3.4,25.0,918.0,963.05,710.47
