Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,45,951.5,84.0,3.45,25.5,940.0,954.43,702.99
2016,7,21,11,0,956.0,84.0,3.5,26.0,962.0,941.84,693.03
2016,7,21,11,15,959.0,84.5,3.6,26.0,977.0,924.46,681.68
2016,7,21,11,30,962.0,85.0,3.7,26.0,992.0,903.22,667.79
2016,7,21,11,45,964.0,85.0,3.8,26.5,999.5,876.94,649.22
2016,7,21,12,0,966.0,85.0,3.9,27.0,1007.0,847.1,628.26
2016,7,21,12,15,966.5,85.0,4.0,27.0,1007.5,812.7,605.35
2016,7,21,12,30,967.0,85.0,4.1,27.0,1008.0,775.12,579.65
2016,7,21,12,45,956.0,92.0,4.25,27.0,998.0,732.36,548.34
2016,7,21,13,0,945.0,99.0,4.4,27.0,988.0,687.41,514.69
2016,7,21,13,15,942.5,98.5,4.45,26.5,973.5,639.92,479.11
2016,7,21,13,30,940.0,98.0,4.5,26.0,959.0,590.26,440.87
2016,7,21,13,45,938.5,96.0,4.6,26.0,937.5,538.0,398.67
2016,7,21,14,0,937.0,94.0,4.7,26.0,916.0,483.89,353.68
2016,7,21,14,15,931.5,93.0,4.65,25.5,887.5,427.29,305.91
2016,7,21,14,30,926.0,92.0,4.6,25.0,859.0,369.67,256.23
2016,7,21,14,45,922.5,88.5,4.6,25.0,825.0,310.11,204.21
2016,7,21,15,0,919.0,85.0,4.6,25.0,791.0,249.83,152.97
2016,7,21,15,15,909.0,83.0,4.5,24.5,751.0,189.11,106.45
2016,7,21,15,30,899.0,81.0,4.4,24.0,711.0,128.89,70.91
2016,7,21,15,45,891.0,77.0,4.35,23.5,667.0,78.36,60.57
2016,7,21,16,0,883.0,73.0,4.3,23.0,623.0,75.34,58.37
2016,7,21,16,15,866.5,71.0,4.15,22.5,574.5,73.21,56.87
2016,7,21,16,30,850.0,69.0,4.0,22.0,526.0,70.96,55.26
2016,7,21,16,45,832.5,65.0,3.9,22.0,476.0,67.21,52.25
2016,7,21,17,0,815.0,61.0,3.8,22.0,426.0,63.29,49.07
2016,7,21,17,15,785.5,57.5,3.65,21.0,373.5,59.36,46.04
2016,7,21,17,30,756.0,54.0,3.5,20.0,321.0,50.29,38.44
2016,7,21,17,45,715.5,49.5,3.4,19.5,270.0,46.06,34.85
2016,7,21,18,0,675.0,45.0,3.3,19.0,219.0,41.82,31.14
2016,7,21,18,15,610.0,40.0,3.05,18.5,170.0,36.95,26.71
2016,7,21,18,30,545.0,35.0,2.8,18.0,121.0,32.18,22.2
2016,7,21,18,45,434.0,27.0,2.6,17.5,80.0,24.64,14.85
2016,7,21,19,0,323.0,19.0,2.4,17.0,39.0,17.23,1.1
2016,7,21,19,15,161.5,9.5,2.35,16.5,19.5,7.47,0.0
2016,7,21,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,164.5,10.0,2.0,13.5,21.0,56.92,0.0
2016,7,22,5,30,329.0,20.0,2.3,14.0,42.0,152.34,64.15
2016,7,22,5,45,436.5,28.0,2.6,15.0,83.0,230.0,173.79
2016,7,22,6,0,544.0,36.0,2.9,16.0,124.0,313.98,249.59
2016,7,22,6,15,608.5,41.0,2.9,16.5,173.0,382.77,310.47
2016,7,22,6,30,673.0,46.0,2.9,17.0,222.0,456.48,372.96
2016,7,22,6,45,716.0,50.0,2.9,17.5,273.5,520.12,425.02
2016,7,22,7,0,759.0,54.0,2.9,18.0,325.0,585.61,476.24
2016,7,22,7,15,789.0,57.0,2.85,18.5,377.5,635.65,512.87
2016,7,22,7,30,819.0,60.0,2.8,19.0,430.0,691.4,551.46
2016,7,22,7,45,841.5,62.5,2.8,20.0,481.5,740.15,582.85
2016,7,22,8,0,864.0,65.0,2.8,21.0,533.0,787.43,612.3
2016,7,22,8,15,880.5,67.5,2.8,22.0,582.0,827.84,636.14
2016,7,22,8,30,897.0,70.0,2.8,23.0,631.0,865.76,657.75
2016,7,22,8,45,909.5,71.5,2.85,24.0,676.0,896.17,674.19
2016,7,22,9,0,922.0,73.0,2.9,25.0,721.0,923.41,688.34
2016,7,22,9,15,932.0,74.5,2.9,25.5,762.0,944.95,699.56
2016,7,22,9,30,942.0,76.0,2.9,26.0,803.0,962.85,708.39
2016,7,22,9,45,937.5,85.0,2.95,26.5,835.5,971.52,711.64
2016,7,22,10,0,933.0,94.0,3.0,27.0,868.0,975.76,712.17
2016,7,22,10,15,939.0,95.0,3.0,27.5,897.5,977.32,710.73
2016,7,22,10,30,945.0,96.0,3.0,28.0,927.0,974.86,706.84
2016,7,22,10,45,950.5,96.5,3.05,29.0,949.5,967.41,698.88
2016,7,22,11,0,956.0,97.0,3.1,30.0,972.0,955.92,688.49
2016,7,22,11,15,958.5,97.5,3.1,30.0,987.0,937.79,676.34
2016,7,22,11,30,961.0,98.0,3.1,30.0,1002.0,915.81,661.82
2016,7,22,11,45,963.5,97.5,3.15,30.5,1010.0,889.22,643.36
2016,7,22,12,0,966.0,97.0,3.2,31.0,1018.0,859.05,622.59
2016,7,22,12,15,965.5,97.0,3.25,31.0,1017.5,823.59,599.53
2016,7,22,12,30,965.0,97.0,3.3,31.0,1017.0,785.05,573.6
2016,7,22,12,45,963.0,97.5,3.35,31.5,1009.0,742.95,542.48
2016,7,22,13,0,961.0,98.0,3.4,32.0,1001.0,698.21,508.91
2016,7,22,13,15,957.5,97.5,3.45,32.0,985.0,649.33,472.68
2016,7,22,13,30,954.0,97.0,3.5,32.0,969.0,598.33,433.87
2016,7,22,13,45,950.5,95.5,3.55,32.0,946.5,544.67,391.95
2016,7,22,14,0,947.0,94.0,3.6,32.0,924.0,489.32,347.46
2016,7,22,14,15,940.5,93.0,3.6,31.5,894.5,431.71,300.57
2016,7,22,14,30,934.0,92.0,3.6,31.0,865.0,373.16,251.78
2016,7,22,14,45,926.0,90.5,3.65,31.0,829.0,313.21,201.09
2016,7,22,15,0,918.0,89.0,3.7,31.0,793.0,253.0,151.47
2016,7,22,15,15,907.5,87.0,3.7,30.5,752.5,192.11,106.05
2016,7,22,15,30,897.0,85.0,3.7,30.0,712.0,131.78,71.23
2016,7,22,15,45,883.0,83.0,3.7,30.0,666.5,81.8,61.73
2016,7,22,16,0,869.0,81.0,3.7,30.0,621.0,80.0,60.48
2016,7,22,16,15,851.5,78.5,3.65,29.0,572.0,77.65,59.0
2016,7,22,16,30,834.0,76.0,3.6,28.0,523.0,75.17,57.39
2016,7,22,16,45,810.0,73.0,3.6,27.5,471.5,65.16,49.34
2016,7,22,17,0,786.0,70.0,3.6,27.0,420.0,62.7,47.55
2016,7,22,17,15,754.0,66.0,3.45,26.0,368.0,59.32,45.04
2016,7,22,17,30,722.0,62.0,3.3,25.0,316.0,55.9,42.41
2016,7,22,17,45,675.5,57.5,3.2,24.0,264.5,51.86,39.16
2016,7,22,18,0,629.0,53.0,3.1,23.0,213.0,47.85,35.79
2016,7,22,18,15,558.5,46.0,2.9,22.0,164.5,38.3,27.45
2016,7,22,18,30,488.0,39.0,2.7,21.0,116.0,32.48,22.12
2016,7,22,18,45,368.0,29.5,2.5,20.0,75.5,24.42,14.39
2016,7,22,19,0,248.0,20.0,2.3,19.0,35.0,16.48,0.0
2016,7,22,19,15,124.0,10.0,2.3,18.5,17.5,7.87,0.0
2016,7,22,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,134.5,10.5,1.45,13.5,19.0,48.49,0.0
2016,7,23,5,30,269.0,21.0,1.6,14.0,38.0,135.11,48.96
2016,7,23,5,45,386.0,30.0,1.75,15.0,78.5,215.74,162.17
2016,7,23,6,0,503.0,39.0,1.9,16.0,119.0,302.23,239.29
2016,7,23,6,15,571.5,45.0,1.75,17.0,168.0,368.65,296.8
2016,7,23,6,30,640.0,51.0,1.6,18.0,217.0,444.31,358.72
2016,7,23,6,45,687.5,55.5,1.5,19.0,269.0,510.1,410.01
2016,7,23,7,0,735.0,60.0,1.4,20.0,321.0,578.14,460.18
2016,7,23,7,15,766.5,63.5,1.35,21.0,373.5,635.43,499.82
2016,7,23,7,30,798.0,67.0,1.3,22.0,426.0,692.67,536.47
2016,7,23,7,45,822.0,69.5,1.3,23.5,477.5,734.75,560.49
2016,7,23,8,0,846.0,72.0,1.3,25.0,529.0,782.6,587.67
2016,7,23,8,15,863.0,74.5,1.45,26.0,577.5,822.86,611.73
2016,7,23,8,30,880.0,77.0,1.6,27.0,626.0,860.7,633.82
2016,7,23,8,45,892.5,79.5,1.75,28.0,671.0,891.84,651.21
2016,7,23,9,0,905.0,82.0,1.9,29.0,716.0,919.81,666.4
2016,7,23,9,15,915.0,83.5,2.05,30.0,756.5,941.01,677.12
2016,7,23,9,30,925.0,85.0,2.2,31.0,797.0,958.61,685.55
2016,7,23,9,45,932.5,86.0,2.35,32.0,832.0,969.58,689.78
2016,7,23,10,0,940.0,87.0,2.5,33.0,867.0,976.66,691.63
2016,7,23,10,15,946.0,88.0,2.6,33.5,896.0,978.36,691.13
2016,7,23,10,30,952.0,89.0,2.7,34.0,925.0,976.01,688.25
2016,7,23,10,45,953.5,91.5,2.85,35.0,946.5,966.95,680.26
2016,7,23,11,0,955.0,94.0,3.0,36.0,968.0,953.85,669.85
2016,7,23,11,15,958.0,94.5,3.05,36.0,983.0,936.22,658.71
2016,7,23,11,30,961.0,95.0,3.1,36.0,998.0,914.74,645.19
2016,7,23,11,45,960.5,96.5,3.2,36.5,1005.0,887.47,627.0
2016,7,23,12,0,960.0,98.0,3.3,37.0,1012.0,856.71,606.57
2016,7,23,12,15,960.0,98.0,3.4,37.0,1011.5,821.78,584.6
2016,7,23,12,30,960.0,98.0,3.5,37.0,1011.0,783.73,559.79
2016,7,23,12,45,951.0,102.5,3.6,37.0,1001.5,740.14,529.5
2016,7,23,13,0,942.0,107.0,3.7,37.0,992.0,694.36,496.97
2016,7,23,13,15,939.5,106.5,3.75,37.0,977.0,646.74,462.23
2016,7,23,13,30,937.0,106.0,3.8,37.0,962.0,596.96,424.95
2016,7,23,13,45,936.0,103.0,3.85,37.0,940.5,544.14,384.39
2016,7,23,14,0,935.0,100.0,3.9,37.0,919.0,489.42,341.18
2016,7,23,14,15,929.5,99.0,3.9,36.5,890.0,432.68,295.83
2016,7,23,14,30,924.0,98.0,3.9,36.0,861.0,374.92,248.55
2016,7,23,14,45,919.5,94.5,3.95,35.5,827.0,314.97,199.17
2016,7,23,15,0,915.0,91.0,4.0,35.0,793.0,254.41,150.3
2016,7,23,15,15,905.0,89.5,3.95,34.5,752.5,193.97,105.8
2016,7,23,15,30,895.0,88.0,3.9,34.0,712.0,134.01,71.63
2016,7,23,15,45,883.5,85.0,3.9,33.5,667.0,83.02,61.8
2016,7,23,16,0,872.0,82.0,3.9,33.0,622.0,80.69,60.27
2016,7,23,16,15,854.5,79.5,3.8,32.0,573.0,78.35,58.82
2016,7,23,16,30,837.0,77.0,3.7,31.0,524.0,75.87,57.24
2016,7,23,16,45,815.0,73.5,3.65,30.5,473.0,65.62,49.09
2016,7,23,17,0,793.0,70.0,3.6,30.0,422.0,62.84,47.06
2016,7,23,17,15,760.5,66.0,3.45,29.0,369.5,59.43,44.56
2016,7,23,17,30,728.0,62.0,3.3,28.0,317.0,55.99,41.95
2016,7,23,17,45,682.0,57.0,3.15,27.0,265.0,51.55,38.39
2016,7,23,18,0,636.0,52.0,3.0,26.0,213.0,47.11,34.68
2016,7,23,18,15,565.0,45.5,2.85,24.5,164.0,37.98,26.85
2016,7,23,18,30,494.0,39.0,2.7,23.0,115.0,32.53,21.93
2016,7,23,18,45,371.5,29.5,2.55,22.0,74.5,24.45,14.17
2016,7,23,19,0,249.0,20.0,2.4,21.0,34.0,16.51,0.0
2016,7,23,19,15,124.5,10.0,2.45,20.0,17.0,7.87,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,118.5,10.5,2.4,14.5,17.5,43.82,0.0
2016,7,24,5,30,237.0,21.0,2.5,15.0,35.0,123.35,35.84
2016,7,24,5,45,355.0,30.5,2.6,16.0,75.0,204.07,152.54
2016,7,24,6,0,473.0,40.0,2.7,17.0,115.0,290.07,229.52
2016,7,24,6,15,544.0,47.0,2.65,17.5,163.5,360.68,291.32
2016,7,24,6,30,615.0,54.0,2.6,18.0,212.0,437.32,355.69
2016,7,24,6,45,664.0,59.0,2.6,19.0,263.5,500.53,406.44
2016,7,24,7,0,713.0,64.0,2.6,20.0,315.0,569.31,459.01
2016,7,24,7,15,746.0,68.0,2.6,21.0,367.5,627.53,501.15
2016,7,24,7,30,779.0,72.0,2.6,22.0,420.0,685.83,540.35
2016,7,24,7,45,803.5,75.0,2.65,23.0,471.5,735.97,572.57
2016,7,24,8,0,828.0,78.0,2.7,24.0,523.0,784.78,602.98
2016,7,24,8,15,846.5,80.5,2.7,24.5,572.0,817.41,622.3
2016,7,24,8,30,865.0,83.0,2.7,25.0,621.0,856.11,645.59
2016,7,24,8,45,878.0,85.5,2.7,26.0,666.5,887.31,662.09
2016,7,24,9,0,891.0,88.0,2.7,27.0,712.0,915.43,676.32
2016,7,24,9,15,623.0,207.5,2.65,28.0,656.0,822.13,608.3
2016,7,24,9,30,355.0,327.0,2.6,29.0,600.0,667.3,493.41
2016,7,24,9,45,639.0,212.5,2.6,30.0,731.0,846.77,619.42
2016,7,24,10,0,923.0,98.0,2.6,31.0,862.0,973.88,697.59
2016,7,24,10,15,929.0,99.5,2.6,31.5,891.5,975.92,695.31
2016,7,24,10,30,935.0,101.0,2.6,32.0,921.0,973.94,691.77
2016,7,24,10,45,936.5,104.0,2.65,32.5,942.5,965.24,684.59
2016,7,24,11,0,938.0,107.0,2.7,33.0,964.0,952.52,675.04
2016,7,24,11,15,941.0,107.5,2.75,33.5,979.0,934.91,662.52
2016,7,24,11,30,944.0,108.0,2.8,34.0,994.0,913.5,647.7
2016,7,24,11,45,942.5,110.5,2.85,34.5,1001.0,886.36,629.29
2016,7,24,12,0,941.0,113.0,2.9,35.0,1008.0,855.82,608.74
2016,7,24,12,15,941.0,113.0,2.9,35.0,1007.5,821.17,586.43
2016,7,24,12,30,941.0,113.0,2.9,35.0,1007.0,783.49,561.08
2016,7,24,12,45,932.5,117.0,2.9,35.5,997.0,740.18,529.61
2016,7,24,13,0,924.0,121.0,2.9,36.0,987.0,694.72,496.16
2016,7,24,13,15,920.5,120.0,2.95,36.0,971.5,646.7,461.51
2016,7,24,13,30,917.0,119.0,3.0,36.0,956.0,596.67,424.43
2016,7,24,13,45,911.0,118.5,3.1,36.0,933.0,543.93,384.4
2016,7,24,14,0,905.0,118.0,3.2,36.0,910.0,489.82,342.07
2016,7,24,14,15,898.0,117.0,3.25,35.5,880.0,433.83,297.66
2016,7,24,14,30,891.0,116.0,3.3,35.0,850.0,377.03,251.45
2016,7,24,14,45,882.5,113.0,3.35,35.0,814.5,317.98,202.69
2016,7,24,15,0,874.0,110.0,3.4,35.0,779.0,258.82,154.96
2016,7,24,15,15,862.0,108.0,3.45,34.5,738.0,199.87,111.81
2016,7,24,15,30,850.0,106.0,3.5,34.0,697.0,141.66,78.56
2016,7,24,15,45,837.0,102.0,3.55,33.5,652.0,82.9,61.69
2016,7,24,16,0,824.0,98.0,3.6,33.0,607.0,80.86,60.41
2016,7,24,16,15,803.5,94.5,3.6,32.0,558.0,78.81,59.21
2016,7,24,16,30,783.0,91.0,3.6,31.0,509.0,76.67,57.9
2016,7,24,16,45,759.0,86.5,3.6,30.0,458.0,73.65,55.86
2016,7,24,17,0,735.0,82.0,3.6,29.0,407.0,70.52,53.68
2016,7,24,17,15,699.0,77.0,3.55,27.5,355.0,61.61,46.69
2016,7,24,17,30,663.0,72.0,3.5,26.0,303.0,57.98,44.01
2016,7,24,17,45,613.0,65.5,3.45,25.0,252.0,53.02,39.98
2016,7,24,18,0,563.0,59.0,3.4,24.0,201.0,48.03,35.77
2016,7,24,18,15,488.0,51.0,3.35,23.0,153.5,41.64,30.14
2016,7,24,18,30,413.0,43.0,3.3,22.0,106.0,35.27,24.31
2016,7,24,18,45,295.0,31.0,3.25,21.0,67.5,25.39,14.87
2016,7,24,19,0,177.0,19.0,3.2,20.0,29.0,15.51,0.0
2016,7,24,19,15,88.5,9.5,3.2,19.0,14.5,7.47,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,76.5,10.0,2.6,13.5,14.5,30.9,0.0
2016,7,25,5,30,153.0,20.0,2.7,14.0,29.0,89.95,17.58
2016,7,25,5,45,257.0,34.0,2.85,15.0,66.5,165.04,123.03
2016,7,25,6,0,361.0,48.0,3.0,16.0,104.0,246.14,195.69
2016,7,25,6,15,434.0,58.5,3.0,16.5,150.5,316.48,257.28
2016,7,25,6,30,507.0,69.0,3.0,17.0,197.0,393.2,322.26
2016,7,25,6,45,557.5,77.0,3.0,17.5,247.5,459.06,376.38
2016,7,25,7,0,608.0,85.0,3.0,18.0,298.0,527.79,430.67
2016,7,25,7,15,645.5,91.5,2.95,19.0,350.0,587.99,475.3
2016,7,25,7,30,683.0,98.0,2.9,20.0,402.0,648.93,518.65
2016,7,25,7,45,706.0,104.5,2.9,21.0,452.0,698.79,551.53
2016,7,25,8,0,729.0,111.0,2.9,22.0,502.0,747.49,582.52
2016,7,25,8,15,523.0,182.5,2.9,22.5,476.5,661.35,515.0
2016,7,25,8,30,317.0,254.0,2.9,23.0,451.0,549.04,426.69
2016,7,25,8,45,554.0,194.0,2.95,24.0,568.5,723.2,555.67
2016,7,25,9,0,791.0,134.0,3.0,25.0,686.0,887.15,666.22
2016,7,25,9,15,804.0,137.0,3.0,26.0,727.0,911.19,676.9
2016,7,25,9,30,817.0,140.0,3.0,27.0,768.0,931.89,686.41
2016,7,25,9,45,842.0,135.0,3.0,28.0,807.5,952.1,695.55
2016,7,25,10,0,867.0,130.0,3.0,29.0,847.0,954.96,693.34
2016,7,25,10,15,874.0,131.5,3.0,29.5,876.0,957.47,692.57
2016,7,25,10,30,881.0,133.0,3.0,30.0,905.0,956.15,689.44
2016,7,25,10,45,887.0,134.0,3.05,31.0,927.5,949.56,682.08
2016,7,25,11,0,893.0,135.0,3.1,32.0,950.0,939.11,672.41
2016,7,25,11,15,896.0,136.0,3.15,32.5,965.0,922.17,660.08
2016,7,25,11,30,899.0,137.0,3.2,33.0,980.0,901.56,645.51
2016,7,25,11,45,903.0,136.0,3.25,33.5,988.5,876.57,628.19
2016,7,25,12,0,907.0,135.0,3.3,34.0,997.0,848.17,608.69
2016,7,25,12,15,907.0,135.0,3.35,34.0,996.5,814.19,586.75
2016,7,25,12,30,907.0,135.0,3.4,34.0,996.0,777.3,561.26
2016,7,25,12,45,904.5,135.0,3.45,34.0,988.0,735.94,532.15
2016,7,25,13,0,902.0,135.0,3.5,34.0,980.0,692.19,500.7
2016,7,25,13,15,899.0,134.5,3.55,34.0,964.5,645.56,466.42
2016,7,25,13,30,896.0,134.0,3.6,34.0,949.0,596.91,429.75
2016,7,25,13,45,891.5,132.0,3.65,34.0,926.5,544.68,389.43
2016,7,25,14,0,887.0,130.0,3.7,34.0,904.0,490.99,346.83
2016,7,25,14,15,879.5,128.5,3.75,33.5,874.5,435.22,302.16
2016,7,25,14,30,872.0,127.0,3.8,33.0,845.0,378.74,255.8
2016,7,25,14,45,866.5,122.5,3.85,33.0,810.5,320.44,207.1
2016,7,25,15,0,861.0,118.0,3.9,33.0,776.0,261.72,159.16
2016,7,25,15,15,849.0,115.5,3.9,32.5,735.0,196.3,110.63
2016,7,25,15,30,837.0,113.0,3.9,32.0,694.0,137.44,76.26
2016,7,25,15,45,827.5,107.5,3.9,31.5,650.0,86.1,64.85
2016,7,25,16,0,818.0,102.0,3.9,31.0,606.0,83.32,62.96
2016,7,25,16,15,798.0,98.5,3.85,30.0,557.0,81.38,61.84
2016,7,25,16,30,778.0,95.0,3.8,29.0,508.0,79.35,60.64
2016,7,25,16,45,759.0,88.5,3.75,28.5,458.0,75.11,57.44
2016,7,25,17,0,740.0,82.0,3.7,28.0,408.0,70.64,54.02
2016,7,25,17,15,704.0,77.0,3.6,27.0,355.5,61.72,46.88
2016,7,25,17,30,668.0,72.0,3.5,26.0,303.0,58.07,44.09
2016,7,25,17,45,623.5,65.0,3.4,25.0,252.5,52.81,39.8
2016,7,25,18,0,579.0,58.0,3.3,24.0,202.0,47.46,35.27
2016,7,25,18,15,503.5,50.0,3.15,23.0,154.0,41.0,29.58
2016,7,25,18,30,428.0,42.0,3.0,22.0,106.0,34.58,23.7
2016,7,25,18,45,310.5,30.5,2.85,21.0,67.5,25.07,14.48
2016,7,25,19,0,193.0,19.0,2.7,20.0,29.0,15.58,0.0
2016,7,25,19,15,96.5,9.5,2.65,19.5,14.5,7.47,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,86.0,10.0,1.2,15.5,14.5,33.86,0.0
2016,7,26,5,30,172.0,20.0,1.4,16.0,29.0,98.45,9.66
2016,7,26,5,45,282.5,32.5,1.65,17.0,67.0,177.01,130.11
2016,7,26,6,0,393.0,45.0,1.9,18.0,105.0,259.01,203.49
2016,7,26,6,15,466.0,54.5,1.8,19.0,152.5,329.92,264.12
2016,7,26,6,30,539.0,64.0,1.7,20.0,200.0,407.18,327.28
2016,7,26,6,45,589.5,71.0,1.6,21.0,250.5,473.36,379.0
2016,7,26,7,0,640.0,78.0,1.5,22.0,301.0,542.36,430.17
2016,7,26,7,15,676.0,83.5,1.4,23.0,353.0,601.63,471.54
2016,7,26,7,30,712.0,89.0,1.3,24.0,405.0,661.46,510.81
2016,7,26,7,45,737.5,93.5,1.25,25.5,455.5,708.15,537.82
2016,7,26,8,0,763.0,98.0,1.2,27.0,506.0,757.68,565.69
2016,7,26,8,15,783.5,102.0,1.15,28.0,554.5,800.91,589.38
2016,7,26,8,30,804.0,106.0,1.1,29.0,603.0,842.02,610.97
2016,7,26,8,45,818.5,109.5,1.1,30.5,648.0,874.79,626.09
2016,7,26,9,0,833.0,113.0,1.1,32.0,693.0,904.61,639.06
2016,7,26,9,15,845.0,115.5,1.1,33.0,733.5,927.83,649.0
2016,7,26,9,30,857.0,118.0,1.1,34.0,774.0,935.06,649.16
2016,7,26,9,45,867.0,119.5,1.1,35.0,809.0,948.02,653.07
2016,7,26,10,0,877.0,121.0,1.1,36.0,844.0,957.3,654.73
2016,7,26,10,15,884.0,122.5,1.1,36.5,873.0,959.96,653.9
2016,7,26,10,30,891.0,124.0,1.1,37.0,902.0,958.74,650.98
2016,7,26,10,45,896.0,125.0,1.1,38.0,924.5,951.31,643.19
2016,7,26,11,0,901.0,126.0,1.1,39.0,947.0,940.01,633.34
2016,7,26,11,15,904.0,126.5,1.2,39.5,962.0,922.65,622.88
2016,7,26,11,30,907.0,127.0,1.3,40.0,977.0,901.62,610.23
2016,7,26,11,45,910.0,126.5,1.45,40.5,984.5,876.17,595.43
2016,7,26,12,0,913.0,126.0,1.6,41.0,992.0,847.31,578.34
2016,7,26,12,15,913.0,126.0,1.75,41.0,992.0,813.26,558.97
2016,7,26,12,30,913.0,126.0,1.9,41.0,992.0,776.26,536.23
2016,7,26,12,45,907.5,128.0,2.05,41.0,983.0,734.21,509.07
2016,7,26,13,0,902.0,130.0,2.2,41.0,974.0,689.91,479.55
2016,7,26,13,15,898.5,129.5,2.3,41.0,958.5,642.98,447.06
2016,7,26,13,30,895.0,129.0,2.4,41.0,943.0,594.08,412.15
2016,7,26,13,45,892.0,126.5,2.5,41.0,921.0,542.28,374.06
2016,7,26,14,0,889.0,124.0,2.6,41.0,899.0,488.87,333.52
2016,7,26,14,15,881.5,122.5,2.65,40.5,869.5,432.99,290.51
2016,7,26,14,30,874.0,121.0,2.7,40.0,840.0,376.39,245.78
2016,7,26,14,45,866.5,118.0,2.75,40.0,805.0,318.36,199.01
2016,7,26,15,0,859.0,115.0,2.8,40.0,770.0,260.11,153.06
2016,7,26,15,15,846.5,112.5,2.8,39.5,729.0,194.57,105.97
2016,7,26,15,30,834.0,110.0,2.8,39.0,688.0,135.77,72.6
2016,7,26,15,45,820.0,106.0,2.85,38.5,643.0,85.0,61.99
2016,7,26,16,0,806.0,102.0,2.9,38.0,598.0,83.04,60.82
2016,7,26,16,15,785.5,98.5,2.9,37.5,549.0,81.12,59.62
2016,7,26,16,30,765.0,95.0,2.9,37.0,500.0,79.1,58.34
2016,7,26,16,45,739.5,90.0,2.9,36.5,449.0,75.81,56.03
2016,7,26,17,0,714.0,85.0,2.9,36.0,398.0,66.86,49.09
2016,7,26,17,15,677.0,80.0,2.75,35.0,346.5,63.37,46.61
2016,7,26,17,30,640.0,75.0,2.6,34.0,295.0,59.84,44.01
2016,7,26,17,45,589.5,68.0,2.5,33.0,244.5,54.63,39.9
2016,7,26,18,0,539.0,61.0,2.4,32.0,194.0,49.37,35.59
2016,7,26,18,15,463.5,52.0,2.05,30.5,147.0,42.28,29.63
2016,7,26,18,30,388.0,43.0,1.7,29.0,100.0,35.18,23.39
2016,7,26,18,45,273.0,30.5,1.4,27.5,63.0,24.95,13.74
2016,7,26,19,0,158.0,18.0,1.1,26.0,26.0,14.68,0.0
2016,7,26,19,15,79.0,9.0,1.1,25.0,13.0,7.08,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,39.5,8.0,2.0,18.5,10.0,18.28,0.0
2016,7,27,5,30,79.0,16.0,2.1,19.0,20.0,57.39,0.0
2016,7,27,5,45,162.5,33.0,2.25,19.5,53.5,125.88,90.38
2016,7,27,6,0,246.0,50.0,2.4,20.0,87.0,193.15,150.53
2016,7,27,6,15,312.0,64.0,2.3,21.0,130.0,256.15,204.33
2016,7,27,6,30,378.0,78.0,2.2,22.0,173.0,325.43,261.55
2016,7,27,6,45,436.0,88.0,2.15,23.0,221.0,390.69,313.61
2016,7,27,7,0,494.0,98.0,2.1,24.0,269.0,460.19,366.77
2016,7,27,7,15,532.0,106.5,2.05,25.0,318.0,525.72,414.36
2016,7,27,7,30,570.0,115.0,2.0,26.0,367.0,585.24,455.74
2016,7,27,7,45,606.5,119.5,2.0,27.5,416.5,639.94,491.47
2016,7,27,8,0,643.0,124.0,2.0,29.0,466.0,694.55,525.39
2016,7,27,8,15,665.5,129.0,2.0,30.0,512.5,737.35,550.67
2016,7,27,8,30,688.0,134.0,2.0,31.0,559.0,778.51,574.27
2016,7,27,8,45,709.5,137.0,2.0,32.0,603.5,814.59,593.97
2016,7,27,9,0,731.0,140.0,2.0,33.0,648.0,848.35,611.79
2016,7,27,9,15,745.0,143.0,2.0,33.5,687.5,866.03,620.23
2016,7,27,9,30,759.0,146.0,2.0,34.0,727.0,887.17,631.03
2016,7,27,9,45,753.0,158.0,2.05,35.0,756.0,895.12,632.58
2016,7,27,10,0,747.0,170.0,2.1,36.0,785.0,899.19,631.88
2016,7,27,10,15,755.5,172.5,2.15,36.5,813.5,904.21,633.23
2016,7,27,10,30,764.0,175.0,2.2,37.0,842.0,905.62,632.41
2016,7,27,10,45,773.0,175.0,2.25,38.0,864.5,901.52,626.97
2016,7,27,11,0,782.0,175.0,2.3,39.0,887.0,893.74,619.4
2016,7,27,11,15,786.0,176.0,2.4,39.0,901.5,878.74,610.46
2016,7,27,11,30,790.0,177.0,2.5,39.0,916.0,860.23,599.37
2016,7,27,11,45,797.0,175.0,2.65,39.5,925.0,838.24,585.15
2016,7,27,12,0,804.0,173.0,2.8,40.0,934.0,812.87,568.25
2016,7,27,12,15,804.0,173.0,2.9,40.0,934.0,780.49,547.13
2016,7,27,12,30,804.0,173.0,3.0,40.0,934.0,745.39,523.84
2016,7,27,12,45,815.0,164.5,3.1,40.0,930.5,708.61,499.09
2016,7,27,13,0,826.0,156.0,3.2,40.0,927.0,668.74,471.56
2016,7,27,13,15,822.0,155.0,3.3,39.5,912.0,622.64,439.8
2016,7,27,13,30,818.0,154.0,3.4,39.0,897.0,574.84,405.78
2016,7,27,13,45,817.0,150.0,3.55,39.0,876.5,524.82,368.31
2016,7,27,14,0,816.0,146.0,3.7,39.0,856.0,473.26,328.5
2016,7,27,14,15,808.0,144.0,3.75,38.5,827.5,419.04,286.16
2016,7,27,14,30,800.0,142.0,3.8,38.0,799.0,364.41,242.43
2016,7,27,14,45,795.5,136.5,3.9,38.0,766.0,308.14,196.54
2016,7,27,15,0,791.0,131.0,4.0,38.0,733.0,251.56,151.32
2016,7,27,15,15,777.5,128.0,4.0,37.0,693.0,195.22,110.59
2016,7,27,15,30,764.0,125.0,4.0,36.0,653.0,140.05,78.86
2016,7,27,15,45,754.0,118.5,4.0,35.5,610.5,91.12,67.76
2016,7,27,16,0,744.0,112.0,4.0,35.0,568.0,88.01,65.66
2016,7,27,16,15,722.0,108.0,3.95,34.0,520.5,79.35,59.15
2016,7,27,16,30,700.0,104.0,3.9,33.0,473.0,77.4,58.04
2016,7,27,16,45,679.5,96.5,3.85,32.5,425.0,73.1,54.84
2016,7,27,17,0,659.0,89.0,3.8,32.0,377.0,68.57,51.41
2016,7,27,17,15,621.5,83.5,3.65,31.0,327.0,64.93,48.76
2016,7,27,17,30,584.0,78.0,3.5,30.0,277.0,61.23,45.98
2016,7,27,17,45,539.0,69.5,3.4,29.0,229.0,55.15,41.07
2016,7,27,18,0,494.0,61.0,3.3,28.0,181.0,48.94,35.87
2016,7,27,18,15,420.0,51.5,3.15,27.0,136.5,41.56,29.48
2016,7,27,18,30,346.0,42.0,3.0,26.0,92.0,34.14,22.81
2016,7,27,18,45,242.5,29.0,2.9,25.0,57.5,23.6,12.68
2016,7,27,19,0,139.0,16.0,2.8,24.0,23.0,12.97,0.0
2016,7,27,19,15,69.5,8.0,2.75,23.5,11.5,6.29,0.0
2016,7,27,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,5,15,85.5,8.5,2.3,16.0,13.0,32.73,0.0
2016,7,28,5,30,171.0,17.0,2.3,16.0,26.0,94.6,0.0
2016,7,28,5,45,281.0,28.5,2.3,16.5,62.5,173.58,126.23
2016,7,28,6,0,391.0,40.0,2.3,17.0,99.0,254.38,200.63
2016,7,28,6,15,463.5,48.5,2.25,18.0,144.5,323.73,260.84
2016,7,28,6,30,536.0,57.0,2.2,19.0,190.0,399.52,323.87
2016,7,28,6,45,584.5,63.0,2.2,20.0,239.0,463.07,374.81
2016,7,28,7,0,633.0,69.0,2.2,21.0,288.0,529.36,425.52
2016,7,28,7,15,668.0,74.0,2.15,22.0,338.0,587.03,467.25
2016,7,28,7,30,703.0,79.0,2.1,23.0,388.0,642.34,504.57
2016,7,28,7,45,728.0,83.0,2.1,24.0,437.0,691.72,536.19
2016,7,28,8,0,753.0,87.0,2.1,25.0,486.0,740.01,566.08
2016,7,28,8,15,772.5,90.0,2.1,26.0,533.5,781.03,590.09
2016,7,28,8,30,792.0,93.0,2.1,27.0,581.0,819.96,612.14
2016,7,28,8,45,805.5,96.5,2.1,28.0,624.5,851.71,628.92
2016,7,28,9,0,819.0,100.0,2.1,29.0,668.0,869.58,636.34
2016,7,28,9,15,830.5,102.0,2.15,30.0,707.0,891.41,646.87
2016,7,28,9,30,842.0,104.0,2.2,31.0,746.0,909.95,655.16
2016,7,28,9,45,851.5,105.0,2.25,32.0,780.5,922.12,659.38
2016,7,28,10,0,861.0,106.0,2.3,33.0,815.0,930.69,661.41
2016,7,28,10,15,867.5,107.5,2.4,33.5,843.0,933.23,661.53
2016,7,28,10,30,874.0,109.0,2.5,34.0,871.0,931.98,659.4
2016,7,28,10,45,875.5,112.0,2.6,34.5,891.0,923.72,652.94
2016,7,28,11,0,877.0,115.0,2.7,35.0,911.0,911.68,644.22
2016,7,28,11,15,880.0,115.5,2.8,35.5,925.5,894.99,632.64
2016,7,28,11,30,883.0,116.0,2.9,36.0,940.0,874.71,618.83
2016,7,28,11,45,881.0,118.5,3.05,36.5,946.0,848.46,601.51
2016,7,28,12,0,879.0,121.0,3.2,37.0,952.0,819.04,582.09
2016,7,28,12,15,878.5,121.0,3.3,37.0,951.5,785.78,561.0
2016,7,28,12,30,878.0,121.0,3.4,37.0,951.0,749.7,536.82
2016,7,28,12,45,870.5,124.5,3.5,37.0,941.5,708.82,508.32
2016,7,28,13,0,863.0,128.0,3.6,37.0,932.0,665.9,477.76
2016,7,28,13,15,859.5,127.0,3.65,37.0,917.0,620.31,444.49
2016,7,28,13,30,856.0,126.0,3.7,37.0,902.0,572.87,408.99
2016,7,28,13,45,849.5,125.5,3.75,37.0,879.5,522.6,370.46
2016,7,28,14,0,843.0,125.0,3.8,37.0,857.0,471.15,329.93
2016,7,28,14,15,835.5,123.0,3.85,36.5,828.5,417.32,287.22
2016,7,28,14,30,828.0,121.0,3.9,36.0,800.0,362.88,242.95
2016,7,28,14,45,820.0,118.5,3.95,35.5,766.0,307.59,197.57
2016,7,28,15,0,812.0,116.0,4.0,35.0,732.0,246.53,148.78
2016,7,28,15,15,799.0,113.5,3.95,34.5,692.0,189.4,106.54
2016,7,28,15,30,786.0,111.0,3.9,34.0,652.0,133.34,73.68
2016,7,28,15,45,772.5,106.5,3.9,34.0,609.0,84.1,62.57
2016,7,28,16,0,759.0,102.0,3.9,34.0,566.0,81.91,61.04
2016,7,28,16,15,738.0,98.5,3.8,33.0,518.5,80.05,59.99
2016,7,28,16,30,717.0,95.0,3.7,32.0,471.0,78.1,58.86
2016,7,28,16,45,693.0,89.5,3.65,31.5,422.5,68.84,51.56
2016,7,28,17,0,669.0,84.0,3.6,31.0,374.0,65.41,49.02
2016,7,28,17,15,632.0,78.5,3.5,30.0,324.5,61.64,46.23
2016,7,28,17,30,595.0,73.0,3.4,29.0,275.0,57.81,43.3
2016,7,28,17,45,547.0,65.5,3.3,28.0,227.0,52.3,38.84
2016,7,28,18,0,499.0,58.0,3.2,27.0,179.0,46.71,34.13
2016,7,28,18,15,425.0,49.0,3.1,26.0,134.5,39.65,27.98
2016,7,28,18,30,351.0,40.0,3.0,25.0,90.0,32.57,21.57
2016,7,28,18,45,244.0,27.5,2.9,24.0,56.0,22.39,11.59
2016,7,28,19,0,137.0,15.0,2.8,23.0,22.0,12.14,0.0
2016,7,28,19,15,68.5,7.5,2.8,22.5,11.0,5.9,0.0
2016,7,28,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.0,2.3,16.5,8.5,16.21,0.0
2016,7,29,5,30,70.0,14.0,2.3,17.0,17.0,50.99,0.0
2016,7,29,5,45,141.5,31.5,2.3,17.5,48.5,116.47,82.66
2016,7,29,6,0,213.0,49.0,2.3,18.0,80.0,177.75,139.11
2016,7,29,6,15,276.0,64.5,2.3,18.5,122.0,239.37,192.62
2016,7,29,6,30,339.0,80.0,2.3,19.0,164.0,307.0,249.76
2016,7,29,6,45,386.5,93.0,2.3,20.0,209.5,367.44,298.86
2016,7,29,7,0,434.0,106.0,2.3,21.0,255.0,431.24,348.67
2016,7,29,7,15,473.0,116.5,2.3,22.0,303.0,488.96,391.85
2016,7,29,7,30,512.0,127.0,2.3,23.0,351.0,548.26,434.61
2016,7,29,7,45,392.0,170.5,2.3,24.0,354.5,518.96,407.43
2016,7,29,8,0,272.0,214.0,2.3,25.0,358.0,460.31,358.95
2016,7,29,8,15,448.5,184.5,2.3,26.0,448.5,605.1,466.37
2016,7,29,8,30,625.0,155.0,2.3,27.0,539.0,748.9,566.48
2016,7,29,8,45,649.0,158.0,2.3,28.0,583.0,786.21,587.04
2016,7,29,9,0,673.0,161.0,2.3,29.0,627.0,821.4,606.62
2016,7,29,9,15,688.0,165.5,2.35,30.0,666.0,847.42,620.15
2016,7,29,9,30,703.0,170.0,2.4,31.0,705.0,870.52,631.7
2016,7,29,9,45,742.5,158.0,2.45,32.0,746.5,888.48,639.84
2016,7,29,10,0,782.0,146.0,2.5,33.0,788.0,912.01,651.56
2016,7,29,10,15,790.5,147.5,2.55,33.5,816.0,916.17,652.15
2016,7,29,10,30,799.0,149.0,2.6,34.0,844.0,916.67,650.67
2016,7,29,10,45,806.5,149.5,2.7,34.5,866.5,911.53,646.13
2016,7,29,11,0,814.0,150.0,2.8,35.0,889.0,902.66,639.35
2016,7,29,11,15,818.0,151.0,2.85,35.5,903.5,887.41,628.25
2016,7,29,11,30,822.0,152.0,2.9,36.0,918.0,868.59,615.0
2016,7,29,11,45,827.0,150.5,3.0,36.5,926.5,831.31,590.22
2016,7,29,12,0,832.0,149.0,3.1,37.0,935.0,805.24,572.74
2016,7,29,12,15,832.0,149.0,3.15,37.0,935.0,773.36,551.88
2016,7,29,12,30,832.0,149.0,3.2,37.0,935.0,738.8,528.15
2016,7,29,12,45,846.5,138.5,3.3,37.0,932.5,704.08,504.24
2016,7,29,13,0,861.0,128.0,3.4,37.0,930.0,665.87,477.24
2016,7,29,13,15,858.0,127.0,3.45,37.0,915.0,620.59,444.25
2016,7,29,13,30,855.0,126.0,3.5,37.0,900.0,573.42,409.03
2016,7,29,13,45,850.0,124.5,3.6,37.0,878.0,523.17,370.71
2016,7,29,14,0,845.0,123.0,3.7,37.0,856.0,471.6,330.23
2016,7,29,14,15,838.0,121.5,3.75,36.5,827.5,418.12,287.76
2016,7,29,14,30,831.0,120.0,3.8,36.0,799.0,363.96,243.68
2016,7,29,14,45,821.5,118.0,3.85,35.5,765.0,308.32,198.08
2016,7,29,15,0,812.0,116.0,3.9,35.0,731.0,247.12,149.23
2016,7,29,15,15,799.0,113.5,3.9,34.5,691.0,189.89,106.9
2016,7,29,15,30,786.0,111.0,3.9,34.0,651.0,133.74,73.9
2016,7,29,15,45,769.0,108.0,3.9,33.5,607.0,85.0,63.45
2016,7,29,16,0,752.0,105.0,3.9,33.0,563.0,83.74,62.79
2016,7,29,16,15,730.5,101.5,3.85,32.0,516.0,81.94,61.81
2016,7,29,16,30,709.0,98.0,3.8,31.0,469.0,73.88,55.66
2016,7,29,16,45,678.0,94.0,3.8,30.5,419.0,71.52,54.02
2016,7,29,17,0,647.0,90.0,3.8,30.0,369.0,69.11,52.32
2016,7,29,17,15,609.0,84.0,3.7,29.0,319.5,65.15,49.39
2016,7,29,17,30,571.0,78.0,3.6,28.0,270.0,61.13,46.3
2016,7,29,17,45,513.5,71.0,3.5,27.0,221.5,56.05,42.19
2016,7,29,18,0,456.0,64.0,3.4,26.0,173.0,50.97,37.89
2016,7,29,18,15,382.0,53.0,3.25,25.0,129.0,42.54,30.53
2016,7,29,18,30,308.0,42.0,3.1,24.0,85.0,34.01,22.83
2016,7,29,18,45,203.0,28.0,3.0,23.0,51.5,21.38,10.63
2016,7,29,19,0,98.0,14.0,2.9,22.0,18.0,10.7,0.0
2016,7,29,19,15,49.0,7.0,2.85,21.5,9.0,5.51,0.0
2016,7,29,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,61.5,8.0,2.2,15.5,10.5,25.19,0.0
2016,7,30,5,30,123.0,16.0,2.2,16.0,21.0,73.24,0.0
2016,7,30,5,45,228.5,29.5,2.25,16.5,56.0,150.86,107.35
2016,7,30,6,0,334.0,43.0,2.3,17.0,91.0,231.68,182.38
2016,7,30,6,15,408.0,53.0,2.3,18.0,135.5,301.0,242.6
2016,7,30,6,30,482.0,63.0,2.3,19.0,180.0,376.98,306.08
2016,7,30,6,45,241.0,83.0,2.3,20.0,141.5,249.47,203.43
2016,7,30,7,0,0.0,103.0,2.3,21.0,103.0,84.83,64.86
2016,7,30,7,15,5.5,126.0,2.3,22.0,128.5,108.81,84.45
2016,7,30,7,30,11.0,149.0,2.3,23.0,154.0,133.12,103.66
2016,7,30,7,45,82.0,187.5,2.3,24.0,230.5,240.43,190.11
2016,7,30,8,0,153.0,226.0,2.3,25.0,307.0,358.03,280.62
2016,7,30,8,15,115.5,244.5,2.3,26.0,309.0,347.3,268.98
2016,7,30,8,30,78.0,263.0,2.3,27.0,311.0,314.28,241.27
2016,7,30,8,45,439.0,187.0,2.35,28.0,487.5,619.05,471.68
2016,7,30,9,0,800.0,111.0,2.4,29.0,664.0,879.01,647.37
2016,7,30,9,15,813.5,113.5,2.5,29.5,704.0,903.32,659.02
2016,7,30,9,30,827.0,116.0,2.6,30.0,744.0,924.34,670.64
2016,7,30,9,45,847.0,112.5,2.75,31.0,782.0,929.01,670.73
2016,7,30,10,0,867.0,109.0,2.9,32.0,820.0,942.84,676.93
2016,7,30,10,15,874.5,110.5,3.05,32.5,849.0,946.24,677.75
2016,7,30,10,30,882.0,112.0,3.2,33.0,878.0,945.79,676.25
2016,7,30,10,45,885.0,114.0,3.35,33.5,899.5,937.77,669.98
2016,7,30,11,0,888.0,116.0,3.5,34.0,921.0,925.92,661.37
2016,7,30,11,15,891.5,117.0,3.65,34.0,936.0,909.83,651.43
2016,7,30,11,30,895.0,118.0,3.8,34.0,951.0,890.06,639.09
2016,7,30,11,45,893.0,120.5,3.95,34.5,957.5,863.35,620.9
2016,7,30,12,0,891.0,123.0,4.1,35.0,964.0,833.42,600.57
2016,7,30,12,15,891.5,123.0,4.15,35.0,964.5,800.36,578.92
2016,7,30,12,30,892.0,123.0,4.2,35.0,965.0,764.36,554.23
2016,7,30,12,45,874.0,133.5,4.3,35.0,952.5,720.73,523.16
2016,7,30,13,0,856.0,144.0,4.4,35.0,940.0,675.52,490.38
2016,7,30,13,15,853.0,143.0,4.4,34.5,925.0,630.14,457.62
2016,7,30,13,30,850.0,142.0,4.4,34.0,910.0,582.89,422.48
2016,7,30,13,45,845.5,140.0,4.4,34.0,888.0,532.49,383.18
2016,7,30,14,0,841.0,138.0,4.4,34.0,866.0,480.74,341.78
2016,7,30,14,15,834.0,136.0,4.4,33.5,837.5,426.06,297.79
2016,7,30,14,30,827.0,134.0,4.4,33.0,809.0,370.08,251.75
2016,7,30,14,45,824.5,128.0,4.4,33.0,776.0,312.22,203.25
2016,7,30,15,0,822.0,122.0,4.4,33.0,743.0,253.79,155.25
2016,7,30,15,15,809.0,119.5,4.3,32.5,703.0,195.76,111.89
2016,7,30,15,30,796.0,117.0,4.2,32.0,663.0,138.81,78.06
2016,7,30,15,45,791.5,109.0,4.15,31.5,621.0,86.31,65.07
2016,7,30,16,0,787.0,101.0,4.1,31.0,579.0,82.08,62.0
2016,7,30,16,15,766.5,97.5,4.05,30.0,531.0,80.15,60.88
2016,7,30,16,30,746.0,94.0,4.0,29.0,483.0,78.13,59.68
2016,7,30,16,45,732.5,86.0,3.95,28.5,435.0,72.93,55.68
2016,7,30,17,0,719.0,78.0,3.9,28.0,387.0,67.42,51.36
2016,7,30,17,15,683.0,73.0,3.8,27.0,335.5,58.7,44.36
2016,7,30,17,30,647.0,68.0,3.7,26.0,284.0,55.0,41.49
2016,7,30,17,45,609.0,60.0,3.6,25.0,235.5,49.02,36.54
2016,7,30,18,0,571.0,52.0,3.5,24.0,187.0,42.89,31.29
2016,7,30,18,15,495.0,44.0,3.4,23.0,140.5,36.32,25.47
2016,7,30,18,30,419.0,36.0,3.3,22.0,94.0,29.77,19.43
2016,7,30,18,45,305.0,25.0,3.25,21.0,58.0,20.6,9.86
2016,7,30,19,0,191.0,14.0,3.2,20.0,22.0,11.02,0.0
2016,7,30,19,15,95.5,7.0,3.15,19.5,11.0,5.51,0.0
2016,7,30,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,90.0,7.5,1.85,14.5,11.5,33.69,0.0
2016,7,31,5,30,180.0,15.0,2.0,15.0,23.0,95.05,0.0
2016,7,31,5,45,297.0,26.5,2.15,15.5,60.0,180.15,127.6
2016,7,31,6,0,414.0,38.0,2.3,16.0,97.0,265.47,209.5
2016,7,31,6,15,488.0,46.0,2.25,16.5,143.0,336.55,272.31
2016,7,31,6,30,562.0,54.0,2.2,17.0,189.0,414.21,338.0
2016,7,31,6,45,300.0,89.5,2.2,18.0,163.5,310.93,254.69
2016,7,31,7,0,38.0,125.0,2.2,19.0,138.0,144.26,115.24
2016,7,31,7,15,57.0,149.5,2.15,20.0,173.0,182.99,146.98
