Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,30,76.0,174.0,2.1,21.0,208.0,222.83,178.4
2016,7,31,7,45,141.5,197.5,2.1,22.0,269.0,316.35,252.17
2016,7,31,8,0,207.0,221.0,2.1,23.0,330.0,397.72,313.94
2016,7,31,8,15,504.0,158.0,2.1,23.5,457.5,626.14,487.56
2016,7,31,8,30,801.0,95.0,2.1,24.0,585.0,835.12,631.47
2016,7,31,8,45,804.0,103.5,2.15,25.0,626.0,863.44,644.82
2016,7,31,9,0,807.0,112.0,2.2,26.0,667.0,888.26,657.39
2016,7,31,9,15,819.5,114.5,2.25,27.0,707.5,911.76,668.99
2016,7,31,9,30,832.0,117.0,2.3,28.0,748.0,931.91,678.32
2016,7,31,9,45,807.0,137.0,2.4,29.0,772.5,931.63,674.9
2016,7,31,10,0,782.0,157.0,2.5,30.0,797.0,926.36,668.55
2016,7,31,10,15,790.5,159.0,2.6,30.5,825.5,930.92,670.06
2016,7,31,10,30,799.0,161.0,2.7,31.0,854.0,931.75,669.17
2016,7,31,10,45,789.5,172.0,2.8,31.5,871.0,920.59,660.67
2016,7,31,11,0,780.0,183.0,2.9,32.0,888.0,905.71,649.95
2016,7,31,11,15,784.5,184.0,2.95,32.0,903.0,890.99,640.39
2016,7,31,11,30,789.0,185.0,3.0,32.0,918.0,872.72,628.56
2016,7,31,11,45,783.5,190.0,3.15,32.5,923.0,845.97,610.47
2016,7,31,12,0,778.0,195.0,3.3,33.0,928.0,816.31,589.57
2016,7,31,12,15,778.0,196.0,3.35,33.0,928.5,785.03,568.14
2016,7,31,12,30,778.0,197.0,3.4,33.0,929.0,751.06,544.51
2016,7,31,12,45,823.5,167.5,3.5,33.0,936.5,722.36,524.97
2016,7,31,13,0,869.0,138.0,3.6,33.0,944.0,680.9,496.02
2016,7,31,13,15,865.5,137.0,3.65,33.0,928.5,634.62,461.84
2016,7,31,13,30,862.0,136.0,3.7,33.0,913.0,586.47,425.38
2016,7,31,13,45,856.5,134.5,3.8,33.0,891.0,535.27,385.78
2016,7,31,14,0,851.0,133.0,3.9,33.0,869.0,482.79,344.0
2016,7,31,14,15,843.5,131.5,3.95,32.5,839.5,428.44,300.22
2016,7,31,14,30,836.0,130.0,4.0,32.0,810.0,370.99,253.04
2016,7,31,14,45,828.0,126.5,4.05,32.0,775.5,312.78,204.3
2016,7,31,15,0,820.0,123.0,4.1,32.0,741.0,254.6,156.53
2016,7,31,15,15,806.5,120.0,4.1,31.0,700.0,196.18,112.97
2016,7,31,15,30,793.0,117.0,4.1,30.0,659.0,138.93,78.82
2016,7,31,15,45,780.0,112.0,4.15,29.5,615.0,87.96,66.99
2016,7,31,16,0,767.0,107.0,4.2,29.0,571.0,85.55,65.4
2016,7,31,16,15,745.0,103.0,4.15,28.0,523.0,83.42,64.12
2016,7,31,16,30,723.0,99.0,4.1,27.0,475.0,74.92,57.51
2016,7,31,16,45,700.5,92.5,4.05,26.5,425.5,71.07,54.6
2016,7,31,17,0,678.0,86.0,4.0,26.0,376.0,67.03,51.49
2016,7,31,17,15,640.0,80.5,3.9,24.5,325.0,63.27,48.76
2016,7,31,17,30,602.0,75.0,3.8,23.0,274.0,59.46,45.87
2016,7,31,17,45,556.5,66.5,3.7,22.0,225.5,53.26,40.69
2016,7,31,18,0,511.0,58.0,3.6,21.0,177.0,46.93,35.2
2016,7,31,18,15,432.5,48.5,3.45,20.0,132.0,39.42,28.47
2016,7,31,18,30,354.0,39.0,3.3,19.0,87.0,31.89,21.46
2016,7,31,18,45,242.0,26.0,3.15,18.5,52.5,21.24,10.12
2016,7,31,19,0,130.0,13.0,3.0,18.0,18.0,10.23,0.0
2016,7,31,19,15,65.0,6.5,2.9,17.5,9.0,5.11,0.0
2016,7,31,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,96.0,7.5,1.65,14.5,11.5,35.68,0.0
2016,8,1,5,30,192.0,15.0,1.8,15.0,23.0,99.23,0.0
2016,8,1,5,45,314.5,24.5,1.95,16.0,59.0,186.03,129.65
2016,8,1,6,0,437.0,34.0,2.1,17.0,95.0,272.74,214.0
2016,8,1,6,15,511.0,41.0,2.1,17.5,141.5,343.67,276.71
2016,8,1,6,30,585.0,48.0,2.1,18.0,188.0,418.26,339.95
2016,8,1,6,45,300.5,83.0,2.1,18.5,156.0,304.44,249.03
2016,8,1,7,0,16.0,118.0,2.1,19.0,124.0,111.28,87.59
2016,8,1,7,15,28.0,141.5,2.05,19.5,153.0,153.39,122.45
2016,8,1,7,30,40.0,165.0,2.0,20.0,182.0,185.8,148.37
2016,8,1,7,45,46.5,187.5,2.0,21.0,210.0,213.29,169.39
2016,8,1,8,0,53.0,210.0,2.0,22.0,238.0,240.9,190.03
2016,8,1,8,15,131.5,238.5,2.0,22.5,316.5,355.75,279.86
2016,8,1,8,30,210.0,267.0,2.0,23.0,395.0,455.91,355.08
2016,8,1,8,45,241.0,284.0,2.0,24.0,442.0,524.03,402.36
2016,8,1,9,0,272.0,301.0,2.0,25.0,489.0,571.74,434.12
2016,8,1,9,15,579.5,192.5,2.05,25.5,622.5,778.8,584.1
2016,8,1,9,30,887.0,84.0,2.1,26.0,756.0,937.58,686.87
2016,8,1,9,45,887.5,90.0,2.2,27.0,788.5,947.24,688.54
2016,8,1,10,0,888.0,96.0,2.3,28.0,821.0,952.86,689.19
2016,8,1,10,15,894.5,97.0,2.4,28.5,849.5,954.99,689.08
2016,8,1,10,30,901.0,98.0,2.5,29.0,878.0,953.23,686.6
2016,8,1,10,45,905.5,99.5,2.6,30.0,900.0,946.18,679.48
2016,8,1,11,0,910.0,101.0,2.7,31.0,922.0,935.2,669.99
2016,8,1,11,15,913.0,101.5,2.8,31.0,937.0,918.06,659.32
2016,8,1,11,30,916.0,102.0,2.9,31.0,952.0,897.18,646.27
2016,8,1,11,45,917.5,102.0,3.0,31.5,959.5,870.95,628.43
2016,8,1,12,0,919.0,102.0,3.1,32.0,967.0,841.3,608.35
2016,8,1,12,15,919.0,102.0,3.15,32.0,967.0,807.21,586.21
2016,8,1,12,30,919.0,102.0,3.2,32.0,967.0,770.09,561.65
2016,8,1,12,45,914.0,104.5,3.3,32.5,958.0,728.63,531.33
2016,8,1,13,0,909.0,107.0,3.4,33.0,949.0,684.8,498.75
2016,8,1,13,15,906.0,106.0,3.5,33.0,933.5,637.33,463.89
2016,8,1,13,30,903.0,105.0,3.6,33.0,918.0,587.82,426.53
2016,8,1,13,45,900.0,103.0,3.7,33.0,896.5,535.72,386.1
2016,8,1,14,0,897.0,101.0,3.8,33.0,875.0,481.97,343.16
2016,8,1,14,15,890.5,100.0,3.85,32.5,846.0,426.15,297.96
2016,8,1,14,30,884.0,99.0,3.9,32.0,817.0,369.47,250.89
2016,8,1,14,45,878.0,96.0,3.95,31.5,782.5,310.96,201.83
2016,8,1,15,0,872.0,93.0,4.0,31.0,748.0,252.07,153.29
2016,8,1,15,15,860.5,91.0,4.0,30.5,708.0,192.85,108.47
2016,8,1,15,30,849.0,89.0,4.0,30.0,668.0,134.35,73.53
2016,8,1,15,45,837.5,85.5,4.05,29.5,624.0,82.01,62.13
2016,8,1,16,0,826.0,82.0,4.1,29.0,580.0,79.39,60.33
2016,8,1,16,15,807.0,79.5,4.1,28.0,532.0,69.14,52.27
2016,8,1,16,30,788.0,77.0,4.1,27.0,484.0,67.33,51.18
2016,8,1,16,45,765.5,72.5,4.1,26.5,434.0,63.99,48.65
2016,8,1,17,0,743.0,68.0,4.1,26.0,384.0,60.53,45.99
2016,8,1,17,15,708.5,64.0,4.0,24.5,333.0,57.14,43.52
2016,8,1,17,30,674.0,60.0,3.9,23.0,282.0,53.72,40.93
2016,8,1,17,45,626.5,54.0,3.85,22.0,232.0,48.53,36.59
2016,8,1,18,0,579.0,48.0,3.8,21.0,182.0,39.95,29.13
2016,8,1,18,15,501.5,41.0,3.7,20.0,136.0,34.04,23.81
2016,8,1,18,30,424.0,34.0,3.6,19.0,90.0,28.22,18.29
2016,8,1,18,45,297.5,23.5,3.5,18.0,54.5,19.37,8.33
2016,8,1,19,0,171.0,13.0,3.4,17.0,19.0,10.23,0.0
2016,8,1,19,15,85.5,6.5,3.3,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,94.5,7.0,2.0,13.5,11.0,5.51,0.0
2016,8,2,5,30,189.0,14.0,2.2,14.0,22.0,80.16,0.0
2016,8,2,5,45,316.0,24.5,2.4,14.5,59.0,187.5,129.42
2016,8,2,6,0,443.0,35.0,2.6,15.0,96.0,277.76,219.66
2016,8,2,6,15,520.0,42.0,2.6,15.5,143.0,350.82,285.03
2016,8,2,6,30,597.0,49.0,2.6,16.0,190.0,427.47,350.8
2016,8,2,6,45,318.0,86.5,2.6,17.0,163.5,320.53,264.15
2016,8,2,7,0,39.0,124.0,2.6,18.0,137.0,144.69,116.19
2016,8,2,7,15,405.5,95.5,2.6,18.5,268.0,420.45,346.05
2016,8,2,7,30,772.0,67.0,2.6,19.0,399.0,687.64,550.14
2016,8,2,7,45,799.5,69.5,2.6,20.0,451.5,739.89,582.45
2016,8,2,8,0,827.0,72.0,2.6,21.0,504.0,782.54,608.48
2016,8,2,8,15,582.0,157.5,2.6,21.5,475.5,704.67,548.73
2016,8,2,8,30,337.0,243.0,2.6,22.0,447.0,563.11,438.71
2016,8,2,8,45,296.0,273.5,2.6,23.0,463.0,563.49,435.65
2016,8,2,9,0,255.0,304.0,2.6,24.0,479.0,560.33,429.17
2016,8,2,9,15,588.5,194.0,2.6,24.5,630.0,790.19,598.09
2016,8,2,9,30,922.0,84.0,2.6,25.0,781.0,972.43,717.14
2016,8,2,9,45,926.5,88.0,2.65,26.0,816.0,983.9,719.18
2016,8,2,10,0,931.0,92.0,2.7,27.0,851.0,991.31,720.28
2016,8,2,10,15,938.0,93.5,2.75,27.5,881.0,994.35,720.15
2016,8,2,10,30,945.0,95.0,2.8,28.0,911.0,993.3,717.54
2016,8,2,10,45,950.5,95.5,2.85,28.5,934.5,985.72,710.91
2016,8,2,11,0,956.0,96.0,2.9,29.0,958.0,974.05,701.82
2016,8,2,11,15,959.5,96.5,2.95,29.0,973.5,956.53,690.49
2016,8,2,11,30,963.0,97.0,3.0,29.0,989.0,935.06,676.69
2016,8,2,11,45,965.0,97.0,3.05,29.5,997.0,908.02,657.97
2016,8,2,12,0,967.0,97.0,3.1,30.0,1005.0,877.35,636.91
2016,8,2,12,15,967.0,97.0,3.15,30.0,1004.5,841.63,613.74
2016,8,2,12,30,967.0,97.0,3.2,30.0,1004.0,802.71,588.29
2016,8,2,12,45,958.0,101.5,3.25,30.5,994.0,758.15,555.56
2016,8,2,13,0,949.0,106.0,3.3,31.0,984.0,711.31,520.59
2016,8,2,13,15,945.5,105.5,3.35,31.0,968.0,661.95,484.18
2016,8,2,13,30,942.0,105.0,3.4,31.0,952.0,610.48,445.17
2016,8,2,13,45,937.5,103.5,3.45,31.0,928.5,555.84,402.68
2016,8,2,14,0,933.0,102.0,3.5,31.0,905.0,499.63,357.67
2016,8,2,14,15,926.0,100.5,3.5,31.0,874.5,441.09,309.54
2016,8,2,14,30,919.0,99.0,3.5,31.0,844.0,381.71,259.67
2016,8,2,14,45,910.5,97.0,3.5,31.0,807.5,321.0,208.38
2016,8,2,15,0,902.0,95.0,3.5,31.0,771.0,260.13,158.0
2016,8,2,15,15,890.0,93.0,3.5,30.5,729.0,198.83,111.71
2016,8,2,15,30,878.0,91.0,3.5,30.0,687.0,138.28,75.58
2016,8,2,15,45,863.0,88.0,3.5,29.5,640.5,84.21,63.92
2016,8,2,16,0,848.0,85.0,3.5,29.0,594.0,81.8,62.31
2016,8,2,16,15,827.5,82.5,3.45,28.5,544.5,71.64,54.24
2016,8,2,16,30,807.0,80.0,3.4,28.0,495.0,69.83,53.05
2016,8,2,16,45,779.5,76.0,3.4,27.5,442.5,66.78,50.79
2016,8,2,17,0,752.0,72.0,3.4,27.0,390.0,63.64,48.43
2016,8,2,17,15,715.0,67.5,3.35,26.0,337.5,59.91,45.6
2016,8,2,17,30,678.0,63.0,3.3,25.0,285.0,56.15,42.66
2016,8,2,17,45,622.0,57.5,3.25,24.0,233.0,47.37,35.27
2016,8,2,18,0,566.0,52.0,3.2,23.0,181.0,42.89,31.39
2016,8,2,18,15,483.0,44.0,3.15,22.0,134.5,36.29,25.48
2016,8,2,18,30,400.0,36.0,3.1,21.0,88.0,29.75,19.33
2016,8,2,18,45,260.0,24.5,3.1,20.0,52.0,20.12,8.2
2016,8,2,19,0,120.0,13.0,3.1,19.0,16.0,10.23,0.0
2016,8,2,19,15,60.0,6.5,3.15,18.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,5,15,59.5,7.0,2.05,14.5,9.5,5.51,0.0
2016,8,3,5,30,119.0,14.0,2.2,15.0,19.0,54.73,0.0
2016,8,3,5,45,248.5,26.5,2.4,15.5,55.0,161.12,108.2
2016,8,3,6,0,378.0,39.0,2.6,16.0,91.0,251.71,198.12
2016,8,3,6,15,460.5,48.0,2.55,16.5,137.5,327.16,264.88
2016,8,3,6,30,543.0,57.0,2.5,17.0,184.0,410.11,335.21
2016,8,3,6,45,600.0,63.0,2.45,18.0,235.5,480.12,391.92
2016,8,3,7,0,657.0,69.0,2.4,19.0,287.0,553.57,448.55
2016,8,3,7,15,695.0,74.0,2.35,19.5,339.5,614.97,494.14
2016,8,3,7,30,733.0,79.0,2.3,20.0,392.0,673.75,534.84
2016,8,3,7,45,761.5,82.5,2.25,21.0,444.0,726.9,568.96
2016,8,3,8,0,790.0,86.0,2.2,22.0,496.0,779.03,601.16
2016,8,3,8,15,535.5,170.0,2.2,23.0,460.0,670.4,518.26
2016,8,3,8,30,281.0,254.0,2.2,24.0,424.0,526.74,406.23
2016,8,3,8,45,263.0,279.5,2.2,25.0,448.0,541.17,414.18
2016,8,3,9,0,245.0,305.0,2.2,26.0,472.0,553.23,419.3
2016,8,3,9,15,566.5,203.0,2.2,26.5,621.0,779.91,583.47
2016,8,3,9,30,888.0,101.0,2.2,27.0,770.0,960.7,700.31
2016,8,3,9,45,901.0,101.0,2.25,28.0,807.0,975.46,704.38
2016,8,3,10,0,914.0,101.0,2.3,29.0,844.0,986.44,707.77
2016,8,3,10,15,921.0,102.0,2.4,29.5,873.5,988.83,707.74
2016,8,3,10,30,928.0,103.0,2.5,30.0,903.0,987.2,705.33
2016,8,3,10,45,931.5,105.0,2.6,31.0,925.5,979.22,697.62
2016,8,3,11,0,935.0,107.0,2.7,32.0,948.0,967.21,687.51
2016,8,3,11,15,938.0,107.5,2.85,32.0,963.0,949.35,676.95
2016,8,3,11,30,941.0,108.0,3.0,32.0,978.0,927.66,663.91
2016,8,3,11,45,942.0,108.5,3.15,32.5,986.0,900.53,645.95
2016,8,3,12,0,943.0,109.0,3.3,33.0,994.0,869.88,625.65
2016,8,3,12,15,943.0,109.0,3.45,33.0,993.5,834.67,603.46
2016,8,3,12,30,943.0,109.0,3.6,33.0,993.0,796.35,578.7
2016,8,3,12,45,939.0,110.5,3.75,33.0,984.5,753.48,548.79
2016,8,3,13,0,935.0,112.0,3.9,33.0,976.0,708.11,516.35
2016,8,3,13,15,932.0,111.0,4.0,32.5,960.0,659.14,481.32
2016,8,3,13,30,929.0,110.0,4.1,32.0,944.0,608.06,443.55
2016,8,3,13,45,926.5,108.0,4.2,31.5,922.0,554.57,402.66
2016,8,3,14,0,924.0,106.0,4.3,31.0,900.0,499.33,358.93
2016,8,3,14,15,917.5,104.5,4.35,30.5,870.0,441.33,311.62
2016,8,3,14,30,911.0,103.0,4.4,30.0,840.0,382.45,262.34
2016,8,3,14,45,906.0,99.5,4.45,29.5,805.0,321.99,211.17
2016,8,3,15,0,901.0,96.0,4.5,29.0,770.0,261.0,160.41
2016,8,3,15,15,889.0,94.0,4.45,28.0,728.0,199.64,113.72
2016,8,3,15,30,877.0,92.0,4.4,27.0,686.0,139.04,77.18
2016,8,3,15,45,864.5,88.5,4.35,26.5,640.5,84.54,65.05
2016,8,3,16,0,852.0,85.0,4.3,26.0,595.0,81.88,63.21
2016,8,3,16,15,832.0,82.0,4.2,25.0,545.0,71.43,54.89
2016,8,3,16,30,812.0,79.0,4.1,24.0,495.0,69.27,53.49
2016,8,3,16,45,786.0,75.0,4.05,23.0,443.0,66.21,51.29
2016,8,3,17,0,760.0,71.0,4.0,22.0,391.0,63.06,48.98
2016,8,3,17,15,722.5,66.5,3.85,21.0,337.5,59.28,46.04
2016,8,3,17,30,685.0,62.0,3.7,20.0,284.0,55.47,42.99
2016,8,3,17,45,631.5,56.5,3.6,19.5,232.5,46.75,35.42
2016,8,3,18,0,578.0,51.0,3.5,19.0,181.0,42.26,31.38
2016,8,3,18,15,494.5,43.0,3.35,18.0,133.5,35.6,25.32
2016,8,3,18,30,411.0,35.0,3.2,17.0,86.0,29.02,19.01
2016,8,3,18,45,271.0,23.5,3.1,16.5,50.5,19.35,7.16
2016,8,3,19,0,131.0,12.0,3.0,16.0,15.0,9.44,0.0
2016,8,3,19,15,65.5,6.0,2.95,15.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,76.0,6.5,2.35,13.5,9.0,0.0,0.0
2016,8,4,5,30,152.0,13.0,2.5,14.0,18.0,66.3,0.0
2016,8,4,5,45,285.5,24.5,2.7,14.5,55.0,174.62,115.06
2016,8,4,6,0,419.0,36.0,2.9,15.0,92.0,269.24,212.54
2016,8,4,6,15,499.0,44.0,2.9,15.5,139.0,344.27,279.89
2016,8,4,6,30,579.0,52.0,2.9,16.0,186.0,426.55,350.37
2016,8,4,6,45,295.0,83.0,2.9,16.5,151.5,303.64,251.16
2016,8,4,7,0,11.0,114.0,2.9,17.0,117.0,104.55,82.69
2016,8,4,7,15,13.5,132.0,2.9,17.5,137.0,121.75,97.03
2016,8,4,7,30,16.0,150.0,2.9,18.0,157.0,139.1,110.95
2016,8,4,7,45,21.5,171.0,2.95,19.0,181.5,161.95,128.97
2016,8,4,8,0,27.0,192.0,3.0,20.0,206.0,200.92,159.55
2016,8,4,8,15,29.0,211.5,3.05,20.5,228.5,220.99,174.67
2016,8,4,8,30,31.0,231.0,3.1,21.0,251.0,240.95,189.54
2016,8,4,8,45,457.0,158.5,3.15,21.5,469.5,610.16,481.98
2016,8,4,9,0,883.0,86.0,3.2,22.0,688.0,925.17,703.2
2016,8,4,9,15,893.0,88.0,3.25,22.5,728.0,946.81,712.58
2016,8,4,9,30,903.0,90.0,3.3,23.0,768.0,964.86,722.03
2016,8,4,9,45,909.0,92.5,3.4,23.5,802.5,975.88,727.21
2016,8,4,10,0,915.0,95.0,3.5,24.0,837.0,982.98,729.92
2016,8,4,10,15,920.5,96.0,3.55,24.0,865.5,984.04,729.84
2016,8,4,10,30,926.0,97.0,3.6,24.0,894.0,981.1,727.28
2016,8,4,10,45,928.5,98.5,3.65,24.5,915.5,971.83,719.26
2016,8,4,11,0,931.0,100.0,3.7,25.0,937.0,958.59,708.77
2016,8,4,11,15,933.5,101.0,3.75,25.0,951.5,940.96,696.87
2016,8,4,11,30,936.0,102.0,3.8,25.0,966.0,919.49,682.48
2016,8,4,11,45,936.0,103.0,3.85,25.0,972.5,892.18,664.17
2016,8,4,12,0,936.0,104.0,3.9,25.0,979.0,861.4,643.5
2016,8,4,12,15,935.5,104.0,3.95,24.5,978.5,826.08,620.85
2016,8,4,12,30,935.0,104.0,4.0,24.0,978.0,787.7,595.75
2016,8,4,12,45,925.5,108.0,4.1,24.0,967.0,743.36,563.16
2016,8,4,13,0,916.0,112.0,4.2,24.0,956.0,696.91,528.3
2016,8,4,13,15,912.5,111.5,4.3,23.5,940.5,648.83,492.38
2016,8,4,13,30,909.0,111.0,4.4,23.0,925.0,598.71,453.76
2016,8,4,13,45,904.5,109.5,4.5,23.0,902.0,545.52,410.75
2016,8,4,14,0,900.0,108.0,4.6,23.0,879.0,490.83,365.2
2016,8,4,14,15,893.0,106.5,4.6,22.5,849.5,433.86,317.03
2016,8,4,14,30,886.0,105.0,4.6,22.0,820.0,376.12,267.0
2016,8,4,14,45,879.0,102.5,4.6,21.5,785.0,317.17,215.42
2016,8,4,15,0,872.0,100.0,4.6,21.0,750.0,257.92,164.49
2016,8,4,15,15,860.0,97.5,4.55,20.5,709.0,197.88,117.07
2016,8,4,15,30,848.0,95.0,4.5,20.0,668.0,138.63,79.98
2016,8,4,15,45,835.0,91.5,4.45,20.0,622.5,85.54,67.66
2016,8,4,16,0,822.0,88.0,4.4,20.0,577.0,74.72,58.68
2016,8,4,16,15,802.0,85.0,4.35,19.5,528.5,72.76,57.32
2016,8,4,16,30,782.0,82.0,4.3,19.0,480.0,70.72,55.88
2016,8,4,16,45,758.0,77.0,4.25,18.5,429.5,67.11,53.05
2016,8,4,17,0,734.0,72.0,4.2,18.0,379.0,63.36,50.06
2016,8,4,17,15,697.5,67.5,4.1,17.5,327.0,59.67,47.07
2016,8,4,17,30,661.0,63.0,4.0,17.0,275.0,51.68,40.19
2016,8,4,17,45,610.0,56.5,3.9,16.5,224.5,46.52,35.66
2016,8,4,18,0,559.0,50.0,3.8,16.0,174.0,41.32,30.95
2016,8,4,18,15,476.5,42.0,3.65,15.5,128.0,34.7,24.78
2016,8,4,18,30,394.0,34.0,3.5,15.0,82.0,28.13,18.35
2016,8,4,18,45,256.0,22.0,3.4,14.5,47.5,18.07,5.58
2016,8,4,19,0,118.0,10.0,3.3,14.0,13.0,7.87,0.0
2016,8,4,19,15,59.0,5.0,3.3,14.0,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,58.0,6.5,2.7,14.0,8.5,0.0,0.0
2016,8,5,5,30,116.0,13.0,2.8,14.0,17.0,53.21,0.0
2016,8,5,5,45,252.0,25.5,2.9,14.5,52.5,160.99,102.67
2016,8,5,6,0,388.0,38.0,3.0,15.0,88.0,257.2,202.77
2016,8,5,6,15,471.0,46.5,3.0,15.5,135.5,333.2,270.96
2016,8,5,6,30,554.0,55.0,3.0,16.0,183.0,416.7,342.56
2016,8,5,6,45,277.0,68.5,3.0,16.5,132.5,275.19,228.23
2016,8,5,7,0,0.0,82.0,3.0,17.0,82.0,65.33,49.62
2016,8,5,7,15,15.5,120.0,2.9,17.5,126.5,111.29,88.48
2016,8,5,7,30,31.0,158.0,2.8,18.0,171.0,172.8,139.1
2016,8,5,7,45,53.0,186.0,2.75,18.5,212.0,218.8,176.2
2016,8,5,8,0,75.0,214.0,2.7,19.0,253.0,265.84,213.37
2016,8,5,8,15,128.0,240.0,2.65,19.5,314.0,357.42,285.27
2016,8,5,8,30,181.0,266.0,2.6,20.0,375.0,432.74,342.5
2016,8,5,8,45,529.0,178.5,2.55,20.5,531.5,699.13,546.02
2016,8,5,9,0,877.0,91.0,2.5,21.0,688.0,927.15,701.33
2016,8,5,9,15,888.5,93.5,2.45,21.5,729.5,950.59,711.4
2016,8,5,9,30,900.0,96.0,2.4,22.0,771.0,970.47,720.99
2016,8,5,9,45,901.5,101.5,2.4,23.0,804.5,980.23,723.06
2016,8,5,10,0,903.0,107.0,2.4,24.0,838.0,985.9,722.64
2016,8,5,10,15,910.0,108.5,2.45,24.5,867.5,988.68,722.42
2016,8,5,10,30,917.0,110.0,2.5,25.0,897.0,987.44,719.74
2016,8,5,10,45,922.5,110.0,2.55,25.5,919.5,979.29,712.76
2016,8,5,11,0,928.0,110.0,2.6,26.0,942.0,967.16,703.4
2016,8,5,11,15,931.0,111.0,2.65,26.5,957.5,949.75,690.75
2016,8,5,11,30,934.0,112.0,2.7,27.0,973.0,928.49,675.71
2016,8,5,11,45,936.0,112.0,2.75,27.5,980.5,901.75,657.17
2016,8,5,12,0,938.0,112.0,2.8,28.0,988.0,871.48,636.35
2016,8,5,12,15,938.0,112.0,2.9,28.0,987.5,836.23,613.76
2016,8,5,12,30,938.0,112.0,3.0,28.0,987.0,797.89,588.62
2016,8,5,12,45,937.0,111.0,3.1,28.5,979.0,755.09,557.33
2016,8,5,13,0,936.0,110.0,3.2,29.0,971.0,709.63,523.5
2016,8,5,13,15,933.0,109.0,3.3,29.0,955.0,660.45,487.19
2016,8,5,13,30,930.0,108.0,3.4,29.0,939.0,609.14,448.21
2016,8,5,13,45,924.5,107.5,3.5,29.0,915.5,555.02,405.89
2016,8,5,14,0,919.0,107.0,3.6,29.0,892.0,499.42,361.09
2016,8,5,14,15,911.5,105.5,3.65,28.5,862.0,441.08,313.46
2016,8,5,14,30,904.0,104.0,3.7,28.0,832.0,382.0,263.91
2016,8,5,14,45,894.0,102.5,3.8,28.0,795.0,321.71,212.44
2016,8,5,15,0,884.0,101.0,3.9,28.0,758.0,261.46,161.97
2016,8,5,15,15,871.0,99.0,3.9,27.5,716.0,200.71,115.44
2016,8,5,15,30,858.0,97.0,3.9,27.0,674.0,140.85,79.09
2016,8,5,15,45,840.5,95.0,3.95,26.5,627.5,79.11,60.55
2016,8,5,16,0,823.0,93.0,4.0,26.0,581.0,78.04,60.02
2016,8,5,16,15,801.0,89.5,3.95,25.0,531.0,75.81,58.6
2016,8,5,16,30,779.0,86.0,3.9,24.0,481.0,73.49,57.08
2016,8,5,16,45,744.5,83.0,3.85,23.5,428.0,71.21,55.46
2016,8,5,17,0,710.0,80.0,3.8,23.0,375.0,63.68,49.32
2016,8,5,17,15,669.5,75.0,3.65,22.0,322.5,60.03,46.51
2016,8,5,17,30,629.0,70.0,3.5,21.0,270.0,56.36,43.58
2016,8,5,17,45,561.0,64.0,3.4,20.0,218.0,51.62,39.57
2016,8,5,18,0,493.0,58.0,3.3,19.0,166.0,46.97,35.45
2016,8,5,18,15,404.5,47.5,3.15,18.0,120.5,38.64,27.88
2016,8,5,18,30,316.0,37.0,3.0,17.0,75.0,30.28,19.89
2016,8,5,18,45,182.5,23.0,2.9,16.5,42.5,17.59,4.16
2016,8,5,19,0,49.0,9.0,2.8,16.0,10.0,7.08,0.0
2016,8,5,19,15,24.5,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,31.5,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,63.0,12.0,2.8,13.0,14.0,32.89,0.0
2016,8,6,5,45,193.0,26.5,2.85,13.5,48.0,134.66,82.37
2016,8,6,6,0,323.0,41.0,2.9,14.0,82.0,229.08,180.83
2016,8,6,6,15,408.5,51.5,2.9,14.5,128.0,305.71,249.51
2016,8,6,6,30,494.0,62.0,2.9,15.0,174.0,390.19,322.14
2016,8,6,6,45,247.0,62.5,2.9,15.5,118.5,249.18,207.49
2016,8,6,7,0,0.0,63.0,2.9,16.0,63.0,48.29,35.44
2016,8,6,7,15,0.0,84.5,2.9,16.5,84.5,66.38,50.69
2016,8,6,7,30,0.0,106.0,2.9,17.0,106.0,84.79,65.85
2016,8,6,7,45,5.0,139.0,2.9,18.0,142.0,118.03,93.0
2016,8,6,8,0,10.0,172.0,2.9,19.0,178.0,151.82,119.99
2016,8,6,8,15,11.0,186.5,2.95,19.5,193.5,164.64,129.7
2016,8,6,8,30,12.0,201.0,3.0,20.0,209.0,177.52,139.37
2016,8,6,8,45,16.0,222.5,3.05,20.5,233.5,199.69,156.41
2016,8,6,9,0,20.0,244.0,3.1,21.0,258.0,221.86,173.23
2016,8,6,9,15,42.0,286.5,3.15,21.5,317.5,302.14,235.42
2016,8,6,9,30,64.0,329.0,3.2,22.0,377.0,363.89,281.88
2016,8,6,9,45,475.0,219.5,3.25,22.5,602.0,708.07,545.34
2016,8,6,10,0,886.0,110.0,3.3,23.0,827.0,974.6,728.16
2016,8,6,10,15,893.0,111.5,3.4,23.5,855.5,977.34,725.95
2016,8,6,10,30,900.0,113.0,3.5,24.0,884.0,976.14,723.48
2016,8,6,10,45,904.0,114.0,3.6,24.5,906.0,967.66,716.31
2016,8,6,11,0,908.0,115.0,3.7,25.0,928.0,955.26,706.7
2016,8,6,11,15,911.0,115.5,3.75,25.0,942.5,937.63,694.78
2016,8,6,11,30,914.0,116.0,3.8,25.0,957.0,916.24,680.43
2016,8,6,11,45,914.0,117.0,3.9,25.0,964.0,889.09,662.47
2016,8,6,12,0,914.0,118.0,4.0,25.0,971.0,858.55,642.16
2016,8,6,12,15,914.0,118.0,4.05,25.0,970.5,823.95,618.73
2016,8,6,12,30,914.0,118.0,4.1,25.0,970.0,786.32,592.66
2016,8,6,12,45,906.0,122.0,4.2,25.0,960.0,743.36,561.17
2016,8,6,13,0,898.0,126.0,4.3,25.0,950.0,698.23,527.39
2016,8,6,13,15,895.0,125.0,4.3,24.5,934.5,650.51,491.67
2016,8,6,13,30,892.0,124.0,4.3,24.0,919.0,600.76,453.33
2016,8,6,13,45,887.5,122.5,4.35,24.0,896.5,548.07,410.81
2016,8,6,14,0,883.0,121.0,4.4,24.0,874.0,493.9,365.93
2016,8,6,14,15,876.0,119.5,4.45,23.5,844.5,437.5,318.71
2016,8,6,14,30,869.0,118.0,4.5,23.0,815.0,380.33,269.61
2016,8,6,14,45,860.5,115.5,4.55,23.0,779.5,321.58,218.25
2016,8,6,15,0,852.0,113.0,4.6,23.0,744.0,262.73,167.83
2016,8,6,15,15,839.5,110.5,4.6,22.5,703.0,196.92,116.27
2016,8,6,15,30,827.0,108.0,4.6,22.0,662.0,137.55,79.09
2016,8,6,15,45,813.5,104.0,4.6,21.5,617.0,84.15,66.12
2016,8,6,16,0,800.0,100.0,4.6,21.0,572.0,82.12,64.77
2016,8,6,16,15,778.5,96.0,4.55,20.0,523.0,79.76,63.22
2016,8,6,16,30,757.0,92.0,4.5,19.0,474.0,77.29,61.57
2016,8,6,16,45,733.5,86.5,4.5,18.5,423.5,73.59,58.7
2016,8,6,17,0,710.0,81.0,4.5,18.0,373.0,64.4,50.99
2016,8,6,17,15,670.0,75.5,4.4,17.5,320.5,60.42,47.74
2016,8,6,17,30,630.0,70.0,4.3,17.0,268.0,56.41,44.35
2016,8,6,17,45,576.0,62.5,4.2,16.5,218.0,50.69,39.33
2016,8,6,18,0,522.0,55.0,4.1,16.0,168.0,44.93,34.08
2016,8,6,18,15,432.0,45.5,3.95,15.5,121.5,37.26,26.94
2016,8,6,18,30,342.0,36.0,3.8,15.0,75.0,29.63,19.4
2016,8,6,18,45,171.0,18.0,3.65,14.5,37.5,14.54,1.39
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,57.0,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,114.0,12.0,3.3,13.0,15.0,52.07,0.0
2016,8,7,5,45,259.5,23.5,3.4,13.5,50.5,161.74,95.04
2016,8,7,6,0,405.0,35.0,3.5,14.0,86.0,264.27,208.55
2016,8,7,6,15,490.5,43.5,3.5,14.5,133.5,342.56,279.75
2016,8,7,6,30,576.0,52.0,3.5,15.0,181.0,428.76,354.26
2016,8,7,6,45,393.0,86.0,3.5,15.5,184.5,372.83,309.88
2016,8,7,7,0,210.0,120.0,3.5,16.0,188.0,288.03,239.01
2016,8,7,7,15,133.0,142.0,3.45,16.5,188.0,248.22,204.76
2016,8,7,7,30,56.0,164.0,3.4,17.0,188.0,199.92,162.55
2016,8,7,7,45,439.5,120.0,3.4,17.5,342.5,511.22,419.44
2016,8,7,8,0,823.0,76.0,3.4,18.0,497.0,801.79,636.11
2016,8,7,8,15,842.5,79.0,3.35,18.5,547.0,835.92,655.03
2016,8,7,8,30,862.0,82.0,3.3,19.0,597.0,876.63,680.14
2016,8,7,8,45,606.0,180.0,3.3,20.0,556.0,783.79,609.2
2016,8,7,9,0,350.0,278.0,3.3,21.0,515.0,626.34,486.51
2016,8,7,9,15,634.0,183.0,3.3,21.5,644.0,829.84,637.38
2016,8,7,9,30,918.0,88.0,3.3,22.0,773.0,982.67,738.1
2016,8,7,9,45,922.0,92.0,3.3,23.0,808.0,993.49,739.74
2016,8,7,10,0,926.0,96.0,3.3,24.0,843.0,1000.22,739.99
2016,8,7,10,15,932.5,97.5,3.3,24.0,872.5,1002.62,740.41
2016,8,7,10,30,939.0,99.0,3.3,24.0,902.0,1000.92,738.32
2016,8,7,10,45,944.5,99.0,3.35,24.5,925.0,992.65,731.01
2016,8,7,11,0,950.0,99.0,3.4,25.0,948.0,980.31,721.21
2016,8,7,11,15,953.0,99.5,3.45,25.0,963.0,962.14,709.11
2016,8,7,11,30,956.0,100.0,3.5,25.0,978.0,940.06,694.49
2016,8,7,11,45,958.0,100.0,3.55,25.5,985.5,912.84,675.15
2016,8,7,12,0,960.0,100.0,3.6,26.0,993.0,881.99,653.42
2016,8,7,12,15,960.5,100.0,3.6,26.0,993.0,846.47,629.53
2016,8,7,12,30,961.0,100.0,3.6,26.0,993.0,807.7,603.33
2016,8,7,12,45,962.0,98.0,3.65,26.5,985.5,764.55,571.27
2016,8,7,13,0,963.0,96.0,3.7,27.0,978.0,718.49,536.27
2016,8,7,13,15,960.0,95.5,3.7,27.0,962.5,668.45,498.43
2016,8,7,13,30,957.0,95.0,3.7,27.0,947.0,616.18,457.93
2016,8,7,13,45,954.5,93.5,3.75,27.0,924.5,561.38,414.45
2016,8,7,14,0,952.0,92.0,3.8,27.0,902.0,504.75,368.17
2016,8,7,14,15,946.0,90.5,3.8,26.5,872.0,445.13,318.84
2016,8,7,14,30,940.0,89.0,3.8,26.0,842.0,384.53,267.35
2016,8,7,14,45,932.5,87.5,3.8,26.0,805.5,322.79,213.87
2016,8,7,15,0,925.0,86.0,3.8,26.0,769.0,260.75,161.17
2016,8,7,15,15,914.0,84.0,3.75,25.5,727.0,197.79,112.32
2016,8,7,15,30,903.0,82.0,3.7,25.0,685.0,135.48,74.04
2016,8,7,15,45,888.5,80.0,3.65,24.5,638.5,79.94,61.77
2016,8,7,16,0,874.0,78.0,3.6,24.0,592.0,77.97,60.48
2016,8,7,16,15,854.5,75.0,3.5,23.5,541.5,75.09,58.38
2016,8,7,16,30,835.0,72.0,3.4,23.0,491.0,72.07,56.14
2016,8,7,16,45,808.5,69.0,3.35,22.5,438.5,62.4,48.17
2016,8,7,17,0,782.0,66.0,3.3,22.0,386.0,59.78,46.19
2016,8,7,17,15,745.0,62.0,3.15,21.0,332.0,56.23,43.42
2016,8,7,17,30,708.0,58.0,3.0,20.0,278.0,52.66,40.54
2016,8,7,17,45,651.0,52.5,2.9,19.0,225.5,47.66,36.26
2016,8,7,18,0,594.0,47.0,2.8,18.0,173.0,42.69,31.82
2016,8,7,18,15,504.0,39.0,2.6,17.5,125.5,32.56,22.61
2016,8,7,18,30,414.0,31.0,2.4,17.0,78.0,25.85,15.94
2016,8,7,18,45,207.0,15.5,2.25,16.5,39.0,12.6,0.0
2016,8,7,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,57.5,5.5,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,115.0,11.0,2.3,14.0,13.0,51.86,0.0
2016,8,8,5,45,261.0,22.0,2.55,15.0,48.0,160.64,88.13
2016,8,8,6,0,407.0,33.0,2.8,16.0,83.0,264.09,206.05
2016,8,8,6,15,491.0,41.0,2.75,16.5,129.5,341.05,275.68
2016,8,8,6,30,575.0,49.0,2.7,17.0,176.0,425.86,348.13
2016,8,8,6,45,626.0,55.0,2.65,17.5,227.0,493.87,404.42
2016,8,8,7,0,677.0,61.0,2.6,18.0,278.0,561.69,458.03
2016,8,8,7,15,362.0,111.0,2.55,18.5,229.5,413.81,338.05
2016,8,8,7,30,47.0,161.0,2.5,19.0,181.0,190.04,152.36
2016,8,8,7,45,111.5,188.5,2.5,20.0,243.5,287.89,231.87
2016,8,8,8,0,176.0,216.0,2.5,21.0,306.0,373.26,298.14
2016,8,8,8,15,509.5,149.0,2.5,21.5,445.0,631.71,498.49
2016,8,8,8,30,843.0,82.0,2.5,22.0,584.0,861.57,658.39
2016,8,8,8,45,551.5,190.0,2.55,23.0,528.5,736.71,564.36
2016,8,8,9,0,260.0,298.0,2.6,24.0,473.0,565.16,432.24
2016,8,8,9,15,578.0,194.0,2.65,24.5,615.0,789.58,598.32
2016,8,8,9,30,896.0,90.0,2.7,25.0,757.0,965.82,714.12
2016,8,8,9,45,907.0,90.5,2.8,25.5,793.0,979.38,719.47
2016,8,8,10,0,918.0,91.0,2.9,26.0,829.0,989.11,723.93
2016,8,8,10,15,924.5,92.0,2.95,26.0,858.5,991.09,724.47
2016,8,8,10,30,931.0,93.0,3.0,26.0,888.0,989.02,722.58
2016,8,8,10,45,934.0,95.0,3.15,26.5,910.0,980.59,716.07
2016,8,8,11,0,937.0,97.0,3.3,27.0,932.0,968.12,707.02
2016,8,8,11,15,940.0,97.5,3.4,27.0,947.0,950.2,695.5
2016,8,8,11,30,943.0,98.0,3.5,27.0,962.0,928.41,681.48
2016,8,8,11,45,942.5,99.5,3.65,27.5,969.0,900.77,662.52
2016,8,8,12,0,942.0,101.0,3.8,28.0,976.0,869.64,641.17
2016,8,8,12,15,942.5,101.0,3.9,28.0,976.0,834.64,618.14
2016,8,8,12,30,943.0,101.0,4.0,28.0,976.0,796.46,592.75
2016,8,8,12,45,941.0,101.5,4.15,28.0,968.0,753.91,562.48
2016,8,8,13,0,939.0,102.0,4.3,28.0,960.0,708.69,529.28
2016,8,8,13,15,936.0,101.0,4.35,27.5,944.5,659.19,492.83
2016,8,8,13,30,933.0,100.0,4.4,27.0,929.0,607.55,453.59
2016,8,8,13,45,929.5,99.0,4.45,27.0,906.5,553.72,410.53
2016,8,8,14,0,926.0,98.0,4.5,27.0,884.0,498.2,364.91
2016,8,8,14,15,920.0,96.5,4.5,26.5,854.0,439.86,316.39
2016,8,8,14,30,914.0,95.0,4.5,26.0,824.0,380.6,265.8
2016,8,8,14,45,907.0,92.5,4.55,26.0,788.5,319.67,212.9
2016,8,8,15,0,900.0,90.0,4.6,26.0,753.0,258.44,160.76
2016,8,8,15,15,888.5,88.0,4.55,25.5,711.5,196.8,112.79
2016,8,8,15,30,877.0,86.0,4.5,25.0,670.0,135.89,75.25
2016,8,8,15,45,864.0,83.0,4.45,25.0,624.0,81.13,62.67
2016,8,8,16,0,851.0,80.0,4.4,25.0,578.0,78.63,60.82
2016,8,8,16,15,831.0,77.0,4.3,24.0,528.0,75.81,58.89
2016,8,8,16,30,811.0,74.0,4.2,23.0,478.0,65.86,50.87
2016,8,8,16,45,786.5,70.0,4.1,22.5,426.5,62.7,48.45
2016,8,8,17,0,762.0,66.0,4.0,22.0,375.0,59.44,45.91
2016,8,8,17,15,724.0,61.5,3.9,21.0,322.0,55.53,42.82
2016,8,8,17,30,686.0,57.0,3.8,20.0,269.0,51.59,39.6
2016,8,8,17,45,633.0,51.5,3.7,19.0,218.0,46.65,35.37
2016,8,8,18,0,580.0,46.0,3.6,18.0,167.0,38.48,28.11
2016,8,8,18,15,489.0,38.0,3.5,17.5,120.5,31.68,21.8
2016,8,8,18,30,398.0,30.0,3.4,17.0,74.0,24.97,15.06
2016,8,8,18,45,199.0,15.0,3.35,16.5,37.0,12.18,0.0
2016,8,8,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,63.0,5.0,2.95,14.0,6.5,0.0,0.0
2016,8,9,5,30,126.0,10.0,3.0,14.0,13.0,55.44,0.0
2016,8,9,5,45,276.5,20.5,3.1,14.5,47.5,165.57,84.25
2016,8,9,6,0,427.0,31.0,3.2,15.0,82.0,272.66,213.19
2016,8,9,6,15,510.5,38.5,3.1,15.5,129.0,349.77,283.93
2016,8,9,6,30,594.0,46.0,3.0,16.0,176.0,431.09,354.26
2016,8,9,6,45,327.5,84.0,2.95,17.0,159.0,330.61,272.94
2016,8,9,7,0,61.0,122.0,2.9,18.0,142.0,161.18,130.47
2016,8,9,7,15,66.5,143.5,2.75,18.5,168.5,187.86,152.48
2016,8,9,7,30,72.0,165.0,2.6,19.0,195.0,214.62,173.64
2016,8,9,7,45,129.0,189.5,2.5,19.5,252.0,303.98,245.51
2016,8,9,8,0,186.0,214.0,2.4,20.0,309.0,380.28,304.86
2016,8,9,8,15,518.0,146.5,2.25,20.5,446.0,637.71,504.0
2016,8,9,8,30,850.0,79.0,2.1,21.0,583.0,866.19,660.92
2016,8,9,8,45,867.5,80.0,1.95,22.0,629.5,899.97,675.58
2016,8,9,9,0,885.0,81.0,1.8,23.0,676.0,930.87,689.68
2016,8,9,9,15,896.0,82.5,1.75,23.5,717.0,953.01,700.21
2016,8,9,9,30,907.0,84.0,1.7,24.0,758.0,971.57,708.45
2016,8,9,9,45,917.5,84.5,1.65,25.0,794.0,984.79,711.88
2016,8,9,10,0,928.0,85.0,1.6,26.0,830.0,994.14,712.94
2016,8,9,10,15,934.0,86.0,1.6,26.5,859.0,995.69,711.34
2016,8,9,10,30,940.0,87.0,1.6,27.0,888.0,993.17,707.43
2016,8,9,10,45,945.0,87.0,1.6,28.0,910.5,984.57,698.53
2016,8,9,11,0,950.0,87.0,1.6,29.0,933.0,971.92,687.35
2016,8,9,11,15,953.0,87.5,1.65,29.5,947.5,953.91,675.04
2016,8,9,11,30,956.0,88.0,1.7,30.0,962.0,931.98,660.38
2016,8,9,11,45,957.0,88.5,1.8,30.5,969.5,904.5,642.83
2016,8,9,12,0,958.0,89.0,1.9,31.0,977.0,873.42,622.91
2016,8,9,12,15,958.0,89.0,2.05,31.0,976.5,837.65,601.46
2016,8,9,12,30,958.0,89.0,2.2,31.0,976.0,798.65,577.53
2016,8,9,12,45,948.5,93.5,2.35,31.5,965.5,753.72,546.61
2016,8,9,13,0,939.0,98.0,2.5,32.0,955.0,706.54,512.71
2016,8,9,13,15,936.0,97.5,2.65,32.0,939.0,657.41,477.55
2016,8,9,13,30,933.0,97.0,2.8,32.0,923.0,606.11,439.59
2016,8,9,13,45,926.5,97.0,3.0,32.0,899.5,551.45,397.98
2016,8,9,14,0,920.0,97.0,3.2,32.0,876.0,495.41,353.79
2016,8,9,14,15,913.5,95.5,3.3,31.5,846.0,437.13,306.91
2016,8,9,14,30,907.0,94.0,3.4,31.0,816.0,377.99,257.94
2016,8,9,14,45,896.5,93.0,3.5,31.0,779.0,317.48,206.84
2016,8,9,15,0,886.0,92.0,3.6,31.0,742.0,257.05,156.74
2016,8,9,15,15,873.5,90.0,3.65,30.5,700.5,196.01,110.37
2016,8,9,15,30,861.0,88.0,3.7,30.0,659.0,135.82,74.1
2016,8,9,15,45,843.5,86.5,3.75,29.5,612.5,82.72,62.79
2016,8,9,16,0,826.0,85.0,3.8,29.0,566.0,73.02,55.17
2016,8,9,16,15,805.0,81.5,3.75,28.0,516.5,70.61,53.59
2016,8,9,16,30,784.0,78.0,3.7,27.0,467.0,68.1,51.91
2016,8,9,16,45,753.5,75.0,3.7,26.5,415.0,65.69,50.17
2016,8,9,17,0,723.0,72.0,3.7,26.0,363.0,63.27,48.39
2016,8,9,17,15,683.5,67.0,3.55,25.0,311.0,59.18,45.22
2016,8,9,17,30,644.0,62.0,3.4,24.0,259.0,50.81,38.26
2016,8,9,17,45,584.0,56.0,3.25,23.5,208.5,45.95,34.07
2016,8,9,18,0,524.0,50.0,3.1,23.0,158.0,41.13,29.73
2016,8,9,18,15,431.0,40.5,2.95,22.0,112.5,33.33,22.7
2016,8,9,18,30,338.0,31.0,2.8,21.0,67.0,25.57,15.06
2016,8,9,18,45,169.0,15.5,2.65,20.0,33.5,12.55,0.0
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,25.0,3.5,2.4,14.5,4.0,0.0,0.0
2016,8,10,5,30,50.0,7.0,2.6,15.0,8.0,24.48,0.0
2016,8,10,5,45,162.5,22.0,2.8,15.5,38.5,114.68,50.9
2016,8,10,6,0,275.0,37.0,3.0,16.0,69.0,202.7,157.05
2016,8,10,6,15,359.0,49.0,2.95,16.5,113.5,280.06,226.57
2016,8,10,6,30,443.0,61.0,2.9,17.0,158.0,363.34,298.02
2016,8,10,6,45,495.5,71.5,2.9,17.5,206.5,431.94,355.31
2016,8,10,7,0,548.0,82.0,2.9,18.0,255.0,503.91,412.94
2016,8,10,7,15,334.5,125.0,2.85,18.5,236.5,411.86,336.74
2016,8,10,7,30,121.0,168.0,2.8,19.0,218.0,273.08,221.44
2016,8,10,7,45,157.0,190.5,2.8,20.0,264.0,328.68,265.41
2016,8,10,8,0,193.0,213.0,2.8,21.0,310.0,385.96,308.83
2016,8,10,8,15,232.5,231.0,2.75,21.5,360.0,442.45,351.15
2016,8,10,8,30,272.0,249.0,2.7,22.0,410.0,521.02,408.5
2016,8,10,8,45,526.0,187.0,2.65,23.0,529.0,713.12,550.75
