Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,0,780.0,125.0,2.6,24.0,648.0,895.6,673.07
2016,8,10,9,15,794.5,128.0,2.6,24.5,689.5,921.32,685.75
2016,8,10,9,30,809.0,131.0,2.6,25.0,731.0,943.71,697.56
2016,8,10,9,45,837.5,124.5,2.6,26.0,771.5,965.89,707.84
2016,8,10,10,0,866.0,118.0,2.6,27.0,812.0,970.96,706.93
2016,8,10,10,15,873.5,120.0,2.6,27.5,841.5,974.49,706.71
2016,8,10,10,30,881.0,122.0,2.6,28.0,871.0,974.09,704.11
2016,8,10,10,45,888.0,122.5,2.65,28.5,894.0,967.82,698.35
2016,8,10,11,0,895.0,123.0,2.7,29.0,917.0,957.62,690.23
2016,8,10,11,15,898.5,123.5,2.75,29.5,932.5,940.31,677.69
2016,8,10,11,30,902.0,124.0,2.8,30.0,948.0,919.25,662.86
2016,8,10,11,45,905.0,123.5,2.9,30.5,956.0,893.24,645.25
2016,8,10,12,0,908.0,123.0,3.0,31.0,964.0,863.74,625.35
2016,8,10,12,15,908.5,123.0,3.05,31.0,963.5,829.33,603.09
2016,8,10,12,30,909.0,123.0,3.1,31.0,963.0,791.85,578.31
2016,8,10,12,45,906.0,123.5,3.2,31.5,954.5,749.38,547.52
2016,8,10,13,0,903.0,124.0,3.3,32.0,946.0,704.45,514.38
2016,8,10,13,15,899.5,123.0,3.4,31.5,930.0,655.81,479.85
2016,8,10,13,30,896.0,122.0,3.5,31.0,914.0,605.17,442.65
2016,8,10,13,45,892.0,120.0,3.6,31.0,891.0,551.75,401.26
2016,8,10,14,0,888.0,118.0,3.7,31.0,868.0,496.82,357.38
2016,8,10,14,15,880.0,116.5,3.75,30.5,837.5,439.34,310.88
2016,8,10,14,30,872.0,115.0,3.8,30.0,807.0,381.23,262.58
2016,8,10,14,45,863.5,112.5,3.85,30.0,771.0,321.91,212.28
2016,8,10,15,0,855.0,110.0,3.9,30.0,735.0,262.51,162.82
2016,8,10,15,15,841.5,107.0,3.9,29.5,693.0,195.69,111.94
2016,8,10,15,30,828.0,104.0,3.9,29.0,651.0,135.45,75.16
2016,8,10,15,45,813.0,100.5,3.9,28.5,605.0,82.14,62.61
2016,8,10,16,0,798.0,97.0,3.9,28.0,559.0,80.3,61.46
2016,8,10,16,15,775.0,93.0,3.8,27.0,509.5,77.82,59.85
2016,8,10,16,30,752.0,89.0,3.7,26.0,460.0,75.24,58.15
2016,8,10,16,45,724.0,84.0,3.65,25.5,408.5,71.75,55.52
2016,8,10,17,0,696.0,79.0,3.6,25.0,357.0,62.92,48.3
2016,8,10,17,15,653.5,73.5,3.45,24.0,304.5,58.89,45.17
2016,8,10,17,30,611.0,68.0,3.3,23.0,252.0,54.83,41.89
2016,8,10,17,45,552.0,60.0,3.15,22.0,202.0,48.67,36.64
2016,8,10,18,0,493.0,52.0,3.0,21.0,152.0,42.47,31.13
2016,8,10,18,15,398.0,41.5,2.9,20.0,107.0,33.97,23.41
2016,8,10,18,30,303.0,31.0,2.8,19.0,62.0,25.46,14.92
2016,8,10,18,45,151.5,15.5,2.7,18.5,31.0,12.54,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,115.0,18.5,1.8,14.0,32.0,88.24,32.76
2016,8,11,6,0,230.0,37.0,2.1,15.0,64.0,181.63,140.28
2016,8,11,6,15,312.0,51.5,2.1,15.5,107.5,254.75,206.2
2016,8,11,6,30,394.0,66.0,2.1,16.0,151.0,336.11,276.01
2016,8,11,6,45,450.0,77.0,2.1,17.0,199.5,403.62,331.8
2016,8,11,7,0,506.0,88.0,2.1,18.0,248.0,482.39,393.74
2016,8,11,7,15,550.0,96.5,2.1,18.5,299.0,547.25,443.2
2016,8,11,7,30,594.0,105.0,2.1,19.0,350.0,613.57,491.91
2016,8,11,7,45,626.0,112.5,2.1,20.0,400.5,670.0,529.95
2016,8,11,8,0,658.0,120.0,2.1,21.0,451.0,726.04,566.24
2016,8,11,8,15,683.0,125.5,2.1,22.0,499.5,772.9,594.92
2016,8,11,8,30,708.0,131.0,2.1,23.0,548.0,818.13,621.76
2016,8,11,8,45,728.0,135.5,2.15,24.0,594.0,855.62,643.12
2016,8,11,9,0,748.0,140.0,2.2,25.0,640.0,890.58,662.48
2016,8,11,9,15,540.5,229.0,2.2,25.5,602.0,785.68,586.58
2016,8,11,9,30,333.0,318.0,2.2,26.0,564.0,658.57,492.37
2016,8,11,9,45,593.0,222.5,2.25,27.0,686.0,840.67,620.95
2016,8,11,10,0,853.0,127.0,2.3,28.0,808.0,969.3,701.53
2016,8,11,10,15,861.0,128.5,2.35,28.5,838.0,972.66,700.46
2016,8,11,10,30,869.0,130.0,2.4,29.0,868.0,972.15,698.29
2016,8,11,10,45,875.0,131.0,2.45,30.0,890.5,965.35,690.87
2016,8,11,11,0,881.0,132.0,2.5,31.0,913.0,954.66,681.19
2016,8,11,11,15,885.0,133.0,2.5,31.0,928.5,938.29,670.34
2016,8,11,11,30,889.0,134.0,2.5,31.0,944.0,918.18,657.22
2016,8,11,11,45,892.5,133.5,2.55,31.5,952.0,892.69,639.81
2016,8,11,12,0,896.0,133.0,2.6,32.0,960.0,863.72,620.21
2016,8,11,12,15,896.0,133.0,2.6,32.0,959.5,829.05,597.77
2016,8,11,12,30,896.0,133.0,2.6,32.0,959.0,791.4,572.7
2016,8,11,12,45,888.5,136.0,2.65,32.5,949.0,747.94,541.42
2016,8,11,13,0,881.0,139.0,2.7,33.0,939.0,702.35,508.13
2016,8,11,13,15,877.5,138.0,2.75,33.0,923.0,654.41,473.52
2016,8,11,13,30,874.0,137.0,2.8,33.0,907.0,604.53,436.51
2016,8,11,13,45,871.5,133.5,2.9,33.0,884.5,551.67,396.37
2016,8,11,14,0,869.0,130.0,3.0,33.0,862.0,497.22,353.68
2016,8,11,14,15,860.5,128.5,3.05,32.5,831.5,440.33,308.45
2016,8,11,14,30,852.0,127.0,3.1,32.0,801.0,380.69,259.9
2016,8,11,14,45,844.0,123.0,3.2,32.0,765.0,320.07,209.45
2016,8,11,15,0,836.0,119.0,3.3,32.0,729.0,259.5,159.79
2016,8,11,15,15,821.5,116.5,3.35,31.5,686.5,199.25,114.46
2016,8,11,15,30,807.0,114.0,3.4,31.0,644.0,140.3,78.91
2016,8,11,15,45,791.0,109.5,3.45,30.5,598.0,87.48,66.43
2016,8,11,16,0,775.0,105.0,3.5,30.0,552.0,85.17,64.94
2016,8,11,16,15,751.0,101.0,3.5,29.0,502.0,82.89,63.55
2016,8,11,16,30,727.0,97.0,3.5,28.0,452.0,74.3,56.88
2016,8,11,16,45,697.0,91.0,3.55,27.5,400.5,70.54,54.04
2016,8,11,17,0,667.0,85.0,3.6,27.0,349.0,66.65,51.04
2016,8,11,17,15,623.0,78.5,3.5,26.0,297.0,62.08,47.5
2016,8,11,17,30,579.0,72.0,3.4,25.0,245.0,57.45,43.77
2016,8,11,17,45,515.5,63.5,3.3,24.0,195.0,51.03,38.32
2016,8,11,18,0,452.0,55.0,3.2,23.0,145.0,44.57,32.62
2016,8,11,18,15,357.5,43.5,3.0,22.0,101.0,35.41,24.35
2016,8,11,18,30,263.0,32.0,2.8,21.0,57.0,26.21,15.07
2016,8,11,18,45,131.5,16.0,2.65,20.0,28.5,12.25,0.0
2016,8,11,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,141.5,17.5,2.05,14.5,33.5,98.27,29.5
2016,8,12,6,0,283.0,35.0,2.3,15.0,67.0,208.65,160.95
2016,8,12,6,15,371.5,47.0,2.25,15.5,112.0,286.83,232.08
2016,8,12,6,30,460.0,59.0,2.2,16.0,157.0,373.77,306.49
2016,8,12,6,45,522.5,67.0,2.2,17.0,207.5,447.21,366.87
2016,8,12,7,0,585.0,75.0,2.2,18.0,258.0,524.74,427.64
2016,8,12,7,15,292.5,98.0,2.15,19.0,189.5,351.65,287.4
2016,8,12,7,30,0.0,121.0,2.1,20.0,121.0,99.7,76.98
2016,8,12,7,45,0.5,138.0,2.1,21.0,138.5,114.36,88.75
2016,8,12,8,0,1.0,155.0,2.1,22.0,156.0,129.02,99.91
2016,8,12,8,15,4.5,172.0,2.1,22.5,175.5,146.32,113.32
2016,8,12,8,30,8.0,189.0,2.1,23.0,195.0,163.76,126.65
2016,8,12,8,45,32.0,235.5,2.1,24.0,257.0,247.41,191.72
2016,8,12,9,0,56.0,282.0,2.1,25.0,319.0,316.62,243.48
2016,8,12,9,15,450.0,198.5,2.15,26.0,528.5,668.44,508.41
2016,8,12,9,30,844.0,115.0,2.2,27.0,738.0,963.69,704.11
2016,8,12,9,45,854.5,117.0,2.25,28.0,773.5,964.5,698.0
2016,8,12,10,0,865.0,119.0,2.3,29.0,809.0,974.7,701.05
2016,8,12,10,15,872.5,120.5,2.35,29.5,838.0,977.65,700.87
2016,8,12,10,30,880.0,122.0,2.4,30.0,867.0,976.69,698.41
2016,8,12,10,45,885.0,123.5,2.5,30.5,889.5,969.4,692.56
2016,8,12,11,0,890.0,125.0,2.6,31.0,912.0,958.2,684.36
2016,8,12,11,15,893.5,125.5,2.7,31.5,926.5,940.83,672.32
2016,8,12,11,30,897.0,126.0,2.8,32.0,941.0,919.73,657.97
2016,8,12,11,45,898.5,126.0,2.9,32.5,948.5,892.83,639.91
2016,8,12,12,0,900.0,126.0,3.0,33.0,956.0,862.52,619.64
2016,8,12,12,15,900.0,126.0,3.1,33.0,955.5,827.77,597.61
2016,8,12,12,30,900.0,126.0,3.2,33.0,955.0,790.01,573.04
2016,8,12,12,45,908.5,119.5,3.35,33.0,949.5,750.24,545.76
2016,8,12,13,0,917.0,113.0,3.5,33.0,944.0,707.17,515.37
2016,8,12,13,15,914.0,112.0,3.55,33.0,928.0,658.13,479.43
2016,8,12,13,30,911.0,111.0,3.6,33.0,912.0,607.0,440.97
2016,8,12,13,45,906.0,110.0,3.7,33.0,888.5,552.95,399.35
2016,8,12,14,0,901.0,109.0,3.8,33.0,865.0,497.44,355.27
2016,8,12,14,15,893.5,107.5,3.8,32.5,835.0,439.34,308.47
2016,8,12,14,30,886.0,106.0,3.8,32.0,805.0,380.52,259.83
2016,8,12,14,45,876.5,104.0,3.8,32.0,768.5,320.34,209.11
2016,8,12,15,0,867.0,102.0,3.8,32.0,732.0,260.18,159.36
2016,8,12,15,15,854.5,100.0,3.7,31.5,690.0,199.83,113.67
2016,8,12,15,30,842.0,98.0,3.6,31.0,648.0,132.71,72.03
2016,8,12,15,45,825.5,95.0,3.55,31.0,602.0,79.05,59.44
2016,8,12,16,0,809.0,92.0,3.5,31.0,556.0,77.35,58.28
2016,8,12,16,15,786.5,88.5,3.35,30.5,506.0,75.08,56.73
2016,8,12,16,30,764.0,85.0,3.2,30.0,456.0,72.73,55.11
2016,8,12,16,45,734.5,80.5,3.1,29.5,404.0,69.45,52.68
2016,8,12,17,0,705.0,76.0,3.0,29.0,352.0,61.06,45.93
2016,8,12,17,15,662.0,70.5,2.75,28.0,299.5,56.93,42.75
2016,8,12,17,30,619.0,65.0,2.5,27.0,247.0,52.78,39.42
2016,8,12,17,45,556.0,57.5,2.3,26.0,196.5,46.88,34.45
2016,8,12,18,0,493.0,50.0,2.1,25.0,146.0,40.97,29.26
2016,8,12,18,15,394.0,39.5,1.8,24.0,101.5,32.41,21.57
2016,8,12,18,30,295.0,29.0,1.5,23.0,57.0,23.86,12.77
2016,8,12,18,45,147.5,14.5,1.25,22.0,28.5,11.76,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,5,45,142.0,17.0,2.2,16.5,32.5,101.73,20.98
2016,8,13,6,0,284.0,34.0,2.4,17.0,65.0,209.03,159.32
2016,8,13,6,15,373.5,45.0,2.3,17.5,109.5,286.93,230.33
2016,8,13,6,30,463.0,56.0,2.2,18.0,154.0,373.64,304.11
2016,8,13,6,45,525.5,63.5,2.15,19.0,203.5,446.6,363.65
2016,8,13,7,0,588.0,71.0,2.1,20.0,253.0,523.71,423.5
2016,8,13,7,15,330.5,116.5,2.1,21.0,222.0,402.7,325.16
2016,8,13,7,30,73.0,162.0,2.1,22.0,191.0,214.42,170.78
2016,8,13,7,45,118.5,186.5,2.15,23.0,242.0,295.15,234.92
2016,8,13,8,0,164.0,211.0,2.2,24.0,293.0,361.9,285.58
2016,8,13,8,15,474.0,154.5,2.15,25.0,425.0,614.12,477.49
2016,8,13,8,30,784.0,98.0,2.1,26.0,557.0,847.23,636.0
2016,8,13,8,45,804.0,100.0,2.1,27.0,603.5,883.5,653.67
2016,8,13,9,0,824.0,102.0,2.1,28.0,650.0,917.02,671.04
2016,8,13,9,15,837.0,104.5,2.1,29.0,691.0,929.15,674.3
2016,8,13,9,30,850.0,107.0,2.1,30.0,732.0,949.74,683.24
2016,8,13,9,45,566.0,236.0,2.15,31.0,661.0,823.09,595.85
2016,8,13,10,0,282.0,365.0,2.2,32.0,590.0,653.69,473.59
2016,8,13,10,15,592.5,234.5,2.25,32.5,728.5,846.76,609.28
2016,8,13,10,30,903.0,104.0,2.3,33.0,867.0,982.52,694.0
2016,8,13,10,45,909.0,105.0,2.4,33.5,889.5,975.75,687.25
2016,8,13,11,0,915.0,106.0,2.5,34.0,912.0,964.97,679.45
2016,8,13,11,15,918.5,106.5,2.55,34.0,927.5,947.44,668.45
2016,8,13,11,30,922.0,107.0,2.6,34.0,943.0,926.07,655.13
2016,8,13,11,45,923.5,107.5,2.7,34.5,950.5,899.25,637.41
2016,8,13,12,0,925.0,108.0,2.8,35.0,958.0,868.9,617.43
2016,8,13,12,15,925.5,108.0,2.9,35.0,958.0,833.93,595.63
2016,8,13,12,30,926.0,108.0,3.0,35.0,958.0,795.82,571.56
2016,8,13,12,45,911.0,116.0,3.1,35.5,946.0,750.28,539.29
2016,8,13,13,0,896.0,124.0,3.2,36.0,934.0,702.89,504.93
2016,8,13,13,15,892.5,123.0,3.3,36.0,917.5,654.27,470.1
2016,8,13,13,30,889.0,122.0,3.4,36.0,901.0,603.66,432.79
2016,8,13,13,45,883.5,120.5,3.5,36.0,878.0,549.88,392.05
2016,8,13,14,0,878.0,119.0,3.6,36.0,855.0,494.76,348.99
2016,8,13,14,15,870.5,117.5,3.6,35.5,824.5,437.71,303.72
2016,8,13,14,30,863.0,116.0,3.6,35.0,794.0,379.98,256.68
2016,8,13,14,45,852.5,114.0,3.65,34.5,757.5,320.66,207.92
2016,8,13,15,0,842.0,112.0,3.7,34.0,721.0,256.31,156.13
2016,8,13,15,15,828.0,109.0,3.65,33.5,679.0,195.33,110.41
2016,8,13,15,30,814.0,106.0,3.6,33.0,637.0,135.59,74.55
2016,8,13,15,45,797.5,102.5,3.6,33.0,590.5,83.24,62.33
2016,8,13,16,0,781.0,99.0,3.6,33.0,544.0,81.42,61.09
2016,8,13,16,15,756.5,95.0,3.5,32.0,494.5,78.97,59.56
2016,8,13,16,30,732.0,91.0,3.4,31.0,445.0,76.43,57.94
2016,8,13,16,45,702.0,85.5,3.3,30.5,393.5,67.02,50.45
2016,8,13,17,0,672.0,80.0,3.2,30.0,342.0,63.33,47.64
2016,8,13,17,15,627.0,74.0,3.0,29.0,290.0,58.98,44.29
2016,8,13,17,30,582.0,68.0,2.8,28.0,238.0,54.6,40.78
2016,8,13,17,45,519.0,60.0,2.65,27.0,188.5,48.47,35.62
2016,8,13,18,0,456.0,52.0,2.5,26.0,139.0,42.32,30.22
2016,8,13,18,15,356.0,40.5,2.3,25.0,95.5,33.06,21.93
2016,8,13,18,30,256.0,29.0,2.1,24.0,52.0,23.77,12.21
2016,8,13,18,45,128.0,14.5,1.95,23.0,26.0,11.41,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,5,45,124.0,17.5,2.1,16.5,30.5,90.7,7.82
2016,8,14,6,0,248.0,35.0,2.2,17.0,61.0,191.1,144.6
2016,8,14,6,15,336.0,47.5,2.2,17.5,104.5,266.11,213.45
2016,8,14,6,30,424.0,60.0,2.2,18.0,148.0,355.32,289.33
2016,8,14,6,45,482.0,70.0,2.2,19.0,197.0,426.67,347.82
2016,8,14,7,0,540.0,80.0,2.2,20.0,246.0,501.87,406.63
2016,8,14,7,15,279.0,112.0,2.2,21.0,198.5,341.54,277.35
2016,8,14,7,30,18.0,144.0,2.2,22.0,151.0,137.42,107.6
2016,8,14,7,45,25.5,166.5,2.25,23.0,178.0,163.72,128.62
2016,8,14,8,0,33.0,189.0,2.3,24.0,205.0,207.15,162.24
2016,8,14,8,15,96.0,223.5,2.3,24.5,278.0,298.09,233.99
2016,8,14,8,30,159.0,258.0,2.3,25.0,351.0,412.33,320.45
2016,8,14,8,45,466.5,191.5,2.3,26.0,495.0,669.0,511.67
2016,8,14,9,0,774.0,125.0,2.3,27.0,639.0,897.45,664.8
2016,8,14,9,15,520.0,228.5,2.3,27.5,582.5,770.23,572.17
2016,8,14,9,30,266.0,332.0,2.3,28.0,526.0,612.44,455.51
2016,8,14,9,45,237.0,355.0,2.35,29.0,534.5,582.71,432.65
2016,8,14,10,0,208.0,378.0,2.4,30.0,543.0,573.95,423.33
2016,8,14,10,15,520.5,262.0,2.45,30.5,695.5,798.39,582.83
2016,8,14,10,30,833.0,146.0,2.5,31.0,848.0,973.78,696.54
2016,8,14,10,45,841.0,146.0,2.55,32.0,871.0,967.77,687.97
2016,8,14,11,0,849.0,146.0,2.6,33.0,894.0,957.83,678.75
2016,8,14,11,15,853.5,147.0,2.65,33.0,909.5,926.82,659.05
2016,8,14,11,30,858.0,148.0,2.7,33.0,925.0,907.42,646.91
2016,8,14,11,45,862.5,147.0,2.8,33.5,933.0,882.77,630.36
2016,8,14,12,0,867.0,146.0,2.9,34.0,941.0,854.69,611.6
2016,8,14,12,15,867.0,146.0,2.95,34.0,940.5,820.54,589.77
2016,8,14,12,30,867.0,146.0,3.0,34.0,940.0,783.49,565.03
2016,8,14,12,45,868.5,143.5,3.05,34.5,932.5,742.86,535.78
2016,8,14,13,0,870.0,141.0,3.1,35.0,925.0,699.58,504.16
2016,8,14,13,15,866.0,140.0,3.15,35.0,909.0,651.51,469.49
2016,8,14,13,30,862.0,139.0,3.2,35.0,893.0,601.59,432.53
2016,8,14,13,45,851.0,140.5,3.3,35.0,868.0,550.95,393.98
2016,8,14,14,0,840.0,142.0,3.4,35.0,843.0,495.49,350.86
2016,8,14,14,15,831.0,140.0,3.45,34.5,812.0,437.77,305.41
2016,8,14,14,30,822.0,138.0,3.5,34.0,781.0,379.73,258.43
2016,8,14,14,45,808.0,136.0,3.55,34.0,744.0,320.24,209.4
2016,8,14,15,0,794.0,134.0,3.6,34.0,707.0,261.54,161.84
2016,8,14,15,15,778.5,131.0,3.6,33.5,664.5,203.0,118.21
2016,8,14,15,30,763.0,128.0,3.6,33.0,622.0,145.98,84.1
2016,8,14,15,45,743.0,123.5,3.65,32.5,576.0,88.21,66.5
2016,8,14,16,0,723.0,119.0,3.7,32.0,530.0,86.32,65.38
2016,8,14,16,15,697.0,114.0,3.65,31.0,480.0,83.88,63.87
2016,8,14,16,30,671.0,109.0,3.6,30.0,430.0,81.34,62.27
2016,8,14,16,45,638.0,102.0,3.6,29.0,379.0,77.2,59.29
2016,8,14,17,0,605.0,95.0,3.6,28.0,328.0,72.92,56.13
2016,8,14,17,15,558.0,87.0,3.45,27.0,277.0,67.58,51.96
2016,8,14,17,30,511.0,79.0,3.3,26.0,226.0,62.14,47.55
2016,8,14,17,45,449.0,68.0,3.2,25.0,178.0,54.09,40.71
2016,8,14,18,0,387.0,57.0,3.1,24.0,130.0,45.89,33.48
2016,8,14,18,15,292.0,43.0,2.95,23.0,88.0,32.71,21.77
2016,8,14,18,30,197.0,29.0,2.8,22.0,46.0,22.06,10.54
2016,8,14,18,45,98.5,14.5,2.65,21.0,23.0,11.41,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,177.0,15.5,2.75,14.5,34.0,114.99,0.0
2016,8,15,6,0,354.0,31.0,2.9,15.0,68.0,243.01,185.0
2016,8,15,6,15,450.0,40.5,2.85,15.5,115.0,326.69,264.09
2016,8,15,6,30,546.0,50.0,2.8,16.0,162.0,419.79,344.27
2016,8,15,6,45,273.0,63.0,2.75,16.5,119.0,274.99,228.02
2016,8,15,7,0,0.0,76.0,2.7,17.0,76.0,60.66,45.68
2016,8,15,7,15,0.0,91.0,2.65,17.5,91.0,73.19,56.24
2016,8,15,7,30,0.0,106.0,2.6,18.0,106.0,85.69,66.4
2016,8,15,7,45,6.5,138.5,2.55,19.0,141.5,120.28,94.66
2016,8,15,8,0,13.0,171.0,2.5,20.0,177.0,155.45,122.7
2016,8,15,8,15,32.5,204.5,2.45,20.5,223.0,221.3,175.29
2016,8,15,8,30,52.0,238.0,2.4,21.0,269.0,272.87,215.29
2016,8,15,8,45,68.5,265.0,2.4,22.0,309.0,314.8,246.51
2016,8,15,9,0,85.0,292.0,2.4,23.0,349.0,356.77,277.06
2016,8,15,9,15,201.0,305.0,2.45,23.5,449.5,501.24,386.55
2016,8,15,9,30,317.0,318.0,2.5,24.0,550.0,648.14,492.33
2016,8,15,9,45,621.5,208.0,2.55,25.0,690.5,860.7,642.85
2016,8,15,10,0,926.0,98.0,2.6,26.0,831.0,1017.6,741.43
2016,8,15,10,15,932.5,99.0,2.65,26.5,860.5,1019.11,738.77
2016,8,15,10,30,939.0,100.0,2.7,27.0,890.0,1016.51,735.14
2016,8,15,10,45,942.5,102.0,2.8,28.0,912.0,1007.91,726.86
2016,8,15,11,0,946.0,104.0,2.9,29.0,934.0,995.17,716.09
2016,8,15,11,15,948.5,104.5,2.95,29.5,949.0,976.0,702.35
2016,8,15,11,30,951.0,105.0,3.0,30.0,964.0,952.91,686.22
2016,8,15,11,45,951.0,106.0,3.15,30.5,970.5,924.31,667.3
2016,8,15,12,0,951.0,107.0,3.3,31.0,977.0,892.15,645.97
2016,8,15,12,15,951.0,107.0,3.4,31.0,976.5,855.7,622.67
2016,8,15,12,30,951.0,107.0,3.5,31.0,976.0,816.05,597.03
2016,8,15,12,45,938.0,113.5,3.6,31.0,963.5,769.48,564.71
2016,8,15,13,0,925.0,120.0,3.7,31.0,951.0,720.89,529.79
2016,8,15,13,15,921.0,119.0,3.75,31.0,934.5,670.4,492.58
2016,8,15,13,30,917.0,118.0,3.8,31.0,918.0,617.9,452.85
2016,8,15,13,45,911.0,117.0,3.85,31.0,893.5,562.57,409.86
2016,8,15,14,0,905.0,116.0,3.9,31.0,869.0,505.87,364.5
2016,8,15,14,15,897.0,114.5,3.9,30.5,838.0,446.88,316.7
2016,8,15,14,30,889.0,113.0,3.9,30.0,807.0,387.23,267.05
2016,8,15,14,45,879.5,110.5,3.9,30.0,769.5,326.09,215.19
2016,8,15,15,0,870.0,108.0,3.9,30.0,732.0,264.97,164.29
2016,8,15,15,15,856.0,105.5,3.85,29.5,689.0,197.13,112.58
2016,8,15,15,30,842.0,103.0,3.8,29.0,646.0,135.8,75.26
2016,8,15,15,45,826.0,99.0,3.75,28.5,599.0,81.83,62.42
2016,8,15,16,0,810.0,95.0,3.7,28.0,552.0,79.54,60.9
2016,8,15,16,15,786.0,91.5,3.6,27.0,501.0,77.3,59.49
2016,8,15,16,30,762.0,88.0,3.5,26.0,450.0,74.99,58.0
2016,8,15,16,45,733.0,82.5,3.45,25.5,398.0,71.04,54.98
2016,8,15,17,0,704.0,77.0,3.4,25.0,346.0,61.84,47.42
2016,8,15,17,15,658.5,71.0,3.25,24.0,292.5,57.34,43.86
2016,8,15,17,30,613.0,65.0,3.1,23.0,239.0,52.81,40.13
2016,8,15,17,45,549.5,57.0,3.0,22.0,188.5,46.55,34.71
2016,8,15,18,0,486.0,49.0,2.9,21.0,138.0,40.26,29.05
2016,8,15,18,15,378.0,38.0,2.8,20.0,94.0,31.24,20.76
2016,8,15,18,30,270.0,27.0,2.7,19.0,50.0,22.24,10.19
2016,8,15,18,45,135.0,13.5,2.65,18.5,25.0,10.62,0.0
2016,8,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,137.0,16.5,2.0,13.5,30.5,95.01,0.0
2016,8,16,6,0,274.0,33.0,2.3,14.0,61.0,205.44,155.37
2016,8,16,6,15,368.5,44.5,2.25,14.5,105.5,286.66,232.1
2016,8,16,6,30,463.0,56.0,2.2,15.0,150.0,377.34,310.28
2016,8,16,6,45,524.5,64.5,2.2,16.0,200.5,451.34,371.59
2016,8,16,7,0,586.0,73.0,2.2,17.0,251.0,529.39,433.15
2016,8,16,7,15,293.0,90.0,2.15,18.0,179.0,346.37,284.72
2016,8,16,7,30,0.0,107.0,2.1,19.0,107.0,86.76,66.68
2016,8,16,7,45,14.0,145.5,2.1,20.0,152.0,133.57,105.38
2016,8,16,8,0,28.0,184.0,2.1,21.0,197.0,198.19,156.92
2016,8,16,8,15,121.5,217.5,2.1,21.5,286.5,334.95,266.0
2016,8,16,8,30,215.0,251.0,2.1,22.0,376.0,457.21,359.21
2016,8,16,8,45,517.5,181.5,2.15,23.0,514.0,708.38,545.9
2016,8,16,9,0,820.0,112.0,2.2,24.0,652.0,930.56,693.74
2016,8,16,9,15,834.0,114.5,2.2,25.0,693.5,955.79,703.7
2016,8,16,9,30,848.0,117.0,2.2,26.0,735.0,977.53,713.28
2016,8,16,9,45,587.5,233.5,2.25,27.0,672.0,853.5,626.69
2016,8,16,10,0,327.0,350.0,2.3,28.0,609.0,685.64,504.95
2016,8,16,10,15,595.5,243.0,2.35,28.5,735.0,862.13,629.88
2016,8,16,10,30,864.0,136.0,2.4,29.0,861.0,981.83,705.94
2016,8,16,10,45,870.5,137.0,2.45,29.5,883.5,975.19,698.84
2016,8,16,11,0,877.0,138.0,2.5,30.0,906.0,964.65,690.6
2016,8,16,11,15,880.5,138.5,2.55,30.5,921.0,947.02,677.99
2016,8,16,11,30,884.0,139.0,2.6,31.0,936.0,925.68,663.14
2016,8,16,11,45,886.5,139.0,2.65,31.5,943.5,899.43,645.22
2016,8,16,12,0,889.0,139.0,2.7,32.0,951.0,869.75,625.12
2016,8,16,12,15,889.0,139.0,2.75,32.0,950.0,834.77,602.79
2016,8,16,12,30,889.0,139.0,2.8,32.0,949.0,796.81,577.8
2016,8,16,12,45,880.5,142.5,2.85,32.5,938.0,752.69,545.98
2016,8,16,13,0,872.0,146.0,2.9,33.0,927.0,706.51,512.21
2016,8,16,13,15,868.0,145.0,2.95,33.0,910.5,658.04,477.18
2016,8,16,13,30,864.0,144.0,3.0,33.0,894.0,607.71,439.8
2016,8,16,13,45,859.0,141.5,3.05,33.0,870.5,557.08,400.99
2016,8,16,14,0,854.0,139.0,3.1,33.0,847.0,500.64,356.85
2016,8,16,14,15,845.5,137.0,3.1,32.5,816.0,442.14,310.46
2016,8,16,14,30,837.0,135.0,3.1,32.0,785.0,383.24,262.45
2016,8,16,14,45,828.0,131.0,3.15,32.0,748.5,322.63,212.07
2016,8,16,15,0,819.0,127.0,3.2,32.0,712.0,262.22,162.61
2016,8,16,15,15,804.0,124.0,3.15,31.5,669.5,202.06,117.4
2016,8,16,15,30,789.0,121.0,3.1,31.0,627.0,143.33,82.07
2016,8,16,15,45,772.5,116.0,3.1,31.0,581.0,91.77,69.85
2016,8,16,16,0,756.0,111.0,3.1,31.0,535.0,82.31,62.39
2016,8,16,16,15,730.0,106.0,3.05,30.0,484.5,79.62,60.66
2016,8,16,16,30,704.0,101.0,3.0,29.0,434.0,76.83,58.8
2016,8,16,16,45,673.0,94.5,3.0,28.5,382.5,72.81,55.77
2016,8,16,17,0,642.0,88.0,3.0,28.0,331.0,68.67,52.57
2016,8,16,17,15,594.5,80.5,2.9,26.5,279.0,63.44,48.57
2016,8,16,17,30,547.0,73.0,2.8,25.0,227.0,58.14,44.32
2016,8,16,17,45,481.0,63.0,2.75,24.0,177.5,50.62,37.87
2016,8,16,18,0,415.0,53.0,2.7,23.0,128.0,43.02,31.1
2016,8,16,18,15,311.0,40.0,2.6,22.0,85.5,32.6,21.6
2016,8,16,18,30,207.0,27.0,2.5,21.0,43.0,20.61,8.08
2016,8,16,18,45,103.5,13.5,2.45,20.0,21.5,10.62,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,109.5,16.5,2.2,15.5,27.5,82.73,0.0
2016,8,17,6,0,219.0,33.0,2.5,16.0,55.0,177.19,131.48
2016,8,17,6,15,310.5,46.0,2.45,16.5,97.5,253.58,203.79
2016,8,17,6,30,402.0,59.0,2.4,17.0,140.0,344.25,281.58
2016,8,17,6,45,465.0,69.0,2.35,18.0,189.0,418.31,342.83
2016,8,17,7,0,528.0,79.0,2.3,19.0,238.0,496.71,404.64
2016,8,17,7,15,308.0,119.0,2.3,19.5,216.0,375.14,306.16
2016,8,17,7,30,88.0,159.0,2.3,20.0,194.0,225.37,181.73
2016,8,17,7,45,387.0,132.5,2.3,21.0,318.0,495.89,399.36
2016,8,17,8,0,686.0,106.0,2.3,22.0,442.0,744.62,580.68
2016,8,17,8,15,711.5,110.5,2.25,23.0,491.5,791.71,607.28
2016,8,17,8,30,737.0,115.0,2.2,24.0,541.0,837.12,633.58
2016,8,17,8,45,755.5,119.5,2.2,25.0,586.5,867.87,649.71
2016,8,17,9,0,774.0,124.0,2.2,26.0,632.0,902.01,667.92
2016,8,17,9,15,789.0,127.0,2.25,27.0,673.0,928.14,681.01
2016,8,17,9,30,804.0,130.0,2.3,28.0,714.0,950.95,691.88
2016,8,17,9,45,820.5,130.0,2.35,29.0,751.5,968.45,699.31
2016,8,17,10,0,837.0,130.0,2.4,30.0,789.0,982.26,704.43
2016,8,17,10,15,845.0,131.5,2.45,30.5,818.0,985.51,704.36
2016,8,17,10,30,853.0,133.0,2.5,31.0,847.0,970.05,692.65
2016,8,17,10,45,857.0,136.0,2.6,31.5,869.0,963.06,687.08
2016,8,17,11,0,861.0,139.0,2.7,32.0,891.0,952.19,679.04
2016,8,17,11,15,865.0,139.5,2.8,32.5,906.0,935.26,667.24
2016,8,17,11,30,869.0,140.0,2.9,33.0,921.0,914.66,653.17
2016,8,17,11,45,868.5,142.0,3.0,33.5,927.5,887.86,635.15
2016,8,17,12,0,868.0,144.0,3.1,34.0,934.0,857.78,615.01
2016,8,17,12,15,867.5,144.0,3.15,34.0,933.0,822.98,592.67
2016,8,17,12,30,867.0,144.0,3.2,34.0,932.0,785.3,567.57
2016,8,17,12,45,860.0,146.5,3.3,34.0,921.5,742.19,537.74
2016,8,17,13,0,853.0,149.0,3.4,34.0,911.0,704.86,510.9
2016,8,17,13,15,848.5,148.0,3.45,34.0,894.5,655.34,475.04
2016,8,17,13,30,844.0,147.0,3.5,34.0,878.0,604.05,436.97
2016,8,17,13,45,840.0,144.0,3.55,34.0,854.5,549.92,395.75
2016,8,17,14,0,836.0,141.0,3.6,34.0,831.0,494.47,352.28
2016,8,17,14,15,826.5,139.0,3.65,33.5,800.0,436.49,306.36
2016,8,17,14,30,817.0,137.0,3.7,33.0,769.0,378.26,258.95
2016,8,17,14,45,808.5,132.5,3.75,33.0,733.0,318.53,209.29
2016,8,17,15,0,800.0,128.0,3.8,33.0,697.0,258.99,160.57
2016,8,17,15,15,784.0,125.0,3.8,32.5,654.5,199.79,116.2
2016,8,17,15,30,768.0,122.0,3.8,32.0,612.0,142.18,81.65
2016,8,17,15,45,751.5,116.5,3.85,31.5,566.5,84.52,63.85
2016,8,17,16,0,735.0,111.0,3.9,31.0,521.0,81.91,62.1
2016,8,17,16,15,708.5,106.0,3.85,30.0,471.0,79.24,60.37
2016,8,17,16,30,682.0,101.0,3.8,29.0,421.0,76.47,58.54
2016,8,17,16,45,651.0,94.0,3.8,28.0,370.5,72.15,55.36
2016,8,17,17,0,620.0,87.0,3.8,27.0,320.0,67.68,51.98
2016,8,17,17,15,571.0,79.5,3.65,25.5,268.5,62.45,47.94
2016,8,17,17,30,522.0,72.0,3.5,24.0,217.0,57.16,43.67
2016,8,17,17,45,456.0,62.0,3.4,23.0,169.0,49.67,37.2
2016,8,17,18,0,390.0,52.0,3.3,22.0,121.0,42.1,30.4
2016,8,17,18,15,287.0,38.5,3.15,21.0,80.0,29.44,18.95
2016,8,17,18,30,184.0,25.0,3.0,20.0,39.0,19.07,6.06
2016,8,17,18,45,92.0,12.5,2.9,19.5,19.5,9.83,0.0
2016,8,17,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,82.0,16.0,2.15,14.5,24.0,69.52,0.0
2016,8,18,6,0,164.0,32.0,2.4,15.0,48.0,148.98,109.19
2016,8,18,6,15,246.5,48.5,2.4,15.5,89.0,222.38,178.89
2016,8,18,6,30,329.0,65.0,2.4,16.0,130.0,304.21,249.86
2016,8,18,6,45,379.5,79.5,2.4,17.0,176.0,369.89,304.95
2016,8,18,7,0,430.0,94.0,2.4,18.0,222.0,439.36,360.68
2016,8,18,7,15,475.5,104.5,2.35,18.5,271.5,503.43,410.49
2016,8,18,7,30,521.0,115.0,2.3,19.0,321.0,569.69,459.99
2016,8,18,7,45,545.0,126.5,2.3,20.0,368.5,620.91,495.42
2016,8,18,8,0,569.0,138.0,2.3,21.0,416.0,680.87,535.76
2016,8,18,8,15,596.0,145.5,2.25,22.0,463.5,729.81,566.46
2016,8,18,8,30,623.0,153.0,2.2,23.0,511.0,777.38,595.28
2016,8,18,8,45,635.0,163.0,2.2,24.0,553.5,811.8,614.62
2016,8,18,9,0,647.0,173.0,2.2,25.0,596.0,843.57,631.89
2016,8,18,9,15,663.5,178.0,2.25,26.0,636.0,871.66,646.86
2016,8,18,9,30,680.0,183.0,2.3,27.0,676.0,896.79,659.72
2016,8,18,9,45,623.5,223.0,2.35,28.0,692.0,881.98,645.55
2016,8,18,10,0,567.0,263.0,2.4,29.0,708.0,856.44,623.91
2016,8,18,10,15,577.5,268.0,2.45,29.5,736.0,865.62,628.34
2016,8,18,10,30,588.0,273.0,2.5,30.0,764.0,871.67,630.46
2016,8,18,10,45,599.5,274.5,2.6,30.5,786.5,876.28,632.07
2016,8,18,11,0,611.0,276.0,2.7,31.0,809.0,873.12,628.77
2016,8,18,11,15,616.0,278.5,2.75,31.0,823.5,861.29,620.69
2016,8,18,11,30,621.0,281.0,2.8,31.0,838.0,846.15,610.5
2016,8,18,11,45,630.0,278.0,2.9,31.5,846.5,826.66,596.66
2016,8,18,12,0,639.0,275.0,3.0,32.0,855.0,803.91,580.56
2016,8,18,12,15,639.0,275.0,3.05,32.0,854.5,773.27,559.77
2016,8,18,12,30,639.0,275.0,3.1,32.0,854.0,740.2,537.06
2016,8,18,12,45,635.5,274.0,3.15,32.5,845.5,701.62,509.18
2016,8,18,13,0,632.0,273.0,3.2,33.0,837.0,661.36,479.72
2016,8,18,13,15,627.0,270.5,3.25,33.0,821.0,617.59,448.26
2016,8,18,13,30,622.0,268.0,3.3,33.0,805.0,572.76,415.28
2016,8,18,13,45,619.0,261.5,3.4,33.0,783.5,525.28,379.7
2016,8,18,14,0,616.0,255.0,3.5,33.0,762.0,477.04,342.54
2016,8,18,14,15,605.0,250.0,3.55,32.5,733.0,426.09,303.06
2016,8,18,14,30,594.0,245.0,3.6,32.0,704.0,375.14,262.64
2016,8,18,14,45,588.5,234.5,3.65,32.0,670.5,323.06,220.3
2016,8,18,15,0,583.0,224.0,3.7,32.0,637.0,271.32,178.75
2016,8,18,15,15,565.0,216.5,3.7,31.0,596.5,220.03,141.19
2016,8,18,15,30,547.0,209.0,3.7,30.0,556.0,170.85,111.24
2016,8,18,15,45,427.5,216.0,3.75,29.5,475.0,135.26,105.82
2016,8,18,16,0,308.0,223.0,3.8,29.0,394.0,143.1,112.81
2016,8,18,16,15,383.5,192.5,3.8,28.0,385.0,128.73,101.83
2016,8,18,16,30,459.0,162.0,3.8,27.0,376.0,109.62,86.72
2016,8,18,16,45,427.0,147.5,3.8,26.5,328.0,101.29,80.22
2016,8,18,17,0,395.0,133.0,3.8,26.0,280.0,92.63,73.31
2016,8,18,17,15,349.5,117.0,3.65,24.5,232.0,82.5,65.25
2016,8,18,17,30,304.0,101.0,3.5,23.0,184.0,72.63,57.12
2016,8,18,17,45,247.5,81.0,3.4,22.0,139.0,58.81,45.18
2016,8,18,18,0,191.0,61.0,3.3,21.0,94.0,44.77,32.76
2016,8,18,18,15,129.0,39.5,3.2,20.0,58.5,29.49,18.96
2016,8,18,18,30,67.0,18.0,3.1,19.0,23.0,13.85,1.86
2016,8,18,18,45,33.5,9.0,3.05,18.5,11.5,7.08,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,45.0,13.5,2.2,15.5,18.0,41.18,0.0
2016,8,19,6,0,90.0,27.0,2.5,16.0,36.0,90.52,63.48
2016,8,19,6,15,148.5,49.0,2.55,16.5,73.5,155.54,123.62
2016,8,19,6,30,207.0,71.0,2.6,17.0,111.0,224.28,183.33
2016,8,19,6,45,256.5,90.5,2.65,17.5,156.0,288.08,237.7
2016,8,19,7,0,306.0,110.0,2.7,18.0,201.0,355.65,293.46
2016,8,19,7,15,185.0,132.0,2.6,18.5,190.5,284.87,233.92
2016,8,19,7,30,64.0,154.0,2.5,19.0,180.0,201.66,162.99
2016,8,19,7,45,71.5,177.5,2.45,20.0,209.5,232.56,187.16
2016,8,19,8,0,79.0,201.0,2.4,21.0,239.0,263.51,210.46
2016,8,19,8,15,113.5,226.5,2.35,21.5,288.5,340.78,270.33
2016,8,19,8,30,148.0,252.0,2.3,22.0,338.0,400.15,314.82
2016,8,19,8,45,215.5,267.0,2.25,23.0,402.5,479.12,373.21
2016,8,19,9,0,283.0,282.0,2.2,24.0,467.0,582.42,446.55
2016,8,19,9,15,432.5,255.0,2.2,24.5,558.0,720.8,545.02
2016,8,19,9,30,582.0,228.0,2.2,25.0,649.0,839.93,626.24
2016,8,19,9,45,566.5,249.0,2.2,26.0,675.5,846.38,624.99
2016,8,19,10,0,551.0,270.0,2.2,27.0,702.0,849.35,622.56
2016,8,19,10,15,562.0,275.5,2.25,27.5,730.0,859.48,627.44
2016,8,19,10,30,573.0,281.0,2.3,28.0,758.0,866.52,630.26
2016,8,19,10,45,576.0,288.0,2.35,28.5,778.0,864.12,626.82
2016,8,19,11,0,579.0,295.0,2.4,29.0,798.0,858.58,621.46
2016,8,19,11,15,584.0,297.5,2.45,29.5,812.5,847.5,612.68
2016,8,19,11,30,589.0,300.0,2.5,30.0,827.0,833.32,601.93
2016,8,19,11,45,592.0,301.0,2.65,30.5,834.0,813.0,587.78
2016,8,19,12,0,595.0,302.0,2.8,31.0,841.0,790.24,571.88
2016,8,19,12,15,594.5,302.0,2.85,31.0,840.0,760.33,551.57
2016,8,19,12,30,594.0,302.0,2.9,31.0,839.0,728.49,529.69
2016,8,19,12,45,602.0,293.5,3.0,31.0,833.5,693.59,505.77
2016,8,19,13,0,610.0,285.0,3.1,31.0,828.0,656.58,479.81
2016,8,19,13,15,604.5,282.5,3.15,31.0,812.0,613.32,448.51
2016,8,19,13,30,599.0,280.0,3.2,31.0,796.0,569.11,415.81
2016,8,19,13,45,596.5,272.5,3.3,31.0,774.5,522.21,380.49
2016,8,19,14,0,594.0,265.0,3.4,31.0,753.0,474.57,343.61
2016,8,19,14,15,582.5,259.5,3.45,30.5,723.0,423.79,304.12
2016,8,19,14,30,571.0,254.0,3.5,30.0,693.0,373.71,264.21
2016,8,19,14,45,563.5,243.5,3.55,30.0,659.0,322.23,222.24
2016,8,19,15,0,556.0,233.0,3.6,30.0,625.0,271.37,181.29
2016,8,19,15,15,537.0,225.0,3.55,29.5,584.5,221.08,144.0
2016,8,19,15,30,518.0,217.0,3.5,29.0,544.0,173.07,114.34
2016,8,19,15,45,498.5,205.5,3.5,28.5,500.5,131.35,103.06
2016,8,19,16,0,479.0,194.0,3.5,28.0,457.0,126.11,99.36
2016,8,19,16,15,449.5,181.5,3.45,27.0,410.0,119.79,94.87
2016,8,19,16,30,420.0,169.0,3.4,26.0,363.0,113.18,90.06
2016,8,19,16,45,383.0,154.5,3.4,25.5,315.0,104.92,83.6
2016,8,19,17,0,346.0,140.0,3.4,25.0,267.0,97.78,77.96
2016,8,19,17,15,303.0,121.5,3.3,24.0,219.5,85.67,68.06
2016,8,19,17,30,260.0,103.0,3.2,23.0,172.0,73.28,57.65
2016,8,19,17,45,205.0,81.0,3.15,22.0,128.0,58.35,44.74
2016,8,19,18,0,150.0,59.0,3.1,21.0,84.0,43.12,31.3
2016,8,19,18,15,98.5,37.0,3.0,20.0,51.0,27.6,17.25
2016,8,19,18,30,47.0,15.0,2.9,19.0,18.0,11.61,0.0
2016,8,19,18,45,23.5,7.5,2.85,18.5,9.0,5.9,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.5,1.75,15.5,14.5,24.05,0.0
2016,8,20,6,0,66.0,23.0,2.0,16.0,29.0,71.98,48.64
2016,8,20,6,15,114.5,46.5,2.0,16.5,65.0,133.43,105.16
2016,8,20,6,30,163.0,70.0,2.0,17.0,101.0,196.83,160.12
