Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,45,208.0,92.5,2.0,17.5,145.0,259.73,213.49
2016,8,20,7,0,253.0,115.0,2.0,18.0,189.0,325.76,267.78
2016,8,20,7,15,126.5,120.0,2.0,18.5,157.0,226.47,185.16
2016,8,20,7,30,0.0,125.0,2.0,19.0,125.0,105.24,82.1
2016,8,20,7,45,13.0,152.0,2.0,20.0,158.5,140.39,110.92
2016,8,20,8,0,26.0,179.0,2.0,21.0,192.0,176.23,139.38
2016,8,20,8,15,35.5,204.0,2.0,21.5,223.5,225.95,178.27
2016,8,20,8,30,45.0,229.0,2.0,22.0,255.0,259.3,203.54
2016,8,20,8,45,148.0,258.0,2.05,23.0,352.5,406.58,317.6
2016,8,20,9,0,251.0,287.0,2.1,24.0,450.0,558.58,428.65
2016,8,20,9,15,389.5,268.5,2.15,24.5,540.5,672.05,510.27
2016,8,20,9,30,528.0,250.0,2.2,25.0,631.0,811.74,606.28
2016,8,20,9,45,575.0,239.5,2.3,25.5,673.0,846.41,627.8
2016,8,20,10,0,622.0,229.0,2.4,26.0,715.0,886.78,653.61
2016,8,20,10,15,632.0,233.0,2.45,26.5,743.0,894.43,656.41
2016,8,20,10,30,642.0,237.0,2.5,27.0,771.0,898.61,657.28
2016,8,20,10,45,526.5,298.5,2.65,28.0,744.0,828.29,605.37
2016,8,20,11,0,411.0,360.0,2.8,29.0,717.0,762.18,556.23
2016,8,20,11,15,542.0,301.5,2.9,29.0,780.0,813.93,594.76
2016,8,20,11,30,673.0,243.0,3.0,29.0,843.0,862.18,629.38
2016,8,20,11,45,681.5,240.0,3.15,29.5,851.5,841.01,614.0
2016,8,20,12,0,690.0,237.0,3.3,30.0,860.0,816.5,596.73
2016,8,20,12,15,690.0,237.0,3.4,29.5,859.0,784.55,576.13
2016,8,20,12,30,690.0,237.0,3.5,29.0,858.0,750.02,553.32
2016,8,20,12,45,676.0,242.5,3.6,29.0,846.5,707.56,523.2
2016,8,20,13,0,662.0,248.0,3.7,29.0,835.0,663.93,491.68
2016,8,20,13,15,657.0,245.5,3.7,29.0,819.0,618.94,458.4
2016,8,20,13,30,652.0,243.0,3.7,29.0,803.0,572.8,423.52
2016,8,20,13,45,654.0,234.5,3.75,29.0,782.5,524.94,386.63
2016,8,20,14,0,656.0,226.0,3.8,29.0,762.0,475.73,347.65
2016,8,20,14,15,645.0,222.0,3.8,28.5,732.5,423.35,305.94
2016,8,20,14,30,634.0,218.0,3.8,28.0,703.0,371.38,263.57
2016,8,20,14,45,627.5,209.0,3.85,27.5,669.5,317.9,219.47
2016,8,20,15,0,621.0,200.0,3.9,27.0,636.0,264.82,176.14
2016,8,20,15,15,603.0,193.5,3.85,26.5,595.0,212.3,136.4
2016,8,20,15,30,585.0,187.0,3.8,26.0,554.0,161.01,104.4
2016,8,20,15,45,568.5,176.5,3.8,25.5,511.0,116.9,92.45
2016,8,20,16,0,552.0,166.0,3.8,25.0,468.0,111.76,88.7
2016,8,20,16,15,523.0,156.5,3.7,24.0,420.5,106.68,85.09
2016,8,20,16,30,494.0,147.0,3.6,23.0,373.0,101.4,81.24
2016,8,20,16,45,463.0,134.0,3.55,22.5,325.5,93.7,75.11
2016,8,20,17,0,432.0,121.0,3.5,22.0,278.0,85.72,68.61
2016,8,20,17,15,384.0,107.0,3.4,21.0,230.0,76.58,61.07
2016,8,20,17,30,336.0,93.0,3.3,20.0,182.0,67.2,53.09
2016,8,20,17,45,279.0,75.0,3.2,19.5,137.5,54.81,42.12
2016,8,20,18,0,222.0,57.0,3.1,19.0,93.0,42.12,30.65
2016,8,20,18,15,149.0,37.0,2.95,18.5,57.5,27.78,17.36
2016,8,20,18,30,76.0,17.0,2.8,18.0,22.0,12.89,0.0
2016,8,20,18,45,38.0,8.5,2.7,17.5,11.0,6.69,0.0
2016,8,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,56.5,14.0,2.35,14.5,19.0,36.82,0.0
2016,8,21,6,0,113.0,28.0,2.7,15.0,38.0,106.27,73.26
2016,8,21,6,15,184.0,47.5,2.7,15.5,77.0,189.04,151.08
2016,8,21,6,30,255.0,67.0,2.7,16.0,116.0,264.7,217.18
2016,8,21,6,45,315.0,83.0,2.75,16.5,162.0,335.08,277.26
2016,8,21,7,0,375.0,99.0,2.8,17.0,208.0,410.33,339.24
2016,8,21,7,15,187.5,112.5,2.75,17.5,167.0,280.44,231.46
2016,8,21,7,30,0.0,126.0,2.7,18.0,126.0,106.51,83.5
2016,8,21,7,45,7.0,147.0,2.7,19.0,150.0,130.55,103.18
2016,8,21,8,0,14.0,168.0,2.7,20.0,174.0,154.95,122.49
2016,8,21,8,15,31.0,199.0,2.65,20.5,216.0,216.78,171.94
2016,8,21,8,30,48.0,230.0,2.6,21.0,258.0,263.77,208.46
2016,8,21,8,45,91.0,262.0,2.6,22.0,320.0,336.62,264.65
2016,8,21,9,0,134.0,294.0,2.6,23.0,382.0,432.69,336.17
2016,8,21,9,15,196.5,309.5,2.6,23.5,447.0,507.74,391.45
2016,8,21,9,30,259.0,325.0,2.6,24.0,512.0,606.37,461.83
2016,8,21,9,45,452.0,272.5,2.65,24.5,617.5,760.84,573.07
2016,8,21,10,0,645.0,220.0,2.7,25.0,723.0,902.33,670.37
2016,8,21,10,15,656.0,223.5,2.75,25.5,751.5,910.38,672.52
2016,8,21,10,30,667.0,227.0,2.8,26.0,780.0,914.89,673.56
2016,8,21,10,45,677.0,228.5,2.9,26.5,802.0,912.89,670.81
2016,8,21,11,0,687.0,230.0,3.0,27.0,824.0,907.25,665.72
2016,8,21,11,15,692.0,232.0,3.1,27.5,838.5,893.77,655.42
2016,8,21,11,30,697.0,234.0,3.2,28.0,853.0,876.81,642.84
2016,8,21,11,45,702.0,233.0,3.3,28.5,861.0,853.74,626.2
2016,8,21,12,0,707.0,232.0,3.4,29.0,869.0,827.43,607.28
2016,8,21,12,15,706.5,232.0,3.5,28.5,868.0,794.49,585.93
2016,8,21,12,30,706.0,232.0,3.6,28.0,867.0,758.94,562.34
2016,8,21,12,45,722.5,219.5,3.75,28.0,863.5,722.83,537.22
2016,8,21,13,0,739.0,207.0,3.9,28.0,860.0,683.32,508.97
2016,8,21,13,15,733.5,205.5,3.95,27.5,843.0,635.73,474.53
2016,8,21,13,30,728.0,204.0,4.0,27.0,826.0,586.79,438.09
2016,8,21,13,45,721.5,200.5,4.1,27.0,802.5,534.7,397.51
2016,8,21,14,0,715.0,197.0,4.2,27.0,779.0,481.9,355.22
2016,8,21,14,15,704.0,193.5,4.2,26.5,748.5,426.81,310.63
2016,8,21,14,30,693.0,190.0,4.2,26.0,718.0,371.98,265.16
2016,8,21,14,45,680.0,185.0,4.25,25.5,682.0,316.08,218.43
2016,8,21,15,0,667.0,180.0,4.3,25.0,646.0,261.2,173.13
2016,8,21,15,15,648.5,174.5,4.2,24.5,604.0,206.45,131.16
2016,8,21,15,30,630.0,169.0,4.1,24.0,562.0,153.89,98.38
2016,8,21,15,45,608.0,161.5,4.1,23.5,517.0,109.72,87.24
2016,8,21,16,0,586.0,154.0,4.1,23.0,472.0,106.87,85.35
2016,8,21,16,15,555.5,145.5,4.05,22.0,423.5,100.9,80.92
2016,8,21,16,30,525.0,137.0,4.0,21.0,375.0,95.97,77.3
2016,8,21,16,45,488.5,126.0,3.95,20.5,326.0,89.21,71.89
2016,8,21,17,0,452.0,115.0,3.9,20.0,277.0,82.25,66.18
2016,8,21,17,15,402.0,102.0,3.75,19.0,229.0,73.59,58.98
2016,8,21,17,30,352.0,89.0,3.6,18.0,181.0,64.75,51.37
2016,8,21,17,45,289.0,72.0,3.5,17.5,136.0,52.87,40.74
2016,8,21,18,0,226.0,55.0,3.4,17.0,91.0,40.76,29.68
2016,8,21,18,15,149.5,36.0,3.3,16.5,56.0,26.93,16.62
2016,8,21,18,30,73.0,17.0,3.2,16.0,21.0,13.05,0.0
2016,8,21,18,45,36.5,8.5,3.1,16.0,10.5,6.69,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,55.0,14.0,2.75,14.5,19.0,36.26,0.0
2016,8,22,6,0,110.0,28.0,3.0,15.0,38.0,105.52,71.1
2016,8,22,6,15,182.5,47.5,3.0,15.5,76.5,175.87,140.41
2016,8,22,6,30,255.0,67.0,3.0,16.0,115.0,265.83,218.2
2016,8,22,6,45,311.0,83.0,3.0,16.5,160.0,333.62,276.24
2016,8,22,7,0,367.0,99.0,3.0,17.0,205.0,405.94,335.97
2016,8,22,7,15,194.0,119.0,2.9,17.5,176.0,294.59,243.11
2016,8,22,7,30,21.0,139.0,2.8,18.0,147.0,137.29,109.68
2016,8,22,7,45,23.5,158.0,2.75,18.5,168.5,156.05,124.9
2016,8,22,8,0,26.0,177.0,2.7,19.0,190.0,174.89,139.6
2016,8,22,8,15,26.0,194.0,2.65,19.5,208.0,189.48,150.56
2016,8,22,8,30,26.0,211.0,2.6,20.0,226.0,204.01,161.31
2016,8,22,8,45,97.0,252.0,2.6,21.0,314.0,331.74,262.51
2016,8,22,9,0,168.0,293.0,2.6,22.0,402.0,465.13,362.95
2016,8,22,9,15,195.0,311.5,2.65,22.5,445.5,509.5,394.2
2016,8,22,9,30,222.0,330.0,2.7,23.0,489.0,553.29,424.96
2016,8,22,9,45,445.0,266.5,2.75,24.0,605.5,749.22,567.17
2016,8,22,10,0,668.0,203.0,2.8,25.0,722.0,909.79,676.63
2016,8,22,10,15,678.0,206.5,2.9,25.5,750.0,916.8,678.29
2016,8,22,10,30,688.0,210.0,3.0,26.0,778.0,920.24,679.01
2016,8,22,10,45,694.5,213.0,3.1,26.5,799.0,916.18,674.89
2016,8,22,11,0,701.0,216.0,3.2,27.0,820.0,908.5,668.53
2016,8,22,11,15,705.5,217.5,3.3,27.0,834.0,893.94,658.74
2016,8,22,11,30,710.0,219.0,3.4,27.0,848.0,875.91,646.61
2016,8,22,11,45,713.0,218.5,3.55,27.5,855.0,851.34,629.02
2016,8,22,12,0,716.0,218.0,3.7,28.0,862.0,823.64,609.15
2016,8,22,12,15,715.5,218.0,3.8,28.0,860.5,790.56,586.28
2016,8,22,12,30,715.0,218.0,3.9,28.0,859.0,754.88,561.22
2016,8,22,12,45,677.0,238.5,4.0,28.0,840.5,706.85,526.39
2016,8,22,13,0,639.0,259.0,4.1,28.0,822.0,658.76,491.04
2016,8,22,13,15,633.5,256.5,4.1,27.5,805.5,614.24,458.77
2016,8,22,13,30,628.0,254.0,4.1,27.0,789.0,568.68,424.85
2016,8,22,13,45,627.0,246.5,4.2,27.0,768.0,521.0,387.82
2016,8,22,14,0,626.0,239.0,4.3,27.0,747.0,472.34,348.99
2016,8,22,14,15,615.0,234.5,4.3,26.5,717.5,421.02,307.76
2016,8,22,14,30,604.0,230.0,4.3,26.0,688.0,370.2,265.99
2016,8,22,14,45,595.5,221.0,4.35,25.5,654.0,317.76,222.51
2016,8,22,15,0,587.0,212.0,4.4,25.0,620.0,264.93,179.25
2016,8,22,15,15,568.0,204.5,4.35,24.5,579.5,213.21,139.88
2016,8,22,15,30,549.0,197.0,4.3,24.0,539.0,163.74,108.79
2016,8,22,15,45,530.5,186.5,4.3,23.5,495.5,121.89,97.45
2016,8,22,16,0,512.0,176.0,4.3,23.0,452.0,116.88,93.8
2016,8,22,16,15,482.5,165.5,4.2,22.0,405.5,111.38,89.83
2016,8,22,16,30,453.0,155.0,4.1,21.0,359.0,105.65,85.6
2016,8,22,16,45,419.5,141.0,4.0,20.5,311.5,97.46,78.99
2016,8,22,17,0,386.0,127.0,3.9,20.0,264.0,88.96,71.99
2016,8,22,17,15,339.0,111.0,3.75,19.0,217.0,78.69,63.41
2016,8,22,17,30,292.0,95.0,3.6,18.0,170.0,68.53,54.65
2016,8,22,17,45,236.5,75.0,3.45,17.5,126.5,54.64,42.24
2016,8,22,18,0,181.0,55.0,3.3,17.0,83.0,40.52,29.4
2016,8,22,18,15,116.0,34.0,3.15,16.5,49.5,25.48,15.17
2016,8,22,18,30,51.0,13.0,3.0,16.0,16.0,10.09,0.0
2016,8,22,18,45,25.5,6.5,2.85,16.0,8.0,5.11,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,61.0,13.5,2.2,15.0,19.0,38.77,0.0
2016,8,23,6,0,122.0,27.0,2.5,16.0,38.0,123.32,81.24
2016,8,23,6,15,202.0,45.5,2.5,16.5,77.0,198.7,157.85
2016,8,23,6,30,282.0,64.0,2.5,17.0,116.0,280.01,228.67
2016,8,23,6,45,345.5,78.0,2.55,17.5,162.5,351.9,289.84
2016,8,23,7,0,409.0,92.0,2.6,18.0,209.0,429.03,353.01
2016,8,23,7,15,224.5,118.5,2.55,18.5,185.0,318.2,261.42
2016,8,23,7,30,40.0,145.0,2.5,19.0,161.0,174.03,139.82
2016,8,23,7,45,62.5,171.5,2.45,20.0,199.5,220.58,177.51
2016,8,23,8,0,85.0,198.0,2.4,21.0,238.0,268.1,214.53
2016,8,23,8,15,128.5,222.5,2.35,21.5,291.0,353.04,280.54
2016,8,23,8,30,172.0,247.0,2.3,22.0,344.0,420.33,331.12
2016,8,23,8,45,426.5,200.0,2.3,23.0,467.5,653.53,506.48
2016,8,23,9,0,681.0,153.0,2.3,24.0,591.0,863.51,650.73
2016,8,23,9,15,698.0,157.0,2.3,24.5,631.0,891.37,664.64
2016,8,23,9,30,715.0,161.0,2.3,25.0,671.0,916.19,678.12
2016,8,23,9,45,703.0,177.5,2.35,25.5,700.0,922.59,679.89
2016,8,23,10,0,691.0,194.0,2.4,26.0,729.0,924.92,679.29
2016,8,23,10,15,701.0,197.0,2.45,26.5,757.5,931.34,681.54
2016,8,23,10,30,711.0,200.0,2.5,27.0,786.0,934.12,681.49
2016,8,23,10,45,720.0,201.5,2.6,28.0,808.0,930.73,676.65
2016,8,23,11,0,729.0,203.0,2.7,29.0,830.0,923.61,669.55
2016,8,23,11,15,733.5,204.5,2.75,29.0,844.5,908.59,659.69
2016,8,23,11,30,738.0,206.0,2.8,29.0,859.0,890.01,647.63
2016,8,23,11,45,743.0,205.0,2.9,29.5,866.5,866.04,630.69
2016,8,23,12,0,748.0,204.0,3.0,30.0,874.0,838.74,611.4
2016,8,23,12,15,747.5,203.5,3.1,30.0,872.5,804.26,588.2
2016,8,23,12,30,747.0,203.0,3.2,30.0,871.0,767.1,562.76
2016,8,23,12,45,758.0,194.5,3.3,30.5,866.0,728.8,535.16
2016,8,23,13,0,769.0,186.0,3.4,31.0,861.0,683.69,502.33
2016,8,23,13,15,764.0,184.5,3.45,31.0,844.5,636.35,467.67
2016,8,23,13,30,759.0,183.0,3.5,31.0,828.0,589.0,432.03
2016,8,23,13,45,755.0,179.0,3.6,31.0,805.0,536.35,391.74
2016,8,23,14,0,751.0,175.0,3.7,31.0,782.0,482.64,349.42
2016,8,23,14,15,740.5,172.0,3.75,30.5,751.5,426.25,304.5
2016,8,23,14,30,730.0,169.0,3.8,30.0,721.0,369.96,258.47
2016,8,23,14,45,720.0,163.5,3.9,30.0,685.5,312.42,210.47
2016,8,23,15,0,710.0,158.0,4.0,30.0,650.0,255.48,163.68
2016,8,23,15,15,692.5,153.5,4.0,29.5,608.0,198.93,121.05
2016,8,23,15,30,675.0,149.0,4.0,29.0,566.0,144.36,87.87
2016,8,23,15,45,655.5,142.0,4.0,28.5,521.0,98.8,76.56
2016,8,23,16,0,636.0,135.0,4.0,28.0,476.0,95.82,74.54
2016,8,23,16,15,606.5,128.0,3.95,27.0,427.5,92.44,72.29
2016,8,23,16,30,577.0,121.0,3.9,26.0,379.0,88.93,69.88
2016,8,23,16,45,541.5,111.5,3.85,25.0,329.5,83.38,65.68
2016,8,23,17,0,506.0,102.0,3.8,24.0,280.0,74.78,58.76
2016,8,23,17,15,454.0,91.0,3.65,23.0,230.5,67.1,52.44
2016,8,23,17,30,402.0,80.0,3.5,22.0,181.0,59.29,45.79
2016,8,23,17,45,334.0,65.0,3.4,21.0,136.0,48.48,36.28
2016,8,23,18,0,266.0,50.0,3.3,20.0,91.0,37.52,26.38
2016,8,23,18,15,175.0,32.5,3.2,19.0,55.0,24.53,13.9
2016,8,23,18,30,84.0,15.0,3.1,18.0,19.0,11.42,0.0
2016,8,23,18,45,42.0,7.5,3.05,17.5,9.5,5.9,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,99.0,13.5,2.0,14.5,21.5,56.53,0.0
2016,8,24,6,0,198.0,27.0,2.3,15.0,43.0,162.82,105.72
2016,8,24,6,15,295.0,41.0,2.3,15.5,84.5,246.71,197.06
2016,8,24,6,30,392.0,55.0,2.3,16.0,126.0,341.88,279.85
2016,8,24,6,45,462.0,65.0,2.35,16.5,175.5,421.29,347.04
2016,8,24,7,0,532.0,75.0,2.4,17.0,225.0,505.64,415.39
2016,8,24,7,15,266.0,83.0,2.35,17.5,158.0,325.55,269.12
2016,8,24,7,30,0.0,91.0,2.3,18.0,91.0,72.48,55.2
2016,8,24,7,45,0.0,119.0,2.3,19.0,119.5,97.45,75.74
2016,8,24,8,0,0.0,147.0,2.3,20.0,148.0,122.54,95.66
2016,8,24,8,15,11.0,176.0,2.3,20.5,183.0,158.53,124.62
2016,8,24,8,30,22.0,205.0,2.3,21.0,218.0,194.98,153.39
2016,8,24,8,45,54.0,244.0,2.3,22.0,278.0,283.43,222.49
2016,8,24,9,0,86.0,283.0,2.3,23.0,338.0,354.22,275.68
2016,8,24,9,15,112.5,307.5,2.3,23.5,384.5,403.53,311.89
2016,8,24,9,30,139.0,332.0,2.3,24.0,431.0,475.85,364.06
2016,8,24,9,45,498.5,225.0,2.35,25.0,606.0,761.52,574.16
2016,8,24,10,0,858.0,118.0,2.4,26.0,781.0,988.14,722.29
2016,8,24,10,15,866.0,119.5,2.45,26.5,810.0,991.02,719.84
2016,8,24,10,30,874.0,121.0,2.5,27.0,839.0,989.97,717.25
2016,8,24,10,45,880.0,122.0,2.6,27.5,861.0,982.5,711.18
2016,8,24,11,0,886.0,123.0,2.7,28.0,883.0,971.1,702.72
2016,8,24,11,15,889.5,123.5,2.75,28.0,897.5,952.97,690.99
2016,8,24,11,30,893.0,124.0,2.8,28.0,912.0,931.09,676.92
2016,8,24,11,45,894.0,124.5,2.9,28.5,918.5,903.36,658.08
2016,8,24,12,0,895.0,125.0,3.0,29.0,925.0,872.2,636.99
2016,8,24,12,15,895.0,125.0,3.05,29.0,923.5,836.54,613.76
2016,8,24,12,30,895.0,125.0,3.1,29.0,922.0,797.83,588.34
2016,8,24,12,45,870.0,138.0,3.2,29.5,906.0,748.82,552.63
2016,8,24,13,0,845.0,151.0,3.3,30.0,890.0,706.72,520.8
2016,8,24,13,15,840.5,150.0,3.35,30.0,873.0,656.83,484.2
2016,8,24,13,30,836.0,149.0,3.4,30.0,856.0,605.18,445.32
2016,8,24,13,45,828.5,147.5,3.5,30.0,831.5,550.09,402.91
2016,8,24,14,0,821.0,146.0,3.6,30.0,807.0,494.06,358.45
2016,8,24,14,15,811.5,143.5,3.6,29.5,775.5,435.79,311.51
2016,8,24,14,30,802.0,141.0,3.6,29.0,744.0,377.35,263.16
2016,8,24,14,45,789.5,138.0,3.65,29.0,706.5,317.81,213.0
2016,8,24,15,0,777.0,135.0,3.7,29.0,669.0,258.98,164.29
2016,8,24,15,15,760.0,131.0,3.7,28.5,626.5,193.75,114.76
2016,8,24,15,30,743.0,127.0,3.7,28.0,584.0,135.45,79.34
2016,8,24,15,45,722.0,122.5,3.7,27.5,537.0,88.29,68.2
2016,8,24,16,0,701.0,118.0,3.7,27.0,490.0,86.35,66.98
2016,8,24,16,15,672.0,112.0,3.65,26.0,440.0,83.15,64.81
2016,8,24,16,30,643.0,106.0,3.6,25.0,390.0,79.84,62.5
2016,8,24,16,45,606.0,98.5,3.55,24.5,339.0,75.22,58.89
2016,8,24,17,0,569.0,91.0,3.5,24.0,288.0,70.47,55.09
2016,8,24,17,15,515.0,81.5,3.4,22.5,237.5,63.88,49.77
2016,8,24,17,30,461.0,72.0,3.3,21.0,187.0,57.16,44.11
2016,8,24,17,45,386.0,59.5,3.2,20.0,140.0,45.13,33.5
2016,8,24,18,0,311.0,47.0,3.1,19.0,93.0,35.68,24.86
2016,8,24,18,15,204.5,31.0,3.05,18.0,56.0,23.55,12.8
2016,8,24,18,30,98.0,15.0,3.0,17.0,19.0,11.8,0.0
2016,8,24,18,45,49.0,7.5,2.95,16.5,9.5,5.9,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.0,13.0,2.35,14.5,20.5,56.37,0.0
2016,8,25,6,0,198.0,26.0,2.6,15.0,41.0,161.23,100.54
2016,8,25,6,15,296.5,39.0,2.6,15.5,82.5,249.26,198.86
2016,8,25,6,30,395.0,52.0,2.6,16.0,124.0,342.03,280.27
2016,8,25,6,45,469.0,60.5,2.65,16.5,173.0,422.56,348.77
2016,8,25,7,0,543.0,69.0,2.7,17.0,222.0,508.38,418.68
2016,8,25,7,15,276.0,99.5,2.7,17.5,178.0,335.4,277.68
2016,8,25,7,30,9.0,130.0,2.7,18.0,134.0,119.05,94.18
2016,8,25,7,45,23.0,156.0,2.7,19.0,166.5,154.65,123.58
2016,8,25,8,0,37.0,182.0,2.7,20.0,199.0,208.46,166.57
2016,8,25,8,15,36.0,200.0,2.65,20.5,218.5,224.57,178.32
2016,8,25,8,30,35.0,218.0,2.6,21.0,238.0,240.46,189.81
2016,8,25,8,45,63.0,250.5,2.6,21.5,290.0,299.92,236.15
2016,8,25,9,0,91.0,283.0,2.6,22.0,342.0,359.8,281.56
2016,8,25,9,15,469.0,194.0,2.6,22.5,523.5,699.59,541.08
2016,8,25,9,30,847.0,105.0,2.6,23.0,705.0,966.71,721.94
2016,8,25,9,45,861.0,105.0,2.65,24.0,742.0,981.63,725.43
2016,8,25,10,0,875.0,105.0,2.7,25.0,779.0,992.84,728.97
2016,8,25,10,15,883.5,106.5,2.75,25.5,808.5,996.33,729.04
2016,8,25,10,30,892.0,108.0,2.8,26.0,838.0,995.82,726.72
2016,8,25,10,45,898.0,109.0,2.85,26.5,860.5,988.31,720.04
2016,8,25,11,0,904.0,110.0,2.9,27.0,883.0,976.79,710.96
2016,8,25,11,15,907.5,110.5,2.9,27.0,898.0,958.48,698.6
2016,8,25,11,30,911.0,111.0,2.9,27.0,913.0,936.33,683.86
2016,8,25,11,45,912.5,112.0,2.95,27.5,920.0,909.16,664.94
2016,8,25,12,0,914.0,113.0,3.0,28.0,927.0,878.44,643.72
2016,8,25,12,15,913.5,113.0,3.05,28.0,925.5,841.82,619.8
2016,8,25,12,30,913.0,113.0,3.1,28.0,924.0,802.14,593.66
2016,8,25,12,45,901.0,118.5,3.15,28.5,911.5,755.91,560.12
2016,8,25,13,0,889.0,124.0,3.2,29.0,899.0,707.75,524.14
2016,8,25,13,15,884.5,123.0,3.25,29.0,881.5,657.53,487.06
2016,8,25,13,30,880.0,122.0,3.3,29.0,864.0,605.44,447.54
2016,8,25,13,45,872.5,121.0,3.4,29.0,839.0,550.17,404.6
2016,8,25,14,0,865.0,120.0,3.5,29.0,814.0,493.79,359.42
2016,8,25,14,15,856.0,118.5,3.6,28.5,782.5,435.59,312.11
2016,8,25,14,30,847.0,117.0,3.7,28.0,751.0,374.67,261.38
2016,8,25,14,45,835.0,114.5,3.8,28.0,713.0,313.1,209.02
2016,8,25,15,0,823.0,112.0,3.9,28.0,675.0,252.09,158.01
2016,8,25,15,15,807.5,109.0,3.95,27.0,632.5,191.04,111.52
2016,8,25,15,30,792.0,106.0,4.0,26.0,590.0,131.52,75.61
2016,8,25,15,45,772.5,102.0,4.05,25.5,543.0,83.27,64.6
2016,8,25,16,0,753.0,98.0,4.1,25.0,496.0,81.0,63.08
2016,8,25,16,15,725.5,93.5,4.05,24.0,445.5,72.1,56.01
2016,8,25,16,30,698.0,89.0,4.0,23.0,395.0,69.3,54.05
2016,8,25,16,45,663.0,83.0,4.0,22.5,343.5,65.27,50.86
2016,8,25,17,0,628.0,77.0,4.0,22.0,292.0,61.16,47.52
2016,8,25,17,15,575.5,69.5,3.9,21.0,240.5,55.63,42.93
2016,8,25,17,30,523.0,62.0,3.8,20.0,189.0,50.05,38.1
2016,8,25,17,45,447.0,52.0,3.7,19.0,141.5,42.25,31.11
2016,8,25,18,0,371.0,42.0,3.6,18.0,94.0,34.39,23.78
2016,8,25,18,15,249.5,28.0,3.45,17.5,56.5,22.91,11.82
2016,8,25,18,30,128.0,14.0,3.3,17.0,19.0,11.02,0.0
2016,8,25,18,45,64.0,7.0,3.15,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,111.5,12.5,2.1,15.0,21.0,62.08,0.0
2016,8,26,6,0,223.0,25.0,2.4,16.0,42.0,174.78,103.41
2016,8,26,6,15,329.0,37.5,2.45,16.0,84.5,267.58,212.59
2016,8,26,6,30,435.0,50.0,2.5,16.0,127.0,366.39,299.65
2016,8,26,6,45,496.0,60.0,2.55,16.5,176.0,441.73,363.8
2016,8,26,7,0,557.0,70.0,2.6,17.0,225.0,521.25,428.44
2016,8,26,7,15,278.5,89.5,2.6,17.5,167.0,345.66,285.69
2016,8,26,7,30,0.0,109.0,2.6,18.0,109.0,90.26,70.0
2016,8,26,7,45,34.0,150.0,2.6,19.0,166.5,172.6,138.73
2016,8,26,8,0,68.0,191.0,2.6,20.0,224.0,247.03,198.48
2016,8,26,8,15,164.0,212.5,2.6,20.5,301.5,375.99,301.28
2016,8,26,8,30,260.0,234.0,2.6,21.0,379.0,511.9,404.66
2016,8,26,8,45,537.0,170.5,2.6,21.5,502.0,729.75,568.1
2016,8,26,9,0,814.0,107.0,2.6,22.0,625.0,938.29,708.82
2016,8,26,9,15,828.5,109.5,2.6,22.5,666.5,963.73,720.75
2016,8,26,9,30,843.0,112.0,2.6,23.0,708.0,985.68,732.06
2016,8,26,9,45,822.5,130.0,2.65,24.0,735.5,986.43,728.51
2016,8,26,10,0,802.0,148.0,2.7,25.0,763.0,982.21,722.07
2016,8,26,10,15,811.0,150.0,2.75,25.5,792.0,986.49,722.83
2016,8,26,10,30,820.0,152.0,2.8,26.0,821.0,986.84,721.07
2016,8,26,10,45,823.5,155.0,2.85,26.5,842.0,978.87,714.08
2016,8,26,11,0,827.0,158.0,2.9,27.0,863.0,967.01,704.77
2016,8,26,11,15,831.0,159.0,2.95,27.0,877.5,949.84,693.52
2016,8,26,11,30,835.0,160.0,3.0,27.0,892.0,928.9,679.89
2016,8,26,11,45,836.0,161.0,3.1,27.5,898.0,901.68,661.17
2016,8,26,12,0,837.0,162.0,3.2,28.0,904.0,871.06,640.22
2016,8,26,12,15,836.5,161.5,3.25,28.0,902.5,834.68,616.25
2016,8,26,12,30,836.0,161.0,3.3,28.0,901.0,795.39,588.88
2016,8,26,12,45,835.0,159.5,3.4,28.5,892.0,752.18,557.38
2016,8,26,13,0,834.0,158.0,3.5,29.0,883.0,706.51,523.52
2016,8,26,13,15,829.0,156.5,3.55,28.5,865.5,656.11,487.32
2016,8,26,13,30,824.0,155.0,3.6,28.0,848.0,604.06,448.76
2016,8,26,13,45,818.5,152.5,3.7,28.0,823.5,549.57,406.37
2016,8,26,14,0,813.0,150.0,3.8,28.0,799.0,493.97,361.79
2016,8,26,14,15,803.0,147.5,3.85,27.5,767.5,435.73,314.51
2016,8,26,14,30,793.0,145.0,3.9,27.0,736.0,377.39,265.86
2016,8,26,14,45,783.0,140.0,3.95,27.0,699.0,317.42,214.87
2016,8,26,15,0,773.0,135.0,4.0,27.0,662.0,257.92,165.13
2016,8,26,15,15,755.5,131.5,4.0,26.5,618.5,193.05,115.5
2016,8,26,15,30,738.0,128.0,4.0,26.0,575.0,135.17,80.26
2016,8,26,15,45,719.5,121.5,4.0,25.5,528.5,87.88,68.47
2016,8,26,16,0,701.0,115.0,4.0,25.0,482.0,84.66,66.17
2016,8,26,16,15,671.0,109.5,3.95,24.0,432.0,81.69,64.17
2016,8,26,16,30,641.0,104.0,3.9,23.0,382.0,78.65,62.05
2016,8,26,16,45,605.0,96.0,3.85,22.5,331.0,73.64,58.06
2016,8,26,17,0,569.0,88.0,3.8,22.0,280.0,68.47,53.84
2016,8,26,17,15,513.5,78.5,3.65,21.0,229.5,61.78,48.26
2016,8,26,17,30,458.0,69.0,3.5,20.0,179.0,54.98,42.36
2016,8,26,17,45,381.0,56.5,3.4,19.5,132.5,42.98,31.62
2016,8,26,18,0,304.0,44.0,3.3,19.0,86.0,33.48,22.81
2016,8,26,18,15,193.0,28.0,3.15,18.5,50.5,21.31,9.89
2016,8,26,18,30,82.0,12.0,3.0,18.0,15.0,9.44,0.0
2016,8,26,18,45,41.0,6.0,2.9,17.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,5,45,67.0,12.0,2.1,15.5,17.0,40.99,0.0
2016,8,27,6,0,134.0,24.0,2.3,16.0,34.0,124.32,67.48
2016,8,27,6,15,224.5,41.5,2.35,16.0,74.0,210.69,166.47
2016,8,27,6,30,315.0,59.0,2.4,16.0,114.0,299.26,244.8
2016,8,27,6,45,157.5,64.0,2.45,16.5,91.5,193.25,159.27
2016,8,27,7,0,0.0,69.0,2.5,17.0,69.0,55.31,41.19
2016,8,27,7,15,0.0,85.5,2.45,17.5,85.5,69.42,53.12
2016,8,27,7,30,0.0,102.0,2.4,18.0,102.0,83.46,64.64
2016,8,27,7,45,4.0,129.5,2.4,18.5,131.5,111.74,87.89
2016,8,27,8,0,8.0,157.0,2.4,19.0,161.0,140.24,110.87
2016,8,27,8,15,11.0,175.0,2.4,19.5,181.0,158.33,125.01
2016,8,27,8,30,14.0,193.0,2.4,20.0,201.0,176.5,139.03
2016,8,27,8,45,42.5,233.5,2.45,20.5,260.5,262.5,207.32
2016,8,27,9,0,71.0,274.0,2.5,21.0,320.0,331.74,260.6
2016,8,27,9,15,417.0,210.0,2.55,21.5,502.0,668.85,519.83
2016,8,27,9,30,763.0,146.0,2.6,22.0,684.0,953.6,716.48
2016,8,27,9,45,769.0,152.0,2.65,23.0,717.5,957.99,712.9
2016,8,27,10,0,775.0,158.0,2.7,24.0,751.0,967.1,715.31
2016,8,27,10,15,783.5,160.5,2.75,24.5,779.0,971.4,715.99
2016,8,27,10,30,792.0,163.0,2.8,25.0,807.0,971.84,714.32
2016,8,27,10,45,800.0,163.5,2.85,25.5,829.0,965.94,708.66
2016,8,27,11,0,808.0,164.0,2.9,26.0,851.0,956.15,700.64
2016,8,27,11,15,811.5,165.0,2.95,26.0,864.5,938.75,689.15
2016,8,27,11,30,815.0,166.0,3.0,26.0,878.0,917.69,675.34
2016,8,27,11,45,818.0,165.0,3.1,26.5,884.5,890.77,656.7
2016,8,27,12,0,821.0,164.0,3.2,27.0,891.0,860.46,635.81
2016,8,27,12,15,820.5,164.0,3.3,27.0,889.0,824.99,612.41
2016,8,27,12,30,820.0,164.0,3.4,27.0,887.0,786.64,585.72
2016,8,27,12,45,814.0,165.0,3.5,27.5,876.5,742.5,553.27
2016,8,27,13,0,808.0,166.0,3.6,28.0,866.0,696.33,518.79
2016,8,27,13,15,803.0,165.0,3.65,27.5,848.5,647.39,483.39
2016,8,27,13,30,798.0,164.0,3.7,27.0,831.0,596.86,445.69
2016,8,27,13,45,793.5,160.0,3.8,27.0,807.5,542.91,403.53
2016,8,27,14,0,789.0,156.0,3.9,27.0,784.0,487.85,359.21
2016,8,27,14,15,779.0,153.5,3.9,26.5,752.5,430.85,312.66
2016,8,27,14,30,769.0,151.0,3.9,26.0,721.0,373.81,264.86
2016,8,27,14,45,761.0,145.0,3.95,26.0,685.0,310.69,211.38
2016,8,27,15,0,753.0,139.0,4.0,26.0,649.0,251.23,161.48
2016,8,27,15,15,736.0,135.0,4.0,25.5,606.5,192.37,116.32
2016,8,27,15,30,719.0,131.0,4.0,25.0,564.0,135.35,81.47
2016,8,27,15,45,704.0,123.0,4.0,24.5,519.0,88.59,69.38
2016,8,27,16,0,689.0,115.0,4.0,24.0,474.0,84.52,66.35
2016,8,27,16,15,659.5,109.5,3.95,23.0,424.0,81.58,64.36
2016,8,27,16,30,630.0,104.0,3.9,22.0,374.0,78.57,62.25
2016,8,27,16,45,598.5,94.5,3.85,21.5,324.5,72.57,57.39
2016,8,27,17,0,567.0,85.0,3.8,21.0,275.0,66.32,52.21
2016,8,27,17,15,512.0,76.0,3.7,20.0,224.5,59.95,46.86
2016,8,27,17,30,457.0,67.0,3.6,19.0,174.0,53.49,41.21
2016,8,27,17,45,383.5,54.5,3.5,18.5,128.5,43.94,32.55
2016,8,27,18,0,310.0,42.0,3.4,18.0,83.0,32.08,21.62
2016,8,27,18,15,196.0,26.5,3.25,17.5,48.0,20.22,8.31
2016,8,27,18,30,82.0,11.0,3.1,17.0,13.0,8.65,0.0
2016,8,27,18,45,41.0,5.5,3.0,16.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,87.0,11.5,1.35,13.5,17.5,50.24,0.0
2016,8,28,6,0,174.0,23.0,1.5,14.0,35.0,143.76,72.79
2016,8,28,6,15,274.5,38.0,1.5,14.5,76.5,235.77,186.7
2016,8,28,6,30,375.0,53.0,1.5,15.0,118.0,333.55,272.31
2016,8,28,6,45,447.5,63.5,1.55,15.5,167.0,415.08,341.15
2016,8,28,7,0,520.0,74.0,1.6,16.0,216.0,501.82,411.16
2016,8,28,7,15,260.0,96.0,1.55,16.5,167.0,321.8,265.78
2016,8,28,7,30,0.0,118.0,1.5,17.0,118.0,99.95,78.19
2016,8,28,7,45,27.0,151.5,1.45,18.0,164.5,169.51,136.16
2016,8,28,8,0,54.0,185.0,1.4,19.0,211.0,228.87,183.52
2016,8,28,8,15,77.5,212.0,1.4,19.5,253.0,278.27,222.02
2016,8,28,8,30,101.0,239.0,1.4,20.0,295.0,328.3,260.07
2016,8,28,8,45,225.0,247.5,1.45,21.0,386.0,475.25,372.42
2016,8,28,9,0,349.0,256.0,1.5,22.0,477.0,628.13,482.21
2016,8,28,9,15,586.5,189.0,1.55,22.5,588.5,823.91,619.83
2016,8,28,9,30,824.0,122.0,1.6,23.0,700.0,981.68,719.8
2016,8,28,9,45,839.5,122.0,1.7,24.0,737.0,997.9,725.44
2016,8,28,10,0,855.0,122.0,1.8,25.0,774.0,1010.29,730.38
2016,8,28,10,15,863.0,123.5,1.9,25.5,803.0,998.43,721.45
2016,8,28,10,30,871.0,125.0,2.0,26.0,832.0,997.05,719.56
2016,8,28,10,45,877.0,126.5,2.15,26.5,854.0,989.73,714.42
2016,8,28,11,0,883.0,128.0,2.3,27.0,876.0,978.45,706.81
2016,8,28,11,15,886.5,128.5,2.4,27.5,890.0,959.95,694.11
2016,8,28,11,30,890.0,129.0,2.5,28.0,904.0,937.69,679.06
2016,8,28,11,45,892.0,129.0,2.65,28.5,910.5,909.99,660.89
2016,8,28,12,0,894.0,129.0,2.8,29.0,917.0,878.83,640.35
2016,8,28,12,15,894.0,128.5,2.9,29.0,915.5,842.29,617.02
2016,8,28,12,30,894.0,128.0,3.0,29.0,914.0,802.73,591.44
2016,8,28,12,45,908.0,118.0,3.1,29.0,909.0,762.46,563.62
2016,8,28,13,0,922.0,108.0,3.2,29.0,904.0,718.36,532.18
2016,8,28,13,15,918.5,107.5,3.3,29.0,886.5,667.48,494.76
2016,8,28,13,30,915.0,107.0,3.4,29.0,869.0,614.52,454.66
2016,8,28,13,45,908.5,106.0,3.5,29.0,844.0,557.78,410.49
2016,8,28,14,0,902.0,105.0,3.6,29.0,819.0,499.76,363.87
2016,8,28,14,15,894.0,103.0,3.6,28.5,787.0,439.36,314.5
2016,8,28,14,30,886.0,101.0,3.6,28.0,755.0,378.36,263.24
2016,8,28,14,45,875.0,99.0,3.65,27.5,717.0,316.21,210.48
2016,8,28,15,0,864.0,97.0,3.7,27.0,679.0,254.33,158.74
2016,8,28,15,15,849.5,94.5,3.65,26.5,635.0,192.13,110.99
2016,8,28,15,30,835.0,92.0,3.6,26.0,591.0,124.13,68.98
2016,8,28,15,45,816.0,88.5,3.55,25.5,543.5,75.41,58.07
2016,8,28,16,0,797.0,85.0,3.5,25.0,496.0,73.09,56.47
2016,8,28,16,15,770.0,81.0,3.45,24.5,444.5,70.17,54.31
2016,8,28,16,30,743.0,77.0,3.4,24.0,393.0,67.18,52.06
2016,8,28,16,45,706.5,72.0,3.35,23.5,340.5,63.22,48.92
2016,8,28,17,0,670.0,67.0,3.3,23.0,288.0,54.65,41.73
2016,8,28,17,15,616.0,60.5,3.15,22.0,235.5,49.53,37.45
2016,8,28,17,30,562.0,54.0,3.0,21.0,183.0,44.4,32.98
2016,8,28,17,45,476.5,45.0,2.9,20.0,134.5,37.05,26.36
2016,8,28,18,0,391.0,36.0,2.8,19.0,86.0,29.74,19.44
2016,8,28,18,15,252.5,23.0,2.65,18.0,49.5,18.89,6.27
2016,8,28,18,30,114.0,10.0,2.5,17.0,13.0,7.87,0.0
2016,8,28,18,45,57.0,5.0,2.45,16.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,107.5,11.5,1.9,13.0,18.5,60.21,0.0
2016,8,29,6,0,215.0,23.0,2.2,14.0,37.0,167.39,76.15
2016,8,29,6,15,327.5,35.0,2.3,14.5,79.0,267.36,211.77
2016,8,29,6,30,440.0,47.0,2.4,15.0,121.0,370.26,303.22
2016,8,29,6,45,508.5,55.5,2.5,15.5,170.5,449.53,371.23
2016,8,29,7,0,577.0,64.0,2.6,16.0,220.0,533.61,439.84
2016,8,29,7,15,288.5,81.5,2.55,16.0,159.5,346.33,288.24
2016,8,29,7,30,0.0,99.0,2.5,16.0,99.0,80.8,62.65
2016,8,29,7,45,0.0,111.0,2.5,16.5,111.0,90.44,70.7
2016,8,29,8,0,0.0,123.0,2.5,17.0,123.0,100.14,78.38
2016,8,29,8,15,6.5,156.0,2.5,17.5,160.0,135.91,107.64
2016,8,29,8,30,13.0,189.0,2.5,18.0,197.0,172.16,136.69
2016,8,29,8,45,14.5,205.0,2.55,18.5,214.5,187.02,147.93
2016,8,29,9,0,16.0,221.0,2.6,19.0,232.0,201.87,159.08
2016,8,29,9,15,28.5,254.0,2.6,19.5,274.0,265.73,209.0
2016,8,29,9,30,41.0,287.0,2.6,20.0,316.0,310.16,242.69
2016,8,29,9,45,68.0,319.5,2.65,21.0,370.5,368.04,286.12
2016,8,29,10,0,95.0,352.0,2.7,22.0,425.0,425.17,327.85
2016,8,29,10,15,256.0,340.0,2.75,22.5,545.5,613.77,468.76
2016,8,29,10,30,417.0,328.0,2.8,23.0,666.0,772.61,581.35
2016,8,29,10,45,668.0,214.0,2.85,24.0,771.0,901.08,671.53
2016,8,29,11,0,919.0,100.0,2.9,25.0,876.0,986.16,723.94
2016,8,29,11,15,922.0,100.5,2.95,25.5,890.0,966.91,709.01
2016,8,29,11,30,925.0,101.0,3.0,26.0,904.0,943.8,692.59
2016,8,29,11,45,927.5,100.5,3.1,26.5,910.5,915.5,673.17
2016,8,29,12,0,930.0,100.0,3.2,27.0,917.0,883.6,651.35
2016,8,29,12,15,596.5,261.0,3.25,27.0,785.0,738.55,548.65
2016,8,29,12,30,263.0,422.0,3.3,27.0,653.0,575.4,427.88
2016,8,29,12,45,580.0,269.0,3.4,27.0,770.0,667.18,499.14
2016,8,29,13,0,897.0,116.0,3.5,27.0,887.0,708.73,531.36
2016,8,29,13,15,893.0,115.0,3.55,27.0,869.5,658.13,492.95
2016,8,29,13,30,889.0,114.0,3.6,27.0,852.0,605.59,452.56
2016,8,29,13,45,701.5,196.0,3.7,27.0,767.5,524.42,390.11
2016,8,29,14,0,514.0,278.0,3.8,27.0,683.0,451.01,333.95
2016,8,29,14,15,689.5,191.5,3.85,26.5,711.5,421.6,307.27
2016,8,29,14,30,865.0,105.0,3.9,26.0,740.0,374.1,263.01
2016,8,29,14,45,857.0,101.5,3.95,26.0,703.0,312.85,209.99
2016,8,29,15,0,849.0,98.0,4.0,26.0,666.0,251.58,157.99
2016,8,29,15,15,834.0,95.5,3.95,25.5,623.0,184.09,105.89
2016,8,29,15,30,819.0,93.0,3.9,25.0,580.0,123.16,69.19
2016,8,29,15,45,804.5,88.0,3.9,24.5,533.5,74.85,57.88
2016,8,29,16,0,790.0,83.0,3.9,24.0,487.0,71.59,55.47
2016,8,29,16,15,509.5,125.0,3.85,23.0,375.5,88.14,69.99
2016,8,29,16,30,229.0,167.0,3.8,22.0,264.0,111.64,90.54
2016,8,29,16,45,451.0,115.5,3.75,21.5,273.5,82.4,65.85
2016,8,29,17,0,673.0,64.0,3.7,21.0,283.0,52.56,40.26
2016,8,29,17,15,618.5,58.0,3.55,20.0,231.0,47.72,36.19
2016,8,29,17,30,564.0,52.0,3.4,19.0,179.0,42.91,31.94
2016,8,29,17,45,478.5,43.5,3.3,18.5,131.0,35.91,25.5
2016,8,29,18,0,393.0,35.0,3.2,18.0,83.0,28.98,18.75
2016,8,29,18,15,196.5,23.5,3.05,17.5,47.5,19.21,4.92
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,9.44,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
