Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,134.0,10.0,2.75,15.5,19.0,71.97,0.0
2016,8,30,6,0,268.0,20.0,3.0,16.0,38.0,192.45,74.37
2016,8,30,6,15,383.0,30.0,3.05,16.5,80.5,295.47,232.08
2016,8,30,6,30,498.0,40.0,3.1,17.0,123.0,400.45,325.97
2016,8,30,6,45,567.5,46.5,3.15,17.5,173.5,480.2,394.39
2016,8,30,7,0,637.0,53.0,3.2,18.0,224.0,560.59,458.93
2016,8,30,7,15,516.0,85.5,3.2,18.5,243.5,537.99,440.58
2016,8,30,7,30,395.0,118.0,3.2,19.0,263.0,489.82,400.22
2016,8,30,7,45,593.5,93.5,3.2,20.0,348.0,653.1,524.74
2016,8,30,8,0,792.0,69.0,3.2,21.0,433.0,811.64,636.19
2016,8,30,8,15,814.5,72.0,3.2,21.5,483.0,857.4,664.24
2016,8,30,8,30,837.0,75.0,3.2,22.0,533.0,890.27,683.54
2016,8,30,8,45,854.5,77.0,3.2,23.0,579.0,924.87,702.47
2016,8,30,9,0,872.0,79.0,3.2,24.0,625.0,956.5,719.0
2016,8,30,9,15,884.5,80.5,3.25,24.5,666.5,979.33,731.23
2016,8,30,9,30,897.0,82.0,3.3,25.0,708.0,998.56,741.14
2016,8,30,9,45,905.5,84.0,3.35,25.5,743.0,1010.58,746.35
2016,8,30,10,0,914.0,86.0,3.4,26.0,778.0,1018.59,749.11
2016,8,30,10,15,920.5,87.5,3.45,26.0,806.5,1019.96,749.15
2016,8,30,10,30,927.0,89.0,3.5,26.0,835.0,1017.2,746.69
2016,8,30,10,45,933.0,88.5,3.6,26.5,857.0,1007.63,738.85
2016,8,30,11,0,939.0,88.0,3.7,27.0,879.0,993.96,728.48
2016,8,30,11,15,942.0,88.5,3.7,27.0,893.0,974.45,715.19
2016,8,30,11,30,945.0,89.0,3.7,27.0,907.0,950.99,699.4
2016,8,30,11,45,947.0,88.5,3.75,27.5,913.0,921.8,678.81
2016,8,30,12,0,949.0,88.0,3.8,28.0,919.0,888.97,655.85
2016,8,30,12,15,948.5,88.0,3.8,28.0,917.0,851.06,630.48
2016,8,30,12,30,948.0,88.0,3.8,28.0,915.0,809.95,602.81
2016,8,30,12,45,944.0,88.5,3.8,28.0,904.5,763.74,570.88
2016,8,30,13,0,940.0,89.0,3.8,28.0,894.0,714.98,534.96
2016,8,30,13,15,936.5,88.5,3.8,28.0,876.5,663.35,496.09
2016,8,30,13,30,933.0,88.0,3.8,28.0,859.0,609.59,454.58
2016,8,30,13,45,927.5,86.5,3.8,28.0,834.0,552.1,409.08
2016,8,30,14,0,922.0,85.0,3.8,28.0,809.0,493.19,361.08
2016,8,30,14,15,914.0,84.0,3.8,27.5,777.0,432.53,310.93
2016,8,30,14,30,906.0,83.0,3.8,27.0,745.0,371.23,258.84
2016,8,30,14,45,895.5,81.0,3.8,27.0,706.5,308.12,204.3
2016,8,30,15,0,885.0,79.0,3.8,27.0,668.0,245.24,151.04
2016,8,30,15,15,871.0,77.0,3.75,26.5,625.0,182.34,102.62
2016,8,30,15,30,857.0,75.0,3.7,26.0,582.0,120.6,65.98
2016,8,30,15,45,840.0,72.5,3.65,25.5,534.5,73.16,56.23
2016,8,30,16,0,823.0,70.0,3.6,25.0,487.0,70.55,54.37
2016,8,30,16,15,797.5,66.5,3.5,24.0,436.0,60.4,46.15
2016,8,30,16,30,772.0,63.0,3.4,23.0,385.0,57.4,43.93
2016,8,30,16,45,737.5,59.0,3.35,22.5,333.0,53.82,41.06
2016,8,30,17,0,703.0,55.0,3.3,22.0,281.0,50.23,38.09
2016,8,30,17,15,650.5,50.0,3.15,21.5,229.0,45.6,34.11
2016,8,30,17,30,598.0,45.0,3.0,21.0,177.0,41.02,30.0
2016,8,30,17,45,513.5,37.5,2.95,20.5,129.0,34.11,23.67
2016,8,30,18,0,429.0,30.0,2.9,20.0,81.0,25.07,15.18
2016,8,30,18,15,214.5,15.0,2.9,19.5,40.5,12.2,0.0
2016,8,30,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,5,45,149.0,9.5,2.8,15.5,18.5,79.13,0.0
2016,8,31,6,0,298.0,19.0,3.1,16.0,37.0,207.23,63.03
2016,8,31,6,15,416.0,28.0,3.15,16.5,80.5,307.35,240.65
2016,8,31,6,30,534.0,37.0,3.2,17.0,124.0,415.61,338.18
2016,8,31,6,45,601.0,43.0,3.3,17.5,175.0,495.8,407.03
2016,8,31,7,0,668.0,49.0,3.4,18.0,226.0,580.24,474.53
2016,8,31,7,15,712.0,53.5,3.4,18.5,279.5,648.45,526.16
2016,8,31,7,30,756.0,58.0,3.4,19.0,333.0,717.7,576.27
2016,8,31,7,45,786.0,61.0,3.45,19.5,385.5,773.45,614.74
2016,8,31,8,0,816.0,64.0,3.5,20.0,438.0,818.55,644.37
2016,8,31,8,15,837.5,67.0,3.5,20.5,488.0,863.62,673.02
2016,8,31,8,30,859.0,70.0,3.5,21.0,538.0,906.44,699.46
2016,8,31,8,45,576.0,168.0,3.55,21.5,493.5,781.8,607.9
2016,8,31,9,0,293.0,266.0,3.6,22.0,449.0,588.65,458.97
2016,8,31,9,15,603.5,172.5,3.65,22.5,581.0,828.09,637.91
2016,8,31,9,30,914.0,79.0,3.7,23.0,713.0,1013.6,761.36
2016,8,31,9,45,917.0,83.5,3.75,23.5,747.5,1023.09,763.5
2016,8,31,10,0,920.0,88.0,3.8,24.0,782.0,1028.38,764.45
2016,8,31,10,15,926.5,89.0,3.85,24.0,811.0,1029.04,764.0
2016,8,31,10,30,933.0,90.0,3.9,24.0,840.0,1025.55,761.0
2016,8,31,10,45,937.5,91.0,3.95,24.0,861.5,1015.94,754.1
2016,8,31,11,0,942.0,92.0,4.0,24.0,883.0,1002.19,744.62
2016,8,31,11,15,944.5,92.5,4.05,24.0,897.0,981.95,730.93
2016,8,31,11,30,947.0,93.0,4.1,24.0,911.0,957.78,714.7
2016,8,31,11,45,947.5,94.0,4.15,24.0,916.5,928.51,695.04
2016,8,31,12,0,948.0,95.0,4.2,24.0,922.0,895.6,672.89
2016,8,31,12,15,947.5,95.0,4.2,24.0,920.0,857.48,646.84
2016,8,31,12,30,947.0,95.0,4.2,24.0,918.0,816.16,618.46
2016,8,31,12,45,937.5,99.0,4.25,24.0,906.0,768.88,585.03
2016,8,31,13,0,928.0,103.0,4.3,24.0,894.0,719.41,547.95
2016,8,31,13,15,924.0,102.0,4.3,24.0,876.0,667.28,507.97
2016,8,31,13,30,920.0,101.0,4.3,24.0,858.0,613.13,465.4
2016,8,31,13,45,915.0,99.0,4.35,24.0,833.0,555.87,419.34
2016,8,31,14,0,910.0,97.0,4.4,24.0,808.0,497.2,370.75
2016,8,31,14,15,901.5,95.5,4.4,23.5,775.5,436.34,319.6
2016,8,31,14,30,893.0,94.0,4.4,23.0,743.0,374.95,266.58
2016,8,31,14,45,883.5,91.5,4.4,23.0,705.0,312.26,211.46
2016,8,31,15,0,874.0,89.0,4.4,23.0,667.0,249.7,157.59
2016,8,31,15,15,859.0,86.5,4.35,22.5,623.0,186.72,108.42
2016,8,31,15,30,844.0,84.0,4.3,22.0,579.0,125.04,71.3
2016,8,31,15,45,826.5,80.0,4.25,22.0,531.0,70.05,54.44
2016,8,31,16,0,809.0,76.0,4.2,22.0,483.0,67.19,52.21
2016,8,31,16,15,782.0,72.5,4.1,21.5,431.5,64.39,50.09
2016,8,31,16,30,755.0,69.0,4.0,21.0,380.0,61.54,47.89
2016,8,31,16,45,719.5,64.0,3.95,20.5,327.5,57.36,44.5
2016,8,31,17,0,684.0,59.0,3.9,20.0,275.0,53.13,40.95
2016,8,31,17,15,627.5,53.5,3.75,19.5,223.0,48.21,36.67
2016,8,31,17,30,571.0,48.0,3.6,19.0,171.0,39.93,29.28
2016,8,31,17,45,477.5,40.0,3.45,18.5,123.0,33.18,23.03
2016,8,31,18,0,384.0,32.0,3.3,18.0,75.0,26.55,16.38
2016,8,31,18,15,192.0,16.0,3.15,17.5,37.5,12.99,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,149.0,9.5,2.7,14.5,18.0,79.51,0.0
2016,9,1,6,0,298.0,19.0,3.0,15.0,36.0,207.11,41.85
2016,9,1,6,15,418.0,28.0,3.05,15.5,80.0,309.6,242.09
2016,9,1,6,30,538.0,37.0,3.1,16.0,124.0,419.58,342.16
2016,9,1,6,45,603.0,44.0,3.15,16.5,175.0,499.96,411.31
2016,9,1,7,0,668.0,51.0,3.2,17.0,226.0,584.46,478.92
2016,9,1,7,15,334.0,82.0,3.15,17.5,169.5,385.9,319.87
2016,9,1,7,30,0.0,113.0,3.1,18.0,113.0,95.72,74.59
2016,9,1,7,45,7.0,136.5,3.05,18.5,140.0,122.8,97.25
2016,9,1,8,0,14.0,160.0,3.0,19.0,167.0,150.16,119.4
2016,9,1,8,15,18.0,179.5,2.95,19.5,189.0,170.83,135.64
2016,9,1,8,30,22.0,199.0,2.9,20.0,211.0,191.59,151.71
2016,9,1,8,45,30.5,224.0,2.9,21.0,242.5,243.07,191.62
2016,9,1,9,0,39.0,249.0,2.9,22.0,274.0,275.65,215.86
2016,9,1,9,15,136.0,282.5,2.9,22.5,375.5,428.52,334.64
2016,9,1,9,30,233.0,316.0,2.9,23.0,477.0,559.22,431.64
2016,9,1,9,45,586.5,200.0,2.9,23.5,633.5,843.38,639.44
2016,9,1,10,0,940.0,84.0,2.9,24.0,790.0,1045.33,770.18
2016,9,1,10,15,946.5,85.0,2.95,24.0,819.5,1045.88,767.86
2016,9,1,10,30,953.0,86.0,3.0,24.0,849.0,1042.21,764.89
2016,9,1,10,45,957.0,87.0,3.1,24.5,870.5,1031.83,756.7
2016,9,1,11,0,961.0,88.0,3.2,25.0,892.0,1017.25,745.93
2016,9,1,11,15,964.0,88.5,3.35,25.0,906.0,997.05,733.43
2016,9,1,11,30,967.0,89.0,3.5,25.0,920.0,972.81,718.24
2016,9,1,11,45,966.5,90.0,3.65,25.5,925.5,942.05,697.25
2016,9,1,12,0,966.0,91.0,3.8,26.0,931.0,907.66,673.77
2016,9,1,12,15,965.0,91.0,3.9,25.5,929.0,868.44,649.2
2016,9,1,12,30,964.0,91.0,4.0,25.0,927.0,825.99,622.08
2016,9,1,12,45,957.0,93.5,4.15,25.0,915.0,778.43,589.36
2016,9,1,13,0,950.0,96.0,4.3,25.0,903.0,728.46,552.52
2016,9,1,13,15,946.5,95.0,4.3,24.5,885.0,675.55,513.14
2016,9,1,13,30,943.0,94.0,4.3,24.0,867.0,620.51,470.89
2016,9,1,13,45,936.0,93.5,4.3,23.5,841.0,562.19,424.71
2016,9,1,14,0,929.0,93.0,4.3,23.0,815.0,502.58,375.89
2016,9,1,14,15,921.0,91.5,4.2,22.5,782.5,440.76,323.61
2016,9,1,14,30,913.0,90.0,4.1,22.0,750.0,378.31,269.42
2016,9,1,14,45,902.5,88.0,4.05,22.0,711.0,314.45,213.12
2016,9,1,15,0,892.0,86.0,4.0,22.0,672.0,250.81,158.21
2016,9,1,15,15,877.0,83.5,4.0,21.5,627.5,186.65,108.05
2016,9,1,15,30,862.0,81.0,4.0,21.0,583.0,123.79,70.26
2016,9,1,15,45,705.0,110.0,4.0,21.0,497.5,81.04,64.06
2016,9,1,16,0,548.0,139.0,4.0,21.0,412.0,96.88,77.85
2016,9,1,16,15,657.5,104.0,3.9,20.5,397.0,78.43,62.4
2016,9,1,16,30,767.0,69.0,3.8,20.0,382.0,61.76,48.29
2016,9,1,16,45,723.0,65.5,3.75,19.5,327.5,58.59,45.76
2016,9,1,17,0,679.0,62.0,3.7,19.0,273.0,55.48,43.17
2016,9,1,17,15,620.5,56.0,3.5,18.0,220.5,46.32,35.23
2016,9,1,17,30,562.0,50.0,3.3,17.0,168.0,41.43,30.83
2016,9,1,17,45,454.0,42.0,3.15,16.5,119.5,34.67,24.48
2016,9,1,18,0,346.0,34.0,3.0,16.0,71.0,28.11,17.6
2016,9,1,18,15,173.0,17.0,2.9,15.5,35.5,13.82,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,99.0,9.5,2.25,14.0,15.0,55.59,0.0
2016,9,2,6,0,198.0,19.0,2.5,15.0,30.0,152.86,9.89
2016,9,2,6,15,319.5,30.5,2.55,15.5,71.0,262.29,203.51
2016,9,2,6,30,441.0,42.0,2.6,16.0,112.0,370.65,301.85
2016,9,2,6,45,509.5,50.5,2.7,16.5,161.0,450.21,370.54
2016,9,2,7,0,578.0,59.0,2.8,17.0,210.0,534.74,439.35
2016,9,2,7,15,625.5,65.0,2.7,17.5,261.0,603.74,491.78
2016,9,2,7,30,673.0,71.0,2.6,18.0,312.0,674.38,542.91
2016,9,2,7,45,704.0,76.0,2.55,19.0,363.0,725.91,576.9
2016,9,2,8,0,735.0,81.0,2.5,20.0,414.0,781.66,612.64
2016,9,2,8,15,759.0,84.5,2.45,20.5,462.5,827.93,641.55
2016,9,2,8,30,783.0,88.0,2.4,21.0,511.0,872.16,668.34
2016,9,2,8,45,798.5,92.0,2.35,21.5,555.5,906.45,687.72
2016,9,2,9,0,814.0,96.0,2.3,22.0,600.0,937.72,704.82
2016,9,2,9,15,827.5,98.5,2.35,22.5,640.5,961.93,718.02
2016,9,2,9,30,841.0,101.0,2.4,23.0,681.0,969.58,720.33
2016,9,2,9,45,859.0,99.0,2.45,24.0,717.5,985.84,727.18
2016,9,2,10,0,877.0,97.0,2.5,25.0,754.0,998.43,731.59
2016,9,2,10,15,884.0,98.0,2.6,25.5,782.0,999.46,730.54
2016,9,2,10,30,891.0,99.0,2.7,26.0,810.0,996.51,727.14
2016,9,2,10,45,895.5,100.5,2.85,26.5,831.0,987.63,720.48
2016,9,2,11,0,900.0,102.0,3.0,27.0,852.0,974.75,711.31
2016,9,2,11,15,903.0,102.5,3.1,27.0,866.0,955.51,699.06
2016,9,2,11,30,906.0,103.0,3.2,27.0,880.0,932.46,684.36
2016,9,2,11,45,907.5,103.0,3.35,27.5,885.5,903.91,664.97
2016,9,2,12,0,909.0,103.0,3.5,28.0,891.0,871.85,643.19
2016,9,2,12,15,635.0,245.5,3.55,28.0,795.5,759.46,563.36
2016,9,2,12,30,361.0,388.0,3.6,28.0,700.0,623.66,463.23
2016,9,2,12,45,616.5,254.5,3.65,28.0,779.5,684.35,510.66
2016,9,2,13,0,872.0,121.0,3.7,28.0,859.0,697.65,522.41
2016,9,2,13,15,868.0,120.0,3.7,28.0,842.0,647.8,484.57
2016,9,2,13,30,864.0,119.0,3.7,28.0,825.0,596.09,444.68
2016,9,2,13,45,861.0,116.5,3.75,28.0,801.0,542.08,402.04
2016,9,2,14,0,858.0,114.0,3.8,28.0,777.0,486.55,356.86
2016,9,2,14,15,848.5,112.0,3.8,27.5,745.0,427.53,308.33
2016,9,2,14,30,839.0,110.0,3.8,27.0,713.0,365.85,256.48
2016,9,2,14,45,829.0,106.5,3.85,27.0,675.5,304.04,203.44
2016,9,2,15,0,819.0,103.0,3.9,27.0,638.0,242.61,151.73
2016,9,2,15,15,802.5,100.5,3.9,26.5,595.0,181.62,105.12
2016,9,2,15,30,786.0,98.0,3.9,26.0,552.0,122.32,70.06
2016,9,2,15,45,766.5,93.5,3.9,25.5,505.0,78.0,60.36
2016,9,2,16,0,747.0,89.0,3.9,25.0,458.0,75.14,58.31
2016,9,2,16,15,717.5,84.5,3.8,24.0,408.0,71.97,56.06
2016,9,2,16,30,688.0,80.0,3.7,23.0,358.0,63.45,49.16
2016,9,2,16,45,651.0,74.0,3.65,22.0,307.0,59.18,45.8
2016,9,2,17,0,614.0,68.0,3.6,21.0,256.0,54.84,42.26
2016,9,2,17,15,552.0,61.0,3.45,20.0,205.5,49.41,37.6
2016,9,2,17,30,490.0,54.0,3.3,19.0,155.0,44.01,32.76
2016,9,2,17,45,396.0,43.5,3.2,18.5,109.5,35.58,24.96
2016,9,2,18,0,302.0,33.0,3.1,18.0,64.0,27.16,16.33
2016,9,2,18,15,151.0,16.5,3.05,17.0,32.0,13.4,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,74.0,10.0,3.35,14.5,14.0,44.02,0.0
2016,9,3,6,0,148.0,20.0,3.5,15.0,28.0,124.94,0.0
2016,9,3,6,15,269.0,33.5,3.55,15.0,68.0,236.06,182.46
2016,9,3,6,30,390.0,47.0,3.6,15.0,108.0,344.07,282.1
2016,9,3,6,45,455.5,58.0,3.65,15.5,155.5,422.64,350.78
2016,9,3,7,0,521.0,69.0,3.7,16.0,203.0,505.91,420.27
2016,9,3,7,15,573.5,76.5,3.7,16.5,255.0,578.93,477.6
2016,9,3,7,30,626.0,84.0,3.7,17.0,307.0,653.92,533.91
2016,9,3,7,45,660.0,90.5,3.7,17.5,358.0,713.18,576.21
2016,9,3,8,0,694.0,97.0,3.7,18.0,409.0,772.02,616.86
2016,9,3,8,15,721.0,101.5,3.65,18.5,458.0,821.02,648.96
2016,9,3,8,30,748.0,106.0,3.6,19.0,507.0,868.28,679.06
2016,9,3,8,45,771.0,108.0,3.6,19.5,553.5,900.47,698.18
2016,9,3,9,0,794.0,110.0,3.6,20.0,600.0,936.3,719.71
2016,9,3,9,15,809.0,113.0,3.6,20.5,641.0,962.27,734.16
2016,9,3,9,30,824.0,116.0,3.6,21.0,682.0,984.76,746.25
2016,9,3,9,45,577.0,222.0,3.6,21.5,628.0,849.92,649.31
2016,9,3,10,0,330.0,328.0,3.6,22.0,574.0,686.59,525.53
2016,9,3,10,15,619.0,214.0,3.65,22.0,697.5,882.3,671.38
2016,9,3,10,30,908.0,100.0,3.7,22.0,821.0,1015.62,760.49
2016,9,3,10,45,914.5,100.0,3.8,22.5,843.0,1006.75,751.8
2016,9,3,11,0,921.0,100.0,3.9,23.0,865.0,993.81,741.7
2016,9,3,11,15,924.0,100.5,4.0,23.0,878.5,974.04,728.57
2016,9,3,11,30,927.0,101.0,4.1,23.0,892.0,950.39,712.87
2016,9,3,11,45,927.0,101.5,4.2,23.0,897.5,920.31,692.8
2016,9,3,12,0,927.0,102.0,4.3,23.0,903.0,886.73,670.26
2016,9,3,12,15,926.0,102.0,4.4,22.5,900.0,848.54,645.64
2016,9,3,12,30,925.0,102.0,4.5,22.0,897.0,807.26,618.76
2016,9,3,12,45,908.5,109.5,4.65,22.0,883.0,758.49,584.07
2016,9,3,13,0,892.0,117.0,4.8,22.0,869.0,708.05,546.18
2016,9,3,13,15,887.5,116.5,4.8,21.5,851.0,657.25,507.57
2016,9,3,13,30,883.0,116.0,4.8,21.0,833.0,604.58,466.32
2016,9,3,13,45,879.0,113.0,4.8,21.0,808.0,548.56,420.35
2016,9,3,14,0,875.0,110.0,4.8,21.0,783.0,491.12,371.88
2016,9,3,14,15,615.0,206.0,4.7,20.5,670.0,403.5,303.15
2016,9,3,14,30,355.0,302.0,4.6,20.0,557.0,336.58,253.35
2016,9,3,14,45,467.5,245.5,4.55,20.0,561.0,298.9,217.66
2016,9,3,15,0,580.0,189.0,4.5,20.0,565.0,249.33,171.34
2016,9,3,15,15,518.0,195.0,4.45,19.5,514.0,198.75,134.05
2016,9,3,15,30,456.0,201.0,4.4,19.0,463.0,157.03,110.07
2016,9,3,15,45,615.0,143.0,4.35,19.0,463.0,100.83,81.6
2016,9,3,16,0,774.0,85.0,4.3,19.0,463.0,72.91,57.85
2016,9,3,16,15,745.5,81.0,4.2,18.5,412.5,69.99,55.63
2016,9,3,16,30,717.0,77.0,4.1,18.0,362.0,67.01,53.32
2016,9,3,16,45,669.5,73.0,4.1,17.5,309.0,58.79,46.33
2016,9,3,17,0,622.0,69.0,4.1,17.0,256.0,55.74,43.76
2016,9,3,17,15,558.0,61.5,3.95,16.5,205.0,49.92,38.59
2016,9,3,17,30,494.0,54.0,3.8,16.0,154.0,44.11,33.23
2016,9,3,17,45,371.5,44.5,3.65,15.5,107.0,36.33,25.87
2016,9,3,18,0,249.0,35.0,3.5,15.0,60.0,26.61,15.72
2016,9,3,18,15,124.5,17.5,3.5,14.5,30.0,13.33,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,3.35,14.0,10.5,21.57,0.0
2016,9,4,6,0,59.0,18.0,3.4,14.0,21.0,63.4,0.0
2016,9,4,6,15,151.5,38.0,3.4,14.5,58.5,158.83,120.79
2016,9,4,6,30,244.0,58.0,3.4,15.0,96.0,262.63,214.52
2016,9,4,6,45,309.0,75.5,3.4,15.5,142.0,339.3,281.42
2016,9,4,7,0,374.0,93.0,3.4,16.0,188.0,421.44,350.38
2016,9,4,7,15,429.0,105.5,3.3,16.0,238.5,494.27,409.89
2016,9,4,7,30,484.0,118.0,3.2,16.0,289.0,570.19,469.57
2016,9,4,7,45,539.0,123.0,3.1,16.5,341.5,639.41,520.78
2016,9,4,8,0,594.0,128.0,3.0,17.0,394.0,719.26,577.49
2016,9,4,8,15,624.5,135.0,2.95,17.5,443.0,772.29,612.76
2016,9,4,8,30,655.0,142.0,2.9,18.0,492.0,823.86,646.2
2016,9,4,8,45,696.5,139.5,2.85,18.5,541.5,873.73,677.62
2016,9,4,9,0,738.0,137.0,2.8,19.0,591.0,921.32,706.75
2016,9,4,9,15,755.0,141.0,2.8,19.5,632.0,949.57,722.54
2016,9,4,9,30,772.0,145.0,2.8,20.0,673.0,974.52,736.16
2016,9,4,9,45,832.5,123.5,2.85,21.0,719.5,1003.56,751.5
2016,9,4,10,0,893.0,102.0,2.9,22.0,766.0,1022.84,760.2
2016,9,4,10,15,900.5,103.5,2.95,22.0,795.0,1024.56,760.42
2016,9,4,10,30,908.0,105.0,3.0,22.0,824.0,1022.19,758.26
2016,9,4,10,45,914.0,105.5,3.15,22.5,846.0,1013.17,751.29
2016,9,4,11,0,920.0,106.0,3.3,23.0,868.0,1000.07,741.75
2016,9,4,11,15,923.5,106.5,3.45,23.0,882.0,980.56,729.43
2016,9,4,11,30,927.0,107.0,3.6,23.0,896.0,957.15,714.51
2016,9,4,11,45,926.5,108.5,3.75,23.5,901.5,927.35,693.86
2016,9,4,12,0,926.0,110.0,3.9,24.0,907.0,894.04,670.78
2016,9,4,12,15,925.5,109.5,3.95,24.0,904.5,855.56,644.83
2016,9,4,12,30,925.0,109.0,4.0,24.0,902.0,813.98,616.57
2016,9,4,12,45,929.0,105.0,4.1,24.5,893.0,769.62,584.19
2016,9,4,13,0,933.0,101.0,4.2,25.0,884.0,722.19,548.01
2016,9,4,13,15,929.0,100.5,4.2,25.0,866.0,669.84,508.03
2016,9,4,13,30,925.0,100.0,4.2,25.0,848.0,615.45,465.44
2016,9,4,13,45,917.0,99.5,4.25,25.0,821.5,557.21,418.82
2016,9,4,14,0,909.0,99.0,4.3,25.0,795.0,497.83,369.86
2016,9,4,14,15,900.5,97.5,4.25,24.5,762.5,436.62,318.54
2016,9,4,14,30,892.0,96.0,4.2,24.0,730.0,374.89,265.41
2016,9,4,14,45,878.0,95.0,4.2,24.0,690.5,311.77,210.34
2016,9,4,15,0,864.0,94.0,4.2,24.0,651.0,249.29,157.05
2016,9,4,15,15,848.0,91.5,4.15,23.5,606.5,180.5,103.79
2016,9,4,15,30,832.0,89.0,4.1,23.0,562.0,118.28,66.87
2016,9,4,15,45,809.0,86.0,4.05,22.5,513.0,73.91,57.69
2016,9,4,16,0,786.0,83.0,4.0,22.0,464.0,71.79,56.21
2016,9,4,16,15,756.0,79.0,3.9,21.5,412.5,68.76,53.92
2016,9,4,16,30,726.0,75.0,3.8,21.0,361.0,65.69,51.54
2016,9,4,16,45,683.0,70.0,3.75,20.5,307.5,56.88,44.1
2016,9,4,17,0,640.0,65.0,3.7,20.0,254.0,53.04,40.86
2016,9,4,17,15,575.5,58.0,3.55,19.0,202.5,47.46,36.02
2016,9,4,17,30,511.0,51.0,3.4,18.0,151.0,41.92,31.0
2016,9,4,17,45,401.0,41.0,3.3,17.0,104.5,33.7,23.36
2016,9,4,18,0,291.0,31.0,3.2,16.0,58.0,25.59,14.29
2016,9,4,18,15,145.5,15.5,3.05,15.5,29.0,12.2,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,71.0,9.0,1.6,13.5,12.5,42.14,0.0
2016,9,5,6,0,142.0,18.0,1.8,14.0,25.0,118.28,0.0
2016,9,5,6,15,265.0,31.5,1.85,14.5,64.0,233.67,177.25
2016,9,5,6,30,388.0,45.0,1.9,15.0,103.0,343.07,278.84
2016,9,5,6,45,467.5,54.0,1.95,15.5,152.0,429.35,353.0
2016,9,5,7,0,547.0,63.0,2.0,16.0,201.0,521.43,427.86
2016,9,5,7,15,598.5,70.0,1.95,16.5,253.0,594.02,483.0
2016,9,5,7,30,650.0,77.0,1.9,17.0,305.0,668.53,536.91
2016,9,5,7,45,690.0,81.0,1.85,18.0,357.5,730.55,578.15
2016,9,5,8,0,730.0,85.0,1.8,19.0,410.0,787.12,613.74
2016,9,5,8,15,756.0,89.0,1.75,19.5,459.5,835.78,643.68
2016,9,5,8,30,782.0,93.0,1.7,20.0,509.0,882.46,671.42
2016,9,5,8,45,804.5,95.0,1.7,21.0,555.5,921.0,692.28
2016,9,5,9,0,827.0,97.0,1.7,22.0,602.0,956.71,710.89
2016,9,5,9,15,841.0,99.0,1.75,22.5,643.0,980.81,723.71
2016,9,5,9,30,855.0,101.0,1.8,23.0,684.0,988.17,725.82
2016,9,5,9,45,873.5,99.0,1.85,24.0,721.5,1004.77,732.79
2016,9,5,10,0,892.0,97.0,1.9,25.0,759.0,1017.63,737.28
2016,9,5,10,15,899.5,98.5,2.0,25.5,787.5,1019.38,736.93
2016,9,5,10,30,907.0,100.0,2.1,26.0,816.0,1017.04,734.21
2016,9,5,10,45,913.5,100.5,2.25,27.0,837.5,1008.53,726.84
2016,9,5,11,0,920.0,101.0,2.4,28.0,859.0,995.93,716.94
2016,9,5,11,15,923.0,101.5,2.5,28.5,873.0,975.97,703.33
2016,9,5,11,30,926.0,102.0,2.6,29.0,887.0,952.13,687.31
2016,9,5,11,45,927.5,102.5,2.75,29.5,893.0,923.17,668.39
2016,9,5,12,0,929.0,103.0,2.9,30.0,899.0,890.62,647.01
2016,9,5,12,15,928.5,103.0,2.95,30.0,896.5,852.52,622.44
2016,9,5,12,30,928.0,103.0,3.0,30.0,894.0,811.29,595.61
2016,9,5,12,45,911.5,110.5,3.15,30.0,880.0,762.18,562.52
2016,9,5,13,0,895.0,118.0,3.3,30.0,866.0,711.39,526.32
2016,9,5,13,15,890.5,117.0,3.35,30.0,848.0,659.82,488.33
2016,9,5,13,30,886.0,116.0,3.4,30.0,830.0,606.38,447.86
2016,9,5,13,45,876.5,116.0,3.5,30.0,803.5,549.52,403.75
2016,9,5,14,0,867.0,116.0,3.6,30.0,777.0,491.76,357.51
2016,9,5,14,15,857.5,114.0,3.65,29.5,744.0,431.9,308.83
2016,9,5,14,30,848.0,112.0,3.7,29.0,711.0,369.61,256.96
2016,9,5,14,45,833.0,110.5,3.75,29.0,671.5,307.13,203.96
2016,9,5,15,0,818.0,109.0,3.8,29.0,632.0,245.62,152.86
2016,9,5,15,15,800.0,105.5,3.8,28.5,588.0,183.51,106.04
2016,9,5,15,30,782.0,102.0,3.8,28.0,544.0,123.34,71.11
2016,9,5,15,45,758.5,98.0,3.8,27.5,495.5,81.22,62.6
2016,9,5,16,0,735.0,94.0,3.8,27.0,447.0,72.68,55.82
2016,9,5,16,15,703.0,89.0,3.6,26.0,396.0,69.44,53.5
2016,9,5,16,30,671.0,84.0,3.4,25.0,345.0,66.14,51.08
2016,9,5,16,45,630.0,77.0,3.25,24.5,293.5,61.22,47.07
2016,9,5,17,0,589.0,70.0,3.1,24.0,242.0,56.2,42.87
2016,9,5,17,15,523.5,61.5,2.65,23.0,191.5,49.7,37.3
2016,9,5,17,30,458.0,53.0,2.2,22.0,141.0,43.17,31.48
2016,9,5,17,45,359.0,41.0,1.8,21.0,96.5,33.53,22.71
2016,9,5,18,0,260.0,29.0,1.4,20.0,52.0,23.85,12.01
2016,9,5,18,15,130.0,14.5,1.3,19.0,26.0,11.41,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,79.0,8.0,1.3,13.5,12.0,45.51,0.0
2016,9,6,6,0,158.0,16.0,1.4,14.0,24.0,126.29,0.0
2016,9,6,6,15,286.5,28.5,1.45,14.5,63.5,244.74,183.5
2016,9,6,6,30,415.0,41.0,1.5,15.0,103.0,357.82,289.62
2016,9,6,6,45,497.0,49.0,1.55,16.0,152.5,445.58,363.99
2016,9,6,7,0,579.0,57.0,1.6,17.0,202.0,539.5,438.21
2016,9,6,7,15,630.0,63.0,1.45,18.0,254.0,611.56,490.36
2016,9,6,7,30,681.0,69.0,1.3,19.0,306.0,685.51,540.57
2016,9,6,7,45,719.0,72.5,1.2,20.5,358.5,741.52,574.42
2016,9,6,8,0,757.0,76.0,1.1,22.0,411.0,802.23,609.6
2016,9,6,8,15,782.0,79.5,1.15,23.0,460.5,849.96,637.5
2016,9,6,8,30,807.0,83.0,1.2,24.0,510.0,895.63,663.4
2016,9,6,8,45,827.0,85.0,1.25,25.0,556.5,932.12,682.75
2016,9,6,9,0,847.0,87.0,1.3,26.0,603.0,953.57,692.27
2016,9,6,9,15,861.0,89.5,1.5,27.0,644.5,978.23,706.2
2016,9,6,9,30,875.0,92.0,1.7,28.0,686.0,999.33,717.64
2016,9,6,9,45,881.5,95.5,1.9,29.5,720.5,1010.25,721.14
2016,9,6,10,0,888.0,99.0,2.1,31.0,755.0,1017.17,722.15
2016,9,6,10,15,896.0,100.5,2.15,31.5,783.5,1019.32,721.4
2016,9,6,10,30,904.0,102.0,2.2,32.0,812.0,1017.38,718.31
2016,9,6,10,45,910.0,102.5,2.3,32.5,834.0,1008.29,711.48
2016,9,6,11,0,916.0,103.0,2.4,33.0,856.0,995.14,702.28
2016,9,6,11,15,919.5,103.5,2.4,33.0,870.0,975.6,689.64
2016,9,6,11,30,923.0,104.0,2.4,33.0,884.0,952.16,674.68
2016,9,6,11,45,924.5,104.0,2.4,33.5,889.5,922.67,654.61
2016,9,6,12,0,926.0,104.0,2.4,34.0,895.0,889.61,632.36
2016,9,6,12,15,925.5,104.0,2.45,34.0,892.5,851.51,608.53
2016,9,6,12,30,925.0,104.0,2.5,34.0,890.0,810.28,582.47
2016,9,6,12,45,916.0,107.5,2.6,34.5,877.5,763.07,550.33
2016,9,6,13,0,907.0,111.0,2.7,35.0,865.0,713.73,515.02
2016,9,6,13,15,902.5,110.0,2.8,34.5,846.5,661.58,478.95
2016,9,6,13,30,898.0,109.0,2.9,34.0,828.0,607.53,440.15
2016,9,6,13,45,891.5,107.5,3.0,34.0,802.0,550.4,396.8
2016,9,6,14,0,885.0,106.0,3.1,34.0,776.0,492.07,351.04
2016,9,6,14,15,875.5,104.5,3.15,33.5,743.5,431.6,302.79
2016,9,6,14,30,866.0,103.0,3.2,33.0,711.0,370.77,252.82
2016,9,6,14,45,853.5,100.5,3.25,33.0,672.0,308.32,200.6
2016,9,6,15,0,841.0,98.0,3.3,33.0,633.0,241.7,146.39
2016,9,6,15,15,824.0,95.0,3.25,32.5,589.0,178.71,99.67
2016,9,6,15,30,807.0,92.0,3.2,32.0,545.0,117.5,64.92
2016,9,6,15,45,784.5,88.5,3.15,31.5,496.5,75.22,56.63
2016,9,6,16,0,762.0,85.0,3.1,31.0,448.0,72.84,55.01
2016,9,6,16,15,731.0,80.5,2.95,30.5,396.5,69.51,52.55
2016,9,6,16,30,700.0,76.0,2.8,30.0,345.0,61.07,45.76
2016,9,6,16,45,657.0,70.0,2.65,29.5,293.0,56.59,42.19
2016,9,6,17,0,614.0,64.0,2.5,29.0,241.0,52.06,38.46
2016,9,6,17,15,548.0,56.5,2.15,27.5,190.0,46.13,33.53
2016,9,6,17,30,482.0,49.0,1.8,26.0,139.0,40.22,28.38
2016,9,6,17,45,378.5,37.5,1.45,24.5,94.0,30.82,19.99
2016,9,6,18,0,275.0,26.0,1.1,23.0,49.0,21.42,9.21
2016,9,6,18,15,137.5,13.0,1.05,22.0,24.5,10.23,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,76.5,7.5,0.4,17.5,11.0,5.9,0.0
2016,9,7,6,0,153.0,15.0,0.4,18.0,22.0,95.98,0.0
2016,9,7,6,15,279.5,28.0,0.5,18.5,61.0,241.03,174.67
2016,9,7,6,30,406.0,41.0,0.6,19.0,100.0,353.13,278.6
2016,9,7,6,45,483.5,50.5,0.7,20.0,149.5,439.32,349.65
2016,9,7,7,0,561.0,60.0,0.8,21.0,199.0,531.37,420.59
2016,9,7,7,15,612.5,67.0,0.95,22.0,251.0,604.6,474.08
2016,9,7,7,30,664.0,74.0,1.1,23.0,303.0,679.75,526.52
2016,9,7,7,45,699.0,79.5,1.25,24.0,355.0,739.9,566.3
2016,9,7,8,0,734.0,85.0,1.4,25.0,407.0,794.05,600.71
2016,9,7,8,15,760.0,89.0,1.45,26.0,457.0,842.84,629.41
2016,9,7,8,30,786.0,93.0,1.5,27.0,507.0,889.6,655.99
2016,9,7,8,45,804.0,96.5,1.6,28.0,552.5,925.61,675.61
2016,9,7,9,0,822.0,100.0,1.7,29.0,598.0,958.6,693.1
2016,9,7,9,15,836.5,103.0,1.65,30.0,639.5,984.23,703.76
2016,9,7,9,30,851.0,106.0,1.6,31.0,681.0,1006.26,712.07
2016,9,7,9,45,866.5,105.5,1.6,32.0,717.5,1007.81,708.45
2016,9,7,10,0,882.0,105.0,1.6,33.0,754.0,1019.09,711.18
2016,9,7,10,15,889.5,106.5,1.6,33.5,782.5,1020.56,709.38
2016,9,7,10,30,897.0,108.0,1.6,34.0,811.0,1017.98,705.39
2016,9,7,10,45,901.5,109.5,1.6,34.5,832.0,1008.36,697.35
2016,9,7,11,0,906.0,111.0,1.6,35.0,853.0,994.71,687.12
2016,9,7,11,15,909.5,111.5,1.6,35.0,866.5,975.12,674.87
2016,9,7,11,30,913.0,112.0,1.6,35.0,880.0,951.68,660.39
2016,9,7,11,45,913.0,113.0,1.6,35.5,885.0,921.86,640.74
2016,9,7,12,0,913.0,114.0,1.6,36.0,890.0,888.58,619.04
2016,9,7,12,15,912.5,114.0,1.6,36.0,887.5,850.66,595.7
2016,9,7,12,30,912.0,114.0,1.6,36.0,885.0,809.66,570.28
2016,9,7,12,45,892.0,123.0,1.65,36.5,869.5,759.47,536.61
2016,9,7,13,0,872.0,132.0,1.7,37.0,854.0,707.88,500.68
2016,9,7,13,15,866.5,131.0,1.75,37.0,835.0,656.4,465.14
2016,9,7,13,30,861.0,130.0,1.8,37.0,816.0,607.15,429.78
2016,9,7,13,45,851.5,129.0,1.9,37.0,789.5,549.11,387.48
2016,9,7,14,0,842.0,128.0,2.0,37.0,763.0,490.31,343.09
2016,9,7,14,15,831.5,126.0,2.1,36.5,729.5,429.87,296.58
2016,9,7,14,30,821.0,124.0,2.2,36.0,696.0,369.37,248.49
2016,9,7,14,45,804.0,122.0,2.3,36.0,656.5,307.37,198.24
2016,9,7,15,0,787.0,120.0,2.4,36.0,617.0,246.67,149.93
2016,9,7,15,15,767.5,116.0,2.45,35.5,572.5,185.78,105.86
2016,9,7,15,30,748.0,112.0,2.5,35.0,528.0,120.74,68.28
2016,9,7,15,45,719.0,108.5,2.65,35.0,479.0,81.11,60.53
2016,9,7,16,0,690.0,105.0,2.8,35.0,430.0,79.3,59.3
2016,9,7,16,15,654.5,99.0,2.75,34.0,379.0,75.64,56.76
2016,9,7,16,30,619.0,93.0,2.7,33.0,328.0,71.9,54.1
2016,9,7,16,45,566.5,86.0,2.7,32.5,275.5,67.14,50.36
2016,9,7,17,0,514.0,79.0,2.7,32.0,223.0,62.36,46.48
2016,9,7,17,15,443.0,68.0,2.4,30.5,174.0,54.22,39.79
2016,9,7,17,30,372.0,57.0,2.1,29.0,125.0,43.22,30.43
2016,9,7,17,45,266.5,42.0,1.85,27.5,82.5,31.82,20.39
2016,9,7,18,0,161.0,27.0,1.6,26.0,40.0,20.45,7.24
2016,9,7,18,15,80.5,13.5,1.55,25.0,20.0,10.62,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,70.0,13.0,2.3,16.0,16.0,48.91,0.0
2016,9,8,6,15,173.0,30.5,2.35,16.5,52.0,178.36,128.45
2016,9,8,6,30,276.0,48.0,2.4,17.0,88.0,274.68,221.4
2016,9,8,6,45,357.5,61.5,2.5,17.5,135.0,360.15,295.45
2016,9,8,7,0,439.0,75.0,2.6,18.0,182.0,452.81,372.33
2016,9,8,7,15,493.5,84.5,2.5,18.5,232.0,531.56,434.21
2016,9,8,7,30,548.0,94.0,2.4,19.0,282.0,608.27,491.09
2016,9,8,7,45,591.5,100.5,2.35,20.0,333.0,673.71,536.29
2016,9,8,8,0,635.0,107.0,2.3,21.0,384.0,739.32,579.7
2016,9,8,8,15,664.0,113.0,2.25,21.5,433.0,790.56,612.41
2016,9,8,8,30,693.0,119.0,2.2,22.0,482.0,840.26,643.18
2016,9,8,8,45,717.5,122.5,2.15,23.0,527.5,880.64,665.52
2016,9,8,9,0,742.0,126.0,2.1,24.0,573.0,918.52,685.66
2016,9,8,9,15,758.5,129.5,2.15,24.5,613.5,945.56,700.62
2016,9,8,9,30,775.0,133.0,2.2,25.0,654.0,961.54,708.39
2016,9,8,9,45,783.0,137.5,2.25,25.5,687.5,974.35,714.27
2016,9,8,10,0,791.0,142.0,2.3,26.0,721.0,983.37,717.82
2016,9,8,10,15,800.0,144.0,2.35,26.5,749.0,986.91,717.99
2016,9,8,10,30,809.0,146.0,2.4,27.0,777.0,986.53,715.83
2016,9,8,10,45,817.5,146.5,2.5,27.5,798.5,980.14,710.47
2016,9,8,11,0,826.0,147.0,2.6,28.0,820.0,969.77,702.7
2016,9,8,11,15,829.5,148.0,2.7,28.5,833.5,951.23,689.76
2016,9,8,11,30,833.0,149.0,2.8,29.0,847.0,928.96,674.51
2016,9,8,11,45,836.5,148.0,2.9,29.5,853.0,901.13,655.64
2016,9,8,12,0,840.0,147.0,3.0,30.0,859.0,869.81,634.49
2016,9,8,12,15,839.5,147.0,3.05,30.0,856.0,832.86,610.45
2016,9,8,12,30,839.0,147.0,3.1,30.0,853.0,792.97,583.5
2016,9,8,12,45,847.5,139.5,3.2,30.0,845.5,750.09,553.82
2016,9,8,13,0,856.0,132.0,3.3,30.0,838.0,697.34,516.62
2016,9,8,13,15,851.0,131.0,3.3,30.0,819.5,652.21,482.84
2016,9,8,13,30,846.0,130.0,3.3,30.0,801.0,598.68,442.25
2016,9,8,13,45,840.5,127.5,3.35,30.0,776.0,542.2,398.47
2016,9,8,14,0,835.0,125.0,3.4,30.0,751.0,484.59,352.44
2016,9,8,14,15,824.5,122.5,3.4,29.5,718.5,424.17,303.51
2016,9,8,14,30,814.0,120.0,3.4,29.0,686.0,363.71,253.21
2016,9,8,14,45,802.0,116.5,3.4,29.0,647.5,302.35,201.22
2016,9,8,15,0,790.0,113.0,3.4,29.0,609.0,241.7,150.93
2016,9,8,15,15,622.0,151.5,3.35,28.5,524.5,184.72,114.41
2016,9,8,15,30,454.0,190.0,3.3,28.0,440.0,149.18,100.82
2016,9,8,15,45,580.5,143.5,3.3,27.5,433.0,101.63,79.6
2016,9,8,16,0,707.0,97.0,3.3,27.0,426.0,74.37,57.27
2016,9,8,16,15,673.0,91.5,3.2,26.0,375.5,70.87,54.75
2016,9,8,16,30,639.0,86.0,3.1,25.0,325.0,67.3,52.09
2016,9,8,16,45,593.0,78.5,3.05,24.5,273.5,62.04,47.79
2016,9,8,17,0,547.0,71.0,3.0,24.0,222.0,56.7,43.27
2016,9,8,17,15,477.5,61.5,2.85,23.0,172.5,49.5,37.04
2016,9,8,17,30,408.0,52.0,2.7,22.0,123.0,42.25,30.52
2016,9,8,17,45,302.5,38.5,2.55,21.0,81.0,31.42,20.55
2016,9,8,18,0,197.0,25.0,2.4,20.0,39.0,19.09,5.14
2016,9,8,18,15,98.5,12.5,2.35,19.5,19.5,9.83,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,5,45,63.5,7.0,1.45,14.5,9.5,0.0,0.0
2016,9,9,6,0,127.0,14.0,1.6,15.0,19.0,81.5,0.0
2016,9,9,6,15,257.5,27.0,1.65,15.5,56.5,228.67,163.0
2016,9,9,6,30,388.0,40.0,1.7,16.0,94.0,342.56,275.68
2016,9,9,6,45,469.5,49.0,1.75,16.5,142.5,430.39,351.42
2016,9,9,7,0,551.0,58.0,1.8,17.0,191.0,524.44,427.31
2016,9,9,7,15,287.0,91.0,1.75,18.0,161.5,369.99,303.26
2016,9,9,7,30,23.0,124.0,1.7,19.0,132.0,129.96,103.19
2016,9,9,7,45,73.5,152.0,1.65,20.0,183.5,218.16,176.39
2016,9,9,8,0,124.0,180.0,1.6,21.0,235.0,314.53,252.33
