Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,15,454.0,134.0,1.55,21.5,365.5,609.74,481.43
2016,9,9,8,30,784.0,88.0,1.5,22.0,496.0,884.88,668.75
2016,9,9,8,45,517.0,174.5,1.5,23.0,453.5,735.02,558.69
2016,9,9,9,0,250.0,261.0,1.5,24.0,411.0,550.76,419.99
2016,9,9,9,15,285.0,274.0,1.55,25.0,456.0,599.22,454.11
2016,9,9,9,30,320.0,287.0,1.6,26.0,501.0,646.81,485.01
2016,9,9,9,45,598.0,194.5,1.65,27.0,621.0,858.99,631.88
2016,9,9,10,0,876.0,102.0,1.7,28.0,741.0,1012.17,724.75
2016,9,9,10,15,884.0,103.5,1.75,28.5,769.5,1014.07,722.26
2016,9,9,10,30,892.0,105.0,1.8,29.0,798.0,1011.93,719.16
2016,9,9,10,45,898.0,105.5,1.85,30.0,819.5,1002.68,710.39
2016,9,9,11,0,904.0,106.0,1.9,31.0,841.0,989.41,699.35
2016,9,9,11,15,907.5,106.5,1.9,31.5,854.5,969.78,685.33
2016,9,9,11,30,911.0,107.0,1.9,32.0,868.0,946.31,669.09
2016,9,9,11,45,608.5,250.0,1.9,32.5,760.0,804.64,574.64
2016,9,9,12,0,306.0,393.0,1.9,33.0,652.0,631.5,453.06
2016,9,9,12,15,313.0,386.0,1.95,33.5,650.0,610.85,439.56
2016,9,9,12,30,320.0,379.0,2.0,34.0,648.0,588.65,423.76
2016,9,9,12,45,603.0,249.0,2.1,34.5,747.5,673.45,484.77
2016,9,9,13,0,886.0,119.0,2.2,35.0,847.0,706.8,508.54
2016,9,9,13,15,881.5,118.0,2.3,34.5,828.0,655.29,472.68
2016,9,9,13,30,877.0,117.0,2.4,34.0,809.0,601.94,434.73
2016,9,9,13,45,870.5,115.0,2.5,34.0,783.0,545.18,392.02
2016,9,9,14,0,864.0,113.0,2.6,34.0,757.0,487.28,346.93
2016,9,9,14,15,853.5,111.0,2.65,33.5,724.0,426.03,298.46
2016,9,9,14,30,843.0,109.0,2.7,33.0,691.0,364.32,248.19
2016,9,9,14,45,829.5,106.5,2.8,33.0,651.5,301.61,196.14
2016,9,9,15,0,816.0,104.0,2.9,33.0,612.0,239.74,145.81
2016,9,9,15,15,797.0,101.0,2.95,32.5,567.5,177.87,100.31
2016,9,9,15,30,778.0,98.0,3.0,32.0,523.0,118.1,66.94
2016,9,9,15,45,753.5,93.5,3.05,31.5,474.5,78.3,59.22
2016,9,9,16,0,729.0,89.0,3.1,31.0,426.0,69.55,52.35
2016,9,9,16,15,694.5,84.5,3.1,30.0,375.0,66.5,50.2
2016,9,9,16,30,660.0,80.0,3.1,29.0,324.0,63.42,47.97
2016,9,9,16,45,612.0,73.5,3.15,28.0,272.0,58.69,44.25
2016,9,9,17,0,564.0,67.0,3.2,27.0,220.0,53.92,40.35
2016,9,9,17,15,490.5,58.0,3.1,25.5,170.0,46.94,34.44
2016,9,9,17,30,417.0,49.0,3.0,24.0,120.0,39.96,28.25
2016,9,9,17,45,301.5,36.0,2.9,23.0,78.0,29.41,18.53
2016,9,9,18,0,186.0,23.0,2.8,22.0,36.0,17.58,2.17
2016,9,9,18,15,93.0,11.5,2.7,21.0,18.0,9.05,0.0
2016,9,9,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,52.0,12.0,2.4,14.0,14.0,38.43,0.0
2016,9,10,6,15,159.5,29.0,2.45,14.5,48.5,169.21,117.49
2016,9,10,6,30,267.0,46.0,2.5,15.0,83.0,268.43,217.39
2016,9,10,6,45,348.0,59.0,2.55,16.0,129.0,352.64,290.83
2016,9,10,7,0,429.0,72.0,2.6,17.0,175.0,444.11,366.75
2016,9,10,7,15,214.5,90.0,2.55,17.5,141.5,291.44,241.59
2016,9,10,7,30,0.0,108.0,2.5,18.0,108.0,92.94,72.38
2016,9,10,7,45,7.5,130.5,2.45,19.0,134.0,119.77,94.68
2016,9,10,8,0,15.0,153.0,2.4,20.0,160.0,146.86,116.43
2016,9,10,8,15,39.0,183.5,2.4,20.5,203.5,217.4,173.46
2016,9,10,8,30,63.0,214.0,2.4,21.0,247.0,272.49,216.75
2016,9,10,8,45,158.5,236.5,2.4,22.0,329.0,410.74,324.63
2016,9,10,9,0,254.0,259.0,2.4,23.0,411.0,553.45,430.04
2016,9,10,9,15,203.0,284.0,2.45,23.5,410.5,505.29,390.7
2016,9,10,9,30,152.0,309.0,2.5,24.0,410.0,478.69,368.0
2016,9,10,9,45,469.5,223.5,2.6,25.0,560.0,751.21,569.76
2016,9,10,10,0,787.0,138.0,2.7,26.0,710.0,977.42,720.18
2016,9,10,10,15,796.5,140.5,2.8,26.5,738.0,981.9,719.3
2016,9,10,10,30,806.0,143.0,2.9,27.0,766.0,982.45,718.08
2016,9,10,10,45,812.0,144.5,3.0,27.5,787.0,974.56,711.5
2016,9,10,11,0,818.0,146.0,3.1,28.0,808.0,962.77,702.57
2016,9,10,11,15,822.0,147.0,3.15,28.0,821.0,944.73,690.68
2016,9,10,11,30,826.0,148.0,3.2,28.0,834.0,922.97,676.45
2016,9,10,11,45,827.0,148.0,3.3,28.5,839.0,893.96,656.46
2016,9,10,12,0,828.0,148.0,3.4,29.0,844.0,861.64,634.27
2016,9,10,12,15,827.5,148.0,3.45,29.0,841.0,824.95,610.04
2016,9,10,12,30,827.0,148.0,3.5,29.0,838.0,785.37,582.82
2016,9,10,12,45,828.5,144.5,3.6,29.5,828.5,741.4,550.73
2016,9,10,13,0,830.0,141.0,3.7,30.0,819.0,694.84,516.15
2016,9,10,13,15,824.5,140.0,3.75,29.5,800.5,643.69,479.22
2016,9,10,13,30,819.0,139.0,3.8,29.0,782.0,590.96,439.94
2016,9,10,13,45,811.5,137.0,3.85,29.0,756.0,535.06,396.19
2016,9,10,14,0,804.0,135.0,3.9,29.0,730.0,478.33,350.47
2016,9,10,14,15,792.5,132.5,3.9,28.5,697.5,419.08,302.16
2016,9,10,14,30,781.0,130.0,3.9,28.0,665.0,360.0,252.71
2016,9,10,14,45,767.0,126.0,3.9,28.0,626.5,299.57,201.39
2016,9,10,15,0,753.0,122.0,3.9,28.0,588.0,235.34,148.35
2016,9,10,15,15,733.0,118.5,3.85,27.5,544.5,175.99,103.8
2016,9,10,15,30,713.0,115.0,3.8,27.0,501.0,118.94,71.05
2016,9,10,15,45,688.0,109.0,3.75,27.0,453.5,81.16,62.79
2016,9,10,16,0,663.0,103.0,3.7,27.0,406.0,77.79,60.2
2016,9,10,16,15,627.0,97.0,3.6,26.0,356.0,74.11,57.54
2016,9,10,16,30,591.0,91.0,3.5,25.0,306.0,70.37,54.74
2016,9,10,16,45,542.0,82.5,3.45,24.5,256.0,64.54,49.93
2016,9,10,17,0,493.0,74.0,3.4,24.0,206.0,58.61,44.88
2016,9,10,17,15,420.0,63.0,3.2,23.0,158.0,50.38,37.72
2016,9,10,17,30,347.0,52.0,3.0,22.0,110.0,39.5,28.04
2016,9,10,17,45,240.0,37.0,2.9,21.0,70.0,28.08,17.42
2016,9,10,18,0,133.0,22.0,2.8,20.0,30.0,16.69,0.0
2016,9,10,18,15,66.5,11.0,2.75,19.0,15.0,8.65,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,17.0,5.0,2.4,14.5,5.5,0.0,0.0
2016,9,11,6,0,34.0,10.0,2.6,15.0,11.0,26.9,0.0
2016,9,11,6,15,121.0,29.5,2.7,15.5,44.0,131.72,87.61
2016,9,11,6,30,208.0,49.0,2.8,16.0,77.0,235.02,188.92
2016,9,11,6,45,285.5,64.5,2.9,16.5,121.5,317.1,261.07
2016,9,11,7,0,363.0,80.0,3.0,17.0,166.0,406.17,336.24
2016,9,11,7,15,187.5,99.0,2.95,17.5,144.0,283.43,234.73
2016,9,11,7,30,12.0,118.0,2.9,18.0,122.0,114.71,91.0
2016,9,11,7,45,6.0,120.0,2.85,18.5,122.0,107.45,84.63
2016,9,11,8,0,0.0,122.0,2.8,19.0,122.0,101.24,78.85
2016,9,11,8,15,3.5,146.0,2.8,19.5,148.0,126.08,98.96
2016,9,11,8,30,7.0,170.0,2.8,20.0,174.0,151.0,118.77
2016,9,11,8,45,14.5,195.0,2.8,21.0,203.5,180.85,142.12
2016,9,11,9,0,22.0,220.0,2.8,22.0,233.0,210.78,165.05
2016,9,11,9,15,23.0,235.0,2.8,22.5,250.0,224.13,174.69
2016,9,11,9,30,24.0,250.0,2.8,23.0,267.0,237.41,184.23
2016,9,11,9,45,402.0,193.5,2.85,23.5,484.5,650.55,504.11
2016,9,11,10,0,780.0,137.0,2.9,24.0,702.0,970.37,723.89
2016,9,11,10,15,789.5,139.5,2.95,24.5,729.5,974.83,721.78
2016,9,11,10,30,799.0,142.0,3.0,25.0,757.0,975.39,720.13
2016,9,11,10,45,808.0,142.0,3.1,25.5,778.5,968.92,714.4
2016,9,11,11,0,817.0,142.0,3.2,26.0,800.0,958.5,706.25
2016,9,11,11,15,820.5,142.5,3.3,26.0,813.0,939.49,693.91
2016,9,11,11,30,824.0,143.0,3.4,26.0,826.0,916.81,679.19
2016,9,11,11,45,827.5,142.5,3.5,26.5,831.5,889.57,660.1
2016,9,11,12,0,831.0,142.0,3.6,27.0,837.0,858.88,638.7
2016,9,11,12,15,830.5,141.5,3.7,27.0,834.0,821.64,614.01
2016,9,11,12,30,830.0,141.0,3.8,27.0,831.0,781.53,586.47
2016,9,11,12,45,836.5,135.0,3.9,27.0,822.5,738.76,555.94
2016,9,11,13,0,843.0,129.0,4.0,27.0,814.0,692.99,522.46
2016,9,11,13,15,838.0,128.0,4.1,26.5,795.5,641.65,484.83
2016,9,11,13,30,833.0,127.0,4.2,26.0,777.0,588.65,444.7
2016,9,11,13,45,827.0,124.0,4.35,26.0,751.5,532.05,399.78
2016,9,11,14,0,821.0,121.0,4.5,26.0,726.0,474.44,352.71
2016,9,11,14,15,810.0,119.0,4.5,25.5,693.5,414.94,303.19
2016,9,11,14,30,799.0,117.0,4.5,25.0,661.0,355.49,252.44
2016,9,11,14,45,784.5,114.0,4.55,24.5,622.5,294.69,200.26
2016,9,11,15,0,770.0,111.0,4.6,24.0,584.0,234.95,150.01
2016,9,11,15,15,750.5,107.5,4.55,23.0,540.5,175.5,104.81
2016,9,11,15,30,731.0,104.0,4.5,22.0,497.0,112.3,66.99
2016,9,11,15,45,702.5,100.5,4.5,21.5,449.0,76.0,59.87
2016,9,11,16,0,674.0,97.0,4.5,21.0,401.0,74.03,58.53
2016,9,11,16,15,638.5,91.0,4.4,20.5,351.5,70.21,55.52
2016,9,11,16,30,603.0,85.0,4.3,20.0,302.0,66.31,52.38
2016,9,11,16,45,550.5,78.0,4.2,19.5,251.5,61.39,48.24
2016,9,11,17,0,498.0,71.0,4.1,19.0,201.0,56.45,43.93
2016,9,11,17,15,424.5,60.5,3.95,18.0,153.5,48.53,36.88
2016,9,11,17,30,351.0,50.0,3.8,17.0,106.0,38.1,27.39
2016,9,11,17,45,241.5,35.0,3.7,16.5,67.0,26.64,16.36
2016,9,11,18,0,132.0,20.0,3.6,16.0,28.0,15.21,0.0
2016,9,11,18,15,66.0,10.0,3.5,15.5,14.0,7.87,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,44.5,6.5,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,89.0,13.0,3.7,13.0,15.0,60.27,0.0
2016,9,12,6,15,231.5,26.5,3.75,13.5,52.0,210.62,139.03
2016,9,12,6,30,374.0,40.0,3.8,14.0,89.0,336.43,273.58
2016,9,12,6,45,474.0,47.5,3.85,14.5,139.0,435.82,361.78
2016,9,12,7,0,574.0,55.0,3.9,15.0,189.0,542.65,450.31
2016,9,12,7,15,627.5,61.0,3.9,15.5,241.0,616.88,509.1
2016,9,12,7,30,681.0,67.0,3.9,16.0,293.0,693.14,566.74
2016,9,12,7,45,721.5,70.5,3.9,16.5,345.5,751.08,608.16
2016,9,12,8,0,762.0,74.0,3.9,17.0,398.0,814.23,652.01
2016,9,12,8,15,787.0,77.5,3.9,17.5,447.5,861.99,683.29
2016,9,12,8,30,812.0,81.0,3.9,18.0,497.0,907.62,712.36
2016,9,12,8,45,831.0,83.5,3.95,19.0,543.0,943.6,732.96
2016,9,12,9,0,850.0,86.0,4.0,20.0,589.0,964.29,742.61
2016,9,12,9,15,500.5,196.0,4.0,20.0,497.5,755.59,591.1
2016,9,12,9,30,151.0,306.0,4.0,20.0,406.0,476.04,373.76
2016,9,12,9,45,527.5,198.5,4.0,20.5,574.0,784.38,611.75
2016,9,12,10,0,904.0,91.0,4.0,21.0,742.0,1031.38,780.46
2016,9,12,10,15,911.5,92.0,4.05,21.0,770.5,1032.01,777.96
2016,9,12,10,30,919.0,93.0,4.1,21.0,799.0,1028.51,774.87
2016,9,12,10,45,924.5,94.0,4.15,21.5,820.0,1018.87,766.34
2016,9,12,11,0,930.0,95.0,4.2,22.0,841.0,1005.11,755.24
2016,9,12,11,15,933.5,95.5,4.25,22.0,854.5,984.83,741.34
2016,9,12,11,30,937.0,96.0,4.3,22.0,868.0,960.6,724.85
2016,9,12,11,45,936.0,98.0,4.35,22.5,873.0,930.04,702.72
2016,9,12,12,0,935.0,100.0,4.4,23.0,878.0,895.95,678.21
2016,9,12,12,15,580.0,248.5,4.45,22.5,730.5,723.2,553.67
2016,9,12,12,30,225.0,397.0,4.5,22.0,583.0,520.48,399.95
2016,9,12,12,45,221.5,394.0,4.6,22.0,575.5,498.08,383.86
2016,9,12,13,0,218.0,391.0,4.7,22.0,568.0,475.27,366.57
2016,9,12,13,15,222.0,379.5,4.7,21.5,556.0,449.94,347.82
2016,9,12,13,30,226.0,368.0,4.7,21.0,544.0,423.96,328.19
2016,9,12,13,45,569.5,231.5,4.7,21.0,653.5,484.23,373.15
2016,9,12,14,0,913.0,95.0,4.7,21.0,763.0,494.12,374.45
2016,9,12,14,15,905.0,93.0,4.65,20.5,730.5,431.9,320.82
2016,9,12,14,30,897.0,91.0,4.6,20.0,698.0,369.15,265.59
2016,9,12,14,45,887.0,88.5,4.6,20.0,659.0,305.21,208.53
2016,9,12,15,0,877.0,86.0,4.6,20.0,620.0,241.51,153.15
2016,9,12,15,15,689.0,127.5,4.55,19.5,528.0,175.6,109.01
2016,9,12,15,30,501.0,169.0,4.5,19.0,436.0,138.34,95.41
2016,9,12,15,45,653.0,121.5,4.45,18.5,435.0,89.08,71.92
2016,9,12,16,0,805.0,74.0,4.4,18.0,434.0,65.97,52.23
2016,9,12,16,15,773.5,70.0,4.3,17.5,381.5,62.65,49.6
2016,9,12,16,30,742.0,66.0,4.2,17.0,329.0,59.29,46.86
2016,9,12,16,45,693.0,61.0,4.15,16.5,275.5,54.89,43.1
2016,9,12,17,0,644.0,56.0,4.1,16.0,222.0,46.6,35.76
2016,9,12,17,15,567.5,49.0,3.9,15.0,170.0,40.73,30.43
2016,9,12,17,30,491.0,42.0,3.7,14.0,118.0,34.96,24.93
2016,9,12,17,45,347.0,31.0,3.5,13.5,74.5,25.66,15.47
2016,9,12,18,0,203.0,20.0,3.3,13.0,31.0,16.53,0.0
2016,9,12,18,15,101.5,10.0,3.35,13.0,15.5,7.87,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,3.5,1.7,14.0,3.5,0.0,0.0
2016,9,13,6,0,0.0,7.0,1.8,14.0,7.0,5.51,0.0
2016,9,13,6,15,10.0,25.5,1.9,14.0,26.5,34.2,16.74
2016,9,13,6,30,20.0,44.0,2.0,14.0,46.0,62.72,46.56
2016,9,13,6,45,35.0,65.5,2.15,14.5,72.5,97.56,77.45
2016,9,13,7,0,50.0,87.0,2.3,15.0,99.0,132.28,107.79
2016,9,13,7,15,66.0,108.0,2.35,15.5,127.5,167.55,138.02
2016,9,13,7,30,82.0,129.0,2.4,16.0,156.0,203.61,168.16
2016,9,13,7,45,41.0,133.0,2.45,16.5,146.5,167.99,136.8
2016,9,13,8,0,0.0,137.0,2.5,17.0,137.0,117.15,92.61
2016,9,13,8,15,37.5,175.5,2.45,17.5,194.5,208.11,168.15
2016,9,13,8,30,75.0,214.0,2.4,18.0,252.0,286.32,230.9
2016,9,13,8,45,258.5,213.5,2.4,18.5,362.5,507.29,406.08
2016,9,13,9,0,442.0,213.0,2.4,19.0,473.0,714.36,559.24
2016,9,13,9,15,385.5,246.0,2.35,19.5,484.5,672.11,523.05
2016,9,13,9,30,329.0,279.0,2.3,20.0,496.0,651.0,503.68
2016,9,13,9,45,572.0,207.5,2.3,20.5,608.0,840.62,641.45
2016,9,13,10,0,815.0,136.0,2.3,21.0,720.0,1006.83,749.54
2016,9,13,10,15,824.0,138.0,2.3,21.0,748.0,1009.89,748.57
2016,9,13,10,30,833.0,140.0,2.3,21.0,776.0,1008.92,746.89
2016,9,13,10,45,846.0,137.5,2.35,21.5,798.5,1003.08,741.35
2016,9,13,11,0,859.0,135.0,2.4,22.0,821.0,993.04,733.26
2016,9,13,11,15,862.5,135.5,2.35,22.5,834.0,972.98,717.76
2016,9,13,11,30,866.0,136.0,2.3,23.0,847.0,949.1,700.01
2016,9,13,11,45,873.5,133.0,2.3,23.5,853.5,909.11,672.26
2016,9,13,12,0,881.0,130.0,2.3,24.0,860.0,878.9,651.16
2016,9,13,12,15,880.0,129.5,2.2,24.0,856.5,840.47,624.87
2016,9,13,12,30,879.0,129.0,2.1,24.0,853.0,799.13,596.61
2016,9,13,12,45,876.0,128.0,2.05,24.0,841.5,753.2,563.78
2016,9,13,13,0,873.0,127.0,2.0,24.0,830.0,704.93,528.45
2016,9,13,13,15,867.0,126.0,1.95,24.0,810.5,652.65,489.42
2016,9,13,13,30,861.0,125.0,1.9,24.0,791.0,602.42,450.68
2016,9,13,13,45,855.0,122.0,1.85,24.5,764.5,544.13,404.27
2016,9,13,14,0,849.0,119.0,1.8,25.0,738.0,484.77,355.82
2016,9,13,14,15,838.0,117.0,1.8,25.0,704.0,423.49,305.44
2016,9,13,14,30,827.0,115.0,1.8,25.0,670.0,362.22,253.77
2016,9,13,14,45,813.5,111.5,1.8,25.0,630.5,299.45,200.51
2016,9,13,15,0,800.0,108.0,1.8,25.0,591.0,237.6,149.1
2016,9,13,15,15,779.5,104.5,1.8,24.5,546.0,176.03,103.03
2016,9,13,15,30,759.0,101.0,1.8,24.0,501.0,116.82,69.74
2016,9,13,15,45,731.5,96.5,1.8,24.0,452.5,74.17,57.68
2016,9,13,16,0,704.0,92.0,1.8,24.0,404.0,71.4,55.57
2016,9,13,16,15,667.0,86.5,1.75,23.5,352.5,67.72,52.71
2016,9,13,16,30,630.0,81.0,1.7,23.0,301.0,64.0,49.74
2016,9,13,16,45,574.5,74.0,1.7,22.5,249.5,58.89,45.47
2016,9,13,17,0,519.0,67.0,1.7,22.0,198.0,53.77,41.03
2016,9,13,17,15,440.5,57.0,1.5,21.0,149.5,46.07,34.21
2016,9,13,17,30,362.0,47.0,1.3,20.0,101.0,38.35,27.1
2016,9,13,17,45,240.5,32.0,1.15,19.5,62.0,24.43,13.67
2016,9,13,18,0,119.0,17.0,1.0,19.0,23.0,12.95,0.0
2016,9,13,18,15,59.5,8.5,1.05,18.5,11.5,6.69,0.0
2016,9,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,19.0,4.0,0.6,13.0,4.5,0.0,0.0
2016,9,14,6,0,38.0,8.0,0.6,13.0,9.0,27.84,0.0
2016,9,14,6,15,140.5,26.5,0.7,13.5,42.5,152.28,88.88
2016,9,14,6,30,243.0,45.0,0.8,14.0,76.0,256.28,204.66
2016,9,14,6,45,328.0,59.5,0.95,15.0,122.0,344.45,281.23
2016,9,14,7,0,413.0,74.0,1.1,16.0,168.0,440.35,360.01
2016,9,14,7,15,470.5,84.5,1.05,16.5,217.5,515.09,418.18
2016,9,14,7,30,528.0,95.0,1.0,17.0,267.0,600.23,480.58
2016,9,14,7,45,575.5,101.5,1.0,18.0,318.0,669.12,527.45
2016,9,14,8,0,623.0,108.0,1.0,19.0,369.0,738.27,572.49
2016,9,14,8,15,653.5,114.0,0.95,19.5,418.0,790.69,604.57
2016,9,14,8,30,684.0,120.0,0.9,20.0,467.0,841.57,634.67
2016,9,14,8,45,712.5,122.5,0.85,21.0,513.0,884.41,657.25
2016,9,14,9,0,741.0,125.0,0.8,22.0,559.0,924.79,677.59
2016,9,14,9,15,560.5,194.5,0.75,22.5,536.0,816.52,602.56
2016,9,14,9,30,380.0,264.0,0.7,23.0,513.0,686.58,509.71
2016,9,14,9,45,629.0,182.0,0.65,24.0,620.0,882.69,641.04
2016,9,14,10,0,878.0,100.0,0.6,25.0,727.0,1017.4,717.18
2016,9,14,10,15,886.0,101.5,0.6,25.5,755.0,1018.89,713.42
2016,9,14,10,30,894.0,103.0,0.6,26.0,783.0,1016.32,709.49
2016,9,14,10,45,900.5,103.5,0.65,26.5,804.0,1007.1,702.92
2016,9,14,11,0,907.0,104.0,0.7,27.0,825.0,993.84,694.12
2016,9,14,11,15,910.5,104.5,0.85,27.5,838.5,973.71,683.29
2016,9,14,11,30,914.0,105.0,1.0,28.0,852.0,949.72,669.91
2016,9,14,11,45,917.0,104.5,1.2,28.5,857.5,920.53,653.77
2016,9,14,12,0,920.0,104.0,1.4,29.0,863.0,887.73,634.81
2016,9,14,12,15,919.5,104.0,1.6,29.0,860.0,849.08,612.74
2016,9,14,12,30,919.0,104.0,1.8,29.0,857.0,807.34,587.98
2016,9,14,12,45,910.0,106.5,2.0,29.0,844.0,758.82,556.94
2016,9,14,13,0,901.0,109.0,2.2,29.0,831.0,708.27,522.23
2016,9,14,13,15,896.5,108.0,2.3,29.0,812.0,655.74,484.34
2016,9,14,13,30,892.0,107.0,2.4,29.0,793.0,601.35,443.78
2016,9,14,13,45,885.0,105.5,2.5,29.0,766.5,543.67,399.36
2016,9,14,14,0,878.0,104.0,2.6,29.0,740.0,484.88,352.5
2016,9,14,14,15,868.0,102.0,2.7,29.0,706.5,423.7,302.3
2016,9,14,14,30,858.0,100.0,2.8,29.0,673.0,362.29,250.57
2016,9,14,14,45,844.0,97.5,2.9,29.0,633.0,296.08,194.82
2016,9,14,15,0,830.0,95.0,3.0,29.0,593.0,233.11,142.75
2016,9,14,15,15,811.5,92.0,3.0,28.5,548.5,170.37,96.08
2016,9,14,15,30,793.0,89.0,3.0,28.0,504.0,109.67,62.51
2016,9,14,15,45,767.5,85.5,3.05,27.5,455.0,73.25,56.14
2016,9,14,16,0,742.0,82.0,3.1,27.0,406.0,70.76,54.37
2016,9,14,16,15,706.5,77.0,3.05,26.0,354.5,61.81,47.17
2016,9,14,16,30,671.0,72.0,3.0,25.0,303.0,58.16,44.36
2016,9,14,16,45,620.0,65.5,3.0,24.5,251.5,53.17,40.19
2016,9,14,17,0,569.0,59.0,3.0,24.0,200.0,48.17,35.86
2016,9,14,17,15,489.0,50.5,2.65,23.0,150.5,41.35,29.83
2016,9,14,17,30,409.0,42.0,2.3,22.0,101.0,34.58,23.56
2016,9,14,17,45,277.5,29.0,2.0,21.0,61.5,23.83,12.56
2016,9,14,18,0,146.0,16.0,1.7,20.0,22.0,12.59,0.0
2016,9,14,18,15,73.0,8.0,1.6,19.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,48.0,4.5,1.25,13.5,5.5,0.0,0.0
2016,9,15,6,0,96.0,9.0,1.3,14.0,11.0,61.73,0.0
2016,9,15,6,15,243.0,22.0,1.45,14.5,47.0,211.46,115.83
2016,9,15,6,30,390.0,35.0,1.6,15.0,83.0,345.35,275.28
2016,9,15,6,45,478.5,44.0,1.8,16.0,131.5,438.74,357.33
2016,9,15,7,0,567.0,53.0,2.0,17.0,180.0,539.2,438.43
2016,9,15,7,15,621.5,59.0,2.0,17.5,232.0,614.05,496.03
2016,9,15,7,30,676.0,65.0,2.0,18.0,284.0,691.03,552.28
2016,9,15,7,45,714.5,69.0,2.0,19.0,335.5,747.62,589.99
2016,9,15,8,0,753.0,73.0,2.0,20.0,387.0,809.37,629.78
2016,9,15,8,15,553.5,132.0,2.0,20.5,378.0,708.18,554.22
2016,9,15,8,30,354.0,191.0,2.0,21.0,369.0,573.12,451.01
2016,9,15,8,45,599.0,138.5,2.0,21.5,473.5,792.61,610.76
2016,9,15,9,0,844.0,86.0,2.0,22.0,578.0,974.67,729.39
2016,9,15,9,15,591.0,179.5,2.0,22.5,536.0,841.29,634.76
2016,9,15,9,30,338.0,273.0,2.0,23.0,494.0,655.26,498.56
2016,9,15,9,45,618.0,182.0,2.0,24.0,611.5,872.45,652.5
2016,9,15,10,0,898.0,91.0,2.0,25.0,729.0,1028.33,748.35
2016,9,15,10,15,905.5,92.5,2.0,25.5,757.0,1029.29,744.55
2016,9,15,10,30,913.0,94.0,2.0,26.0,785.0,1026.12,740.06
2016,9,15,10,45,917.5,95.0,2.0,27.0,805.5,1015.28,729.5
2016,9,15,11,0,922.0,96.0,2.0,28.0,826.0,1000.38,716.66
2016,9,15,11,15,925.5,96.5,2.05,28.0,839.0,979.98,703.95
2016,9,15,11,30,929.0,97.0,2.1,28.0,852.0,955.66,688.83
2016,9,15,11,45,930.0,97.5,2.2,28.5,857.0,925.31,668.98
2016,9,15,12,0,931.0,98.0,2.3,29.0,862.0,891.39,646.76
2016,9,15,12,15,930.5,97.5,2.35,29.0,859.0,851.87,621.58
2016,9,15,12,30,930.0,97.0,2.4,29.0,856.0,809.24,594.13
2016,9,15,12,45,918.0,102.0,2.5,29.5,842.0,760.46,560.52
2016,9,15,13,0,906.0,107.0,2.6,30.0,828.0,709.75,523.52
2016,9,15,13,15,901.0,106.0,2.65,30.0,809.0,656.61,484.75
2016,9,15,13,30,896.0,105.0,2.7,30.0,790.0,601.66,443.46
2016,9,15,13,45,888.5,104.0,2.8,30.0,763.5,543.87,398.87
2016,9,15,14,0,881.0,103.0,2.9,30.0,737.0,485.01,351.88
2016,9,15,14,15,870.5,101.5,2.9,29.5,703.5,423.8,302.08
2016,9,15,14,30,860.0,100.0,2.9,29.0,670.0,362.4,250.72
2016,9,15,14,45,845.0,98.0,2.95,29.0,630.0,296.19,194.9
2016,9,15,15,0,830.0,96.0,3.0,29.0,590.0,233.29,142.91
2016,9,15,15,15,811.0,93.0,3.0,28.5,545.0,170.45,96.27
2016,9,15,15,30,792.0,90.0,3.0,28.0,500.0,109.71,62.88
2016,9,15,15,45,765.0,86.5,3.0,27.5,450.5,73.99,56.78
2016,9,15,16,0,738.0,83.0,3.0,27.0,401.0,71.5,55.01
2016,9,15,16,15,701.5,78.0,2.95,26.0,349.5,62.47,47.75
2016,9,15,16,30,665.0,73.0,2.9,25.0,298.0,58.84,44.95
2016,9,15,16,45,610.5,66.5,2.85,24.5,246.0,53.85,40.77
2016,9,15,17,0,556.0,60.0,2.8,24.0,194.0,48.87,36.43
2016,9,15,17,15,472.0,50.5,2.5,22.5,145.0,41.28,29.79
2016,9,15,17,30,388.0,41.0,2.2,21.0,96.0,33.71,22.84
2016,9,15,17,45,251.0,27.5,1.95,20.0,57.0,22.55,10.96
2016,9,15,18,0,114.0,14.0,1.7,19.0,18.0,11.02,0.0
2016,9,15,18,15,57.0,7.0,1.7,18.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,191.5,17.0,1.2,13.5,40.0,171.86,84.8
2016,9,16,6,30,383.0,34.0,1.2,14.0,80.0,340.66,271.2
2016,9,16,6,45,471.0,43.0,1.3,15.0,128.0,433.37,352.5
2016,9,16,7,0,559.0,52.0,1.4,16.0,176.0,533.19,432.54
2016,9,16,7,15,615.0,58.5,1.25,16.5,228.0,609.62,489.81
2016,9,16,7,30,671.0,65.0,1.1,17.0,280.0,688.35,545.05
2016,9,16,7,45,709.0,69.5,1.0,18.0,331.5,744.82,580.56
2016,9,16,8,0,747.0,74.0,0.9,19.0,383.0,806.59,617.79
2016,9,16,8,15,773.5,77.5,0.8,20.0,432.5,855.26,644.12
2016,9,16,8,30,800.0,81.0,0.7,21.0,482.0,901.89,667.93
2016,9,16,8,45,820.0,84.0,0.65,22.0,527.5,939.06,685.65
2016,9,16,9,0,840.0,87.0,0.6,23.0,573.0,973.24,701.04
2016,9,16,9,15,854.5,89.0,0.5,24.0,614.0,984.6,700.82
2016,9,16,9,30,869.0,91.0,0.4,25.0,655.0,1004.85,706.35
2016,9,16,9,45,883.0,91.0,0.35,26.0,690.5,1018.48,708.83
2016,9,16,10,0,897.0,91.0,0.3,27.0,726.0,1028.24,709.18
2016,9,16,10,15,904.5,92.5,0.2,28.0,754.0,1029.11,703.42
2016,9,16,10,30,912.0,94.0,0.1,29.0,782.0,1025.86,695.91
2016,9,16,10,45,918.0,94.5,0.05,30.0,803.0,1015.87,685.92
2016,9,16,11,0,924.0,95.0,0.0,31.0,824.0,1001.79,674.16
2016,9,16,11,15,927.5,96.0,0.2,31.5,837.5,981.79,663.73
2016,9,16,11,30,931.0,97.0,0.4,32.0,851.0,957.85,652.47
2016,9,16,11,45,933.5,96.5,0.6,33.0,856.0,927.65,636.17
2016,9,16,12,0,936.0,96.0,0.8,34.0,861.0,893.82,617.21
2016,9,16,12,15,935.5,96.0,1.0,34.0,858.0,854.53,596.68
2016,9,16,12,30,935.0,96.0,1.2,34.0,855.0,812.1,573.3
2016,9,16,12,45,925.5,99.0,1.4,34.0,841.5,763.01,543.96
2016,9,16,13,0,916.0,102.0,1.6,34.0,828.0,711.86,510.54
2016,9,16,13,15,911.0,101.0,1.7,34.0,808.5,658.22,473.34
2016,9,16,13,30,906.0,100.0,1.8,34.0,789.0,602.75,433.43
2016,9,16,13,45,897.0,99.5,1.95,34.0,761.5,544.08,389.91
2016,9,16,14,0,888.0,99.0,2.1,34.0,734.0,484.49,343.92
2016,9,16,14,15,878.0,97.5,2.15,33.5,700.0,423.07,295.27
2016,9,16,14,30,868.0,96.0,2.2,33.0,666.0,361.4,244.89
2016,9,16,14,45,852.0,94.0,2.3,33.0,626.0,294.33,189.64
2016,9,16,15,0,836.0,92.0,2.4,33.0,586.0,230.83,138.26
2016,9,16,15,15,817.0,89.0,2.45,32.5,540.5,167.64,92.29
2016,9,16,15,30,798.0,86.0,2.5,32.0,495.0,106.55,59.49
2016,9,16,15,45,771.0,82.5,2.55,31.5,446.0,71.28,53.59
2016,9,16,16,0,744.0,79.0,2.6,31.0,397.0,68.68,51.75
2016,9,16,16,15,707.5,74.5,2.55,30.0,345.5,60.17,45.01
2016,9,16,16,30,671.0,70.0,2.5,29.0,294.0,56.81,42.46
2016,9,16,16,45,616.5,63.5,2.45,28.5,242.0,51.74,38.27
2016,9,16,17,0,562.0,57.0,2.4,28.0,190.0,46.67,33.91
2016,9,16,17,15,477.5,48.0,2.1,26.5,141.0,39.39,27.61
2016,9,16,17,30,393.0,39.0,1.8,25.0,92.0,32.16,21.02
2016,9,16,17,45,252.0,25.5,1.5,23.5,54.0,20.93,8.69
2016,9,16,18,0,111.0,12.0,1.2,22.0,16.0,9.44,0.0
2016,9,16,18,15,55.5,6.0,1.1,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,6,15,178.5,17.5,0.9,15.5,38.5,164.2,69.26
2016,9,17,6,30,357.0,35.0,1.0,16.0,77.0,325.16,255.71
2016,9,17,6,45,452.0,44.0,1.1,16.5,125.0,422.11,340.8
2016,9,17,7,0,547.0,53.0,1.2,17.0,173.0,526.66,424.74
2016,9,17,7,15,286.0,85.0,1.1,18.0,149.0,370.08,301.33
2016,9,17,7,30,25.0,117.0,1.0,19.0,125.0,141.88,112.68
2016,9,17,7,45,30.5,137.0,0.95,20.0,148.5,166.62,133.02
2016,9,17,8,0,36.0,157.0,0.9,21.0,172.0,191.46,152.12
2016,9,17,8,15,83.5,186.0,0.8,22.5,226.0,267.48,211.7
2016,9,17,8,30,131.0,215.0,0.7,24.0,280.0,367.01,285.56
2016,9,17,8,45,156.5,236.0,0.6,25.5,321.0,414.73,317.35
2016,9,17,9,0,182.0,257.0,0.5,27.0,362.0,462.36,348.09
2016,9,17,9,15,277.5,259.5,0.45,28.0,432.0,582.94,430.62
2016,9,17,9,30,373.0,262.0,0.4,29.0,502.0,680.12,492.81
2016,9,17,9,45,632.0,176.5,0.4,30.0,610.0,882.7,621.97
2016,9,17,10,0,891.0,91.0,0.4,31.0,718.0,1023.03,699.54
2016,9,17,10,15,898.5,92.0,0.45,32.0,745.5,1023.28,694.71
2016,9,17,10,30,906.0,93.0,0.5,33.0,773.0,1019.45,689.89
2016,9,17,10,45,911.5,94.0,0.55,34.0,793.5,1009.54,681.73
2016,9,17,11,0,917.0,95.0,0.6,35.0,814.0,995.56,671.43
2016,9,17,11,15,920.0,95.5,0.7,35.5,826.5,974.64,659.63
2016,9,17,11,30,923.0,96.0,0.8,36.0,839.0,949.86,645.53
2016,9,17,11,45,924.0,96.0,0.9,36.5,843.5,919.03,627.7
2016,9,17,12,0,925.0,96.0,1.0,37.0,848.0,884.68,607.57
2016,9,17,12,15,924.0,95.5,1.1,37.0,844.5,844.86,585.03
2016,9,17,12,30,923.0,95.0,1.2,37.0,841.0,801.99,560.16
2016,9,17,12,45,911.0,99.5,1.35,37.0,827.0,752.99,530.56
2016,9,17,13,0,899.0,104.0,1.5,37.0,813.0,702.14,497.28
2016,9,17,13,15,893.5,103.5,1.6,37.0,793.0,649.39,461.16
2016,9,17,13,30,888.0,103.0,1.7,37.0,773.0,594.89,422.45
2016,9,17,13,45,881.0,101.0,1.8,37.0,746.5,536.89,379.8
2016,9,17,14,0,874.0,99.0,1.9,37.0,720.0,477.83,334.72
2016,9,17,14,15,863.0,97.0,1.95,36.5,686.0,416.43,286.84
2016,9,17,14,30,852.0,95.0,2.0,36.0,652.0,354.95,237.39
2016,9,17,14,45,837.5,93.0,2.1,36.0,612.0,289.28,183.93
2016,9,17,15,0,823.0,91.0,2.2,36.0,572.0,227.0,134.14
2016,9,17,15,15,803.5,88.0,2.25,35.5,527.5,164.6,89.41
2016,9,17,15,30,784.0,85.0,2.3,35.0,483.0,104.39,57.67
2016,9,17,15,45,755.5,81.5,2.4,34.5,434.0,70.31,52.11
2016,9,17,16,0,727.0,78.0,2.5,34.0,385.0,67.68,50.27
2016,9,17,16,15,690.0,73.5,2.45,33.0,334.0,59.23,43.65
2016,9,17,16,30,653.0,69.0,2.4,32.0,283.0,55.88,41.13
2016,9,17,16,45,595.0,62.5,2.35,31.0,231.5,50.78,37.03
2016,9,17,17,0,537.0,56.0,2.3,30.0,180.0,45.7,32.76
2016,9,17,17,15,451.5,47.0,2.0,28.5,132.5,38.46,26.52
2016,9,17,17,30,366.0,38.0,1.7,27.0,85.0,31.26,19.96
2016,9,17,17,45,227.5,24.5,1.45,26.0,49.0,20.08,6.76
2016,9,17,18,0,89.0,11.0,1.2,25.0,13.0,8.65,0.0
2016,9,17,18,15,44.5,5.5,1.1,24.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,190.5,16.5,0.85,18.0,38.0,169.71,57.26
2016,9,18,6,30,381.0,33.0,0.9,19.0,76.0,340.4,263.11
2016,9,18,6,45,471.5,41.5,1.0,20.0,124.0,434.39,344.7
2016,9,18,7,0,562.0,50.0,1.1,21.0,172.0,535.67,424.12
2016,9,18,7,15,618.5,56.5,1.0,22.0,223.5,612.66,479.7
2016,9,18,7,30,675.0,63.0,0.9,23.0,275.0,686.28,529.16
2016,9,18,7,45,713.0,67.5,0.8,24.0,326.5,748.69,567.65
2016,9,18,8,0,751.0,72.0,0.7,25.0,378.0,810.54,603.45
2016,9,18,8,15,777.5,75.5,0.8,26.5,427.5,859.23,630.97
2016,9,18,8,30,804.0,79.0,0.9,28.0,477.0,905.86,656.4
2016,9,18,8,45,527.0,163.5,1.0,29.5,434.0,742.7,545.62
2016,9,18,9,0,250.0,248.0,1.1,31.0,391.0,544.6,402.81
2016,9,18,9,15,561.0,168.5,1.15,32.0,520.0,802.47,582.18
2016,9,18,9,30,872.0,89.0,1.2,33.0,649.0,1007.58,704.84
2016,9,18,9,45,890.5,87.0,1.3,34.5,685.5,1023.27,707.61
2016,9,18,10,0,909.0,85.0,1.4,36.0,722.0,1035.11,710.47
2016,9,18,10,15,916.5,86.0,1.4,36.5,749.5,1035.27,707.82
2016,9,18,10,30,924.0,87.0,1.4,37.0,777.0,1031.28,703.02
2016,9,18,10,45,928.5,88.0,1.45,37.5,797.5,1020.15,694.98
2016,9,18,11,0,933.0,89.0,1.5,38.0,818.0,1004.91,684.69
2016,9,18,11,15,935.5,89.5,1.55,38.0,830.5,983.18,672.08
2016,9,18,11,30,938.0,90.0,1.6,38.0,843.0,957.55,657.17
2016,9,18,11,45,939.0,90.5,1.7,38.5,847.5,926.79,638.37
2016,9,18,12,0,940.0,91.0,1.8,39.0,852.0,892.44,617.25
2016,9,18,12,15,939.0,91.0,1.85,39.0,848.0,852.54,593.29
2016,9,18,12,30,938.0,91.0,1.9,39.0,844.0,809.51,567.14
2016,9,18,12,45,929.5,93.5,1.95,39.0,830.5,760.53,536.23
2016,9,18,13,0,921.0,96.0,2.0,39.0,817.0,709.41,501.64
2016,9,18,13,15,916.0,95.0,2.0,39.0,797.5,655.48,463.91
2016,9,18,13,30,911.0,94.0,2.0,39.0,778.0,599.71,423.75
2016,9,18,13,45,904.0,92.5,2.05,39.0,751.0,540.92,380.35
2016,9,18,14,0,897.0,91.0,2.1,39.0,724.0,481.02,334.56
2016,9,18,14,15,886.5,89.5,2.1,38.5,690.0,418.92,286.17
2016,9,18,14,30,876.0,88.0,2.1,38.0,656.0,356.63,236.18
2016,9,18,14,45,862.5,86.0,2.1,38.0,616.0,293.27,184.45
2016,9,18,15,0,849.0,84.0,2.1,38.0,576.0,230.62,134.61
2016,9,18,15,15,830.0,81.0,2.05,37.5,531.0,162.07,85.76
2016,9,18,15,30,811.0,78.0,2.0,37.0,486.0,100.24,53.66
2016,9,18,15,45,785.5,74.5,2.0,37.0,437.0,65.89,47.97
2016,9,18,16,0,760.0,71.0,2.0,37.0,388.0,63.09,45.88
2016,9,18,16,15,723.5,67.0,1.75,36.0,336.5,59.7,43.44
2016,9,18,16,30,687.0,63.0,1.5,35.0,285.0,56.31,40.91
2016,9,18,16,45,632.5,57.0,1.3,34.0,233.0,47.14,33.5
2016,9,18,17,0,578.0,51.0,1.1,33.0,181.0,42.27,29.44
2016,9,18,17,15,492.0,42.5,1.1,31.5,132.5,35.21,23.43
2016,9,18,17,30,406.0,34.0,1.1,30.0,84.0,28.21,17.07
2016,9,18,17,45,255.5,21.5,1.1,28.5,47.5,17.69,3.65
2016,9,18,18,0,105.0,9.0,1.1,27.0,11.0,7.08,0.0
2016,9,18,18,15,52.5,4.5,1.05,26.5,5.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,6,15,121.5,18.0,1.25,21.0,32.0,123.22,27.26
2016,9,19,6,30,243.0,36.0,1.4,22.0,64.0,248.46,189.94
2016,9,19,6,45,336.5,49.5,1.6,23.5,109.0,342.36,271.39
2016,9,19,7,0,430.0,63.0,1.8,25.0,154.0,449.92,357.26
2016,9,19,7,15,489.5,72.5,1.75,25.5,203.5,528.7,417.26
2016,9,19,7,30,549.0,82.0,1.7,26.0,253.0,610.05,476.12
2016,9,19,7,45,599.0,87.5,1.65,27.0,304.5,680.22,523.03
2016,9,19,8,0,649.0,93.0,1.6,28.0,356.0,750.87,567.99
2016,9,19,8,15,679.5,98.0,1.6,29.0,404.0,802.41,598.5
2016,9,19,8,30,710.0,103.0,1.6,30.0,452.0,852.41,627.08
