Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,45,453.0,178.0,1.65,31.5,408.5,687.64,509.98
2016,9,19,9,0,196.0,253.0,1.7,33.0,365.0,473.41,352.4
2016,9,19,9,15,266.0,260.5,1.7,33.5,424.0,574.38,424.06
2016,9,19,9,30,336.0,268.0,1.7,34.0,483.0,651.27,475.37
2016,9,19,9,45,418.5,255.0,1.75,35.0,537.5,741.06,533.29
2016,9,19,10,0,501.0,242.0,1.8,36.0,592.0,806.43,573.88
2016,9,19,10,15,507.0,250.0,1.9,36.0,615.5,813.31,577.48
2016,9,19,10,30,513.0,258.0,2.0,36.0,639.0,817.3,579.82
2016,9,19,10,45,688.5,188.5,2.1,36.5,715.0,914.7,643.45
2016,9,19,11,0,864.0,119.0,2.2,37.0,791.0,970.7,676.41
2016,9,19,11,15,867.5,120.0,2.3,37.0,803.5,951.33,664.37
2016,9,19,11,30,871.0,121.0,2.4,37.0,816.0,928.26,650.69
2016,9,19,11,45,876.5,119.0,2.5,37.5,822.0,900.42,632.65
2016,9,19,12,0,882.0,117.0,2.6,38.0,828.0,869.01,612.33
2016,9,19,12,15,881.0,117.0,2.7,38.0,824.0,830.75,588.78
2016,9,19,12,30,880.0,117.0,2.8,38.0,820.0,789.57,563.09
2016,9,19,12,45,878.0,115.5,2.9,38.0,808.5,743.6,532.58
2016,9,19,13,0,876.0,114.0,3.0,38.0,797.0,695.22,499.12
2016,9,19,13,15,870.5,113.0,3.05,37.5,777.5,642.89,462.73
2016,9,19,13,30,865.0,112.0,3.1,37.0,758.0,588.9,423.87
2016,9,19,13,45,861.5,108.5,3.2,37.0,732.0,532.45,381.14
2016,9,19,14,0,858.0,105.0,3.3,37.0,706.0,474.63,335.9
2016,9,19,14,15,846.5,103.0,3.35,36.5,672.5,412.83,286.94
2016,9,19,14,30,835.0,101.0,3.4,36.0,639.0,350.89,236.51
2016,9,19,14,45,824.0,97.0,3.45,36.0,600.0,287.87,184.3
2016,9,19,15,0,813.0,93.0,3.5,36.0,561.0,225.47,133.94
2016,9,19,15,15,792.5,90.0,3.5,35.5,516.0,163.54,89.47
2016,9,19,15,30,772.0,87.0,3.5,35.0,471.0,103.95,58.3
2016,9,19,15,45,746.5,82.5,3.5,34.5,422.5,70.98,52.73
2016,9,19,16,0,721.0,78.0,3.5,34.0,374.0,67.69,50.33
2016,9,19,16,15,682.0,73.0,3.4,33.0,323.0,58.84,43.36
2016,9,19,16,30,643.0,68.0,3.3,32.0,272.0,55.1,40.5
2016,9,19,16,45,584.5,61.5,3.25,31.0,221.0,50.01,36.36
2016,9,19,17,0,526.0,55.0,3.2,30.0,170.0,44.94,32.06
2016,9,19,17,15,436.0,45.0,3.0,28.5,123.0,36.87,25.08
2016,9,19,17,30,346.0,35.0,2.8,27.0,76.0,28.81,17.64
2016,9,19,17,45,173.0,17.5,2.6,26.0,38.0,14.15,0.07
2016,9,19,18,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,15,129.5,18.0,2.35,16.5,32.5,128.19,13.4
2016,9,20,6,30,259.0,36.0,2.5,17.0,65.0,260.82,202.99
2016,9,20,6,45,373.0,46.0,2.65,17.5,112.0,370.01,301.18
2016,9,20,7,0,487.0,56.0,2.8,18.0,159.0,487.69,398.73
2016,9,20,7,15,546.5,63.5,2.8,18.5,209.0,565.92,460.72
2016,9,20,7,30,606.0,71.0,2.8,19.0,259.0,646.69,521.7
2016,9,20,7,45,658.5,74.0,2.85,20.0,311.0,717.17,571.41
2016,9,20,8,0,711.0,77.0,2.9,21.0,363.0,782.52,615.32
2016,9,20,8,15,738.5,81.0,2.9,21.5,411.0,831.78,647.14
2016,9,20,8,30,766.0,85.0,2.9,22.0,459.0,879.1,676.83
2016,9,20,8,45,561.0,154.5,2.95,23.0,442.5,767.67,593.94
2016,9,20,9,0,356.0,224.0,3.0,24.0,426.0,623.94,483.94
2016,9,20,9,15,600.5,158.5,3.0,24.5,528.0,833.56,635.76
2016,9,20,9,30,845.0,93.0,3.0,25.0,630.0,986.78,735.34
2016,9,20,9,45,516.0,209.0,3.05,25.5,543.0,791.57,597.74
2016,9,20,10,0,187.0,325.0,3.1,26.0,456.0,529.97,402.66
2016,9,20,10,15,369.0,285.5,3.15,26.5,554.5,688.1,520.67
2016,9,20,10,30,551.0,246.0,3.2,27.0,653.0,843.4,629.13
2016,9,20,10,45,725.5,172.0,3.25,27.5,723.5,934.21,689.36
2016,9,20,11,0,900.0,98.0,3.3,28.0,794.0,983.71,719.61
2016,9,20,11,15,903.0,98.5,3.35,28.0,806.0,962.86,705.34
2016,9,20,11,30,906.0,99.0,3.4,28.0,818.0,938.23,689.21
2016,9,20,11,45,906.5,99.5,3.5,28.5,822.0,907.68,668.14
2016,9,20,12,0,907.0,100.0,3.6,29.0,826.0,873.7,644.78
2016,9,20,12,15,906.0,99.5,3.65,29.0,822.0,834.25,618.66
2016,9,20,12,30,905.0,99.0,3.7,29.0,818.0,791.83,590.33
2016,9,20,12,45,665.0,206.5,3.8,29.5,731.0,684.49,510.58
2016,9,20,13,0,425.0,314.0,3.9,30.0,644.0,570.78,425.17
2016,9,20,13,15,482.0,282.5,3.95,29.5,647.5,549.76,411.06
2016,9,20,13,30,539.0,251.0,4.0,29.0,651.0,522.15,390.7
2016,9,20,13,45,538.5,239.5,4.05,29.0,627.0,474.67,353.8
2016,9,20,14,0,538.0,228.0,4.1,29.0,603.0,426.52,315.46
2016,9,20,14,15,598.0,194.5,4.1,28.5,592.0,387.59,282.53
2016,9,20,14,30,658.0,161.0,4.1,28.0,581.0,337.74,239.45
2016,9,20,14,45,731.0,126.5,4.15,28.0,566.0,282.65,189.98
2016,9,20,15,0,804.0,92.0,4.2,28.0,551.0,222.45,136.69
2016,9,20,15,15,783.5,89.0,4.15,27.5,506.5,161.12,91.18
2016,9,20,15,30,763.0,86.0,4.1,27.0,462.0,102.14,59.44
2016,9,20,15,45,606.0,107.0,4.05,26.5,386.0,79.62,61.89
2016,9,20,16,0,449.0,128.0,4.0,26.0,310.0,89.82,70.83
2016,9,20,16,15,420.5,115.0,3.9,25.0,267.0,81.77,64.44
2016,9,20,16,30,392.0,102.0,3.8,24.0,224.0,73.45,57.66
2016,9,20,16,45,445.0,79.0,3.7,23.5,193.5,59.08,45.36
2016,9,20,17,0,498.0,56.0,3.6,23.0,163.0,45.54,33.56
2016,9,20,17,15,406.0,45.5,3.45,22.0,117.0,37.14,26.01
2016,9,20,17,30,314.0,35.0,3.3,21.0,71.0,28.74,17.9
2016,9,20,17,45,157.0,17.5,3.2,20.0,35.5,14.16,0.0
2016,9,20,18,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,139.0,18.0,3.65,14.5,32.5,134.11,0.0
2016,9,21,6,30,278.0,36.0,3.8,15.0,65.0,275.0,214.93
2016,9,21,6,45,389.5,45.5,4.0,15.5,112.0,382.46,314.62
2016,9,21,7,0,501.0,55.0,4.2,16.0,159.0,498.53,412.64
2016,9,21,7,15,561.5,62.0,4.25,16.0,209.5,577.54,477.77
2016,9,21,7,30,622.0,69.0,4.3,16.0,260.0,659.09,542.19
2016,9,21,7,45,669.0,73.0,4.4,16.5,311.5,726.5,592.48
2016,9,21,8,0,716.0,77.0,4.5,17.0,363.0,788.34,636.88
2016,9,21,8,15,744.5,80.5,4.55,17.5,411.5,838.05,670.74
2016,9,21,8,30,773.0,84.0,4.6,18.0,460.0,885.81,702.42
2016,9,21,8,45,796.5,86.0,4.65,18.5,505.5,924.44,726.91
2016,9,21,9,0,820.0,88.0,4.7,19.0,551.0,960.21,749.09
2016,9,21,9,15,835.5,90.5,4.75,19.0,591.0,985.34,765.09
2016,9,21,9,30,851.0,93.0,4.8,19.0,631.0,993.79,769.49
2016,9,21,9,45,621.5,187.5,4.85,19.5,592.0,886.55,690.88
2016,9,21,10,0,392.0,282.0,4.9,20.0,553.0,715.95,560.41
2016,9,21,10,15,432.5,277.5,4.9,20.0,587.5,767.78,598.6
2016,9,21,10,30,473.0,273.0,4.9,20.0,622.0,793.95,617.28
2016,9,21,10,45,484.0,273.5,4.9,20.5,639.0,792.61,614.33
2016,9,21,11,0,495.0,274.0,4.9,21.0,656.0,788.42,609.56
2016,9,21,11,15,707.5,185.0,4.85,21.0,739.5,889.78,685.2
2016,9,21,11,30,920.0,96.0,4.8,21.0,823.0,948.04,724.72
2016,9,21,11,45,921.5,96.5,4.75,21.0,828.0,917.9,702.72
2016,9,21,12,0,923.0,97.0,4.7,21.0,833.0,884.21,678.84
2016,9,21,12,15,923.5,97.0,4.75,21.0,830.5,845.8,652.27
2016,9,21,12,30,924.0,97.0,4.8,21.0,828.0,804.22,623.25
2016,9,21,12,45,920.0,98.0,4.85,21.0,816.5,757.33,589.31
2016,9,21,13,0,916.0,99.0,4.9,21.0,805.0,708.0,551.44
2016,9,21,13,15,913.5,98.0,5.0,20.5,787.0,655.6,511.47
2016,9,21,13,30,911.0,97.0,5.1,20.0,769.0,601.1,468.45
2016,9,21,13,45,907.0,95.5,5.2,20.0,743.5,543.57,420.66
2016,9,21,14,0,903.0,94.0,5.3,20.0,718.0,484.58,370.13
2016,9,21,14,15,894.5,92.5,5.3,20.0,685.5,422.66,315.68
2016,9,21,14,30,886.0,91.0,5.3,20.0,653.0,360.3,259.74
2016,9,21,14,45,876.0,88.0,5.35,20.0,614.0,296.24,202.29
2016,9,21,15,0,866.0,85.0,5.4,20.0,575.0,228.07,143.34
2016,9,21,15,15,848.0,82.5,5.3,19.5,529.5,163.45,93.65
2016,9,21,15,30,830.0,80.0,5.2,19.0,484.0,100.79,59.16
2016,9,21,15,45,807.0,75.5,5.15,19.0,435.0,67.11,53.01
2016,9,21,16,0,784.0,71.0,5.1,19.0,386.0,63.58,50.11
2016,9,21,16,15,746.0,66.5,4.95,18.5,333.0,59.73,46.96
2016,9,21,16,30,708.0,62.0,4.8,18.0,280.0,55.87,43.7
2016,9,21,16,45,652.0,56.0,4.7,17.5,227.5,46.68,35.6
2016,9,21,17,0,596.0,50.0,4.6,17.0,175.0,41.74,31.07
2016,9,21,17,15,497.0,41.5,4.35,16.5,125.0,34.56,24.36
2016,9,21,17,30,398.0,33.0,4.1,16.0,75.0,27.52,17.04
2016,9,21,17,45,199.0,16.5,3.95,15.5,37.5,13.47,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,6,15,127.5,18.5,3.7,14.0,31.5,127.63,0.0
2016,9,22,6,30,255.0,37.0,3.8,14.0,63.0,262.8,204.3
2016,9,22,6,45,360.5,48.5,3.95,14.5,109.0,364.72,300.74
2016,9,22,7,0,466.0,60.0,4.1,15.0,155.0,477.69,397.16
2016,9,22,7,15,530.5,68.0,4.05,15.5,205.5,560.5,464.71
2016,9,22,7,30,595.0,76.0,4.0,16.0,256.0,645.96,531.14
2016,9,22,7,45,389.5,118.5,4.0,16.5,245.0,526.23,434.89
2016,9,22,8,0,184.0,161.0,4.0,17.0,234.0,357.16,294.76
2016,9,22,8,15,149.0,183.5,3.95,17.5,248.0,351.72,288.28
2016,9,22,8,30,114.0,206.0,3.9,18.0,262.0,343.61,279.02
2016,9,22,8,45,220.5,216.5,3.85,18.5,336.5,458.36,371.09
2016,9,22,9,0,327.0,227.0,3.8,19.0,411.0,600.36,479.39
2016,9,22,9,15,274.5,255.5,3.8,19.5,417.5,579.81,459.16
2016,9,22,9,30,222.0,284.0,3.8,20.0,424.0,531.5,419.53
2016,9,22,9,45,282.0,289.0,3.85,20.5,476.5,618.5,484.1
2016,9,22,10,0,342.0,294.0,3.9,21.0,529.0,679.29,527.81
2016,9,22,10,15,628.5,194.0,3.9,21.0,647.0,888.43,682.57
2016,9,22,10,30,915.0,94.0,3.9,21.0,765.0,1032.43,779.04
2016,9,22,10,45,922.0,94.0,3.95,21.5,785.5,1022.26,768.96
2016,9,22,11,0,929.0,94.0,4.0,22.0,806.0,1007.97,757.54
2016,9,22,11,15,932.0,94.5,4.0,22.0,818.0,986.33,742.46
2016,9,22,11,30,935.0,95.0,4.0,22.0,830.0,960.78,724.87
2016,9,22,11,45,936.0,95.0,4.05,22.5,834.5,929.15,702.11
2016,9,22,12,0,937.0,95.0,4.1,23.0,839.0,893.97,676.96
2016,9,22,12,15,935.5,95.0,4.1,23.0,834.5,853.37,649.07
2016,9,22,12,30,934.0,95.0,4.1,23.0,830.0,809.71,618.92
2016,9,22,12,45,929.5,95.0,4.1,23.0,817.5,761.06,584.24
2016,9,22,13,0,925.0,95.0,4.1,23.0,805.0,710.02,545.65
2016,9,22,13,15,920.0,94.5,4.05,23.0,784.5,656.08,503.81
2016,9,22,13,30,915.0,94.0,4.0,23.0,764.0,600.29,459.44
2016,9,22,13,45,904.5,93.5,4.0,23.0,735.5,540.14,410.6
2016,9,22,14,0,894.0,93.0,4.0,23.0,707.0,479.26,359.7
2016,9,22,14,15,882.5,91.5,4.0,23.0,672.5,416.74,306.08
2016,9,22,14,30,871.0,90.0,4.0,23.0,638.0,354.17,251.25
2016,9,22,14,45,854.5,88.5,4.0,23.0,597.0,287.16,192.88
2016,9,22,15,0,838.0,87.0,4.0,23.0,556.0,223.78,139.06
2016,9,22,15,15,817.0,84.0,4.05,22.5,510.5,160.23,91.18
2016,9,22,15,30,796.0,81.0,4.1,22.0,465.0,99.07,58.1
2016,9,22,15,45,762.5,78.5,4.15,22.0,415.0,68.51,53.58
2016,9,22,16,0,729.0,76.0,4.2,22.0,365.0,66.48,52.0
2016,9,22,16,15,688.0,71.0,4.15,21.0,313.5,57.64,44.66
2016,9,22,16,30,647.0,66.0,4.1,20.0,262.0,53.82,41.55
2016,9,22,16,45,579.0,60.0,4.1,19.5,210.0,48.97,37.28
2016,9,22,17,0,511.0,54.0,4.1,19.0,158.0,44.22,32.91
2016,9,22,17,15,410.0,43.5,3.9,18.0,111.5,35.69,25.09
2016,9,22,17,30,309.0,33.0,3.7,17.0,65.0,27.21,16.35
2016,9,22,17,45,154.5,16.5,3.55,16.5,32.5,13.43,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,179.0,14.5,1.05,12.5,32.5,157.21,0.0
2016,9,23,6,30,358.0,29.0,1.2,13.0,65.0,325.55,249.65
2016,9,23,6,45,458.5,37.5,1.35,14.0,111.5,425.78,345.16
2016,9,23,7,0,559.0,46.0,1.5,15.0,158.0,534.62,434.11
2016,9,23,7,15,617.0,51.5,1.6,16.0,209.0,605.37,489.19
2016,9,23,7,30,675.0,57.0,1.7,17.0,260.0,685.32,548.09
2016,9,23,7,45,713.0,61.5,1.8,18.0,310.5,747.51,591.1
2016,9,23,8,0,751.0,66.0,1.9,19.0,361.0,809.19,632.0
2016,9,23,8,15,777.5,69.5,2.1,19.5,409.5,857.6,664.36
2016,9,23,8,30,804.0,73.0,2.3,20.0,458.0,903.98,694.71
2016,9,23,8,45,823.0,75.5,2.55,21.0,502.5,939.15,715.99
2016,9,23,9,0,842.0,78.0,2.8,22.0,547.0,959.12,726.7
2016,9,23,9,15,856.0,80.0,2.85,22.5,586.5,982.03,739.14
2016,9,23,9,30,870.0,82.0,2.9,23.0,626.0,1001.39,749.17
2016,9,23,9,45,881.0,83.0,3.0,23.5,659.5,1012.7,754.37
2016,9,23,10,0,892.0,84.0,3.1,24.0,693.0,1020.12,757.18
2016,9,23,10,15,899.0,85.0,3.15,24.5,720.0,1019.46,754.41
2016,9,23,10,30,906.0,86.0,3.2,25.0,747.0,1014.74,749.22
2016,9,23,10,45,642.5,206.0,3.3,25.5,681.5,889.12,663.83
2016,9,23,11,0,379.0,326.0,3.4,26.0,616.0,709.04,532.55
2016,9,23,11,15,649.0,207.5,3.45,26.0,712.0,857.96,643.07
2016,9,23,11,30,919.0,89.0,3.5,26.0,808.0,939.99,697.84
2016,9,23,11,45,918.5,89.5,3.6,26.5,811.0,908.13,674.83
2016,9,23,12,0,918.0,90.0,3.7,27.0,814.0,872.87,650.37
2016,9,23,12,15,916.0,90.0,3.75,27.0,809.5,832.66,623.45
2016,9,23,12,30,914.0,90.0,3.8,27.0,805.0,789.5,594.32
2016,9,23,12,45,906.5,91.5,3.85,27.0,791.5,741.11,560.54
2016,9,23,13,0,899.0,93.0,3.9,27.0,778.0,690.62,523.05
2016,9,23,13,15,893.0,92.0,3.9,27.0,757.5,636.96,482.19
2016,9,23,13,30,887.0,91.0,3.9,27.0,737.0,581.66,438.95
2016,9,23,13,45,877.5,90.5,3.95,27.0,709.5,523.64,392.47
2016,9,23,14,0,868.0,90.0,4.0,27.0,682.0,464.83,343.92
2016,9,23,14,15,856.5,88.5,4.0,26.5,648.0,403.93,292.92
2016,9,23,14,30,845.0,87.0,4.0,26.0,614.0,343.03,240.62
2016,9,23,14,45,831.0,84.5,4.05,25.5,574.5,281.01,187.13
2016,9,23,15,0,817.0,82.0,4.1,25.0,535.0,215.44,132.36
2016,9,23,15,15,622.5,123.0,4.1,24.5,451.5,159.93,98.2
2016,9,23,15,30,428.0,164.0,4.1,24.0,368.0,127.73,89.03
2016,9,23,15,45,577.0,116.0,4.15,24.0,359.5,85.89,67.92
2016,9,23,16,0,726.0,68.0,4.2,24.0,351.0,60.4,46.37
2016,9,23,16,15,687.0,63.5,4.1,23.0,301.0,56.58,43.39
2016,9,23,16,30,648.0,59.0,4.0,22.0,251.0,48.72,36.77
2016,9,23,16,45,582.5,53.5,3.9,21.5,201.0,44.09,32.73
2016,9,23,17,0,517.0,48.0,3.8,21.0,151.0,39.57,28.59
2016,9,23,17,15,417.5,38.5,3.65,20.0,105.5,31.72,21.4
2016,9,23,17,30,318.0,29.0,3.5,19.0,60.0,23.94,13.15
2016,9,23,17,45,159.0,14.5,3.4,18.5,30.0,11.79,0.0
2016,9,23,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,193.0,13.0,1.1,15.0,32.0,163.33,0.0
2016,9,24,6,30,386.0,26.0,1.3,16.0,64.0,342.22,256.66
2016,9,24,6,45,483.5,34.0,1.5,17.0,111.0,433.36,346.97
2016,9,24,7,0,581.0,42.0,1.7,18.0,158.0,541.15,434.8
2016,9,24,7,15,639.0,47.5,1.85,18.5,209.0,619.68,496.57
2016,9,24,7,30,697.0,53.0,2.0,19.0,260.0,700.27,556.85
2016,9,24,7,45,735.0,57.0,2.15,20.0,311.5,762.37,599.93
2016,9,24,8,0,773.0,61.0,2.3,21.0,363.0,823.95,640.92
2016,9,24,8,15,800.0,64.0,2.35,21.5,412.0,872.64,671.94
2016,9,24,8,30,827.0,67.0,2.4,22.0,461.0,907.94,693.04
2016,9,24,8,45,846.5,69.5,2.45,23.0,506.0,943.65,712.75
2016,9,24,9,0,866.0,72.0,2.5,24.0,551.0,976.39,730.07
2016,9,24,9,15,880.0,73.5,2.6,25.0,591.5,998.95,740.92
2016,9,24,9,30,894.0,75.0,2.7,26.0,632.0,1017.88,749.44
2016,9,24,9,45,908.0,75.0,2.85,27.0,666.5,1031.1,754.75
2016,9,24,10,0,922.0,75.0,3.0,28.0,701.0,1040.34,757.6
2016,9,24,10,15,929.5,76.0,3.05,28.5,728.5,1040.07,755.06
2016,9,24,10,30,937.0,77.0,3.1,29.0,756.0,1035.6,750.09
2016,9,24,10,45,942.0,77.5,3.15,29.5,776.0,1023.86,740.65
2016,9,24,11,0,947.0,78.0,3.2,30.0,796.0,1007.96,728.75
2016,9,24,11,15,950.0,78.5,3.15,30.5,808.5,986.07,712.4
2016,9,24,11,30,953.0,79.0,3.1,31.0,821.0,960.21,693.7
2016,9,24,11,45,954.5,79.0,3.1,31.5,825.0,928.62,671.79
2016,9,24,12,0,956.0,79.0,3.1,32.0,829.0,893.39,647.6
2016,9,24,12,15,955.0,79.0,3.1,32.0,825.0,852.63,621.05
2016,9,24,12,30,954.0,79.0,3.1,32.0,821.0,808.72,592.26
2016,9,24,12,45,941.0,84.0,3.1,32.5,806.5,758.17,557.2
2016,9,24,13,0,928.0,89.0,3.1,33.0,792.0,705.75,518.35
2016,9,24,13,15,922.5,88.0,3.1,33.0,771.5,650.9,478.11
2016,9,24,13,30,917.0,87.0,3.1,33.0,751.0,594.29,435.39
2016,9,24,13,45,909.0,86.0,3.15,33.0,723.0,534.9,389.43
2016,9,24,14,0,901.0,85.0,3.2,33.0,695.0,474.52,341.16
2016,9,24,14,15,890.0,83.5,3.2,33.0,660.5,411.86,289.67
2016,9,24,14,30,879.0,82.0,3.2,33.0,626.0,349.11,236.91
2016,9,24,14,45,863.5,80.0,3.2,33.0,585.5,285.0,183.01
2016,9,24,15,0,848.0,78.0,3.2,33.0,545.0,221.91,131.58
2016,9,24,15,15,827.5,75.5,3.15,32.5,499.5,153.84,82.29
2016,9,24,15,30,807.0,73.0,3.1,32.0,454.0,92.56,50.96
2016,9,24,15,45,778.5,69.5,3.1,31.5,404.5,62.26,46.3
2016,9,24,16,0,750.0,66.0,3.1,31.0,355.0,59.3,44.09
2016,9,24,16,15,709.5,61.5,2.8,30.0,303.5,55.37,41.07
2016,9,24,16,30,669.0,57.0,2.5,29.0,252.0,51.43,37.93
2016,9,24,16,45,606.5,51.0,2.2,28.5,201.0,42.47,30.33
2016,9,24,17,0,544.0,45.0,1.9,28.0,150.0,37.47,25.89
2016,9,24,17,15,440.5,36.0,1.75,26.5,104.0,29.87,19.15
2016,9,24,17,30,337.0,27.0,1.6,25.0,58.0,22.39,11.03
2016,9,24,17,45,168.5,13.5,1.5,23.5,29.0,10.62,0.0
2016,9,24,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,195.0,13.0,1.25,16.0,31.5,164.22,0.0
2016,9,25,6,30,390.0,26.0,1.5,17.0,63.0,346.22,255.42
2016,9,25,6,45,491.0,34.5,1.75,18.0,110.5,440.28,351.11
2016,9,25,7,0,592.0,43.0,2.0,19.0,158.0,551.96,442.23
2016,9,25,7,15,650.0,48.0,2.0,20.0,210.0,630.54,502.39
2016,9,25,7,30,708.0,53.0,2.0,21.0,262.0,710.95,560.25
2016,9,25,7,45,746.5,57.0,2.05,22.0,313.5,773.87,602.75
2016,9,25,8,0,785.0,61.0,2.1,23.0,365.0,836.24,642.93
2016,9,25,8,15,810.5,64.0,2.25,24.5,414.0,883.76,670.95
2016,9,25,8,30,836.0,67.0,2.4,26.0,463.0,917.76,689.0
2016,9,25,8,45,853.5,70.0,2.55,27.5,507.5,952.24,706.97
2016,9,25,9,0,871.0,73.0,2.7,29.0,552.0,983.62,722.47
2016,9,25,9,15,884.5,74.5,2.75,29.5,592.0,1005.6,733.65
2016,9,25,9,30,898.0,76.0,2.8,30.0,632.0,1023.93,742.55
2016,9,25,9,45,911.0,76.0,2.85,31.0,666.5,1036.02,746.04
2016,9,25,10,0,924.0,76.0,2.9,32.0,701.0,1044.13,747.14
2016,9,25,10,15,930.5,77.0,2.85,32.5,728.0,1042.71,743.01
2016,9,25,10,30,937.0,78.0,2.8,33.0,755.0,1037.12,736.51
2016,9,25,10,45,939.0,80.0,2.75,34.0,774.0,1024.04,724.07
2016,9,25,11,0,941.0,82.0,2.7,35.0,793.0,1006.87,709.37
2016,9,25,11,15,943.5,82.5,2.55,35.5,804.5,984.48,692.22
2016,9,25,11,30,946.0,83.0,2.4,36.0,816.0,958.18,672.84
2016,9,25,11,45,942.5,85.5,2.25,36.5,818.5,924.9,649.29
2016,9,25,12,0,939.0,88.0,2.1,37.0,821.0,888.25,623.8
2016,9,25,12,15,937.5,87.5,1.9,37.0,816.5,847.0,596.32
2016,9,25,12,30,936.0,87.0,1.7,37.0,812.0,802.73,566.9
2016,9,25,12,45,919.0,93.5,1.5,37.5,795.5,751.28,530.94
2016,9,25,13,0,902.0,100.0,1.3,38.0,779.0,698.31,492.12
2016,9,25,13,15,896.0,99.0,1.1,38.0,758.5,644.25,453.11
2016,9,25,13,30,890.0,98.0,0.9,38.0,738.0,588.53,412.06
2016,9,25,13,45,876.0,99.0,0.75,38.0,709.0,529.12,367.84
2016,9,25,14,0,862.0,100.0,0.6,38.0,680.0,469.39,322.19
2016,9,25,14,15,849.5,98.0,0.55,37.5,645.0,406.83,274.56
2016,9,25,14,30,837.0,96.0,0.5,37.0,610.0,344.33,225.56
2016,9,25,14,45,816.5,95.0,0.5,37.0,569.0,281.15,175.45
2016,9,25,15,0,796.0,94.0,0.5,37.0,528.0,219.74,127.96
2016,9,25,15,15,773.0,90.5,0.65,36.5,482.5,158.22,85.64
2016,9,25,15,30,750.0,87.0,0.8,36.0,437.0,99.44,56.57
2016,9,25,15,45,716.5,83.0,0.95,36.0,388.0,65.76,48.15
2016,9,25,16,0,683.0,79.0,1.1,36.0,339.0,62.94,46.04
2016,9,25,16,15,639.0,73.0,1.05,34.5,288.5,58.53,42.81
2016,9,25,16,30,595.0,67.0,1.0,33.0,238.0,54.09,39.42
2016,9,25,16,45,529.0,59.0,0.95,32.0,188.0,47.87,34.29
2016,9,25,17,0,463.0,51.0,0.9,31.0,138.0,41.65,28.93
2016,9,25,17,15,359.0,39.5,0.95,29.5,94.0,32.33,20.78
2016,9,25,17,30,255.0,28.0,1.0,28.0,50.0,23.01,10.54
2016,9,25,17,45,127.5,14.0,1.05,27.0,25.0,11.02,0.0
2016,9,25,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,116.0,15.0,1.05,21.5,25.5,86.23,0.0
2016,9,26,6,30,232.0,30.0,1.0,22.0,51.0,240.27,170.6
2016,9,26,6,45,332.0,43.5,1.0,23.0,95.5,341.95,267.68
2016,9,26,7,0,432.0,57.0,1.0,24.0,140.0,451.48,355.16
2016,9,26,7,15,497.5,66.5,1.1,25.0,190.0,535.61,418.99
2016,9,26,7,30,563.0,76.0,1.2,26.0,240.0,622.71,481.67
2016,9,26,7,45,609.0,83.0,1.3,27.0,290.5,691.61,528.44
2016,9,26,8,0,655.0,90.0,1.4,28.0,341.0,760.74,573.43
2016,9,26,8,15,687.0,95.5,1.4,29.0,389.5,814.33,605.15
2016,9,26,8,30,719.0,101.0,1.4,30.0,438.0,866.36,634.78
2016,9,26,8,45,743.0,105.0,1.4,31.5,483.0,906.53,654.49
2016,9,26,9,0,767.0,109.0,1.4,33.0,528.0,944.03,671.98
2016,9,26,9,15,784.5,112.0,1.35,34.0,568.5,963.51,678.49
2016,9,26,9,30,802.0,115.0,1.3,35.0,609.0,987.0,687.53
2016,9,26,9,45,816.0,117.0,1.3,36.0,643.0,1002.06,692.1
2016,9,26,10,0,830.0,119.0,1.3,37.0,677.0,1013.24,694.46
2016,9,26,10,15,839.0,121.0,1.35,37.0,704.5,1015.31,695.25
2016,9,26,10,30,848.0,123.0,1.4,37.0,732.0,1013.34,693.88
2016,9,26,10,45,855.0,124.0,1.45,37.5,752.0,1004.18,686.96
2016,9,26,11,0,862.0,125.0,1.5,38.0,772.0,990.98,677.83
2016,9,26,11,15,865.5,126.0,1.6,38.0,784.0,970.47,666.5
2016,9,26,11,30,869.0,127.0,1.7,38.0,796.0,946.14,652.85
2016,9,26,11,45,870.0,127.0,1.85,38.5,799.5,914.86,634.03
2016,9,26,12,0,871.0,127.0,2.0,39.0,803.0,880.17,612.9
2016,9,26,12,15,869.5,126.5,2.15,39.0,798.5,839.72,589.1
2016,9,26,12,30,868.0,126.0,2.3,39.0,794.0,796.4,562.89
2016,9,26,12,45,891.0,113.0,2.5,39.5,788.5,749.13,531.74
2016,9,26,13,0,914.0,100.0,2.7,40.0,783.0,705.86,501.88
2016,9,26,13,15,908.5,99.0,2.8,39.5,763.0,651.42,464.64
2016,9,26,13,30,903.0,98.0,2.9,39.0,743.0,595.25,424.78
2016,9,26,13,45,895.5,96.0,3.0,39.0,715.0,535.74,380.17
2016,9,26,14,0,888.0,94.0,3.1,39.0,687.0,475.25,333.26
2016,9,26,14,15,876.5,92.0,3.15,38.5,652.5,412.53,283.77
2016,9,26,14,30,865.0,90.0,3.2,38.0,618.0,349.82,232.89
2016,9,26,14,45,851.0,87.5,3.3,38.0,577.5,283.14,178.33
2016,9,26,15,0,837.0,85.0,3.4,38.0,537.0,219.66,127.71
2016,9,26,15,15,816.0,81.5,3.35,37.5,491.0,155.84,82.74
2016,9,26,15,30,795.0,78.0,3.3,37.0,445.0,94.45,52.16
2016,9,26,15,45,751.5,77.0,3.3,36.5,393.5,67.39,49.48
2016,9,26,16,0,708.0,76.0,3.3,36.0,342.0,61.28,44.75
2016,9,26,16,15,664.0,70.5,2.9,34.5,290.5,57.11,41.69
2016,9,26,16,30,620.0,65.0,2.5,33.0,239.0,52.94,38.48
2016,9,26,16,45,539.5,58.0,2.15,32.0,187.0,47.26,33.76
2016,9,26,17,0,459.0,51.0,1.8,31.0,135.0,41.7,28.91
2016,9,26,17,15,354.5,38.5,1.65,29.5,91.0,31.56,20.03
2016,9,26,17,30,250.0,26.0,1.5,28.0,47.0,21.37,8.4
2016,9,26,17,45,125.0,13.0,1.35,26.5,23.5,10.23,0.0
2016,9,26,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,6,15,70.5,14.5,1.25,20.5,20.5,56.77,0.0
2016,9,27,6,30,141.0,29.0,1.2,21.0,41.0,176.69,122.47
2016,9,27,6,45,205.0,48.5,1.15,22.0,80.0,253.93,199.57
2016,9,27,7,0,269.0,68.0,1.1,23.0,119.0,335.97,267.57
2016,9,27,7,15,326.5,85.0,1.2,24.0,166.0,413.71,329.36
2016,9,27,7,30,384.0,102.0,1.3,25.0,213.0,494.85,390.86
2016,9,27,7,45,418.5,117.5,1.45,26.0,259.0,556.0,434.97
2016,9,27,8,0,453.0,133.0,1.6,27.0,305.0,617.59,477.77
2016,9,27,8,15,486.5,143.5,1.5,28.0,351.0,672.08,512.41
2016,9,27,8,30,520.0,154.0,1.4,29.0,397.0,726.02,544.89
2016,9,27,8,45,543.5,163.5,1.35,30.0,439.0,767.75,568.34
2016,9,27,9,0,567.0,173.0,1.3,31.0,481.0,807.62,589.93
2016,9,27,9,15,587.0,180.5,1.4,32.0,520.0,839.37,607.43
2016,9,27,9,30,607.0,188.0,1.5,33.0,559.0,868.53,623.13
2016,9,27,9,45,708.5,156.5,1.6,34.0,613.0,946.21,669.21
2016,9,27,10,0,810.0,125.0,1.7,35.0,667.0,1000.03,698.9
2016,9,27,10,15,819.0,127.0,1.8,35.5,694.0,1002.14,698.34
2016,9,27,10,30,828.0,129.0,1.9,36.0,721.0,1000.27,696.02
2016,9,27,10,45,795.5,149.0,2.05,36.5,729.5,972.34,678.36
2016,9,27,11,0,763.0,169.0,2.2,37.0,738.0,950.5,664.62
2016,9,27,11,15,767.0,170.0,2.3,37.0,749.5,931.63,653.51
2016,9,27,11,30,771.0,171.0,2.4,37.0,761.0,909.2,640.12
2016,9,27,11,45,745.0,184.5,2.55,37.0,757.0,869.51,616.06
2016,9,27,12,0,719.0,198.0,2.7,37.0,753.0,827.75,589.45
2016,9,27,12,15,717.0,197.5,2.75,37.0,748.5,790.76,565.11
2016,9,27,12,30,715.0,197.0,2.8,37.0,744.0,751.35,538.68
2016,9,27,12,45,752.0,176.0,2.9,37.0,742.5,718.94,517.31
2016,9,27,13,0,789.0,155.0,3.0,37.0,741.0,678.23,489.53
2016,9,27,13,15,781.5,153.0,3.05,37.0,720.5,627.66,453.22
2016,9,27,13,30,774.0,151.0,3.1,37.0,700.0,573.21,413.27
2016,9,27,13,45,735.5,160.0,3.15,37.0,665.5,511.76,367.21
2016,9,27,14,0,697.0,169.0,3.2,37.0,631.0,452.67,321.81
2016,9,27,14,15,681.5,164.5,3.2,36.5,596.5,394.59,276.49
2016,9,27,14,30,666.0,160.0,3.2,36.0,562.0,337.55,230.89
2016,9,27,14,45,650.0,153.0,3.2,36.0,523.5,279.82,184.11
2016,9,27,15,0,634.0,146.0,3.2,36.0,485.0,223.78,139.93
2016,9,27,15,15,606.5,139.0,3.15,35.5,440.5,168.33,101.1
2016,9,27,15,30,579.0,132.0,3.1,35.0,396.0,116.55,74.19
2016,9,27,15,45,568.5,118.0,3.05,34.5,353.0,88.0,66.75
2016,9,27,16,0,558.0,104.0,3.0,34.0,310.0,79.26,59.92
2016,9,27,16,15,509.5,94.0,2.8,32.5,261.0,69.74,52.52
2016,9,27,16,30,461.0,84.0,2.6,31.0,212.0,62.6,46.87
2016,9,27,16,45,421.0,69.5,2.4,30.0,167.0,52.37,38.31
2016,9,27,17,0,381.0,55.0,2.2,29.0,122.0,44.48,31.43
2016,9,27,17,15,281.0,40.0,1.95,27.5,80.5,30.47,19.21
2016,9,27,17,30,181.0,25.0,1.7,26.0,39.0,19.06,5.72
2016,9,27,17,45,90.5,12.5,1.5,25.0,19.5,9.83,0.0
2016,9,27,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,81.0,15.0,2.05,15.5,21.5,64.07,0.0
2016,9,28,6,30,162.0,30.0,2.2,16.0,43.0,193.13,133.72
2016,9,28,6,45,254.5,46.5,2.4,17.0,85.0,288.67,232.52
2016,9,28,7,0,347.0,63.0,2.6,18.0,127.0,391.29,320.2
2016,9,28,7,15,410.5,75.0,2.55,18.5,174.5,470.62,385.53
2016,9,28,7,30,474.0,87.0,2.5,19.0,222.0,553.92,450.38
2016,9,28,7,45,532.5,93.0,2.45,20.0,272.0,636.09,510.3
2016,9,28,8,0,591.0,99.0,2.4,21.0,322.0,713.89,564.09
2016,9,28,8,15,624.5,105.5,2.35,22.0,369.0,768.7,599.07
2016,9,28,8,30,658.0,112.0,2.3,23.0,416.0,822.12,631.88
2016,9,28,8,45,682.5,116.5,2.3,24.0,459.5,862.37,654.95
2016,9,28,9,0,707.0,121.0,2.3,25.0,503.0,900.11,675.84
2016,9,28,9,15,725.5,125.0,2.3,25.5,542.5,928.3,691.29
2016,9,28,9,30,744.0,129.0,2.3,26.0,582.0,953.26,704.57
2016,9,28,9,45,756.5,132.5,2.3,27.0,615.0,968.0,709.72
2016,9,28,10,0,769.0,136.0,2.3,28.0,648.0,979.08,712.63
2016,9,28,10,15,779.0,138.0,2.35,28.5,674.5,973.85,707.1
2016,9,28,10,30,789.0,140.0,2.4,29.0,701.0,973.3,704.92
2016,9,28,10,45,769.0,154.5,2.5,30.0,713.0,960.99,694.33
2016,9,28,11,0,749.0,169.0,2.6,31.0,725.0,937.23,676.6
2016,9,28,11,15,753.0,170.5,2.7,31.0,737.0,919.18,665.43
2016,9,28,11,30,757.0,172.0,2.8,31.0,749.0,897.6,651.92
2016,9,28,11,45,738.0,182.0,2.95,31.5,747.0,860.94,627.49
2016,9,28,12,0,719.0,192.0,3.1,32.0,745.0,822.06,600.66
2016,9,28,12,15,717.5,192.0,3.25,32.0,740.5,786.01,576.62
2016,9,28,12,30,716.0,192.0,3.4,32.0,736.0,747.48,550.32
2016,9,28,12,45,725.0,184.0,3.55,32.0,727.0,706.93,522.25
2016,9,28,13,0,734.0,176.0,3.7,32.0,718.0,663.52,491.36
2016,9,28,13,15,726.0,173.5,3.75,31.5,697.5,611.85,454.2
2016,9,28,13,30,718.0,171.0,3.8,31.0,677.0,559.24,415.22
2016,9,28,13,45,697.5,172.0,3.9,31.0,647.5,502.64,371.38
2016,9,28,14,0,677.0,173.0,4.0,31.0,618.0,446.91,327.05
2016,9,28,14,15,661.0,168.5,4.0,30.5,584.5,389.79,281.09
2016,9,28,14,30,645.0,164.0,4.0,30.0,551.0,333.82,235.03
2016,9,28,14,45,633.0,155.0,4.0,29.5,513.5,276.87,187.87
2016,9,28,15,0,621.0,146.0,4.0,29.0,476.0,221.17,142.84
2016,9,28,15,15,593.5,139.5,3.9,28.0,432.0,166.96,103.97
2016,9,28,15,30,566.0,133.0,3.8,27.0,388.0,113.59,74.92
2016,9,28,15,45,553.5,118.5,3.75,26.5,345.0,85.63,67.11
2016,9,28,16,0,541.0,104.0,3.7,26.0,302.0,79.18,61.97
2016,9,28,16,15,491.5,94.5,3.6,24.5,253.5,69.84,54.45
2016,9,28,16,30,442.0,85.0,3.5,23.0,205.0,63.05,48.9
2016,9,28,16,45,397.0,70.0,3.4,22.0,160.5,52.48,39.73
2016,9,28,17,0,352.0,55.0,3.3,21.0,116.0,41.65,30.09
2016,9,28,17,15,249.5,39.5,3.25,20.0,75.5,29.93,19.31
2016,9,28,17,30,147.0,24.0,3.2,19.0,35.0,18.21,3.75
2016,9,28,17,45,73.5,12.0,3.2,18.5,17.5,9.44,0.0
2016,9,28,18,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,128.0,13.5,2.1,12.5,24.0,93.44,0.0
2016,9,29,6,30,256.0,27.0,2.3,13.0,48.0,254.36,173.87
2016,9,29,6,45,364.5,38.5,2.5,13.5,92.5,363.27,295.86
2016,9,29,7,0,473.0,50.0,2.7,14.0,137.0,478.8,394.84
2016,9,29,7,15,539.5,57.5,2.7,14.5,186.5,562.54,463.43
2016,9,29,7,30,606.0,65.0,2.7,15.0,236.0,649.29,530.85
2016,9,29,7,45,365.5,108.5,2.7,16.0,217.5,498.77,411.21
2016,9,29,8,0,125.0,152.0,2.7,17.0,199.0,296.97,243.79
2016,9,29,8,15,143.0,173.5,2.7,17.5,234.5,339.27,277.75
2016,9,29,8,30,161.0,195.0,2.7,18.0,270.0,381.55,310.04
2016,9,29,8,45,483.0,142.5,2.7,19.0,396.0,683.51,545.3
2016,9,29,9,0,805.0,90.0,2.7,20.0,522.0,954.45,731.81
2016,9,29,9,15,821.0,92.5,2.7,20.5,561.5,979.37,742.87
2016,9,29,9,30,837.0,95.0,2.7,21.0,601.0,1000.74,753.85
2016,9,29,9,45,851.0,96.0,2.7,22.0,635.0,1014.43,758.29
