Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,0,865.0,97.0,2.7,23.0,669.0,1010.87,751.49
2016,9,29,10,15,873.5,98.5,2.7,23.5,695.5,1011.73,749.43
2016,9,29,10,30,882.0,100.0,2.7,24.0,722.0,1008.58,744.87
2016,9,29,10,45,886.5,101.0,2.75,24.5,741.5,996.88,735.41
2016,9,29,11,0,891.0,102.0,2.8,25.0,761.0,981.28,723.6
2016,9,29,11,15,894.5,102.5,2.85,25.5,772.5,960.31,708.44
2016,9,29,11,30,898.0,103.0,2.9,26.0,784.0,935.58,690.92
2016,9,29,11,45,899.0,103.0,2.95,26.5,787.0,904.47,669.25
2016,9,29,12,0,900.0,103.0,3.0,27.0,790.0,869.96,645.35
2016,9,29,12,15,898.5,103.0,3.1,27.0,785.5,830.2,619.38
2016,9,29,12,30,897.0,103.0,3.2,27.0,781.0,787.53,591.16
2016,9,29,12,45,898.0,100.5,3.3,27.0,769.5,741.57,559.21
2016,9,29,13,0,899.0,98.0,3.4,27.0,758.0,692.92,523.58
2016,9,29,13,15,893.0,96.5,3.45,26.5,737.0,638.43,483.42
2016,9,29,13,30,887.0,95.0,3.5,26.0,716.0,582.33,440.66
2016,9,29,13,45,877.5,94.0,3.55,26.0,688.0,523.57,393.56
2016,9,29,14,0,868.0,93.0,3.6,26.0,660.0,464.07,344.37
2016,9,29,14,15,855.5,91.5,3.6,25.5,625.5,402.56,292.76
2016,9,29,14,30,843.0,90.0,3.6,25.0,591.0,339.12,238.38
2016,9,29,14,45,827.0,87.0,3.6,25.0,550.5,275.19,182.96
2016,9,29,15,0,811.0,84.0,3.6,25.0,510.0,212.54,130.4
2016,9,29,15,15,788.0,81.0,3.6,24.5,464.5,150.63,84.75
2016,9,29,15,30,765.0,78.0,3.6,24.0,419.0,91.43,54.28
2016,9,29,15,45,736.0,73.5,3.6,23.5,371.0,64.63,50.05
2016,9,29,16,0,707.0,69.0,3.6,23.0,323.0,61.07,47.22
2016,9,29,16,15,661.0,63.5,3.55,22.0,272.5,52.1,39.71
2016,9,29,16,30,615.0,58.0,3.5,21.0,222.0,47.74,36.03
2016,9,29,16,45,546.5,50.5,3.45,20.0,172.5,41.64,30.64
2016,9,29,17,0,478.0,43.0,3.4,19.0,123.0,35.57,25.06
2016,9,29,17,15,360.0,32.5,3.3,18.0,80.0,26.82,16.72
2016,9,29,17,30,242.0,22.0,3.2,17.0,37.0,18.15,1.23
2016,9,29,17,45,121.0,11.0,3.1,16.5,18.5,8.65,0.0
2016,9,29,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,135.0,13.0,2.9,12.0,23.5,97.81,0.0
2016,9,30,6,30,270.0,26.0,3.0,12.0,47.0,262.01,172.9
2016,9,30,6,45,379.5,36.5,3.15,12.5,91.5,373.04,304.75
2016,9,30,7,0,489.0,47.0,3.3,13.0,136.0,488.77,405.03
2016,9,30,7,15,555.5,54.5,3.35,13.5,185.5,572.89,474.92
2016,9,30,7,30,622.0,62.0,3.4,14.0,235.0,660.15,543.75
2016,9,30,7,45,668.5,66.5,3.45,14.5,285.5,727.54,594.26
2016,9,30,8,0,715.0,71.0,3.5,15.0,336.0,789.27,638.51
2016,9,30,8,15,745.0,75.0,3.55,15.5,384.0,840.6,673.59
2016,9,30,8,30,775.0,79.0,3.6,16.0,432.0,890.04,706.35
2016,9,30,8,45,797.5,81.5,3.65,17.0,477.0,927.78,728.65
2016,9,30,9,0,820.0,84.0,3.7,18.0,522.0,962.62,748.51
2016,9,30,9,15,835.5,86.5,3.75,18.0,561.0,987.11,763.77
2016,9,30,9,30,851.0,89.0,3.8,18.0,600.0,1008.0,776.64
2016,9,30,9,45,865.0,89.5,3.85,18.5,634.0,1008.01,773.73
2016,9,30,10,0,879.0,90.0,3.9,19.0,668.0,1017.2,777.49
2016,9,30,10,15,887.0,91.5,3.95,19.5,695.0,1017.5,775.24
2016,9,30,10,30,895.0,93.0,4.0,20.0,722.0,1013.77,770.48
2016,9,30,10,45,900.0,94.0,4.1,20.5,741.0,1002.43,761.06
2016,9,30,11,0,905.0,95.0,4.2,21.0,760.0,987.1,749.13
2016,9,30,11,15,908.5,95.5,4.25,21.0,771.5,965.87,734.43
2016,9,30,11,30,912.0,96.0,4.3,21.0,783.0,940.82,717.21
2016,9,30,11,45,912.5,96.5,4.35,21.0,786.5,909.41,695.61
2016,9,30,12,0,913.0,97.0,4.4,21.0,790.0,874.58,671.58
2016,9,30,12,15,912.0,96.5,4.45,21.0,785.0,834.27,643.76
2016,9,30,12,30,911.0,96.0,4.5,21.0,780.0,791.0,613.63
2016,9,30,12,45,901.5,98.5,4.55,21.0,766.0,741.78,577.81
2016,9,30,13,0,892.0,101.0,4.6,21.0,752.0,690.65,538.58
2016,9,30,13,15,885.5,100.0,4.6,20.5,731.0,636.57,496.98
2016,9,30,13,30,879.0,99.0,4.6,20.0,710.0,580.94,452.84
2016,9,30,13,45,870.5,97.0,4.6,20.0,681.5,522.17,403.99
2016,9,30,14,0,862.0,95.0,4.6,20.0,653.0,462.6,353.05
2016,9,30,14,15,849.0,93.0,4.55,19.5,618.5,399.84,298.8
2016,9,30,14,30,836.0,91.0,4.5,19.0,584.0,337.27,243.46
2016,9,30,14,45,820.0,88.0,4.5,19.0,543.5,273.77,186.86
2016,9,30,15,0,804.0,85.0,4.5,19.0,503.0,211.56,133.3
2016,9,30,15,15,780.5,81.5,4.45,18.5,457.5,149.67,86.54
2016,9,30,15,30,757.0,78.0,4.4,18.0,412.0,90.59,55.42
2016,9,30,15,45,726.0,73.5,4.35,18.0,363.5,64.51,51.12
2016,9,30,16,0,695.0,69.0,4.3,18.0,315.0,60.93,48.11
2016,9,30,16,15,648.0,63.5,4.15,17.5,265.0,51.96,40.34
2016,9,30,16,30,601.0,58.0,4.0,17.0,215.0,47.62,36.52
2016,9,30,16,45,530.5,50.5,3.85,16.5,166.0,41.54,30.99
2016,9,30,17,0,460.0,43.0,3.7,16.0,117.0,35.5,25.27
2016,9,30,17,15,340.0,31.5,3.45,15.5,75.5,25.95,15.98
2016,9,30,17,30,220.0,20.0,3.2,15.0,34.0,16.45,0.0
2016,9,30,17,45,110.0,10.0,2.95,14.5,17.0,7.87,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,141.5,12.5,1.65,11.0,23.5,101.87,0.0
2016,10,1,6,30,283.0,25.0,2.0,12.0,47.0,268.98,167.82
2016,10,1,6,45,398.5,35.5,2.35,13.0,92.0,386.9,313.13
2016,10,1,7,0,514.0,46.0,2.7,14.0,137.0,508.2,417.01
2016,10,1,7,15,582.0,53.0,2.9,14.5,187.5,593.89,487.8
2016,10,1,7,30,650.0,60.0,3.1,15.0,238.0,682.71,557.62
2016,10,1,7,45,698.0,64.0,3.3,16.0,290.0,745.36,603.53
2016,10,1,8,0,746.0,68.0,3.5,17.0,342.0,815.25,652.86
2016,10,1,8,15,776.0,71.5,3.5,17.5,391.0,866.61,687.07
2016,10,1,8,30,806.0,75.0,3.5,18.0,440.0,915.97,718.91
2016,10,1,8,45,830.0,77.0,3.5,18.5,486.0,954.99,742.68
2016,10,1,9,0,854.0,79.0,3.5,19.0,532.0,991.04,764.02
2016,10,1,9,15,870.0,81.0,3.45,19.5,572.0,1003.05,768.22
2016,10,1,9,30,886.0,83.0,3.4,20.0,612.0,1023.82,778.65
2016,10,1,9,45,901.5,82.5,3.4,21.0,647.0,1037.17,782.87
2016,10,1,10,0,917.0,82.0,3.4,22.0,682.0,1046.58,784.58
2016,10,1,10,15,925.0,83.5,3.4,22.0,709.0,1046.67,783.31
2016,10,1,10,30,933.0,85.0,3.4,22.0,736.0,1042.57,779.5
2016,10,1,10,45,938.5,85.5,3.4,22.5,756.0,1030.6,769.19
2016,10,1,11,0,944.0,86.0,3.4,23.0,776.0,1014.51,756.4
2016,10,1,11,15,947.0,86.5,3.4,23.0,787.5,991.95,740.95
2016,10,1,11,30,950.0,87.0,3.4,23.0,799.0,965.47,722.99
2016,10,1,11,45,950.5,87.5,3.4,23.5,802.5,932.95,699.67
2016,10,1,12,0,951.0,88.0,3.4,24.0,806.0,896.88,674.02
2016,10,1,12,15,950.0,88.0,3.45,24.0,801.0,855.68,646.42
2016,10,1,12,30,949.0,88.0,3.5,24.0,796.0,811.37,616.47
2016,10,1,12,45,944.5,88.0,3.6,24.5,782.5,761.67,580.85
2016,10,1,13,0,940.0,88.0,3.7,25.0,769.0,709.59,541.15
2016,10,1,13,15,934.5,87.0,3.75,25.0,748.0,653.82,498.62
2016,10,1,13,30,929.0,86.0,3.8,25.0,727.0,596.29,453.47
2016,10,1,13,45,919.0,85.5,3.85,25.0,698.0,535.46,404.38
2016,10,1,14,0,909.0,85.0,3.9,25.0,669.0,473.87,353.1
2016,10,1,14,15,897.0,83.5,3.9,24.5,634.0,410.19,299.26
2016,10,1,14,30,885.0,82.0,3.9,24.0,599.0,346.55,244.09
2016,10,1,14,45,867.0,80.0,3.95,23.5,557.0,281.37,187.57
2016,10,1,15,0,849.0,78.0,4.0,23.0,515.0,213.5,130.75
2016,10,1,15,15,826.5,75.5,4.0,22.5,469.0,149.68,83.4
2016,10,1,15,30,804.0,73.0,4.0,22.0,423.0,88.47,52.17
2016,10,1,15,45,769.5,69.5,4.05,22.0,373.0,62.24,48.34
2016,10,1,16,0,735.0,66.0,4.1,22.0,323.0,59.21,45.84
2016,10,1,16,15,687.5,61.0,3.95,21.0,271.0,54.83,42.25
2016,10,1,16,30,640.0,56.0,3.8,20.0,219.0,46.56,35.12
2016,10,1,16,45,562.0,49.0,3.7,19.5,168.5,40.68,29.8
2016,10,1,17,0,484.0,42.0,3.6,19.0,118.0,34.9,24.35
2016,10,1,17,15,352.0,31.0,3.3,18.0,75.0,25.65,15.26
2016,10,1,17,30,220.0,20.0,3.0,17.0,32.0,16.52,0.0
2016,10,1,17,45,110.0,10.0,2.75,16.5,16.0,7.87,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,131.5,12.5,1.7,11.5,22.0,95.58,0.0
2016,10,2,6,30,263.0,25.0,2.0,12.0,44.0,253.57,147.21
2016,10,2,6,45,375.0,35.5,2.4,13.0,87.5,370.1,299.09
2016,10,2,7,0,487.0,46.0,2.8,14.0,131.0,487.71,400.85
2016,10,2,7,15,555.5,53.0,2.9,14.5,180.5,572.8,471.34
2016,10,2,7,30,624.0,60.0,3.0,15.0,230.0,661.09,540.78
2016,10,2,7,45,673.0,64.0,3.15,15.5,280.5,729.98,592.58
2016,10,2,8,0,722.0,68.0,3.3,16.0,331.0,793.67,638.53
2016,10,2,8,15,751.5,72.0,3.4,16.5,378.5,844.54,673.34
2016,10,2,8,30,781.0,76.0,3.5,17.0,426.0,893.49,705.88
2016,10,2,8,45,804.0,78.0,3.6,17.5,470.5,931.03,729.6
2016,10,2,9,0,827.0,80.0,3.7,18.0,515.0,965.65,751.0
2016,10,2,9,15,841.5,82.0,3.75,18.5,553.5,988.4,763.6
2016,10,2,9,30,856.0,84.0,3.8,19.0,592.0,994.76,764.95
2016,10,2,9,45,866.5,85.5,3.9,19.5,624.5,1005.35,769.81
2016,10,2,10,0,877.0,87.0,4.0,20.0,657.0,1012.08,772.12
2016,10,2,10,15,884.5,88.5,4.05,20.0,683.0,1011.81,770.97
2016,10,2,10,30,892.0,90.0,4.1,20.0,709.0,1007.52,767.3
2016,10,2,10,45,654.0,193.5,4.2,20.0,654.0,890.23,685.6
2016,10,2,11,0,416.0,297.0,4.3,20.0,599.0,738.89,572.1
2016,10,2,11,15,232.5,309.5,4.35,20.0,479.0,543.51,424.96
2016,10,2,11,30,49.0,322.0,4.4,20.0,359.0,336.36,262.76
2016,10,2,11,45,35.5,301.0,4.45,20.0,328.0,298.46,233.49
2016,10,2,12,0,22.0,280.0,4.5,20.0,297.0,246.67,192.72
2016,10,2,12,15,18.5,267.5,4.55,20.0,282.0,230.7,180.19
2016,10,2,12,30,15.0,255.0,4.6,20.0,267.0,215.34,168.05
2016,10,2,12,45,8.0,210.5,4.65,20.0,217.0,171.76,133.45
2016,10,2,13,0,1.0,166.0,4.7,20.0,167.0,130.21,100.22
2016,10,2,13,15,436.0,134.5,4.7,20.0,433.5,401.07,319.4
2016,10,2,13,30,871.0,103.0,4.7,20.0,700.0,579.05,452.86
2016,10,2,13,45,495.0,198.0,4.75,20.0,534.5,419.06,326.5
2016,10,2,14,0,119.0,293.0,4.8,20.0,369.0,283.74,221.52
2016,10,2,14,15,205.0,269.5,4.8,19.5,392.0,284.68,220.8
2016,10,2,14,30,291.0,246.0,4.8,19.0,415.0,277.65,211.75
2016,10,2,14,45,551.5,165.5,4.8,19.0,457.0,260.45,186.35
2016,10,2,15,0,812.0,85.0,4.8,19.0,499.0,211.98,133.46
2016,10,2,15,15,788.5,81.5,4.7,18.5,453.5,149.6,86.42
2016,10,2,15,30,765.0,78.0,4.6,18.0,408.0,90.04,55.39
2016,10,2,15,45,729.5,74.5,4.6,18.0,358.5,65.42,51.95
2016,10,2,16,0,694.0,71.0,4.6,18.0,309.0,57.78,45.35
2016,10,2,16,15,644.0,65.0,4.45,17.5,258.5,53.09,41.33
2016,10,2,16,30,594.0,59.0,4.3,17.0,208.0,48.4,37.16
2016,10,2,16,45,505.0,52.0,4.15,16.5,158.0,42.61,31.84
2016,10,2,17,0,416.0,45.0,4.0,16.0,108.0,37.0,26.41
2016,10,2,17,15,283.0,32.5,3.65,15.5,67.5,26.7,15.95
2016,10,2,17,30,150.0,20.0,3.3,15.0,27.0,15.22,0.0
2016,10,2,17,45,75.0,10.0,2.95,14.5,13.5,7.87,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,35.5,12.0,1.2,11.5,14.5,32.65,0.0
2016,10,3,6,30,71.0,24.0,1.4,12.0,29.0,99.71,49.53
2016,10,3,6,45,121.0,42.5,1.65,13.0,59.5,170.64,136.26
2016,10,3,7,0,171.0,61.0,1.9,14.0,90.0,236.41,195.42
2016,10,3,7,15,196.5,80.5,1.85,14.5,125.0,286.61,238.9
2016,10,3,7,30,222.0,100.0,1.8,15.0,160.0,337.65,281.34
2016,10,3,7,45,239.5,118.5,1.8,15.5,195.0,380.65,315.63
2016,10,3,8,0,257.0,137.0,1.8,16.0,230.0,423.66,348.7
2016,10,3,8,15,182.0,162.5,1.8,16.5,233.0,365.28,299.13
2016,10,3,8,30,107.0,188.0,1.8,17.0,236.0,322.96,261.94
2016,10,3,8,45,58.5,183.5,1.85,17.5,210.5,241.77,195.01
2016,10,3,9,0,10.0,179.0,1.9,18.0,185.0,164.38,130.19
2016,10,3,9,15,18.0,202.0,1.9,18.0,213.0,193.43,153.75
2016,10,3,9,30,26.0,225.0,1.9,18.0,241.0,222.38,176.69
2016,10,3,9,45,54.0,257.5,1.95,18.5,292.0,306.9,243.21
2016,10,3,10,0,82.0,290.0,2.0,19.0,343.0,368.03,289.86
2016,10,3,10,15,72.5,297.5,2.0,19.0,345.5,361.14,283.37
2016,10,3,10,30,63.0,305.0,2.0,19.0,348.0,354.31,277.34
2016,10,3,10,45,33.5,247.0,2.05,19.5,270.0,258.68,202.26
2016,10,3,11,0,4.0,189.0,2.1,20.0,192.0,156.38,120.7
2016,10,3,11,15,7.0,210.0,2.15,20.0,215.5,176.78,137.09
2016,10,3,11,30,10.0,231.0,2.2,20.0,239.0,196.86,152.88
2016,10,3,11,45,18.0,260.0,2.25,20.5,274.0,227.96,177.02
2016,10,3,12,0,26.0,289.0,2.3,21.0,309.0,258.16,200.15
2016,10,3,12,15,24.5,283.5,2.3,21.0,302.5,249.49,193.29
2016,10,3,12,30,23.0,278.0,2.3,21.0,296.0,241.03,186.72
2016,10,3,12,45,133.5,306.0,2.3,21.0,402.5,365.71,284.56
2016,10,3,13,0,244.0,334.0,2.3,21.0,509.0,450.4,348.57
2016,10,3,13,15,127.5,278.5,2.3,21.0,370.0,314.44,244.06
2016,10,3,13,30,11.0,223.0,2.3,21.0,231.0,179.57,138.69
2016,10,3,13,45,11.0,218.0,2.3,21.0,225.5,173.88,134.64
2016,10,3,14,0,11.0,213.0,2.3,21.0,220.0,168.15,130.26
2016,10,3,14,15,5.5,154.5,2.25,20.5,158.0,120.27,92.48
2016,10,3,14,30,0.0,96.0,2.2,20.0,96.0,73.85,55.3
2016,10,3,14,45,0.0,90.0,2.2,20.0,90.0,69.23,51.7
2016,10,3,15,0,0.0,84.0,2.2,20.0,84.0,64.59,48.03
2016,10,3,15,15,0.0,101.5,2.15,19.5,101.5,77.1,58.63
2016,10,3,15,30,0.0,119.0,2.1,19.0,119.0,88.25,68.13
2016,10,3,15,45,0.0,104.5,2.1,19.0,104.5,77.6,62.31
2016,10,3,16,0,0.0,90.0,2.1,19.0,90.0,67.15,53.34
2016,10,3,16,15,291.0,72.5,1.95,18.5,143.5,52.85,40.95
2016,10,3,16,30,582.0,55.0,1.8,18.0,197.0,45.25,34.25
2016,10,3,16,45,505.0,47.0,1.7,18.0,149.5,38.71,28.22
2016,10,3,17,0,428.0,39.0,1.6,18.0,102.0,32.21,22.02
2016,10,3,17,15,296.0,28.0,1.35,17.5,63.0,23.03,12.44
2016,10,3,17,30,164.0,17.0,1.1,17.0,24.0,13.38,0.0
2016,10,3,17,45,82.0,8.5,0.9,17.0,12.0,6.69,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,61.5,13.0,1.0,13.5,17.5,50.52,0.0
2016,10,4,6,30,123.0,26.0,1.2,14.0,35.0,154.78,68.49
2016,10,4,6,45,207.0,44.5,1.4,14.5,73.5,257.19,204.14
2016,10,4,7,0,291.0,63.0,1.6,15.0,112.0,353.42,289.37
2016,10,4,7,15,172.5,83.5,1.7,15.0,115.5,272.73,225.66
2016,10,4,7,30,54.0,104.0,1.8,15.0,119.0,163.04,133.72
2016,10,4,7,45,68.0,123.5,1.9,15.5,146.0,195.8,161.63
2016,10,4,8,0,82.0,143.0,2.0,16.0,173.0,229.15,188.98
2016,10,4,8,15,135.5,164.0,2.0,16.0,221.0,323.69,266.46
2016,10,4,8,30,189.0,185.0,2.0,16.0,269.0,400.24,327.42
2016,10,4,8,45,112.0,194.5,2.05,16.5,246.0,332.44,269.73
2016,10,4,9,0,35.0,204.0,2.1,17.0,223.0,239.2,191.88
2016,10,4,9,15,48.0,227.0,2.1,17.5,254.5,275.36,220.49
2016,10,4,9,30,61.0,250.0,2.1,18.0,286.0,311.17,247.89
2016,10,4,9,45,112.5,274.0,2.1,18.5,345.0,387.07,307.16
2016,10,4,10,0,164.0,298.0,2.1,19.0,404.0,486.28,381.67
2016,10,4,10,15,493.0,213.5,2.1,19.5,548.5,767.26,592.24
2016,10,4,10,30,822.0,129.0,2.1,20.0,693.0,995.41,745.0
2016,10,4,10,45,836.5,127.0,2.15,20.5,714.5,990.21,737.34
2016,10,4,11,0,851.0,125.0,2.2,21.0,736.0,980.79,729.68
2016,10,4,11,15,855.0,125.5,2.25,21.0,747.5,959.98,716.03
2016,10,4,11,30,859.0,126.0,2.3,21.0,759.0,935.41,700.03
2016,10,4,11,45,872.5,120.0,2.4,21.5,765.0,908.66,681.74
2016,10,4,12,0,886.0,114.0,2.5,22.0,771.0,867.88,653.88
2016,10,4,12,15,885.0,113.5,2.65,22.0,766.0,828.11,628.17
2016,10,4,12,30,884.0,113.0,2.8,22.0,761.0,785.48,600.03
2016,10,4,12,45,887.5,108.5,2.95,22.5,749.0,739.64,566.56
2016,10,4,13,0,891.0,104.0,3.1,23.0,737.0,690.96,529.72
2016,10,4,13,15,884.5,103.0,3.2,23.0,716.0,636.75,488.45
2016,10,4,13,30,878.0,102.0,3.3,23.0,695.0,581.01,444.71
2016,10,4,13,45,871.5,99.0,3.4,23.0,667.0,522.28,397.25
2016,10,4,14,0,865.0,96.0,3.5,23.0,639.0,462.89,347.63
2016,10,4,14,15,852.0,94.0,3.55,22.5,604.0,399.78,294.22
2016,10,4,14,30,839.0,92.0,3.6,22.0,569.0,337.01,239.71
2016,10,4,14,45,824.0,88.0,3.7,22.0,528.5,272.75,183.41
2016,10,4,15,0,809.0,84.0,3.8,22.0,488.0,209.71,130.02
2016,10,4,15,15,784.5,81.0,3.8,21.5,442.5,147.88,84.29
2016,10,4,15,30,760.0,78.0,3.8,21.0,397.0,88.99,54.46
2016,10,4,15,45,728.5,73.0,3.85,21.0,348.5,64.34,50.41
2016,10,4,16,0,697.0,68.0,3.9,21.0,300.0,55.73,43.02
2016,10,4,16,15,646.0,62.0,3.8,20.0,249.5,50.96,39.03
2016,10,4,16,30,595.0,56.0,3.7,19.0,199.0,46.19,34.88
2016,10,4,16,45,513.0,48.0,3.6,18.5,150.0,39.61,28.87
2016,10,4,17,0,431.0,40.0,3.5,18.0,101.0,33.11,22.67
2016,10,4,17,15,288.5,28.0,3.3,17.0,61.5,23.07,11.9
2016,10,4,17,30,146.0,16.0,3.1,16.0,22.0,12.59,0.0
2016,10,4,17,45,73.0,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,102.5,12.0,1.4,10.5,18.5,76.76,0.0
2016,10,5,6,30,205.0,24.0,1.6,11.0,37.0,207.36,77.36
2016,10,5,6,45,339.0,35.0,1.8,12.0,80.5,344.45,275.66
2016,10,5,7,0,473.0,46.0,2.0,13.0,124.0,478.85,392.01
2016,10,5,7,15,548.0,53.5,2.25,14.0,174.0,569.76,466.82
2016,10,5,7,30,623.0,61.0,2.5,15.0,224.0,664.22,540.62
2016,10,5,7,45,677.5,65.0,2.75,16.0,276.0,738.11,595.51
2016,10,5,8,0,732.0,69.0,3.0,17.0,328.0,806.32,643.94
2016,10,5,8,15,764.5,73.0,3.1,17.5,377.5,860.27,680.65
2016,10,5,8,30,797.0,77.0,3.2,18.0,427.0,912.31,715.02
2016,10,5,8,45,825.0,78.5,3.3,19.0,473.0,954.31,740.16
2016,10,5,9,0,853.0,80.0,3.4,20.0,519.0,993.4,762.8
2016,10,5,9,15,869.5,82.0,3.4,20.5,559.5,1005.55,767.42
2016,10,5,9,30,886.0,84.0,3.4,21.0,600.0,1026.48,778.28
2016,10,5,9,45,901.5,84.5,3.4,21.5,635.0,1040.7,784.55
2016,10,5,10,0,917.0,85.0,3.4,22.0,670.0,1050.95,788.32
2016,10,5,10,15,925.0,86.5,3.4,22.0,697.0,1050.65,786.77
2016,10,5,10,30,933.0,88.0,3.4,22.0,724.0,1046.17,782.71
2016,10,5,10,45,941.5,87.5,3.4,22.5,744.0,1035.63,773.34
2016,10,5,11,0,950.0,87.0,3.4,23.0,764.0,1020.88,761.42
2016,10,5,11,15,953.0,87.5,3.4,23.0,775.5,997.89,745.68
2016,10,5,11,30,956.0,88.0,3.4,23.0,787.0,970.96,727.44
2016,10,5,11,45,958.5,87.0,3.45,23.5,790.5,938.13,704.24
2016,10,5,12,0,961.0,86.0,3.5,24.0,794.0,901.66,678.61
2016,10,5,12,15,959.5,86.0,3.55,24.0,789.0,859.51,650.33
2016,10,5,12,30,958.0,86.0,3.6,24.0,784.0,814.29,619.7
2016,10,5,12,45,947.5,89.0,3.65,24.0,768.5,762.8,583.55
2016,10,5,13,0,937.0,92.0,3.7,24.0,753.0,709.36,543.52
2016,10,5,13,15,931.0,90.5,3.7,24.0,731.5,652.79,500.06
2016,10,5,13,30,925.0,89.0,3.7,24.0,710.0,594.56,454.07
2016,10,5,13,45,570.5,186.5,3.75,24.0,564.0,450.72,343.73
2016,10,5,14,0,216.0,284.0,3.8,24.0,418.0,318.95,243.77
2016,10,5,14,15,547.5,183.5,3.8,24.0,498.5,354.09,263.82
2016,10,5,14,30,879.0,83.0,3.8,24.0,579.0,343.15,241.77
2016,10,5,14,45,859.0,81.0,3.8,24.0,536.5,274.92,182.45
2016,10,5,15,0,839.0,79.0,3.8,24.0,494.0,210.49,128.38
2016,10,5,15,15,813.5,76.0,3.8,23.5,447.0,146.7,81.62
2016,10,5,15,30,788.0,73.0,3.8,23.0,400.0,85.96,51.3
2016,10,5,15,45,748.5,69.5,3.8,22.5,349.5,62.0,48.09
2016,10,5,16,0,709.0,66.0,3.8,22.0,299.0,58.96,45.64
2016,10,5,16,15,655.0,60.5,3.6,21.0,247.5,49.98,38.01
2016,10,5,16,30,601.0,55.0,3.4,20.0,196.0,45.52,34.12
2016,10,5,16,45,513.5,47.0,3.2,19.5,146.5,38.87,28.05
2016,10,5,17,0,426.0,39.0,3.0,19.0,97.0,32.32,21.79
2016,10,5,17,15,277.0,27.0,2.8,18.0,58.0,22.25,10.45
2016,10,5,17,30,128.0,15.0,2.6,17.0,19.0,11.8,0.0
2016,10,5,17,45,64.0,7.5,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,112.0,11.0,1.4,11.0,17.5,82.38,0.0
2016,10,6,6,30,224.0,22.0,1.6,12.0,35.0,218.1,57.84
2016,10,6,6,45,354.0,32.5,1.8,13.0,78.0,353.83,280.28
2016,10,6,7,0,484.0,43.0,2.0,14.0,121.0,484.82,394.61
2016,10,6,7,15,557.0,50.0,2.15,14.5,170.5,573.45,468.04
2016,10,6,7,30,630.0,57.0,2.3,15.0,220.0,665.64,540.51
2016,10,6,7,45,680.0,61.5,2.45,15.5,271.0,729.63,588.55
2016,10,6,8,0,730.0,66.0,2.6,16.0,322.0,801.34,640.32
2016,10,6,8,15,761.0,69.5,2.6,16.5,370.0,853.0,674.65
2016,10,6,8,30,792.0,73.0,2.6,17.0,418.0,902.73,706.58
2016,10,6,8,45,816.5,75.5,2.6,18.0,463.0,942.33,729.21
2016,10,6,9,0,841.0,78.0,2.6,19.0,508.0,979.01,749.32
2016,10,6,9,15,857.0,80.0,2.6,20.0,547.5,990.55,752.06
2016,10,6,9,30,873.0,82.0,2.6,21.0,587.0,1010.87,760.96
2016,10,6,9,45,891.0,81.0,2.65,22.0,621.5,1025.72,766.62
2016,10,6,10,0,909.0,80.0,2.7,23.0,656.0,1036.69,769.83
2016,10,6,10,15,916.5,81.0,2.7,23.5,682.5,1035.4,766.14
2016,10,6,10,30,924.0,82.0,2.7,24.0,709.0,1029.99,760.08
2016,10,6,10,45,928.5,83.0,2.75,25.0,727.5,1017.49,748.64
2016,10,6,11,0,933.0,84.0,2.8,26.0,746.0,1000.93,734.81
2016,10,6,11,15,936.0,84.5,2.75,26.0,757.0,978.38,719.25
2016,10,6,11,30,939.0,85.0,2.7,26.0,768.0,951.96,701.31
2016,10,6,11,45,940.0,85.0,2.7,26.5,771.0,919.48,678.53
2016,10,6,12,0,941.0,85.0,2.7,27.0,774.0,883.49,653.5
2016,10,6,12,15,939.5,85.0,2.7,27.0,768.5,842.14,626.12
2016,10,6,12,30,938.0,85.0,2.7,27.0,763.0,797.79,596.54
2016,10,6,12,45,935.5,83.5,2.7,27.5,750.0,748.43,561.48
2016,10,6,13,0,933.0,82.0,2.7,28.0,737.0,696.61,522.5
2016,10,6,13,15,927.5,81.5,2.7,28.0,715.5,641.69,481.32
2016,10,6,13,30,922.0,81.0,2.7,28.0,694.0,585.02,437.59
2016,10,6,13,45,912.5,80.0,2.7,28.0,665.5,524.45,389.6
2016,10,6,14,0,903.0,79.0,2.7,28.0,637.0,463.12,339.43
2016,10,6,14,15,891.0,77.0,2.7,27.5,602.0,399.51,286.63
2016,10,6,14,30,879.0,75.0,2.7,27.0,567.0,336.01,232.51
2016,10,6,14,45,861.5,73.0,2.7,27.0,525.5,271.56,177.1
2016,10,6,15,0,844.0,71.0,2.7,27.0,484.0,208.43,124.79
2016,10,6,15,15,821.0,68.5,2.65,26.5,438.5,141.23,75.96
2016,10,6,15,30,798.0,66.0,2.6,26.0,393.0,80.66,46.4
2016,10,6,15,45,763.5,62.5,2.6,26.0,343.5,56.89,43.04
2016,10,6,16,0,729.0,59.0,2.6,26.0,294.0,53.72,40.41
2016,10,6,16,15,679.0,54.0,2.25,25.0,243.5,49.17,36.65
2016,10,6,16,30,629.0,49.0,1.9,24.0,193.0,44.64,32.76
2016,10,6,16,45,545.5,42.0,1.6,23.0,144.0,35.18,24.43
2016,10,6,17,0,462.0,35.0,1.3,22.0,95.0,29.27,18.85
2016,10,6,17,15,231.0,26.0,1.25,21.0,56.0,21.32,8.61
2016,10,6,17,30,0.0,17.0,1.2,20.0,17.0,13.38,0.0
2016,10,6,17,45,0.0,8.5,1.2,19.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,6,15,105.5,10.0,0.8,15.0,16.0,77.46,0.0
2016,10,7,6,30,211.0,20.0,0.8,15.0,32.0,205.98,25.44
2016,10,7,6,45,318.5,32.0,0.85,15.5,71.5,327.17,253.63
2016,10,7,7,0,426.0,44.0,0.9,16.0,111.0,440.45,353.05
2016,10,7,7,15,491.0,52.5,1.0,16.5,157.0,522.27,419.78
2016,10,7,7,30,556.0,61.0,1.1,17.0,203.0,607.24,485.45
2016,10,7,7,45,607.0,64.5,1.2,18.0,250.0,675.06,534.36
2016,10,7,8,0,658.0,68.0,1.3,19.0,297.0,743.38,581.39
2016,10,7,8,15,726.0,69.0,1.5,20.0,354.5,819.26,632.8
2016,10,7,8,30,794.0,70.0,1.7,21.0,412.0,901.18,686.48
2016,10,7,8,45,816.0,72.5,1.9,22.5,456.0,938.22,707.08
2016,10,7,9,0,838.0,75.0,2.1,24.0,500.0,972.3,725.65
2016,10,7,9,15,853.5,77.0,2.2,24.5,539.0,983.35,730.48
2016,10,7,9,30,869.0,79.0,2.3,25.0,578.0,1003.13,741.33
2016,10,7,9,45,865.5,87.0,2.45,26.0,608.0,1007.22,740.95
2016,10,7,10,0,862.0,95.0,2.6,27.0,638.0,1020.31,746.64
2016,10,7,10,15,870.5,96.5,2.55,27.5,664.0,1007.43,735.01
2016,10,7,10,30,879.0,98.0,2.5,28.0,690.0,1003.78,729.82
2016,10,7,10,45,883.0,99.5,2.5,28.5,708.0,991.7,719.8
2016,10,7,11,0,887.0,101.0,2.5,29.0,726.0,975.75,707.55
2016,10,7,11,15,890.0,101.5,2.4,29.0,737.0,953.94,692.18
2016,10,7,11,30,893.0,102.0,2.3,29.0,748.0,928.45,674.59
2016,10,7,11,45,892.0,103.0,2.25,29.5,750.0,896.38,651.99
2016,10,7,12,0,891.0,104.0,2.2,30.0,752.0,861.08,627.41
2016,10,7,12,15,889.0,104.0,2.15,30.0,746.5,820.9,600.89
2016,10,7,12,30,887.0,104.0,2.1,30.0,741.0,777.94,572.41
2016,10,7,12,45,860.0,114.0,2.05,30.5,722.0,730.95,538.01
2016,10,7,13,0,833.0,124.0,2.0,31.0,703.0,675.98,497.28
2016,10,7,13,15,681.0,171.5,1.95,31.0,636.0,580.95,428.12
2016,10,7,13,30,529.0,219.0,1.9,31.0,569.0,489.42,360.96
2016,10,7,13,45,662.5,168.0,1.85,31.0,587.0,480.04,351.77
2016,10,7,14,0,796.0,117.0,1.8,31.0,605.0,450.23,325.06
2016,10,7,14,15,590.0,165.5,1.75,31.0,516.0,359.36,256.88
2016,10,7,14,30,384.0,214.0,1.7,31.0,427.0,282.71,201.24
2016,10,7,14,45,360.5,201.0,1.7,31.0,389.0,237.24,165.44
2016,10,7,15,0,337.0,188.0,1.7,31.0,351.0,194.78,132.76
2016,10,7,15,15,255.0,178.0,1.55,30.5,294.5,151.07,103.91
2016,10,7,15,30,173.0,168.0,1.4,30.0,238.0,119.89,87.04
2016,10,7,15,45,157.0,149.0,1.25,29.5,206.5,101.86,79.71
2016,10,7,16,0,141.0,130.0,1.1,29.0,175.0,89.71,69.89
2016,10,7,16,15,124.5,108.5,1.05,27.5,143.5,75.88,58.68
2016,10,7,16,30,108.0,87.0,1.0,26.0,112.0,61.72,46.84
2016,10,7,16,45,82.0,66.0,1.0,25.0,82.0,47.47,34.5
2016,10,7,17,0,56.0,45.0,1.0,24.0,52.0,32.96,21.58
2016,10,7,17,15,28.0,26.0,1.0,23.5,29.5,19.46,5.95
2016,10,7,17,30,0.0,7.0,1.0,23.0,7.0,5.51,0.0
2016,10,7,17,45,0.0,3.5,1.05,22.5,3.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.5,10.5,1.0,17.5,14.0,52.22,0.0
2016,10,8,6,30,133.0,21.0,0.9,18.0,28.0,149.95,0.0
2016,10,8,6,45,260.5,34.5,0.85,18.5,68.0,285.05,217.2
2016,10,8,7,0,388.0,48.0,0.8,19.0,108.0,414.54,328.86
2016,10,8,7,15,468.0,57.0,0.85,19.5,156.0,508.89,404.03
2016,10,8,7,30,548.0,66.0,0.9,20.0,204.0,607.11,478.15
2016,10,8,7,45,601.0,72.5,1.0,21.0,253.5,680.95,530.52
2016,10,8,8,0,654.0,79.0,1.1,22.0,303.0,755.39,580.94
2016,10,8,8,15,690.0,83.5,1.15,23.0,351.0,810.85,615.59
2016,10,8,8,30,726.0,88.0,1.2,24.0,399.0,864.91,648.15
2016,10,8,8,45,752.5,91.5,1.3,25.5,443.5,899.21,666.1
2016,10,8,9,0,779.0,95.0,1.4,27.0,488.0,938.39,686.92
2016,10,8,9,15,797.5,98.0,1.4,28.0,527.0,965.7,699.52
2016,10,8,9,30,816.0,101.0,1.4,29.0,566.0,989.52,709.84
2016,10,8,9,45,864.0,89.5,1.45,30.0,607.5,1008.87,718.09
2016,10,8,10,0,912.0,78.0,1.5,31.0,649.0,1037.27,731.95
2016,10,8,10,15,920.0,79.0,1.45,31.5,675.0,1036.35,727.6
2016,10,8,10,30,928.0,80.0,1.4,32.0,701.0,1031.31,721.26
2016,10,8,10,45,932.5,81.5,1.35,32.5,720.0,1019.25,710.9
2016,10,8,11,0,937.0,83.0,1.3,33.0,739.0,1003.1,698.35
2016,10,8,11,15,940.0,83.0,1.2,33.0,750.0,979.79,682.25
2016,10,8,11,30,943.0,83.0,1.1,33.0,761.0,952.64,664.01
2016,10,8,11,45,943.5,83.5,1.05,33.5,763.5,920.09,642.08
2016,10,8,12,0,944.0,84.0,1.0,34.0,766.0,884.04,618.14
2016,10,8,12,15,942.5,84.0,0.95,34.0,761.0,842.52,592.09
2016,10,8,12,30,941.0,84.0,0.9,34.0,756.0,798.0,564.06
2016,10,8,12,45,936.5,83.5,0.85,34.5,742.0,748.06,530.62
2016,10,8,13,0,932.0,83.0,0.8,35.0,728.0,695.82,493.66
2016,10,8,13,15,926.0,82.5,0.8,35.0,706.5,640.61,455.34
2016,10,8,13,30,920.0,82.0,0.8,35.0,685.0,583.72,414.55
2016,10,8,13,45,910.0,81.0,0.8,35.0,656.0,523.0,369.65
2016,10,8,14,0,900.0,80.0,0.8,35.0,627.0,461.59,322.58
2016,10,8,14,15,887.0,78.0,0.85,34.5,591.5,397.79,272.99
2016,10,8,14,30,874.0,76.0,0.9,34.0,556.0,334.23,221.89
2016,10,8,14,45,856.0,74.0,1.0,34.0,514.5,269.99,169.49
2016,10,8,15,0,838.0,72.0,1.1,34.0,473.0,203.34,116.89
2016,10,8,15,15,813.5,69.0,1.1,33.5,427.0,139.98,72.95
2016,10,8,15,30,789.0,66.0,1.1,33.0,381.0,79.53,44.62
2016,10,8,15,45,753.0,62.0,1.15,32.5,332.0,56.36,41.36
2016,10,8,16,0,717.0,58.0,1.2,32.0,283.0,52.78,38.55
2016,10,8,16,15,664.0,53.0,1.15,30.5,232.5,48.21,34.93
2016,10,8,16,30,611.0,48.0,1.1,29.0,182.0,43.67,31.15
2016,10,8,16,45,524.5,40.5,1.05,28.0,133.5,33.87,22.68
2016,10,8,17,0,438.0,33.0,1.0,27.0,85.0,27.57,16.75
2016,10,8,17,15,281.5,21.5,1.05,26.0,48.5,17.78,3.2
2016,10,8,17,30,125.0,10.0,1.1,25.0,12.0,7.87,0.0
2016,10,8,17,45,62.5,5.0,1.15,24.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,118.5,9.0,1.25,16.5,15.0,85.57,0.0
2016,10,9,6,30,237.0,18.0,1.2,17.0,30.0,219.93,0.0
2016,10,9,6,45,364.5,28.5,1.15,18.0,72.0,359.2,271.04
2016,10,9,7,0,492.0,39.0,1.1,19.0,114.0,488.29,384.49
2016,10,9,7,15,566.0,46.0,1.15,20.0,163.0,577.7,455.17
2016,10,9,7,30,640.0,53.0,1.2,21.0,212.0,663.66,518.97
2016,10,9,7,45,686.0,58.0,1.3,22.0,262.0,732.43,567.33
2016,10,9,8,0,732.0,63.0,1.4,23.0,312.0,800.98,613.15
2016,10,9,8,15,763.5,67.0,1.3,24.0,360.0,853.61,643.64
2016,10,9,8,30,795.0,71.0,1.2,25.0,408.0,904.35,671.31
2016,10,9,8,45,817.0,74.0,1.1,26.5,452.5,941.96,687.79
2016,10,9,9,0,839.0,77.0,1.0,28.0,497.0,976.58,701.59
2016,10,9,9,15,855.0,79.0,1.0,29.0,536.0,987.92,703.68
2016,10,9,9,30,871.0,81.0,1.0,30.0,575.0,1008.02,711.48
2016,10,9,9,45,883.0,82.5,1.05,31.0,608.0,1019.65,714.92
2016,10,9,10,0,895.0,84.0,1.1,32.0,641.0,1027.38,716.19
2016,10,9,10,15,903.0,85.5,1.15,32.5,667.0,1027.01,714.19
2016,10,9,10,30,911.0,87.0,1.2,33.0,693.0,1022.57,709.99
2016,10,9,10,45,914.5,88.5,1.25,33.5,711.0,1009.59,700.82
2016,10,9,11,0,918.0,90.0,1.3,34.0,729.0,992.64,689.48
2016,10,9,11,15,920.5,90.5,1.35,34.0,739.5,969.71,676.0
2016,10,9,11,30,923.0,91.0,1.4,34.0,750.0,943.02,660.27
2016,10,9,11,45,921.0,92.0,1.5,34.0,751.5,909.28,640.75
