Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,0,919.0,93.0,1.6,34.0,753.0,872.27,618.95
2016,10,9,12,15,917.0,93.0,1.7,34.0,747.0,831.14,594.19
2016,10,9,12,30,915.0,93.0,1.8,34.0,741.0,787.14,567.17
2016,10,9,12,45,901.0,96.5,1.9,34.0,725.0,735.45,533.4
2016,10,9,13,0,887.0,100.0,2.0,34.0,709.0,682.27,496.56
2016,10,9,13,15,880.0,99.0,2.05,33.5,687.5,627.99,458.53
2016,10,9,13,30,873.0,98.0,2.1,33.0,666.0,572.26,417.98
2016,10,9,13,45,860.5,97.0,2.2,33.0,636.5,514.25,373.56
2016,10,9,14,0,848.0,96.0,2.3,33.0,607.0,453.28,325.44
2016,10,9,14,15,833.5,93.5,2.4,32.5,572.0,390.29,274.87
2016,10,9,14,30,819.0,91.0,2.5,32.0,537.0,327.91,223.33
2016,10,9,14,45,799.0,88.0,2.6,32.0,495.5,264.68,170.58
2016,10,9,15,0,779.0,85.0,2.7,32.0,454.0,203.33,121.13
2016,10,9,15,15,751.5,81.5,2.75,31.0,408.5,142.92,78.83
2016,10,9,15,30,724.0,78.0,2.8,30.0,363.0,81.01,47.73
2016,10,9,15,45,685.5,73.0,2.85,29.5,315.0,59.01,44.19
2016,10,9,16,0,647.0,68.0,2.9,29.0,267.0,55.25,41.17
2016,10,9,16,15,589.5,61.0,2.8,28.0,217.5,49.77,36.63
2016,10,9,16,30,532.0,54.0,2.7,27.0,168.0,44.28,31.9
2016,10,9,16,45,440.5,44.5,2.65,26.0,122.0,36.54,25.06
2016,10,9,17,0,349.0,35.0,2.6,25.0,76.0,28.86,17.77
2016,10,9,17,15,174.5,17.5,2.55,24.0,38.0,14.16,0.0
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.5,12.5,9.83,0.0
2016,10,10,6,30,0.0,25.0,1.5,14.0,25.0,31.93,0.0
2016,10,10,6,45,188.0,36.0,1.7,14.5,64.0,235.88,179.42
2016,10,10,7,0,376.0,47.0,1.9,15.0,103.0,404.57,328.9
2016,10,10,7,15,455.0,57.0,1.9,15.5,150.5,498.82,407.18
2016,10,10,7,30,534.0,67.0,1.9,16.0,198.0,596.99,484.53
2016,10,10,7,45,590.5,73.0,1.95,16.5,247.5,673.11,541.76
2016,10,10,8,0,647.0,79.0,2.0,17.0,297.0,749.88,596.92
2016,10,10,8,15,683.0,84.0,1.95,17.5,344.0,805.77,634.01
2016,10,10,8,30,719.0,89.0,1.9,18.0,391.0,860.26,668.8
2016,10,10,8,45,751.5,90.5,1.9,19.0,436.0,904.66,694.69
2016,10,10,9,0,784.0,92.0,1.9,20.0,481.0,940.26,713.96
2016,10,10,9,15,802.5,94.5,1.95,20.5,520.0,966.87,728.89
2016,10,10,9,30,821.0,97.0,2.0,21.0,559.0,989.98,741.49
2016,10,10,9,45,845.0,95.0,2.05,22.0,594.5,1009.45,750.26
2016,10,10,10,0,869.0,93.0,2.1,23.0,630.0,1011.83,747.94
2016,10,10,10,15,878.0,94.5,2.15,24.0,656.0,1012.44,744.81
2016,10,10,10,30,887.0,96.0,2.2,25.0,682.0,1009.05,739.28
2016,10,10,10,45,893.0,97.0,2.25,26.0,700.5,998.1,729.08
2016,10,10,11,0,899.0,98.0,2.3,27.0,719.0,983.19,716.58
2016,10,10,11,15,902.0,98.5,2.35,27.0,730.0,960.99,702.34
2016,10,10,11,30,905.0,99.0,2.4,27.0,741.0,935.08,685.77
2016,10,10,11,45,905.5,99.0,2.5,27.5,743.5,902.83,664.14
2016,10,10,12,0,906.0,99.0,2.6,28.0,746.0,867.25,640.24
2016,10,10,12,15,904.5,99.0,2.65,28.0,740.5,826.89,613.89
2016,10,10,12,30,903.0,99.0,2.7,28.0,735.0,783.65,585.37
2016,10,10,12,45,891.0,101.5,2.8,28.0,719.5,732.78,550.1
2016,10,10,13,0,879.0,104.0,2.9,28.0,704.0,680.32,511.96
2016,10,10,13,15,872.0,103.0,2.95,27.5,682.5,630.4,475.22
2016,10,10,13,30,865.0,102.0,3.0,27.0,661.0,573.9,432.44
2016,10,10,13,45,851.0,101.5,3.1,27.0,631.5,513.3,384.45
2016,10,10,14,0,837.0,101.0,3.2,27.0,602.0,452.61,334.81
2016,10,10,14,15,822.0,98.5,3.25,26.5,566.5,390.02,282.79
2016,10,10,14,30,807.0,96.0,3.3,26.0,531.0,328.13,230.03
2016,10,10,14,45,780.0,95.0,3.4,26.0,489.0,265.59,176.61
2016,10,10,15,0,753.0,94.0,3.5,26.0,447.0,201.79,124.27
2016,10,10,15,15,724.0,89.5,3.5,25.0,401.5,141.42,80.85
2016,10,10,15,30,695.0,85.0,3.5,24.0,356.0,84.67,52.64
2016,10,10,15,45,646.5,81.0,3.5,23.5,307.0,64.28,49.88
2016,10,10,16,0,598.0,77.0,3.5,23.0,258.0,61.41,47.56
2016,10,10,16,15,536.5,69.0,3.45,22.0,209.0,55.42,42.47
2016,10,10,16,30,475.0,61.0,3.4,21.0,160.0,49.43,37.16
2016,10,10,16,45,375.0,50.0,3.35,20.0,114.5,40.7,29.24
2016,10,10,17,0,275.0,39.0,3.3,19.0,69.0,29.65,18.71
2016,10,10,17,15,137.5,19.5,3.15,18.0,34.5,14.87,0.0
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,55.0,9.0,1.0,13.0,11.5,43.66,0.0
2016,10,11,6,30,110.0,18.0,1.2,13.0,23.0,126.16,0.0
2016,10,11,6,45,222.0,33.5,1.45,13.5,60.5,258.26,194.26
2016,10,11,7,0,334.0,49.0,1.7,14.0,98.0,373.51,304.48
2016,10,11,7,15,414.5,60.0,1.75,14.5,144.5,467.95,383.98
2016,10,11,7,30,495.0,71.0,1.8,15.0,191.0,567.44,463.34
2016,10,11,7,45,247.5,86.0,1.85,15.5,146.0,346.81,288.54
2016,10,11,8,0,0.0,101.0,1.9,16.0,101.0,87.18,68.0
2016,10,11,8,15,14.5,130.0,1.9,16.5,136.0,129.8,104.34
2016,10,11,8,30,29.0,159.0,1.9,17.0,171.0,192.29,155.67
2016,10,11,8,45,26.0,172.0,1.95,17.5,184.0,180.04,144.75
2016,10,11,9,0,23.0,185.0,2.0,18.0,197.0,187.32,149.85
2016,10,11,9,15,41.0,210.5,2.0,18.5,233.0,252.83,202.16
2016,10,11,9,30,59.0,236.0,2.0,19.0,269.0,297.22,236.55
2016,10,11,9,45,337.5,202.5,2.05,19.5,408.0,585.51,463.23
2016,10,11,10,0,616.0,169.0,2.1,20.0,547.0,862.99,660.95
2016,10,11,10,15,748.0,132.0,2.1,20.0,610.0,945.65,713.21
2016,10,11,10,30,880.0,95.0,2.1,20.0,673.0,1000.72,747.98
2016,10,11,10,45,887.5,95.5,2.1,20.5,692.0,990.75,738.52
2016,10,11,11,0,895.0,96.0,2.1,21.0,711.0,976.82,727.36
2016,10,11,11,15,898.5,96.5,2.05,21.0,722.0,955.19,712.14
2016,10,11,11,30,902.0,97.0,2.0,21.0,733.0,929.84,694.64
2016,10,11,11,45,903.0,97.0,2.0,21.5,735.5,898.13,672.24
2016,10,11,12,0,904.0,97.0,2.0,22.0,738.0,863.08,647.69
2016,10,11,12,15,903.0,96.5,2.0,22.0,732.5,822.71,620.73
2016,10,11,12,30,902.0,96.0,2.0,22.0,727.0,779.46,591.63
2016,10,11,12,45,724.0,158.5,2.0,22.5,659.0,679.85,517.65
2016,10,11,13,0,546.0,221.0,2.0,23.0,591.0,572.34,436.95
2016,10,11,13,15,446.0,246.0,2.05,23.0,542.0,498.5,381.63
2016,10,11,13,30,346.0,271.0,2.1,23.0,493.0,424.46,325.34
2016,10,11,13,45,368.0,252.5,2.15,23.0,479.0,393.49,300.95
2016,10,11,14,0,390.0,234.0,2.2,23.0,465.0,359.94,273.38
2016,10,11,14,15,579.0,170.5,2.3,22.5,491.0,354.46,263.7
2016,10,11,14,30,768.0,107.0,2.4,22.0,517.0,322.53,229.72
2016,10,11,14,45,597.0,133.5,2.55,22.0,437.5,249.32,172.95
2016,10,11,15,0,426.0,160.0,2.7,22.0,358.0,191.49,131.84
2016,10,11,15,15,528.0,122.5,2.75,21.5,342.5,142.37,90.52
2016,10,11,15,30,630.0,85.0,2.8,21.0,327.0,82.03,52.32
2016,10,11,15,45,602.5,81.5,2.9,20.5,288.5,64.09,50.36
2016,10,11,16,0,575.0,78.0,3.0,20.0,250.0,61.98,48.64
2016,10,11,16,15,511.5,70.0,3.0,19.0,201.5,56.04,43.53
2016,10,11,16,30,448.0,62.0,3.0,18.0,153.0,50.11,38.2
2016,10,11,16,45,351.0,49.5,3.0,17.5,108.5,37.73,26.93
2016,10,11,17,0,254.0,37.0,3.0,17.0,64.0,28.1,17.34
2016,10,11,17,15,127.0,18.5,2.95,16.5,32.0,14.1,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,64.0,8.5,1.15,11.5,11.0,6.69,0.0
2016,10,12,6,30,128.0,17.0,1.3,12.0,22.0,104.26,0.0
2016,10,12,6,45,257.0,31.0,1.5,13.0,60.5,281.59,208.95
2016,10,12,7,0,386.0,45.0,1.7,14.0,99.0,411.24,333.29
2016,10,12,7,15,468.0,54.0,1.65,14.5,146.5,507.27,413.5
2016,10,12,7,30,550.0,63.0,1.6,15.0,194.0,607.21,491.93
2016,10,12,7,45,275.0,74.0,1.6,15.5,139.5,378.68,313.55
2016,10,12,8,0,0.0,85.0,1.6,16.0,85.0,69.89,53.44
2016,10,12,8,15,0.5,111.0,1.55,16.5,111.5,95.26,74.92
2016,10,12,8,30,1.0,137.0,1.5,17.0,138.0,120.66,95.62
2016,10,12,8,45,18.0,164.5,1.5,17.5,173.5,164.09,131.48
2016,10,12,9,0,35.0,192.0,1.5,18.0,209.0,229.76,184.22
2016,10,12,9,15,112.5,219.5,1.55,18.5,281.0,361.36,289.12
2016,10,12,9,30,190.0,247.0,1.6,19.0,353.0,469.78,371.88
2016,10,12,9,45,525.5,172.0,1.7,19.5,487.5,769.18,595.88
2016,10,12,10,0,861.0,97.0,1.8,20.0,622.0,1021.54,762.42
2016,10,12,10,15,870.0,98.5,1.9,20.0,648.0,1021.92,759.73
2016,10,12,10,30,879.0,100.0,2.0,20.0,674.0,1005.31,749.12
2016,10,12,10,45,883.0,101.5,2.15,20.5,691.5,992.92,740.7
2016,10,12,11,0,887.0,103.0,2.3,21.0,709.0,976.68,729.67
2016,10,12,11,15,890.0,103.5,2.4,21.0,719.5,954.6,715.65
2016,10,12,11,30,893.0,104.0,2.5,21.0,730.0,928.85,699.18
2016,10,12,11,45,895.0,103.5,2.7,21.0,732.5,897.62,679.72
2016,10,12,12,0,897.0,103.0,2.9,21.0,735.0,863.01,657.65
2016,10,12,12,15,895.0,102.5,2.9,21.0,729.0,821.99,629.52
2016,10,12,12,30,893.0,102.0,2.9,21.0,723.0,778.2,599.3
2016,10,12,12,45,758.0,147.0,2.9,21.5,667.0,692.28,533.98
2016,10,12,13,0,623.0,192.0,2.9,22.0,611.0,602.16,464.82
2016,10,12,13,15,581.5,198.5,2.85,22.0,580.0,538.32,416.13
2016,10,12,13,30,540.0,205.0,2.8,22.0,549.0,483.14,372.78
2016,10,12,13,45,696.0,149.0,2.8,22.0,571.5,479.12,366.82
2016,10,12,14,0,852.0,93.0,2.8,22.0,594.0,451.03,339.66
2016,10,12,14,15,716.5,120.0,2.9,21.5,524.0,367.41,272.68
2016,10,12,14,30,581.0,147.0,3.0,21.0,454.0,298.61,217.79
2016,10,12,14,45,678.0,115.0,3.2,21.0,446.0,253.72,174.54
2016,10,12,15,0,775.0,83.0,3.4,21.0,438.0,200.14,124.58
2016,10,12,15,15,746.0,79.0,3.35,20.5,392.5,139.6,80.15
2016,10,12,15,30,717.0,75.0,3.3,20.0,347.0,77.94,47.9
2016,10,12,15,45,682.0,69.0,3.25,19.5,299.5,56.21,43.71
2016,10,12,16,0,647.0,63.0,3.2,19.0,252.0,51.68,39.84
2016,10,12,16,15,587.0,56.5,2.8,18.0,203.5,46.44,35.28
2016,10,12,16,30,527.0,50.0,2.4,17.0,155.0,41.23,30.56
2016,10,12,16,45,431.0,40.5,2.05,16.5,109.5,33.41,23.26
2016,10,12,17,0,335.0,31.0,1.7,16.0,64.0,25.64,15.09
2016,10,12,17,15,167.5,15.5,1.55,15.5,32.0,12.6,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,1.15,11.5,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,1.2,12.0,17.0,13.38,0.0
2016,10,13,6,45,121.0,31.5,1.25,12.5,48.0,162.03,116.71
2016,10,13,7,0,242.0,46.0,1.3,13.0,79.0,297.0,242.37
2016,10,13,7,15,284.0,62.0,1.5,13.0,117.0,359.99,298.68
2016,10,13,7,30,326.0,78.0,1.7,13.0,155.0,425.32,354.66
2016,10,13,7,45,354.5,93.5,1.95,13.5,194.5,479.31,398.87
2016,10,13,8,0,383.0,109.0,2.2,14.0,234.0,533.5,441.64
2016,10,13,8,15,402.5,123.0,2.25,14.5,271.5,576.87,473.78
2016,10,13,8,30,422.0,137.0,2.3,15.0,309.0,619.22,504.21
2016,10,13,8,45,556.0,118.5,2.35,16.0,372.0,745.06,595.38
2016,10,13,9,0,690.0,100.0,2.4,17.0,435.0,862.96,675.59
2016,10,13,9,15,771.5,88.5,2.4,17.5,490.5,928.03,716.97
2016,10,13,9,30,853.0,77.0,2.4,18.0,546.0,984.51,751.96
2016,10,13,9,45,738.0,120.0,2.4,19.0,543.5,937.52,715.09
2016,10,13,10,0,623.0,163.0,2.4,20.0,541.0,863.64,660.89
2016,10,13,10,15,546.5,200.5,2.4,20.5,542.0,808.48,620.32
2016,10,13,10,30,470.0,238.0,2.4,21.0,543.0,761.58,583.46
2016,10,13,10,45,482.0,240.5,2.4,21.5,560.5,762.76,582.91
2016,10,13,11,0,494.0,243.0,2.4,22.0,578.0,761.1,580.03
2016,10,13,11,15,437.0,268.0,2.45,22.5,568.0,714.87,544.57
2016,10,13,11,30,380.0,293.0,2.5,23.0,558.0,650.46,496.79
2016,10,13,11,45,385.0,291.0,2.6,23.5,560.0,633.95,484.57
2016,10,13,12,0,390.0,289.0,2.7,24.0,562.0,615.69,470.66
2016,10,13,12,15,642.5,190.0,2.8,24.0,635.0,722.24,551.43
2016,10,13,12,30,895.0,91.0,2.9,24.0,708.0,768.25,586.37
2016,10,13,12,45,889.5,90.5,3.0,24.0,694.0,719.58,551.32
2016,10,13,13,0,884.0,90.0,3.1,24.0,680.0,668.86,513.54
2016,10,13,13,15,649.5,169.0,3.15,24.0,595.0,558.66,429.0
2016,10,13,13,30,415.0,248.0,3.2,24.0,510.0,451.26,346.42
2016,10,13,13,45,464.5,220.0,3.25,24.0,501.0,421.33,322.35
2016,10,13,14,0,514.0,192.0,3.3,24.0,492.0,385.42,291.97
2016,10,13,14,15,480.0,188.5,3.3,23.5,455.5,332.54,248.89
2016,10,13,14,30,446.0,185.0,3.3,23.0,419.0,283.16,208.19
2016,10,13,14,45,391.0,179.0,3.3,23.0,372.5,230.82,165.87
2016,10,13,15,0,336.0,173.0,3.3,23.0,326.0,184.08,129.53
2016,10,13,15,15,349.0,152.0,3.3,22.5,296.5,143.75,98.5
2016,10,13,15,30,362.0,131.0,3.3,22.0,267.0,100.97,72.15
2016,10,13,15,45,340.5,115.5,3.3,21.5,229.5,81.29,64.99
2016,10,13,16,0,319.0,100.0,3.3,21.0,192.0,71.45,56.61
2016,10,13,16,15,288.5,83.0,3.05,20.5,154.0,60.17,46.77
2016,10,13,16,30,258.0,66.0,2.8,20.0,116.0,48.55,36.42
2016,10,13,16,45,204.5,49.0,2.55,19.5,81.5,36.43,25.43
2016,10,13,17,0,151.0,32.0,2.3,19.0,47.0,24.06,13.19
2016,10,13,17,15,75.5,16.0,2.05,18.5,23.5,12.13,0.0
2016,10,13,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.0,3.65,16.0,4.0,0.0,0.0
2016,10,14,6,30,0.0,8.0,3.8,16.0,8.0,6.29,0.0
2016,10,14,6,45,0.0,23.5,3.95,16.5,23.5,19.13,7.96
2016,10,14,7,0,0.0,39.0,4.1,17.0,39.0,34.33,22.51
2016,10,14,7,15,0.0,58.5,4.2,17.0,58.5,53.91,39.49
2016,10,14,7,30,0.0,78.0,4.3,17.0,78.0,72.41,55.48
2016,10,14,7,45,5.5,96.5,4.45,17.5,98.0,94.02,73.98
2016,10,14,8,0,11.0,115.0,4.6,18.0,118.0,115.73,92.26
2016,10,14,8,15,15.0,132.0,4.75,18.0,137.5,134.29,107.76
2016,10,14,8,30,19.0,149.0,4.9,18.0,157.0,153.01,123.19
2016,10,14,8,45,48.5,176.5,5.05,18.5,199.0,230.79,187.54
2016,10,14,9,0,78.0,204.0,5.2,19.0,241.0,290.44,235.86
2016,10,14,9,15,120.0,224.5,5.25,19.5,287.5,377.0,304.84
2016,10,14,9,30,162.0,245.0,5.3,20.0,334.0,440.15,354.1
2016,10,14,9,45,81.0,188.0,5.35,20.5,232.5,260.63,209.27
2016,10,14,10,0,0.0,131.0,5.4,21.0,131.0,104.51,79.87
2016,10,14,10,15,0.0,131.5,5.35,21.0,131.5,104.51,79.84
2016,10,14,10,30,0.0,132.0,5.3,21.0,132.0,104.6,79.79
2016,10,14,10,45,0.0,119.0,5.3,21.5,119.0,93.28,70.39
2016,10,14,11,0,0.0,106.0,5.3,22.0,106.0,82.35,61.37
2016,10,14,11,15,2.5,151.5,5.2,22.0,153.5,122.73,93.92
2016,10,14,11,30,5.0,197.0,5.1,22.0,201.0,163.89,126.74
2016,10,14,11,45,2.5,147.5,5.1,22.0,149.5,118.59,90.44
2016,10,14,12,0,0.0,98.0,5.1,22.0,98.0,75.76,55.94
2016,10,14,12,15,0.0,63.5,5.05,22.0,63.5,48.89,34.21
2016,10,14,12,30,0.0,29.0,5.0,22.0,29.0,22.26,12.55
2016,10,14,12,45,0.0,33.0,5.0,22.0,33.0,25.33,15.08
2016,10,14,13,0,0.0,37.0,5.0,22.0,37.0,28.4,17.6
2016,10,14,13,15,0.0,35.5,4.9,22.0,35.5,27.24,16.68
2016,10,14,13,30,0.0,34.0,4.8,22.0,34.0,26.07,15.75
2016,10,14,13,45,0.0,76.5,4.7,22.0,76.5,58.86,42.61
2016,10,14,14,0,0.0,119.0,4.6,22.0,119.0,91.65,69.38
2016,10,14,14,15,0.0,63.5,4.45,21.5,63.5,48.75,34.57
2016,10,14,14,30,0.0,8.0,4.3,21.0,8.0,6.1,0.0
2016,10,14,14,45,0.0,51.5,4.15,21.0,51.5,39.45,27.16
2016,10,14,15,0,0.0,95.0,4.0,21.0,95.0,72.51,54.6
2016,10,14,15,15,0.0,94.0,3.8,20.5,94.0,71.32,53.84
2016,10,14,15,30,0.0,93.0,3.6,20.0,93.0,69.83,52.83
2016,10,14,15,45,0.0,79.0,3.4,20.0,79.0,59.55,46.53
2016,10,14,16,0,0.0,65.0,3.2,20.0,65.0,49.32,37.6
2016,10,14,16,15,0.0,52.0,2.9,19.5,52.0,39.7,29.13
2016,10,14,16,30,0.0,39.0,2.6,19.0,39.0,29.81,20.31
2016,10,14,16,45,0.0,27.0,2.3,19.0,27.0,20.6,11.93
2016,10,14,17,0,0.0,15.0,2.0,19.0,15.0,11.41,3.04
2016,10,14,17,15,0.0,7.5,1.75,18.5,7.5,5.9,0.0
2016,10,14,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,54.0,6.5,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,108.0,13.0,1.8,14.0,17.0,87.18,0.0
2016,10,15,6,45,249.5,25.5,2.1,15.0,53.0,268.44,182.0
2016,10,15,7,0,391.0,38.0,2.4,16.0,89.0,409.47,328.55
2016,10,15,7,15,474.5,46.0,2.7,16.5,135.0,504.45,410.46
2016,10,15,7,30,558.0,54.0,3.0,17.0,181.0,604.03,491.45
2016,10,15,7,45,609.0,60.0,3.3,17.5,228.5,674.9,547.2
2016,10,15,8,0,660.0,66.0,3.6,18.0,276.0,746.45,601.21
2016,10,15,8,15,694.5,70.0,3.9,18.5,321.5,792.8,634.69
2016,10,15,8,30,729.0,74.0,4.2,19.0,367.0,844.83,671.45
2016,10,15,8,45,752.5,77.5,4.5,19.5,409.0,883.21,697.83
2016,10,15,9,0,776.0,81.0,4.8,20.0,451.0,918.84,722.32
2016,10,15,9,15,793.5,83.5,4.95,20.5,488.5,944.02,738.02
2016,10,15,9,30,811.0,86.0,5.1,21.0,526.0,965.8,751.31
2016,10,15,9,45,466.5,179.5,5.35,21.5,436.0,718.23,568.86
2016,10,15,10,0,122.0,273.0,5.6,22.0,346.0,421.67,333.5
2016,10,15,10,15,492.0,181.5,5.75,22.0,493.5,732.07,580.28
2016,10,15,10,30,862.0,90.0,5.9,22.0,641.0,975.88,756.86
2016,10,15,10,45,575.5,195.5,6.05,22.5,568.0,805.54,631.03
2016,10,15,11,0,289.0,301.0,6.2,23.0,495.0,606.06,474.75
2016,10,15,11,15,182.5,306.5,6.3,23.0,429.5,477.96,375.6
2016,10,15,11,30,76.0,312.0,6.4,23.0,364.0,357.26,279.71
2016,10,15,11,45,76.5,312.0,6.5,23.5,365.0,351.02,274.46
2016,10,15,12,0,77.0,312.0,6.6,24.0,366.0,344.62,268.9
2016,10,15,12,15,40.5,250.0,6.65,23.5,278.5,249.29,194.32
2016,10,15,12,30,4.0,188.0,6.7,23.0,191.0,152.18,117.03
2016,10,15,12,45,2.0,155.5,6.75,23.0,157.0,123.3,94.06
2016,10,15,13,0,0.0,123.0,6.8,23.0,123.0,95.48,71.78
2016,10,15,13,15,0.0,119.0,6.75,22.5,119.0,92.17,69.35
2016,10,15,13,30,0.0,115.0,6.7,22.0,115.0,88.89,66.93
2016,10,15,13,45,0.0,69.0,6.7,22.0,69.0,53.04,37.86
2016,10,15,14,0,0.0,23.0,6.7,22.0,23.0,17.59,8.84
2016,10,15,14,15,0.0,28.5,6.65,21.5,28.5,21.8,12.38
2016,10,15,14,30,0.0,34.0,6.6,21.0,34.0,26.0,15.94
2016,10,15,14,45,0.0,31.5,6.55,21.0,31.5,24.07,14.38
2016,10,15,15,0,0.0,29.0,6.5,21.0,29.0,22.14,12.82
2016,10,15,15,15,0.0,18.5,6.3,20.5,18.5,14.09,6.16
2016,10,15,15,30,0.0,8.0,6.1,20.0,8.0,6.08,0.0
2016,10,15,15,45,0.0,6.5,5.95,20.0,6.5,4.93,0.0
2016,10,15,16,0,0.0,5.0,5.8,20.0,5.0,3.79,0.0
2016,10,15,16,15,0.0,4.0,5.6,19.5,4.0,3.03,0.0
2016,10,15,16,30,0.0,3.0,5.4,19.0,3.0,2.27,0.0
2016,10,15,16,45,0.0,2.0,5.2,19.0,2.0,1.51,0.0
2016,10,15,17,0,0.0,1.0,5.0,19.0,1.0,0.75,0.0
2016,10,15,17,15,0.0,0.5,4.95,18.5,0.5,0.39,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,3.35,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,3.4,17.0,4.0,3.15,0.0
2016,10,16,6,45,0.0,13.0,3.5,17.0,13.0,9.88,0.82
2016,10,16,7,0,0.0,22.0,3.6,17.0,22.0,16.76,8.03
2016,10,16,7,15,0.0,33.5,3.6,17.0,33.5,25.58,15.77
2016,10,16,7,30,0.0,45.0,3.6,17.0,45.0,34.42,23.48
2016,10,16,7,45,0.0,57.0,3.6,17.5,57.0,43.88,31.56
2016,10,16,8,0,0.0,69.0,3.6,18.0,69.0,54.17,40.21
2016,10,16,8,15,0.0,81.0,3.65,18.0,81.0,64.43,48.79
2016,10,16,8,30,0.0,93.0,3.7,18.0,93.0,74.68,57.26
2016,10,16,8,45,0.0,104.5,3.8,18.5,104.5,84.42,65.1
2016,10,16,9,0,0.0,116.0,3.9,19.0,116.0,94.17,72.84
2016,10,16,9,15,0.0,99.5,4.0,19.0,99.5,78.03,59.33
2016,10,16,9,30,0.0,83.0,4.1,19.0,83.0,63.84,47.48
2016,10,16,9,45,0.0,113.0,4.25,19.5,113.0,89.14,68.07
2016,10,16,10,0,0.0,143.0,4.4,20.0,143.0,115.5,89.26
2016,10,16,10,15,0.0,90.5,4.55,20.0,90.5,69.73,51.8
2016,10,16,10,30,0.0,38.0,4.7,20.0,38.0,29.15,18.43
2016,10,16,10,45,0.0,86.5,4.9,20.5,86.5,66.67,49.1
2016,10,16,11,0,0.0,135.0,5.1,21.0,135.0,106.71,81.39
2016,10,16,11,15,0.0,116.5,5.2,21.0,116.5,90.98,68.6
2016,10,16,11,30,0.0,98.0,5.3,21.0,98.0,75.77,56.25
2016,10,16,11,45,0.0,86.5,5.4,21.0,86.5,66.71,48.89
2016,10,16,12,0,0.0,75.0,5.5,21.0,75.0,57.79,41.63
2016,10,16,12,15,0.0,69.5,5.5,21.0,69.5,53.52,38.17
2016,10,16,12,30,0.0,64.0,5.5,21.0,64.0,49.26,34.71
2016,10,16,12,45,0.0,99.5,5.55,21.0,99.5,76.87,57.23
2016,10,16,13,0,0.0,135.0,5.6,21.0,135.0,105.09,80.17
2016,10,16,13,15,0.0,87.0,5.75,21.0,87.0,67.04,49.33
2016,10,16,13,30,0.0,39.0,5.9,21.0,39.0,29.91,18.99
2016,10,16,13,45,0.0,43.0,6.05,21.0,43.0,32.97,21.56
2016,10,16,14,0,0.0,47.0,6.2,21.0,47.0,36.03,24.13
2016,10,16,14,15,0.0,53.5,6.3,21.0,53.5,41.02,28.31
2016,10,16,14,30,0.0,60.0,6.4,21.0,60.0,46.02,32.51
2016,10,16,14,45,0.0,73.5,6.5,21.0,73.5,56.44,41.23
2016,10,16,15,0,0.0,87.0,6.6,21.0,87.0,66.6,49.76
2016,10,16,15,15,0.0,77.5,6.35,20.5,77.5,59.38,43.98
2016,10,16,15,30,0.0,68.0,6.1,20.0,68.0,52.16,38.13
2016,10,16,15,45,316.5,62.5,5.9,19.5,149.0,46.4,35.14
2016,10,16,16,0,633.0,57.0,5.7,19.0,230.0,47.16,35.83
2016,10,16,16,15,568.5,51.0,5.35,18.5,182.5,42.17,31.35
2016,10,16,16,30,504.0,45.0,5.0,18.0,135.0,37.25,26.76
2016,10,16,16,45,390.5,36.0,4.7,17.5,92.0,29.7,19.6
2016,10,16,17,0,277.0,27.0,4.4,17.0,49.0,22.3,9.88
2016,10,16,17,15,138.5,13.5,4.3,17.0,24.5,10.62,0.0
2016,10,16,17,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,15,18.5,6.0,1.15,12.5,6.5,0.0,0.0
2016,10,17,6,30,37.0,12.0,1.2,13.0,13.0,35.86,0.0
2016,10,17,6,45,165.0,28.0,1.3,14.0,47.0,203.91,123.24
2016,10,17,7,0,293.0,44.0,1.4,15.0,81.0,338.6,270.87
2016,10,17,7,15,384.0,55.0,1.5,15.0,126.0,438.21,357.16
2016,10,17,7,30,475.0,66.0,1.6,15.0,171.0,545.77,444.64
2016,10,17,7,45,545.0,71.0,1.75,15.5,219.0,631.6,511.27
2016,10,17,8,0,615.0,76.0,1.9,16.0,267.0,718.36,575.81
2016,10,17,8,15,654.0,81.0,1.9,16.5,313.0,776.05,615.52
2016,10,17,8,30,693.0,86.0,1.9,17.0,359.0,832.5,653.04
2016,10,17,8,45,727.5,87.5,1.9,17.5,403.0,878.04,681.69
2016,10,17,9,0,762.0,89.0,1.9,18.0,447.0,914.57,703.5
2016,10,17,9,15,781.0,92.0,1.9,18.0,484.5,941.76,719.98
2016,10,17,9,30,800.0,95.0,1.9,18.0,522.0,965.54,734.14
2016,10,17,9,45,812.5,97.5,1.9,18.5,554.0,978.44,739.62
2016,10,17,10,0,825.0,100.0,1.9,19.0,586.0,987.55,742.78
2016,10,17,10,15,834.5,101.5,1.9,19.0,610.5,988.52,742.12
2016,10,17,10,30,844.0,103.0,1.9,19.0,635.0,985.55,739.13
2016,10,17,10,45,855.0,102.0,1.9,19.5,653.5,977.11,731.33
2016,10,17,11,0,866.0,101.0,1.9,20.0,672.0,964.62,721.12
2016,10,17,11,15,869.0,101.5,1.95,20.0,682.0,930.98,698.97
2016,10,17,11,30,872.0,102.0,2.0,20.0,692.0,905.78,682.64
2016,10,17,11,45,874.5,101.0,2.1,20.5,694.5,875.08,661.68
2016,10,17,12,0,877.0,100.0,2.2,21.0,697.0,841.09,638.4
2016,10,17,12,15,875.0,99.5,2.3,21.0,691.0,800.91,611.86
2016,10,17,12,30,873.0,99.0,2.4,21.0,685.0,758.05,583.13
2016,10,17,12,45,874.0,95.5,2.55,21.0,672.0,711.83,550.37
2016,10,17,13,0,875.0,92.0,2.7,21.0,659.0,663.1,514.18
2016,10,17,13,15,867.5,91.0,2.75,21.0,637.5,609.39,472.6
2016,10,17,13,30,860.0,90.0,2.8,21.0,616.0,554.35,428.72
2016,10,17,13,45,852.0,87.5,2.85,21.0,588.0,498.09,382.44
2016,10,17,14,0,844.0,85.0,2.9,21.0,560.0,438.59,332.18
2016,10,17,14,15,829.0,83.0,2.95,20.5,525.5,376.62,279.14
2016,10,17,14,30,814.0,81.0,3.0,20.0,491.0,315.3,225.34
2016,10,17,14,45,794.0,78.0,3.05,20.0,450.5,252.92,170.33
2016,10,17,15,0,774.0,75.0,3.1,20.0,410.0,192.42,119.02
2016,10,17,15,15,744.5,71.5,3.05,19.5,365.5,132.68,75.15
2016,10,17,15,30,715.0,68.0,3.0,19.0,321.0,76.58,47.52
2016,10,17,15,45,671.0,63.5,3.0,19.0,274.0,52.23,40.33
2016,10,17,16,0,627.0,59.0,3.0,19.0,227.0,48.61,37.11
2016,10,17,16,15,561.0,52.5,2.65,18.0,179.5,43.29,32.4
2016,10,17,16,30,495.0,46.0,2.3,17.0,132.0,38.03,27.53
2016,10,17,16,45,381.0,36.0,2.0,16.5,89.5,29.7,19.62
2016,10,17,17,0,267.0,26.0,1.7,16.0,47.0,21.48,8.25
2016,10,17,17,15,133.5,13.0,1.6,15.5,23.5,10.23,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,44.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,88.0,11.0,1.2,11.0,13.0,71.55,0.0
2016,10,18,6,45,234.0,24.0,1.3,12.0,48.0,249.54,140.53
2016,10,18,7,0,380.0,37.0,1.4,13.0,83.0,400.32,319.62
2016,10,18,7,15,468.5,45.5,1.7,13.5,129.0,499.83,406.88
2016,10,18,7,30,557.0,54.0,2.0,14.0,175.0,604.21,492.21
2016,10,18,7,45,615.5,59.0,2.35,15.0,223.0,680.43,551.83
2016,10,18,8,0,674.0,64.0,2.7,16.0,271.0,757.57,609.52
2016,10,18,8,15,710.0,68.5,2.85,16.5,317.5,806.05,643.95
2016,10,18,8,30,746.0,73.0,3.0,17.0,364.0,860.34,681.58
2016,10,18,8,45,776.5,74.5,3.2,17.5,407.5,903.24,710.37
2016,10,18,9,0,807.0,76.0,3.4,18.0,451.0,943.41,736.77
2016,10,18,9,15,825.0,78.0,3.45,18.0,489.0,968.51,752.66
2016,10,18,9,30,843.0,80.0,3.5,18.0,527.0,990.11,766.17
2016,10,18,9,45,858.0,81.0,3.55,18.5,559.5,991.04,763.98
2016,10,18,10,0,873.0,82.0,3.6,19.0,592.0,1000.76,768.19
2016,10,18,10,15,882.0,83.5,3.6,19.5,617.5,1001.14,765.68
2016,10,18,10,30,891.0,85.0,3.6,20.0,643.0,997.56,760.72
2016,10,18,10,45,896.0,86.0,3.6,20.5,660.5,985.46,750.16
2016,10,18,11,0,901.0,87.0,3.6,21.0,678.0,969.48,737.22
2016,10,18,11,15,904.5,87.5,3.55,21.0,688.5,947.68,721.56
2016,10,18,11,30,908.0,88.0,3.5,21.0,699.0,922.17,703.51
2016,10,18,11,45,911.0,87.0,3.5,21.0,701.5,890.94,681.91
2016,10,18,12,0,914.0,86.0,3.5,21.0,704.0,856.28,657.92
2016,10,18,12,15,912.5,85.5,3.5,21.0,698.0,815.28,629.4
2016,10,18,12,30,911.0,85.0,3.5,21.0,692.0,771.45,598.73
2016,10,18,12,45,907.5,84.0,3.5,21.0,678.5,723.07,563.44
2016,10,18,13,0,904.0,83.0,3.5,21.0,665.0,672.45,524.52
2016,10,18,13,15,897.0,82.0,3.5,21.0,643.5,617.73,481.5
2016,10,18,13,30,890.0,81.0,3.5,21.0,622.0,561.57,436.13
2016,10,18,13,45,883.0,78.5,3.55,21.5,593.5,502.83,386.74
2016,10,18,14,0,876.0,76.0,3.6,22.0,565.0,443.2,335.24
2016,10,18,14,15,861.0,74.0,3.55,21.5,530.0,380.5,281.18
2016,10,18,14,30,846.0,72.0,3.5,21.0,495.0,318.36,226.37
2016,10,18,14,45,823.5,70.5,3.5,21.0,454.0,253.18,169.0
2016,10,18,15,0,801.0,69.0,3.5,21.0,413.0,191.82,117.04
2016,10,18,15,15,772.5,65.5,3.35,20.5,368.0,130.59,72.11
2016,10,18,15,30,744.0,62.0,3.2,20.0,323.0,72.84,43.81
2016,10,18,15,45,697.0,58.5,3.1,20.0,274.5,52.93,40.76
2016,10,18,16,0,650.0,55.0,3.0,20.0,226.0,49.7,37.89
2016,10,18,16,15,584.0,48.5,2.6,19.0,178.5,40.43,29.73
2016,10,18,16,30,518.0,42.0,2.2,18.0,131.0,35.02,24.76
2016,10,18,16,45,401.5,33.0,1.85,17.5,87.5,27.37,17.44
2016,10,18,17,0,285.0,24.0,1.5,17.0,44.0,19.89,5.73
2016,10,18,17,15,142.5,12.0,1.5,16.5,22.0,9.44,0.0
2016,10,18,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,66.5,5.0,1.4,9.5,6.0,0.0,0.0
2016,10,19,6,30,133.0,10.0,1.5,10.0,12.0,103.0,0.0
2016,10,19,6,45,289.0,20.5,1.65,11.0,48.0,285.95,143.82
2016,10,19,7,0,445.0,31.0,1.8,12.0,84.0,445.89,355.1
2016,10,19,7,15,528.5,38.0,1.95,12.5,130.0,531.99,433.31
2016,10,19,7,30,612.0,45.0,2.1,13.0,176.0,632.63,515.6
2016,10,19,7,45,664.0,50.0,2.25,13.5,224.0,705.25,572.61
2016,10,19,8,0,716.0,55.0,2.4,14.0,272.0,778.13,627.16
2016,10,19,8,15,749.5,58.5,2.45,14.5,318.5,830.89,664.03
2016,10,19,8,30,783.0,62.0,2.5,15.0,365.0,881.94,698.38
2016,10,19,8,45,807.0,64.5,2.65,16.0,407.5,919.96,722.02
2016,10,19,9,0,831.0,67.0,2.8,17.0,450.0,943.17,734.82
2016,10,19,9,15,848.0,69.0,2.9,17.5,488.0,967.21,749.07
2016,10,19,9,30,865.0,71.0,3.0,18.0,526.0,987.83,760.86
2016,10,19,9,45,877.5,72.0,3.1,19.0,557.5,998.89,764.66
2016,10,19,10,0,890.0,73.0,3.2,20.0,589.0,1006.13,766.01
2016,10,19,10,15,898.5,74.0,3.25,20.5,614.0,1005.4,763.16
2016,10,19,10,30,907.0,75.0,3.3,21.0,639.0,1000.68,757.87
2016,10,19,10,45,912.0,76.0,3.35,21.5,656.5,988.5,747.73
2016,10,19,11,0,917.0,77.0,3.4,22.0,674.0,972.39,735.17
2016,10,19,11,15,919.5,77.5,3.4,22.5,684.0,949.46,717.8
2016,10,19,11,30,922.0,78.0,3.4,23.0,694.0,922.83,698.12
2016,10,19,11,45,919.5,79.5,3.4,23.5,695.5,889.4,673.9
2016,10,19,12,0,917.0,81.0,3.4,24.0,697.0,852.78,647.58
2016,10,19,12,15,915.0,81.0,3.4,24.0,690.5,811.92,619.52
2016,10,19,12,30,913.0,81.0,3.4,24.0,684.0,768.25,589.33
