Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,45,903.0,82.5,3.4,24.5,669.0,717.94,552.02
2016,10,19,13,0,893.0,84.0,3.4,25.0,654.0,665.91,511.55
2016,10,19,13,15,886.5,83.0,3.4,24.5,633.0,612.07,470.76
2016,10,19,13,30,880.0,82.0,3.4,24.0,612.0,556.76,427.48
2016,10,19,13,45,872.0,79.5,3.4,24.0,584.0,498.13,379.42
2016,10,19,14,0,864.0,77.0,3.4,24.0,556.0,438.75,329.25
2016,10,19,14,15,850.0,75.0,3.35,24.0,521.0,377.15,275.99
2016,10,19,14,30,836.0,73.0,3.3,24.0,486.0,314.35,220.85
2016,10,19,14,45,818.0,70.0,3.3,24.0,446.5,251.32,165.74
2016,10,19,15,0,800.0,67.0,3.3,24.0,407.0,189.87,114.15
2016,10,19,15,15,771.5,64.0,2.95,23.5,362.0,129.22,70.17
2016,10,19,15,30,743.0,61.0,2.6,23.0,317.0,72.0,42.6
2016,10,19,15,45,701.0,56.5,2.3,22.5,270.0,51.4,39.01
2016,10,19,16,0,659.0,52.0,2.0,22.0,223.0,47.35,35.52
2016,10,19,16,15,593.5,46.0,1.8,21.0,175.0,41.85,30.68
2016,10,19,16,30,528.0,40.0,1.6,20.0,127.0,33.52,23.2
2016,10,19,16,45,414.5,31.0,1.4,19.0,84.5,25.83,15.89
2016,10,19,17,0,301.0,22.0,1.2,18.0,42.0,18.28,2.99
2016,10,19,17,15,150.5,11.0,1.2,17.0,21.0,8.65,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,219.0,16.0,1.2,12.5,41.0,224.04,93.42
2016,10,20,7,0,438.0,32.0,1.2,13.0,82.0,442.02,347.53
2016,10,20,7,15,525.5,39.5,1.35,13.5,129.0,540.48,434.75
2016,10,20,7,30,613.0,47.0,1.5,14.0,176.0,635.81,511.98
2016,10,20,7,45,667.5,52.0,1.65,15.0,225.0,711.03,569.26
2016,10,20,8,0,722.0,57.0,1.8,16.0,274.0,786.44,623.68
2016,10,20,8,15,757.5,61.0,1.75,16.5,321.0,841.99,660.67
2016,10,20,8,30,793.0,65.0,1.7,17.0,368.0,895.83,694.88
2016,10,20,8,45,818.0,67.5,1.7,18.0,411.5,935.0,717.02
2016,10,20,9,0,843.0,70.0,1.7,19.0,455.0,971.27,736.63
2016,10,20,9,15,860.5,72.0,1.8,19.5,493.5,983.79,742.8
2016,10,20,9,30,878.0,74.0,1.9,20.0,532.0,1004.82,754.89
2016,10,20,9,45,893.5,74.5,2.05,21.0,565.0,1018.13,760.94
2016,10,20,10,0,909.0,75.0,2.2,22.0,598.0,1027.57,764.52
2016,10,20,10,15,917.5,76.0,2.25,22.5,623.5,1026.56,761.66
2016,10,20,10,30,926.0,77.0,2.3,23.0,649.0,1021.49,756.43
2016,10,20,10,45,931.0,78.0,2.35,24.0,666.5,1008.9,745.04
2016,10,20,11,0,936.0,79.0,2.4,25.0,684.0,992.3,731.3
2016,10,20,11,15,938.5,79.5,2.45,25.0,694.0,968.81,716.06
2016,10,20,11,30,941.0,80.0,2.5,25.0,704.0,941.56,698.42
2016,10,20,11,45,941.5,80.0,2.65,25.5,706.0,908.34,676.3
2016,10,20,12,0,942.0,80.0,2.8,26.0,708.0,871.71,651.74
2016,10,20,12,15,940.0,80.0,2.85,26.0,702.0,829.87,624.01
2016,10,20,12,30,938.0,80.0,2.9,26.0,696.0,785.13,594.05
2016,10,20,12,45,930.0,81.0,3.0,26.5,681.0,734.57,557.86
2016,10,20,13,0,922.0,82.0,3.1,27.0,666.0,682.06,518.07
2016,10,20,13,15,915.0,81.0,3.05,27.0,644.0,626.47,475.49
2016,10,20,13,30,908.0,80.0,3.0,27.0,622.0,569.4,430.6
2016,10,20,13,45,898.5,78.0,3.0,27.0,593.0,508.99,381.99
2016,10,20,14,0,889.0,76.0,3.0,27.0,564.0,447.93,331.31
2016,10,20,14,15,874.5,74.0,2.9,27.0,528.5,384.71,277.45
2016,10,20,14,30,860.0,72.0,2.8,27.0,493.0,321.95,222.99
2016,10,20,14,45,840.0,69.5,2.7,27.0,452.0,255.81,166.18
2016,10,20,15,0,820.0,67.0,2.6,27.0,411.0,193.09,114.33
2016,10,20,15,15,791.0,64.0,2.25,26.0,365.5,131.14,70.19
2016,10,20,15,30,762.0,61.0,1.9,25.0,320.0,72.68,42.49
2016,10,20,15,45,719.5,56.5,1.55,24.5,272.0,51.64,38.87
2016,10,20,16,0,677.0,52.0,1.2,24.0,224.0,47.56,35.37
2016,10,20,16,15,610.0,45.5,1.15,23.0,175.5,41.59,30.15
2016,10,20,16,30,543.0,39.0,1.1,22.0,127.0,35.66,24.76
2016,10,20,16,45,425.0,30.0,1.1,21.0,83.5,25.08,14.96
2016,10,20,17,0,307.0,21.0,1.1,20.0,40.0,17.48,0.24
2016,10,20,17,15,153.5,10.5,1.1,19.5,20.0,8.26,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,208.5,15.5,0.6,14.5,38.5,213.96,65.71
2016,10,21,7,0,417.0,31.0,0.6,15.0,77.0,424.31,327.2
2016,10,21,7,15,504.5,38.5,0.65,15.5,123.0,521.75,412.33
2016,10,21,7,30,592.0,46.0,0.7,16.0,169.0,616.29,486.67
2016,10,21,7,45,648.0,51.0,0.8,17.0,217.0,692.1,542.84
2016,10,21,8,0,704.0,56.0,0.9,18.0,265.0,768.27,596.23
2016,10,21,8,15,738.5,60.0,0.85,18.5,311.0,822.36,630.69
2016,10,21,8,30,773.0,64.0,0.8,19.0,357.0,874.77,662.47
2016,10,21,8,45,798.5,66.0,0.75,20.0,399.5,913.34,682.47
2016,10,21,9,0,824.0,68.0,0.7,21.0,442.0,949.13,699.96
2016,10,21,9,15,841.0,70.5,0.8,22.0,479.5,961.69,705.26
2016,10,21,9,30,858.0,73.0,0.9,23.0,517.0,982.8,716.27
2016,10,21,9,45,868.5,75.0,1.05,24.0,548.0,992.98,721.12
2016,10,21,10,0,879.0,77.0,1.2,25.0,579.0,999.37,723.64
2016,10,21,10,15,887.0,78.5,1.2,25.5,604.0,998.69,720.56
2016,10,21,10,30,895.0,80.0,1.2,26.0,629.0,994.07,715.28
2016,10,21,10,45,899.5,81.0,1.3,26.5,646.0,981.45,706.87
2016,10,21,11,0,904.0,82.0,1.4,27.0,663.0,964.98,696.15
2016,10,21,11,15,906.5,82.5,1.5,27.0,672.5,942.25,682.82
2016,10,21,11,30,909.0,83.0,1.6,27.0,682.0,915.87,667.11
2016,10,21,11,45,907.0,84.0,1.7,27.5,683.5,882.63,645.52
2016,10,21,12,0,905.0,85.0,1.8,28.0,685.0,846.24,621.74
2016,10,21,12,15,902.5,85.0,1.9,28.0,678.5,805.41,595.97
2016,10,21,12,30,900.0,85.0,2.0,28.0,672.0,761.85,567.98
2016,10,21,12,45,891.0,86.0,2.1,28.0,657.0,712.29,534.18
2016,10,21,13,0,882.0,87.0,2.2,28.0,642.0,660.98,497.15
2016,10,21,13,15,874.5,86.0,2.25,27.5,620.5,607.12,457.79
2016,10,21,13,30,867.0,85.0,2.3,27.0,599.0,551.93,415.98
2016,10,21,13,45,855.5,83.5,2.35,27.0,570.0,493.31,369.29
2016,10,21,14,0,844.0,82.0,2.4,27.0,541.0,434.76,321.07
2016,10,21,14,15,622.0,130.0,2.45,26.5,456.5,340.88,249.22
2016,10,21,14,30,400.0,178.0,2.5,26.0,372.0,264.76,192.78
2016,10,21,14,45,368.0,166.5,2.55,26.0,333.5,214.21,151.91
2016,10,21,15,0,336.0,155.0,2.6,26.0,295.0,171.82,118.5
2016,10,21,15,15,321.5,140.0,2.45,25.5,261.5,132.95,89.95
2016,10,21,15,30,307.0,125.0,2.3,25.0,228.0,96.22,68.48
2016,10,21,15,45,461.5,90.0,2.2,24.5,218.5,66.56,51.6
2016,10,21,16,0,616.0,55.0,2.1,24.0,209.0,45.58,33.64
2016,10,21,16,15,546.5,48.0,1.9,22.5,162.5,39.78,28.63
2016,10,21,16,30,477.0,41.0,1.7,21.0,116.0,34.04,23.42
2016,10,21,16,45,356.5,31.0,1.5,20.0,75.0,25.64,15.28
2016,10,21,17,0,236.0,21.0,1.3,19.0,34.0,17.35,0.0
2016,10,21,17,15,118.0,10.5,1.3,18.5,17.0,8.26,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,186.0,16.5,1.2,12.5,36.5,197.47,34.37
2016,10,22,7,0,372.0,33.0,1.3,13.0,73.0,390.6,304.94
2016,10,22,7,15,466.0,42.0,1.4,13.5,118.5,494.35,399.09
2016,10,22,7,30,560.0,51.0,1.5,14.0,164.0,603.75,487.65
2016,10,22,7,45,622.5,56.0,1.6,14.5,212.5,683.39,549.46
2016,10,22,8,0,685.0,61.0,1.7,15.0,261.0,756.63,603.68
2016,10,22,8,15,529.0,96.0,1.65,15.5,266.0,673.84,540.78
2016,10,22,8,30,373.0,131.0,1.6,16.0,271.0,566.51,458.09
2016,10,22,8,45,366.0,149.5,1.6,16.5,300.5,561.31,453.37
2016,10,22,9,0,359.0,168.0,1.6,17.0,330.0,578.13,463.52
2016,10,22,9,15,606.5,123.5,1.55,17.5,423.5,810.1,631.18
2016,10,22,9,30,854.0,79.0,1.5,18.0,517.0,998.81,753.57
2016,10,22,9,45,853.5,85.5,1.5,18.5,546.5,1003.57,751.27
2016,10,22,10,0,853.0,92.0,1.5,19.0,576.0,1004.31,748.91
2016,10,22,10,15,863.0,93.5,1.5,19.5,601.0,1005.43,747.01
2016,10,22,10,30,873.0,95.0,1.5,20.0,626.0,1002.53,742.68
2016,10,22,10,45,879.0,96.0,1.5,20.5,644.0,991.06,733.02
2016,10,22,11,0,885.0,97.0,1.5,21.0,662.0,963.93,713.47
2016,10,22,11,15,888.5,97.5,1.55,21.5,672.0,942.27,698.51
2016,10,22,11,30,892.0,98.0,1.6,22.0,682.0,916.98,681.15
2016,10,22,11,45,893.5,97.5,1.65,22.5,684.0,885.33,659.64
2016,10,22,12,0,895.0,97.0,1.7,23.0,686.0,850.41,635.94
2016,10,22,12,15,616.0,188.0,1.75,23.0,592.0,697.46,529.05
2016,10,22,12,30,337.0,279.0,1.8,23.0,498.0,523.22,400.81
2016,10,22,12,45,603.5,189.0,1.85,23.0,570.0,621.57,476.52
2016,10,22,13,0,870.0,99.0,1.9,23.0,642.0,669.68,511.82
2016,10,22,13,15,862.0,97.5,1.95,23.0,620.0,614.36,469.37
2016,10,22,13,30,854.0,96.0,2.0,23.0,598.0,557.83,425.48
2016,10,22,13,45,841.5,94.5,2.1,23.0,569.0,498.21,377.94
2016,10,22,14,0,829.0,93.0,2.2,23.0,540.0,438.41,328.55
2016,10,22,14,15,812.0,90.5,2.2,22.5,505.0,376.24,276.22
2016,10,22,14,30,795.0,88.0,2.2,22.0,470.0,315.03,223.4
2016,10,22,14,45,662.0,103.0,2.25,21.5,402.5,239.85,163.73
2016,10,22,15,0,529.0,118.0,2.3,21.0,335.0,178.79,118.11
2016,10,22,15,15,492.0,112.0,2.25,20.0,296.0,131.24,83.84
2016,10,22,15,30,455.0,106.0,2.2,19.0,257.0,88.27,61.27
2016,10,22,15,45,421.0,93.5,2.2,18.5,216.5,68.39,54.51
2016,10,22,16,0,387.0,81.0,2.2,18.0,176.0,59.82,46.98
2016,10,22,16,15,336.5,66.5,2.0,17.0,135.5,49.53,37.81
2016,10,22,16,30,286.0,52.0,1.8,16.0,95.0,39.05,28.22
2016,10,22,16,45,196.0,36.5,1.6,15.5,60.5,27.49,16.9
2016,10,22,17,0,106.0,21.0,1.4,15.0,26.0,15.88,0.0
2016,10,22,17,15,53.0,10.5,1.3,14.5,13.0,8.26,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,16.0,1.1,11.5,35.0,190.77,0.0
2016,10,23,7,0,360.0,32.0,1.1,12.0,70.0,380.13,294.99
2016,10,23,7,15,454.0,41.0,1.3,13.0,114.5,483.2,390.24
2016,10,23,7,30,548.0,50.0,1.5,14.0,159.0,592.06,478.55
2016,10,23,7,45,607.5,56.0,1.7,15.0,206.5,669.91,539.11
2016,10,23,8,0,667.0,62.0,1.9,16.0,254.0,748.84,597.54
2016,10,23,8,15,705.5,66.5,1.95,16.5,300.5,798.78,632.36
2016,10,23,8,30,744.0,71.0,2.0,17.0,347.0,855.2,670.53
2016,10,23,8,45,770.5,74.0,2.1,18.0,389.5,895.77,695.54
2016,10,23,9,0,797.0,77.0,2.2,19.0,432.0,933.58,718.07
2016,10,23,9,15,816.0,79.5,2.3,19.5,469.5,960.06,733.81
2016,10,23,9,30,835.0,82.0,2.4,20.0,507.0,983.07,747.16
2016,10,23,9,45,854.0,82.0,2.55,20.5,540.0,999.13,756.34
2016,10,23,10,0,873.0,82.0,2.7,21.0,573.0,998.85,754.65
2016,10,23,10,15,882.0,83.5,2.8,21.5,598.0,999.04,753.07
2016,10,23,10,30,891.0,85.0,2.9,22.0,623.0,995.3,748.99
2016,10,23,10,45,896.0,86.0,3.0,22.5,640.5,983.08,739.38
2016,10,23,11,0,901.0,87.0,3.1,23.0,658.0,967.0,727.39
2016,10,23,11,15,903.5,87.5,3.15,23.0,667.5,944.22,712.0
2016,10,23,11,30,906.0,88.0,3.2,23.0,677.0,917.82,694.26
2016,10,23,11,45,903.5,89.0,3.3,23.5,678.0,884.15,670.54
2016,10,23,12,0,901.0,90.0,3.4,24.0,679.0,847.38,644.68
2016,10,23,12,15,898.0,89.5,3.45,24.0,672.0,805.72,616.24
2016,10,23,12,30,895.0,89.0,3.5,24.0,665.0,761.42,585.73
2016,10,23,12,45,883.5,90.5,3.55,24.5,649.0,710.83,547.87
2016,10,23,13,0,872.0,92.0,3.6,25.0,633.0,658.74,507.38
2016,10,23,13,15,863.0,91.0,3.6,24.5,610.5,608.23,468.8
2016,10,23,13,30,854.0,90.0,3.6,24.0,588.0,551.81,424.62
2016,10,23,13,45,594.0,154.0,3.65,24.0,492.0,433.27,332.34
2016,10,23,14,0,334.0,218.0,3.7,24.0,396.0,324.87,248.64
2016,10,23,14,15,565.0,149.5,3.7,23.5,428.0,332.05,248.14
2016,10,23,14,30,796.0,81.0,3.7,23.0,460.0,309.2,219.44
2016,10,23,14,45,771.0,78.5,3.75,23.0,419.5,247.54,165.54
2016,10,23,15,0,746.0,76.0,3.8,23.0,379.0,188.4,115.99
2016,10,23,15,15,713.0,72.0,3.75,22.5,334.5,130.03,73.55
2016,10,23,15,30,680.0,68.0,3.7,22.0,290.0,71.42,43.18
2016,10,23,15,45,626.0,63.5,3.65,21.5,243.0,51.85,39.55
2016,10,23,16,0,572.0,59.0,3.6,21.0,196.0,48.26,36.38
2016,10,23,16,15,497.0,51.0,3.35,20.0,150.5,41.82,30.63
2016,10,23,16,30,422.0,43.0,3.1,19.0,105.0,35.43,24.68
2016,10,23,16,45,211.0,35.0,2.9,18.0,66.0,26.47,15.53
2016,10,23,17,0,0.0,27.0,2.7,17.0,27.0,19.13,0.0
2016,10,23,17,15,0.0,13.5,2.7,16.5,13.5,10.62,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,15.0,2.75,13.5,15.0,11.45,0.0
2016,10,24,7,0,0.0,30.0,3.0,14.0,30.0,27.18,15.69
2016,10,24,7,15,6.5,49.5,3.25,14.5,51.0,53.75,39.44
2016,10,24,7,30,13.0,69.0,3.5,15.0,72.0,78.85,61.5
2016,10,24,7,45,20.5,88.0,3.8,15.5,93.5,117.47,94.7
2016,10,24,8,0,28.0,107.0,4.1,16.0,115.0,144.2,117.5
2016,10,24,8,15,34.0,125.0,4.25,16.0,136.5,167.96,137.6
2016,10,24,8,30,40.0,143.0,4.4,16.0,158.0,191.77,157.44
2016,10,24,8,45,20.0,114.0,4.6,16.5,121.5,128.74,103.76
2016,10,24,9,0,0.0,85.0,4.8,17.0,85.0,66.03,50.05
2016,10,24,9,15,63.5,154.0,4.75,17.0,186.5,213.98,175.44
2016,10,24,9,30,127.0,223.0,4.7,17.0,288.0,383.77,313.27
2016,10,24,9,45,63.5,190.5,4.7,17.5,223.0,249.9,202.62
2016,10,24,10,0,0.0,158.0,4.7,18.0,158.0,130.75,102.56
2016,10,24,10,15,39.5,212.5,4.65,18.0,236.5,243.15,195.32
2016,10,24,10,30,79.0,267.0,4.6,18.0,315.0,340.73,273.63
2016,10,24,10,45,39.5,214.0,4.6,18.5,238.0,237.48,189.43
2016,10,24,11,0,0.0,161.0,4.6,19.0,161.0,130.0,101.01
2016,10,24,11,15,0.0,159.0,4.55,19.0,159.0,127.68,99.15
2016,10,24,11,30,0.0,157.0,4.5,19.0,157.0,125.46,97.31
2016,10,24,11,45,0.0,117.5,4.45,19.5,117.5,91.74,69.72
2016,10,24,12,0,0.0,78.0,4.4,20.0,78.0,60.07,43.78
2016,10,24,12,15,3.5,140.5,4.4,20.0,143.0,113.22,87.21
2016,10,24,12,30,7.0,203.0,4.4,20.0,208.0,168.15,131.53
2016,10,24,12,45,3.5,163.0,4.45,20.5,165.5,130.99,101.36
2016,10,24,13,0,0.0,123.0,4.5,21.0,123.0,95.62,72.63
2016,10,24,13,15,0.0,118.5,4.55,21.0,118.5,91.88,69.71
2016,10,24,13,30,0.0,114.0,4.6,21.0,114.0,88.18,66.81
2016,10,24,13,45,18.5,163.0,4.65,21.0,173.0,135.45,105.33
2016,10,24,14,0,37.0,212.0,4.7,21.0,232.0,184.62,144.79
2016,10,24,14,15,52.5,205.0,4.65,20.5,231.0,179.41,140.44
2016,10,24,14,30,68.0,198.0,4.6,20.0,230.0,172.08,134.11
2016,10,24,14,45,34.0,131.5,4.6,20.0,147.5,108.48,83.16
2016,10,24,15,0,0.0,65.0,4.6,20.0,65.0,49.83,36.09
2016,10,24,15,15,0.0,57.5,4.4,19.5,57.5,44.03,31.41
2016,10,24,15,30,0.0,50.0,4.2,19.0,50.0,38.24,26.65
2016,10,24,15,45,0.0,41.5,4.05,19.0,41.5,31.69,22.29
2016,10,24,16,0,0.0,33.0,3.9,19.0,33.0,25.16,16.47
2016,10,24,16,15,0.0,25.0,3.65,18.5,25.0,19.03,10.97
2016,10,24,16,30,0.0,17.0,3.4,18.0,17.0,12.92,5.44
2016,10,24,16,45,0.0,10.5,3.15,17.5,10.5,7.96,0.62
2016,10,24,17,0,0.0,4.0,2.9,17.0,4.0,3.02,0.0
2016,10,24,17,15,0.0,2.0,2.9,16.5,2.0,1.57,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,14.0,2.3,14.5,14.0,10.68,0.0
2016,10,25,7,0,0.0,28.0,2.5,15.0,28.0,24.51,13.27
2016,10,25,7,15,3.0,47.0,2.7,15.5,47.5,47.62,33.99
2016,10,25,7,30,6.0,66.0,2.9,16.0,67.0,69.04,52.69
2016,10,25,7,45,14.0,84.5,3.1,16.5,88.0,93.56,74.0
2016,10,25,8,0,22.0,103.0,3.3,17.0,109.0,133.31,107.67
2016,10,25,8,15,26.5,121.0,3.45,17.5,129.5,155.73,126.27
2016,10,25,8,30,31.0,139.0,3.6,18.0,150.0,178.11,144.49
2016,10,25,8,45,27.5,152.0,3.75,18.5,163.0,185.57,149.84
2016,10,25,9,0,24.0,165.0,3.9,19.0,176.0,173.13,138.93
2016,10,25,9,15,12.0,100.5,3.95,19.5,106.0,91.79,71.31
2016,10,25,9,30,0.0,36.0,4.0,20.0,36.0,27.53,17.31
2016,10,25,9,45,0.0,34.0,4.1,20.5,34.0,26.01,15.98
2016,10,25,10,0,0.0,32.0,4.2,21.0,32.0,24.49,14.64
2016,10,25,10,15,0.0,64.5,4.15,21.0,64.5,49.54,35.24
2016,10,25,10,30,0.0,97.0,4.1,21.0,97.0,75.07,56.06
2016,10,25,10,45,1.0,138.5,4.1,21.5,139.5,111.58,85.48
2016,10,25,11,0,2.0,180.0,4.1,22.0,182.0,149.24,115.41
2016,10,25,11,15,4.5,191.5,4.05,22.0,195.0,161.12,124.84
2016,10,25,11,30,7.0,203.0,4.0,22.0,208.0,172.76,134.09
2016,10,25,11,45,10.0,213.0,4.0,22.0,220.0,183.2,142.4
2016,10,25,12,0,13.0,223.0,4.0,22.0,232.0,193.28,150.43
2016,10,25,12,15,6.5,161.0,3.95,22.0,165.5,132.82,102.19
2016,10,25,12,30,0.0,99.0,3.9,22.0,99.0,76.49,56.76
2016,10,25,12,45,1.0,140.0,3.85,22.5,140.5,110.34,84.03
2016,10,25,13,0,2.0,181.0,3.8,23.0,182.0,144.43,111.16
2016,10,25,13,15,139.5,215.5,3.7,23.0,295.5,271.64,213.27
2016,10,25,13,30,277.0,250.0,3.6,23.0,409.0,372.47,290.56
2016,10,25,13,45,269.0,237.5,3.55,23.0,386.0,336.2,260.93
2016,10,25,14,0,261.0,225.0,3.5,23.0,363.0,300.77,231.97
2016,10,25,14,15,261.0,208.5,3.4,23.0,338.5,265.91,202.92
2016,10,25,14,30,261.0,192.0,3.3,23.0,314.0,231.26,173.63
2016,10,25,14,45,257.0,175.0,3.25,23.0,286.5,195.58,143.6
2016,10,25,15,0,253.0,158.0,3.2,23.0,259.0,160.72,114.87
2016,10,25,15,15,245.5,139.5,3.0,22.5,228.0,125.39,88.02
2016,10,25,15,30,238.0,121.0,2.8,22.0,197.0,91.54,66.51
2016,10,25,15,45,222.0,103.0,2.6,21.5,165.0,72.94,57.73
2016,10,25,16,0,206.0,85.0,2.4,21.0,133.0,61.06,47.37
2016,10,25,16,15,178.0,66.5,2.1,20.0,101.0,48.43,36.24
2016,10,25,16,30,150.0,48.0,1.8,19.0,69.0,35.5,24.59
2016,10,25,16,45,75.0,32.0,1.5,18.5,42.5,23.78,12.56
2016,10,25,17,0,0.0,16.0,1.2,18.0,16.0,12.59,0.0
2016,10,25,17,15,0.0,8.0,1.2,17.5,8.0,6.29,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,193.5,13.5,1.25,13.5,31.5,193.07,0.0
2016,10,26,7,0,387.0,27.0,1.3,14.0,63.0,397.05,293.47
2016,10,26,7,15,482.5,34.5,1.5,14.5,107.0,498.93,398.38
2016,10,26,7,30,578.0,42.0,1.7,15.0,151.0,599.02,481.7
2016,10,26,7,45,636.5,47.0,1.9,16.0,198.0,676.22,542.36
2016,10,26,8,0,695.0,52.0,2.1,17.0,245.0,754.0,600.25
2016,10,26,8,15,731.5,55.5,2.2,17.5,290.0,808.73,639.24
2016,10,26,8,30,768.0,59.0,2.3,18.0,335.0,861.92,675.7
2016,10,26,8,45,794.0,61.5,2.4,19.0,377.0,901.28,699.98
2016,10,26,9,0,820.0,64.0,2.5,20.0,419.0,937.95,721.77
2016,10,26,9,15,837.5,66.0,2.6,20.5,456.0,950.24,727.82
2016,10,26,9,30,855.0,68.0,2.7,21.0,493.0,971.03,739.84
2016,10,26,9,45,867.5,69.5,2.8,22.0,524.5,982.49,743.99
2016,10,26,10,0,880.0,71.0,2.9,23.0,556.0,990.21,745.74
2016,10,26,10,15,889.5,72.5,2.95,23.5,580.5,991.04,744.02
2016,10,26,10,30,899.0,74.0,3.0,24.0,605.0,987.91,739.88
2016,10,26,10,45,901.5,76.0,3.15,24.5,622.0,974.6,729.93
2016,10,26,11,0,904.0,78.0,3.3,25.0,639.0,957.49,717.58
2016,10,26,11,15,908.5,78.5,3.35,25.0,649.5,936.69,703.53
2016,10,26,11,30,913.0,79.0,3.4,25.0,660.0,912.15,687.03
2016,10,26,11,45,911.0,80.5,3.5,25.5,662.0,879.53,664.02
2016,10,26,12,0,909.0,82.0,3.6,26.0,664.0,843.74,638.84
2016,10,26,12,15,908.0,82.0,3.65,26.0,658.5,804.1,611.88
2016,10,26,12,30,907.0,82.0,3.7,26.0,653.0,761.62,582.73
2016,10,26,12,45,900.5,82.5,3.8,26.0,638.5,713.2,548.04
2016,10,26,13,0,894.0,83.0,3.9,26.0,624.0,662.81,509.97
2016,10,26,13,15,886.5,82.0,3.9,25.5,603.0,608.62,468.7
2016,10,26,13,30,879.0,81.0,3.9,25.0,582.0,553.09,425.06
2016,10,26,13,45,868.0,79.5,3.95,25.0,553.5,494.34,376.82
2016,10,26,14,0,857.0,78.0,4.0,25.0,525.0,435.68,327.14
2016,10,26,14,15,840.5,76.0,3.95,24.5,490.0,373.02,273.58
2016,10,26,14,30,824.0,74.0,3.9,24.0,455.0,311.2,219.57
2016,10,26,14,45,802.0,71.0,3.85,24.0,414.5,248.36,164.58
2016,10,26,15,0,780.0,68.0,3.8,24.0,374.0,187.64,113.58
2016,10,26,15,15,747.5,64.5,3.6,23.0,329.5,127.83,70.25
2016,10,26,15,30,715.0,61.0,3.4,22.0,285.0,72.01,42.83
2016,10,26,15,45,668.0,56.0,3.25,21.5,238.5,50.69,38.51
2016,10,26,16,0,621.0,51.0,3.1,21.0,192.0,42.66,31.46
2016,10,26,16,15,542.5,44.0,2.7,20.0,145.5,36.73,26.12
2016,10,26,16,30,464.0,37.0,2.3,19.0,99.0,30.88,20.59
2016,10,26,16,45,326.0,26.0,1.9,18.0,60.5,21.55,10.37
2016,10,26,17,0,188.0,15.0,1.5,17.0,22.0,11.8,0.0
2016,10,26,17,15,94.0,7.5,1.4,16.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,3.5,2.0,14.5,3.5,2.75,0.0
2016,10,27,7,0,0.0,7.0,2.2,15.0,7.0,5.3,0.0
2016,10,27,7,15,0.0,13.0,2.4,15.5,13.0,9.86,2.52
2016,10,27,7,30,0.0,19.0,2.6,16.0,19.0,14.44,6.53
2016,10,27,7,45,0.0,25.0,2.8,17.0,25.0,19.03,10.49
2016,10,27,8,0,0.0,31.0,3.0,18.0,31.0,23.63,14.39
2016,10,27,8,15,0.0,37.0,3.0,18.5,37.0,28.23,18.27
2016,10,27,8,30,0.0,43.0,3.0,19.0,43.0,32.85,22.1
2016,10,27,8,45,0.0,43.0,3.0,19.5,43.0,32.86,22.01
2016,10,27,9,0,0.0,43.0,3.0,20.0,43.0,32.88,21.92
2016,10,27,9,15,0.0,64.0,3.0,20.5,64.0,49.08,35.27
2016,10,27,9,30,0.0,85.0,3.0,21.0,85.0,65.4,48.56
2016,10,27,9,45,11.0,145.0,3.05,21.5,151.0,131.28,102.51
2016,10,27,10,0,22.0,205.0,3.1,22.0,217.0,201.23,158.36
2016,10,27,10,15,11.0,185.5,3.05,22.0,191.5,167.77,130.87
2016,10,27,10,30,0.0,166.0,3.0,22.0,166.0,136.6,105.34
2016,10,27,10,45,3.5,181.5,2.95,22.0,183.5,153.49,118.89
2016,10,27,11,0,7.0,197.0,2.9,22.0,201.0,170.16,132.12
2016,10,27,11,15,7.5,199.5,3.05,21.5,204.0,171.63,133.46
2016,10,27,11,30,8.0,202.0,3.2,21.0,207.0,173.12,134.88
2016,10,27,11,45,4.0,122.0,3.35,21.0,124.5,98.96,75.3
2016,10,27,12,0,0.0,42.0,3.5,21.0,42.0,32.23,20.87
2016,10,27,12,15,0.0,41.5,3.55,20.5,41.5,31.84,20.63
2016,10,27,12,30,0.0,41.0,3.6,20.0,41.0,31.45,20.37
2016,10,27,12,45,0.0,63.5,3.7,20.0,63.5,48.81,34.68
2016,10,27,13,0,0.0,86.0,3.8,20.0,86.0,66.22,49.02
2016,10,27,13,15,1.0,129.5,3.7,19.5,130.0,101.35,77.95
2016,10,27,13,30,2.0,173.0,3.6,19.0,174.0,136.62,106.94
2016,10,27,13,45,27.0,194.0,3.55,19.0,208.0,170.3,134.35
2016,10,27,14,0,52.0,215.0,3.5,19.0,242.0,193.91,153.1
2016,10,27,14,15,26.0,176.0,3.35,19.0,189.5,147.87,116.06
2016,10,27,14,30,0.0,137.0,3.2,19.0,137.0,104.65,81.46
2016,10,27,14,45,0.0,93.5,3.1,19.5,93.5,71.53,54.16
2016,10,27,15,0,0.0,50.0,3.0,20.0,50.0,38.25,26.46
2016,10,27,15,15,0.0,44.0,2.75,20.0,44.0,33.62,22.65
2016,10,27,15,30,0.0,38.0,2.5,20.0,38.0,29.0,18.79
2016,10,27,15,45,0.0,31.5,2.25,20.0,31.5,24.01,15.46
2016,10,27,16,0,0.0,25.0,2.0,20.0,25.0,19.03,11.01
2016,10,27,16,15,0.0,18.5,1.7,19.5,18.5,14.06,6.55
2016,10,27,16,30,0.0,12.0,1.4,19.0,12.0,9.1,2.08
2016,10,27,16,45,0.0,7.0,1.1,18.5,7.0,5.3,0.0
2016,10,27,17,0,0.0,2.0,0.8,18.0,2.0,1.57,0.0
2016,10,27,17,15,0.0,1.0,0.8,18.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,13.0,14.5,0.6,15.5,16.0,21.26,0.0
2016,10,28,7,0,26.0,29.0,0.6,16.0,32.0,57.46,36.61
2016,10,28,7,15,55.5,48.0,0.7,16.0,57.5,121.8,95.74
2016,10,28,7,30,85.0,67.0,0.8,16.0,83.0,171.17,139.16
2016,10,28,7,45,104.0,86.5,0.9,16.5,111.5,212.59,174.52
2016,10,28,8,0,123.0,106.0,1.0,17.0,140.0,254.11,208.99
2016,10,28,8,15,134.0,125.0,1.1,17.0,167.5,287.3,236.02
2016,10,28,8,30,145.0,144.0,1.2,17.0,195.0,320.18,262.22
2016,10,28,8,45,123.5,162.0,1.35,17.5,209.5,318.98,259.56
2016,10,28,9,0,102.0,180.0,1.5,18.0,224.0,294.41,238.69
2016,10,28,9,15,164.5,195.0,1.6,18.0,272.5,393.75,318.01
2016,10,28,9,30,227.0,210.0,1.7,18.0,321.0,470.88,377.8
2016,10,28,9,45,243.5,222.5,1.8,18.0,348.5,521.36,414.75
2016,10,28,10,0,260.0,235.0,1.9,18.0,376.0,546.6,433.06
2016,10,28,10,15,139.0,225.0,1.95,18.5,300.5,382.03,304.14
2016,10,28,10,30,18.0,215.0,2.0,19.0,225.0,202.41,159.38
2016,10,28,10,45,16.0,216.0,2.05,19.5,225.5,199.12,156.7
2016,10,28,11,0,14.0,217.0,2.1,20.0,226.0,196.13,153.8
2016,10,28,11,15,31.5,242.0,2.2,20.0,262.5,254.29,200.15
2016,10,28,11,30,49.0,267.0,2.3,20.0,299.0,292.48,230.16
2016,10,28,11,45,24.5,217.0,2.45,20.5,233.0,199.85,156.47
2016,10,28,12,0,0.0,167.0,2.6,21.0,167.0,133.6,102.9
2016,10,28,12,15,0.0,164.5,2.7,21.0,164.5,131.0,100.96
2016,10,28,12,30,0.0,162.0,2.8,21.0,162.0,128.46,98.98
2016,10,28,12,45,0.0,110.0,2.95,21.5,110.0,85.32,64.11
2016,10,28,13,0,0.0,58.0,3.1,22.0,58.0,44.54,30.92
2016,10,28,13,15,23.5,145.5,3.15,21.5,159.0,133.26,103.47
2016,10,28,13,30,47.0,233.0,3.2,21.0,260.0,218.31,171.61
2016,10,28,13,45,188.0,220.0,3.3,21.0,318.0,276.04,216.8
2016,10,28,14,0,329.0,207.0,3.4,21.0,376.0,314.9,244.5
2016,10,28,14,15,323.5,193.5,3.4,20.5,350.0,276.81,212.48
2016,10,28,14,30,318.0,180.0,3.4,20.0,324.0,239.37,180.67
2016,10,28,14,45,522.5,125.5,3.45,20.0,337.0,222.94,157.46
2016,10,28,15,0,727.0,71.0,3.5,20.0,350.0,181.88,113.06
2016,10,28,15,15,693.5,67.0,3.3,19.5,307.5,125.03,71.02
2016,10,28,15,30,660.0,63.0,3.1,19.0,265.0,68.31,40.86
2016,10,28,15,45,615.0,57.0,2.95,19.0,220.5,47.0,35.68
2016,10,28,16,0,570.0,51.0,2.8,19.0,176.0,42.23,31.31
2016,10,28,16,15,489.0,43.5,2.4,18.0,132.0,35.99,25.63
2016,10,28,16,30,408.0,36.0,2.0,17.0,88.0,29.83,19.71
2016,10,28,16,45,270.5,24.5,1.65,16.5,52.5,20.18,8.05
2016,10,28,17,0,133.0,13.0,1.3,16.0,17.0,10.23,0.0
2016,10,28,17,15,66.5,6.5,1.25,15.5,8.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,126.0,14.5,1.8,14.5,25.0,106.91,0.0
2016,10,29,7,0,252.0,29.0,2.0,15.0,50.0,287.1,196.83
2016,10,29,7,15,356.0,39.5,2.2,15.5,90.5,399.17,320.42
2016,10,29,7,30,460.0,50.0,2.4,16.0,131.0,514.88,418.12
2016,10,29,7,45,529.0,56.5,2.65,16.5,176.5,599.41,487.12
2016,10,29,8,0,598.0,63.0,2.9,17.0,222.0,685.51,554.37
2016,10,29,8,15,383.5,102.0,3.05,17.0,211.0,536.03,440.48
2016,10,29,8,30,169.0,141.0,3.2,17.0,200.0,339.93,280.86
2016,10,29,8,45,464.0,108.5,3.35,17.5,297.5,630.94,515.12
2016,10,29,9,0,759.0,76.0,3.5,18.0,395.0,891.83,705.04
2016,10,29,9,15,780.0,78.5,3.6,18.5,432.0,919.86,720.7
2016,10,29,9,30,801.0,81.0,3.7,19.0,469.0,944.6,735.71
2016,10,29,9,45,505.0,160.0,3.85,19.5,410.0,734.31,582.17
2016,10,29,10,0,209.0,239.0,4.0,20.0,351.0,476.91,380.73
2016,10,29,10,15,539.5,160.0,4.0,20.0,467.5,753.65,596.84
2016,10,29,10,30,870.0,81.0,4.0,20.0,584.0,966.55,746.46
2016,10,29,10,45,877.0,81.5,4.0,20.5,601.5,956.08,735.24
2016,10,29,11,0,884.0,82.0,4.0,21.0,619.0,941.82,723.33
2016,10,29,11,15,888.0,82.5,3.95,21.0,629.0,921.02,708.16
2016,10,29,11,30,892.0,83.0,3.9,21.0,639.0,896.61,690.64
2016,10,29,11,45,896.0,82.0,3.85,21.5,641.5,866.95,668.25
2016,10,29,12,0,900.0,81.0,3.8,22.0,644.0,833.89,643.61
2016,10,29,12,15,623.5,170.5,3.7,22.0,559.0,685.53,534.34
2016,10,29,12,30,347.0,260.0,3.6,22.0,474.0,513.83,402.22
2016,10,29,12,45,616.5,170.0,3.55,22.0,539.5,612.65,479.87
2016,10,29,13,0,886.0,80.0,3.5,22.0,605.0,653.83,511.19
2016,10,29,13,15,878.5,79.0,3.4,22.0,583.5,600.28,468.09
