Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,30,871.0,78.0,3.3,22.0,562.0,545.42,423.43
2016,10,29,13,45,859.5,76.5,3.25,22.0,533.5,487.13,375.0
2016,10,29,14,0,848.0,75.0,3.2,22.0,505.0,429.04,325.29
2016,10,29,14,15,831.0,72.5,3.1,22.0,470.5,366.56,270.92
2016,10,29,14,30,814.0,70.0,3.0,22.0,436.0,305.01,216.4
2016,10,29,14,45,677.5,87.0,2.9,22.0,372.5,231.41,156.91
2016,10,29,15,0,541.0,104.0,2.8,22.0,309.0,175.04,114.52
2016,10,29,15,15,619.5,81.0,2.55,21.5,288.5,125.39,73.57
2016,10,29,15,30,698.0,58.0,2.3,21.0,268.0,69.96,41.07
2016,10,29,15,45,645.0,53.5,2.1,20.5,222.0,48.43,36.68
2016,10,29,16,0,592.0,49.0,1.9,20.0,176.0,40.9,30.01
2016,10,29,16,15,509.5,41.5,1.7,19.0,131.5,34.56,24.26
2016,10,29,16,30,427.0,34.0,1.5,18.0,87.0,28.31,18.24
2016,10,29,16,45,277.5,23.0,1.3,17.5,51.0,18.97,6.27
2016,10,29,17,0,128.0,12.0,1.1,17.0,15.0,9.44,0.0
2016,10,29,17,15,64.0,6.0,1.1,16.5,7.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,102.5,15.0,3.35,14.5,23.0,89.47,0.0
2016,10,30,7,0,205.0,30.0,3.6,15.0,46.0,250.98,164.45
2016,10,30,7,15,310.5,41.5,3.75,15.0,85.5,362.31,293.13
2016,10,30,7,30,416.0,53.0,3.9,15.0,125.0,479.18,394.57
2016,10,30,7,45,477.0,62.0,4.05,15.5,168.5,558.68,461.1
2016,10,30,8,0,538.0,71.0,4.2,16.0,212.0,639.42,525.71
2016,10,30,8,15,269.0,82.0,4.4,16.0,152.5,398.69,334.12
2016,10,30,8,30,0.0,93.0,4.6,16.0,93.0,77.73,60.24
2016,10,30,8,45,0.0,49.5,4.85,16.5,49.5,37.86,26.55
2016,10,30,9,0,0.0,6.0,5.1,17.0,6.0,4.56,0.0
2016,10,30,9,15,0.0,58.5,5.25,17.5,58.5,44.83,32.18
2016,10,30,9,30,0.0,111.0,5.4,18.0,111.0,89.17,69.01
2016,10,30,9,45,0.0,122.0,5.6,18.5,122.0,98.6,76.5
2016,10,30,10,0,0.0,133.0,5.8,19.0,133.0,108.03,83.96
2016,10,30,10,15,0.0,72.0,5.85,19.0,72.0,55.33,40.37
2016,10,30,10,30,0.0,11.0,5.9,19.0,11.0,8.4,1.35
2016,10,30,10,45,0.0,63.0,5.95,19.5,63.0,48.4,34.48
2016,10,30,11,0,0.0,115.0,6.0,20.0,115.0,90.2,68.66
2016,10,30,11,15,416.0,110.5,5.95,20.0,367.5,536.94,437.39
2016,10,30,11,30,832.0,106.0,5.9,20.0,620.0,879.48,695.1
2016,10,30,11,45,416.0,136.5,5.9,20.0,393.5,520.59,420.52
2016,10,30,12,0,0.0,167.0,5.9,20.0,167.0,133.81,103.66
2016,10,30,12,15,419.0,135.0,5.85,20.0,391.0,481.22,390.73
2016,10,30,12,30,838.0,103.0,5.8,20.0,615.0,738.73,590.57
2016,10,30,12,45,592.5,174.0,5.75,20.0,532.0,599.73,478.88
2016,10,30,13,0,347.0,245.0,5.7,20.0,449.0,455.08,363.22
2016,10,30,13,15,173.5,134.0,5.55,20.0,236.0,228.12,182.47
2016,10,30,13,30,0.0,23.0,5.4,20.0,23.0,17.58,8.95
2016,10,30,13,45,24.5,115.0,5.3,20.0,127.5,104.04,80.43
2016,10,30,14,0,49.0,207.0,5.2,20.0,232.0,186.84,147.47
2016,10,30,14,15,403.0,146.5,5.05,19.5,327.0,273.51,210.53
2016,10,30,14,30,757.0,86.0,4.9,19.0,422.0,302.77,220.32
2016,10,30,14,45,728.5,83.0,4.75,19.0,382.0,239.97,164.48
2016,10,30,15,0,700.0,80.0,4.6,19.0,342.0,182.29,115.26
2016,10,30,15,15,661.5,75.5,4.3,18.5,299.0,125.65,73.1
2016,10,30,15,30,623.0,71.0,4.0,18.0,256.0,73.83,45.94
2016,10,30,15,45,563.0,65.0,3.75,18.0,210.5,52.61,40.72
2016,10,30,16,0,503.0,59.0,3.5,18.0,165.0,48.01,36.44
2016,10,30,16,15,411.0,49.5,3.15,17.0,121.5,40.4,29.47
2016,10,30,16,30,319.0,40.0,2.8,16.0,78.0,32.86,22.11
2016,10,30,16,45,179.5,26.0,2.45,15.5,45.5,19.76,5.62
2016,10,30,17,0,40.0,12.0,2.1,15.0,13.0,9.44,0.0
2016,10,30,17,15,20.0,6.0,2.05,14.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,31,6,45,129.5,13.5,0.95,10.5,23.5,108.73,0.0
2016,10,31,7,0,259.0,27.0,0.9,11.0,47.0,285.99,177.51
2016,10,31,7,15,372.0,37.0,1.1,11.5,88.5,409.79,328.21
2016,10,31,7,30,485.0,47.0,1.3,12.0,130.0,532.89,432.56
2016,10,31,7,45,556.5,53.0,1.5,13.0,175.5,619.37,502.07
2016,10,31,8,0,628.0,59.0,1.7,14.0,221.0,707.54,569.49
2016,10,31,8,15,671.0,63.5,1.75,14.5,266.0,767.46,612.97
2016,10,31,8,30,714.0,68.0,1.8,15.0,311.0,819.27,648.93
2016,10,31,8,45,747.5,70.5,1.85,15.5,353.0,865.4,679.6
2016,10,31,9,0,781.0,73.0,1.9,16.0,395.0,908.98,707.61
2016,10,31,9,15,614.0,119.0,1.9,16.5,386.0,809.56,634.61
2016,10,31,9,30,447.0,165.0,1.9,17.0,377.0,685.61,542.92
2016,10,31,9,45,586.0,136.0,1.95,17.5,434.0,797.74,624.09
2016,10,31,10,0,725.0,107.0,2.0,18.0,491.0,896.57,690.17
2016,10,31,10,15,555.0,166.5,2.0,18.0,468.0,776.47,604.1
2016,10,31,10,30,385.0,226.0,2.0,18.0,445.0,642.61,504.42
2016,10,31,10,45,281.5,251.0,2.0,18.5,414.0,560.39,440.58
2016,10,31,11,0,178.0,276.0,2.0,19.0,383.0,458.07,360.64
2016,10,31,11,15,525.5,184.5,2.05,19.0,506.0,708.87,554.44
2016,10,31,11,30,873.0,93.0,2.1,19.0,629.0,890.27,680.98
2016,10,31,11,45,641.5,169.0,2.2,19.0,563.5,757.75,586.8
2016,10,31,12,0,410.0,245.0,2.3,19.0,498.0,590.45,462.46
2016,10,31,12,15,259.5,261.5,2.4,19.0,421.5,469.03,369.89
2016,10,31,12,30,109.0,278.0,2.5,19.0,345.0,328.21,259.5
2016,10,31,12,45,269.5,250.0,2.65,19.5,409.0,429.88,340.67
2016,10,31,13,0,430.0,222.0,2.8,20.0,473.0,499.11,393.41
2016,10,31,13,15,418.0,215.5,2.9,19.5,452.0,457.39,360.9
2016,10,31,13,30,406.0,209.0,3.0,19.0,431.0,416.09,328.49
2016,10,31,13,45,220.0,203.0,3.1,19.0,322.5,285.42,225.37
2016,10,31,14,0,34.0,197.0,3.2,19.0,214.0,172.67,136.06
2016,10,31,14,15,44.0,188.5,3.25,19.0,209.0,164.74,129.59
2016,10,31,14,30,54.0,180.0,3.3,19.0,204.0,155.52,121.65
2016,10,31,14,45,305.0,139.0,3.35,19.0,254.0,181.05,132.69
2016,10,31,15,0,556.0,98.0,3.4,19.0,304.0,173.44,114.18
2016,10,31,15,15,606.0,80.5,3.3,18.5,280.0,124.42,74.2
2016,10,31,15,30,656.0,63.0,3.2,18.0,256.0,69.35,41.4
2016,10,31,15,45,599.0,57.5,3.1,17.5,210.5,47.29,36.11
2016,10,31,16,0,542.0,52.0,3.0,17.0,165.0,42.85,32.05
2016,10,31,16,15,451.5,44.0,2.7,16.0,121.0,36.24,25.94
2016,10,31,16,30,361.0,36.0,2.4,15.0,77.0,29.74,19.45
2016,10,31,16,45,180.5,23.5,2.1,14.5,44.0,17.94,3.21
2016,10,31,17,0,0.0,11.0,1.8,14.0,11.0,8.65,0.0
2016,10,31,17,15,0.0,5.5,1.9,14.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,118.0,13.0,1.1,11.5,21.5,99.59,0.0
2016,11,1,7,0,236.0,26.0,1.1,12.0,43.0,264.29,150.27
2016,11,1,7,15,351.0,36.5,1.3,12.5,83.5,391.52,312.41
2016,11,1,7,30,466.0,47.0,1.5,13.0,124.0,516.09,418.75
2016,11,1,7,45,540.0,53.0,1.7,13.5,169.5,604.31,490.86
2016,11,1,8,0,614.0,59.0,1.9,14.0,215.0,694.31,561.12
2016,11,1,8,15,340.0,96.5,1.9,14.5,185.5,487.57,402.02
2016,11,1,8,30,66.0,134.0,1.9,15.0,156.0,211.51,173.86
2016,11,1,8,45,417.5,104.0,1.95,15.5,272.5,578.92,475.15
2016,11,1,9,0,769.0,74.0,2.0,16.0,389.0,897.76,704.25
2016,11,1,9,15,790.5,77.0,2.0,16.0,426.0,926.94,719.58
2016,11,1,9,30,812.0,80.0,2.0,16.0,463.0,952.8,735.62
2016,11,1,9,45,831.5,80.5,2.0,16.5,495.0,969.84,744.15
2016,11,1,10,0,851.0,81.0,2.0,17.0,527.0,983.09,750.21
2016,11,1,10,15,861.0,82.0,2.0,17.0,551.5,983.6,749.22
2016,11,1,10,30,871.0,83.0,2.0,17.0,576.0,968.37,737.92
2016,11,1,10,45,879.5,83.5,2.0,17.5,594.0,959.3,729.75
2016,11,1,11,0,888.0,84.0,2.0,18.0,612.0,946.39,719.1
2016,11,1,11,15,891.5,84.5,2.0,18.0,621.5,925.04,704.3
2016,11,1,11,30,895.0,85.0,2.0,18.0,631.0,900.12,687.23
2016,11,1,11,45,894.0,86.0,2.05,18.5,632.5,868.43,664.82
2016,11,1,12,0,893.0,87.0,2.1,19.0,634.0,833.62,640.29
2016,11,1,12,15,890.5,86.5,2.1,19.0,627.5,793.06,612.42
2016,11,1,12,30,888.0,86.0,2.1,19.0,621.0,749.88,582.54
2016,11,1,12,45,879.5,87.0,2.15,19.0,606.5,701.71,547.6
2016,11,1,13,0,871.0,88.0,2.2,19.0,592.0,656.62,513.11
2016,11,1,13,15,862.5,86.5,2.15,19.0,570.5,601.76,470.07
2016,11,1,13,30,854.0,85.0,2.1,19.0,549.0,545.76,425.02
2016,11,1,13,45,841.0,83.5,2.1,19.0,520.0,486.77,376.51
2016,11,1,14,0,828.0,82.0,2.1,19.0,491.0,427.67,326.37
2016,11,1,14,15,810.0,79.5,2.05,18.5,456.5,366.05,273.38
2016,11,1,14,30,792.0,77.0,2.0,18.0,422.0,305.52,220.08
2016,11,1,14,45,763.5,74.5,1.95,18.0,382.0,243.93,165.84
2016,11,1,15,0,735.0,72.0,1.9,18.0,342.0,185.29,116.08
2016,11,1,15,15,698.0,67.5,1.8,17.5,298.0,123.86,70.12
2016,11,1,15,30,661.0,63.0,1.7,17.0,254.0,70.0,41.78
2016,11,1,15,45,601.0,58.0,1.6,17.0,208.5,47.72,36.57
2016,11,1,16,0,541.0,53.0,1.5,17.0,163.0,43.67,32.76
2016,11,1,16,15,449.5,44.0,1.4,16.0,119.0,36.27,25.94
2016,11,1,16,30,358.0,35.0,1.3,15.0,75.0,28.94,18.64
2016,11,1,16,45,179.0,17.5,1.2,14.5,37.5,14.17,0.0
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,123.5,12.5,0.9,9.0,21.0,103.33,0.0
2016,11,2,7,0,247.0,25.0,0.9,9.0,42.0,269.82,137.34
2016,11,2,7,15,362.0,35.5,1.1,10.0,83.0,399.54,319.17
2016,11,2,7,30,477.0,46.0,1.3,11.0,124.0,524.27,426.4
2016,11,2,7,45,544.5,53.5,1.55,12.0,169.0,608.77,495.58
2016,11,2,8,0,612.0,61.0,1.8,13.0,214.0,694.9,562.68
2016,11,2,8,15,657.0,66.0,1.9,13.5,259.0,757.12,609.0
2016,11,2,8,30,702.0,71.0,2.0,14.0,304.0,818.43,652.85
2016,11,2,8,45,735.0,74.0,2.15,14.5,346.0,856.32,678.9
2016,11,2,9,0,768.0,77.0,2.3,15.0,388.0,899.99,708.52
2016,11,2,9,15,789.5,79.5,2.3,15.5,425.0,928.55,725.42
2016,11,2,9,30,811.0,82.0,2.3,16.0,462.0,953.77,739.82
2016,11,2,9,45,840.0,79.5,2.35,17.0,496.0,976.5,751.5
2016,11,2,10,0,869.0,77.0,2.4,18.0,530.0,983.15,752.16
2016,11,2,10,15,878.5,78.5,2.3,18.5,554.5,983.84,748.88
2016,11,2,10,30,888.0,80.0,2.2,19.0,579.0,980.68,743.19
2016,11,2,10,45,895.5,80.5,2.15,19.5,596.0,970.42,733.53
2016,11,2,11,0,903.0,81.0,2.1,20.0,613.0,956.3,721.56
2016,11,2,11,15,906.0,81.5,2.0,20.0,622.5,934.21,705.26
2016,11,2,11,30,909.0,82.0,1.9,20.0,632.0,908.53,686.75
2016,11,2,11,45,909.5,82.0,1.8,20.5,633.5,876.62,662.91
2016,11,2,12,0,910.0,82.0,1.7,21.0,635.0,841.49,637.06
2016,11,2,12,15,908.0,81.5,1.55,21.0,628.5,800.8,608.17
2016,11,2,12,30,906.0,81.0,1.4,21.0,622.0,757.39,577.39
2016,11,2,12,45,902.0,80.0,1.3,21.5,608.5,709.56,541.66
2016,11,2,13,0,898.0,79.0,1.2,22.0,595.0,659.61,502.9
2016,11,2,13,15,889.5,78.0,1.1,22.0,573.0,605.12,461.01
2016,11,2,13,30,881.0,77.0,1.0,22.0,551.0,549.42,417.12
2016,11,2,13,45,868.5,75.5,0.9,22.0,522.5,490.37,369.52
2016,11,2,14,0,856.0,74.0,0.8,22.0,494.0,431.77,320.83
2016,11,2,14,15,838.5,71.5,0.8,22.0,459.0,368.91,268.15
2016,11,2,14,30,821.0,69.0,0.8,22.0,424.0,307.04,214.99
2016,11,2,14,45,795.0,66.5,0.85,22.0,383.5,244.47,161.43
2016,11,2,15,0,769.0,64.0,0.9,22.0,343.0,184.48,111.66
2016,11,2,15,15,733.5,60.5,0.85,21.5,299.0,125.54,68.7
2016,11,2,15,30,698.0,57.0,0.8,21.0,255.0,70.93,40.9
2016,11,2,15,45,642.0,52.0,0.8,20.5,209.0,47.22,35.58
2016,11,2,16,0,586.0,47.0,0.8,20.0,163.0,39.35,28.58
2016,11,2,16,15,497.5,39.0,0.85,18.5,119.0,32.57,22.44
2016,11,2,16,30,409.0,31.0,0.9,17.0,75.0,25.87,15.76
2016,11,2,16,45,204.5,15.5,1.0,16.0,37.5,12.61,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,6,45,135.5,11.5,0.95,9.5,20.0,111.58,0.0
2016,11,3,7,0,271.0,23.0,0.9,10.0,40.0,285.17,120.54
2016,11,3,7,15,387.0,32.5,1.1,10.5,81.0,417.18,329.95
2016,11,3,7,30,503.0,42.0,1.3,11.0,122.0,541.89,439.0
2016,11,3,7,45,572.0,48.5,1.5,12.0,168.0,626.6,508.13
2016,11,3,8,0,641.0,55.0,1.7,13.0,214.0,713.16,575.08
2016,11,3,8,15,685.0,60.0,1.7,13.5,259.0,767.11,614.29
2016,11,3,8,30,729.0,65.0,1.7,14.0,304.0,828.55,657.09
2016,11,3,8,45,760.5,68.0,1.75,15.0,346.0,873.41,685.63
2016,11,3,9,0,792.0,71.0,1.8,16.0,388.0,915.67,711.46
2016,11,3,9,15,812.5,73.5,1.8,16.5,425.0,943.29,727.26
2016,11,3,9,30,833.0,76.0,1.8,17.0,462.0,967.53,740.61
2016,11,3,9,45,852.5,76.0,1.8,18.0,494.0,983.82,747.08
2016,11,3,10,0,872.0,76.0,1.8,19.0,526.0,984.24,743.04
2016,11,3,10,15,881.5,77.5,1.7,19.5,550.5,984.94,739.54
2016,11,3,10,30,891.0,79.0,1.6,20.0,575.0,981.76,733.61
2016,11,3,10,45,897.5,79.5,1.55,20.5,592.5,970.53,723.32
2016,11,3,11,0,904.0,80.0,1.5,21.0,610.0,955.48,710.82
2016,11,3,11,15,907.0,80.5,1.4,21.5,619.0,933.42,693.24
2016,11,3,11,30,910.0,81.0,1.3,22.0,628.0,907.77,673.57
2016,11,3,11,45,909.0,81.5,1.2,22.5,629.5,875.2,649.55
2016,11,3,12,0,908.0,82.0,1.1,23.0,631.0,839.5,623.67
2016,11,3,12,15,905.5,82.0,1.0,23.0,624.5,799.1,595.92
2016,11,3,12,30,903.0,82.0,0.9,23.0,618.0,756.02,566.33
2016,11,3,12,45,896.0,82.0,0.8,23.5,603.5,707.38,530.51
2016,11,3,13,0,889.0,82.0,0.7,24.0,589.0,656.87,491.99
2016,11,3,13,15,880.0,81.0,0.65,24.0,567.0,602.55,451.52
2016,11,3,13,30,871.0,80.0,0.6,24.0,545.0,547.09,409.05
2016,11,3,13,45,857.0,78.5,0.55,24.0,516.0,489.63,363.77
2016,11,3,14,0,843.0,77.0,0.5,24.0,487.0,429.46,315.12
2016,11,3,14,15,825.0,75.0,0.5,24.0,452.5,367.67,264.16
2016,11,3,14,30,807.0,73.0,0.5,24.0,418.0,306.9,212.76
2016,11,3,14,45,637.0,91.0,0.55,24.0,347.5,227.21,152.13
2016,11,3,15,0,467.0,109.0,0.6,24.0,277.0,164.86,107.81
2016,11,3,15,15,572.0,84.5,0.6,23.0,263.5,125.5,74.5
2016,11,3,15,30,677.0,60.0,0.6,22.0,250.0,69.35,39.5
2016,11,3,15,45,619.5,54.0,0.65,21.5,204.0,44.9,33.4
2016,11,3,16,0,562.0,48.0,0.7,21.0,158.0,39.96,28.95
2016,11,3,16,15,469.5,40.0,0.8,20.0,114.5,33.22,22.79
2016,11,3,16,30,377.0,32.0,0.9,19.0,71.0,26.6,16.0
2016,11,3,16,45,188.5,16.0,1.0,18.5,35.5,13.0,0.0
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,6,45,116.0,11.5,1.05,11.5,18.5,96.78,0.0
2016,11,4,7,0,232.0,23.0,1.0,12.0,37.0,251.36,77.97
2016,11,4,7,15,352.5,33.5,1.15,13.0,77.5,389.24,304.1
2016,11,4,7,30,473.0,44.0,1.3,14.0,118.0,517.94,415.67
2016,11,4,7,45,547.0,51.0,1.45,15.0,163.5,607.26,487.6
2016,11,4,8,0,621.0,58.0,1.6,16.0,209.0,698.57,557.2
2016,11,4,8,15,666.0,63.0,1.45,16.5,253.5,760.76,600.58
2016,11,4,8,30,711.0,68.0,1.3,17.0,298.0,822.1,640.74
2016,11,4,8,45,743.0,71.5,1.2,17.5,340.0,859.97,663.1
2016,11,4,9,0,775.0,75.0,1.1,18.0,382.0,903.25,688.2
2016,11,4,9,15,796.5,77.5,1.05,18.5,419.0,931.82,703.25
2016,11,4,9,30,818.0,80.0,1.0,19.0,456.0,957.03,715.85
2016,11,4,9,45,833.5,82.0,0.95,20.0,487.0,971.98,720.19
2016,11,4,10,0,849.0,84.0,0.9,21.0,518.0,983.16,722.16
2016,11,4,10,15,859.0,85.5,0.85,21.5,542.5,984.33,719.21
2016,11,4,10,30,869.0,87.0,0.8,22.0,567.0,981.59,714.06
2016,11,4,10,45,876.0,87.5,0.75,22.5,584.0,970.76,704.03
2016,11,4,11,0,883.0,88.0,0.7,23.0,601.0,944.94,684.85
2016,11,4,11,15,630.0,165.5,0.65,23.5,534.5,792.4,583.98
2016,11,4,11,30,377.0,243.0,0.6,24.0,468.0,599.12,448.36
2016,11,4,11,45,455.5,220.0,0.55,24.5,492.5,643.11,480.22
2016,11,4,12,0,534.0,197.0,0.5,25.0,517.0,661.25,491.46
2016,11,4,12,15,708.5,143.0,0.6,25.0,563.0,723.32,536.55
2016,11,4,12,30,883.0,89.0,0.7,25.0,609.0,748.69,555.4
2016,11,4,12,45,876.0,88.5,0.85,25.0,594.5,706.18,527.07
2016,11,4,13,0,869.0,88.0,1.0,25.0,580.0,655.09,491.98
2016,11,4,13,15,860.0,86.5,1.1,25.0,558.0,600.24,452.3
2016,11,4,13,30,851.0,85.0,1.2,25.0,536.0,544.33,410.23
2016,11,4,13,45,836.5,83.5,1.3,25.0,507.0,485.01,363.95
2016,11,4,14,0,822.0,82.0,1.4,25.0,478.0,425.76,315.93
2016,11,4,14,15,803.5,79.5,1.4,24.5,443.5,364.53,265.09
2016,11,4,14,30,785.0,77.0,1.4,24.0,409.0,304.44,213.86
2016,11,4,14,45,758.0,73.5,1.45,24.0,369.5,242.95,161.26
2016,11,4,15,0,731.0,70.0,1.5,24.0,330.0,184.24,112.63
2016,11,4,15,15,693.0,65.5,1.35,23.0,286.5,123.28,68.04
2016,11,4,15,30,655.0,61.0,1.2,22.0,243.0,69.86,40.1
2016,11,4,15,45,597.0,55.0,1.05,21.5,198.0,45.46,33.86
2016,11,4,16,0,539.0,49.0,0.9,21.0,153.0,40.59,29.45
2016,11,4,16,15,446.0,40.5,0.95,20.0,110.0,33.52,22.98
2016,11,4,16,30,353.0,32.0,1.0,19.0,67.0,26.54,15.73
2016,11,4,16,45,176.5,16.0,1.05,18.5,33.5,13.0,0.0
2016,11,4,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,6,45,119.5,10.5,1.05,11.5,17.5,98.59,0.0
2016,11,5,7,0,239.0,21.0,1.0,12.0,35.0,253.24,42.99
2016,11,5,7,15,357.0,31.5,1.15,12.5,74.5,390.85,303.24
2016,11,5,7,30,475.0,42.0,1.3,13.0,114.0,517.09,415.8
2016,11,5,7,45,542.5,49.5,1.5,14.0,158.5,600.97,484.59
2016,11,5,8,0,610.0,57.0,1.7,15.0,203.0,686.68,551.11
2016,11,5,8,15,655.0,62.0,1.7,15.5,247.0,748.54,596.4
2016,11,5,8,30,700.0,67.0,1.7,16.0,291.0,809.59,638.98
2016,11,5,8,45,725.5,72.0,1.75,17.0,331.5,842.73,659.42
2016,11,5,9,0,751.0,77.0,1.8,18.0,372.0,881.2,682.97
2016,11,5,9,15,772.5,79.5,1.75,18.5,408.0,909.66,699.0
2016,11,5,9,30,794.0,82.0,1.7,19.0,444.0,934.82,712.48
2016,11,5,9,45,811.5,83.5,1.7,19.5,475.0,951.19,720.51
2016,11,5,10,0,829.0,85.0,1.7,20.0,506.0,963.85,726.14
2016,11,5,10,15,838.5,86.5,1.7,20.0,530.0,964.73,725.44
2016,11,5,10,30,848.0,88.0,1.7,20.0,554.0,961.8,722.5
2016,11,5,10,45,857.0,88.0,1.7,20.5,571.0,952.65,714.27
2016,11,5,11,0,866.0,88.0,1.7,21.0,588.0,939.65,703.75
2016,11,5,11,15,868.5,88.5,1.75,21.0,596.5,917.48,689.26
2016,11,5,11,30,871.0,89.0,1.8,21.0,605.0,881.84,665.81
2016,11,5,11,45,732.5,131.5,1.85,21.5,566.5,794.88,605.84
2016,11,5,12,0,594.0,174.0,1.9,22.0,528.0,694.14,533.44
2016,11,5,12,15,731.5,130.0,1.95,22.0,561.5,727.45,559.89
2016,11,5,12,30,869.0,86.0,2.0,22.0,595.0,735.15,566.08
2016,11,5,12,45,765.5,112.5,2.1,22.5,553.0,655.37,506.27
2016,11,5,13,0,662.0,139.0,2.2,23.0,511.0,576.84,446.5
2016,11,5,13,15,548.0,166.0,2.25,22.5,466.0,489.54,380.69
2016,11,5,13,30,434.0,193.0,2.3,22.0,421.0,418.39,325.74
2016,11,5,13,45,465.5,174.0,2.35,22.0,407.0,386.47,299.54
2016,11,5,14,0,497.0,155.0,2.4,22.0,393.0,350.62,268.87
2016,11,5,14,15,560.5,128.0,2.35,21.5,378.0,320.24,240.83
2016,11,5,14,30,624.0,101.0,2.3,21.0,363.0,276.88,200.79
2016,11,5,14,45,543.0,104.0,2.3,21.0,316.5,217.3,151.56
2016,11,5,15,0,462.0,107.0,2.3,21.0,270.0,163.35,109.01
2016,11,5,15,15,431.0,97.5,2.15,20.5,234.0,118.72,75.61
2016,11,5,15,30,400.0,88.0,2.0,20.0,198.0,78.08,51.9
2016,11,5,15,45,364.5,75.0,1.85,19.5,161.0,55.56,42.91
2016,11,5,16,0,329.0,62.0,1.7,19.0,124.0,46.37,34.66
2016,11,5,16,15,268.5,47.5,1.55,18.0,88.5,35.77,25.05
2016,11,5,16,30,208.0,33.0,1.4,17.0,53.0,25.02,14.4
2016,11,5,16,45,104.0,16.5,1.25,16.5,26.5,12.57,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,53.5,10.0,0.8,14.0,13.0,48.28,0.0
2016,11,6,7,0,107.0,20.0,0.8,14.0,26.0,143.72,0.0
2016,11,6,7,15,187.0,34.5,0.85,14.5,57.0,251.93,193.11
2016,11,6,7,30,267.0,49.0,0.9,15.0,88.0,343.11,277.71
2016,11,6,7,45,308.0,63.0,0.95,15.5,123.5,403.55,329.32
2016,11,6,8,0,349.0,77.0,1.0,16.0,159.0,465.46,379.4
2016,11,6,8,15,376.5,90.0,1.2,16.5,195.0,513.84,417.87
2016,11,6,8,30,404.0,103.0,1.4,17.0,231.0,561.81,454.73
2016,11,6,8,45,423.0,114.5,1.6,17.5,264.5,598.55,482.06
2016,11,6,9,0,442.0,126.0,1.8,18.0,298.0,633.84,507.71
2016,11,6,9,15,395.0,149.5,1.8,18.5,314.0,616.21,491.17
2016,11,6,9,30,348.0,173.0,1.8,19.0,330.0,571.75,455.45
2016,11,6,9,45,174.0,165.0,1.85,19.5,243.5,358.17,288.26
2016,11,6,10,0,0.0,157.0,1.9,20.0,157.0,132.92,103.31
2016,11,6,10,15,73.0,202.0,1.9,20.0,241.5,270.78,216.65
2016,11,6,10,30,146.0,247.0,1.9,20.0,326.0,413.73,328.16
2016,11,6,10,45,138.5,254.5,1.9,20.5,331.5,407.59,321.26
2016,11,6,11,0,131.0,262.0,1.9,21.0,337.0,401.19,315.1
2016,11,6,11,15,487.5,174.0,1.9,21.0,460.0,662.19,517.02
2016,11,6,11,30,844.0,86.0,1.9,21.0,583.0,854.25,650.98
2016,11,6,11,45,849.5,84.0,1.9,21.0,585.5,826.55,629.81
2016,11,6,12,0,855.0,82.0,1.9,21.0,588.0,795.59,608.68
2016,11,6,12,15,852.5,82.0,1.9,21.0,581.5,757.49,582.51
2016,11,6,12,30,850.0,82.0,1.9,21.0,575.0,716.9,554.46
2016,11,6,12,45,825.5,88.0,1.9,21.5,558.0,671.1,519.57
2016,11,6,13,0,801.0,94.0,1.9,22.0,541.0,618.29,478.59
2016,11,6,13,15,487.0,164.0,1.9,22.0,432.5,452.52,352.34
2016,11,6,13,30,173.0,234.0,1.9,22.0,324.0,298.03,232.48
2016,11,6,13,45,195.5,219.0,1.9,22.0,316.0,281.49,219.45
2016,11,6,14,0,218.0,204.0,1.9,22.0,308.0,262.55,203.36
2016,11,6,14,15,161.5,190.0,1.8,21.5,264.0,214.06,165.03
2016,11,6,14,30,105.0,176.0,1.7,21.0,220.0,172.53,132.66
2016,11,6,14,45,102.0,159.5,1.65,21.0,198.5,148.6,112.88
2016,11,6,15,0,99.0,143.0,1.6,21.0,177.0,125.4,93.81
2016,11,6,15,15,92.0,124.5,1.4,20.5,153.5,101.19,74.81
2016,11,6,15,30,85.0,106.0,1.2,20.0,130.0,78.39,58.15
2016,11,6,15,45,73.5,87.0,1.05,19.5,105.0,61.61,48.12
2016,11,6,16,0,62.0,68.0,0.9,19.0,80.0,48.9,36.81
2016,11,6,16,15,41.0,50.0,0.85,18.5,57.0,36.59,25.64
2016,11,6,16,30,20.0,32.0,0.8,18.0,34.0,23.84,13.13
2016,11,6,16,45,10.0,16.0,0.8,17.5,17.0,12.27,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,0.75,13.5,10.5,8.26,0.0
2016,11,7,7,0,0.0,21.0,0.7,14.0,21.0,22.34,0.0
2016,11,7,7,15,83.5,35.5,0.8,14.5,48.0,149.37,111.88
2016,11,7,7,30,167.0,50.0,0.9,15.0,75.0,238.62,193.82
2016,11,7,7,45,195.0,67.5,1.0,15.5,106.0,289.34,237.92
2016,11,7,8,0,223.0,85.0,1.1,16.0,137.0,340.34,280.65
2016,11,7,8,15,240.0,101.5,1.05,16.5,167.5,379.48,311.77
2016,11,7,8,30,257.0,118.0,1.0,17.0,198.0,418.21,341.31
2016,11,7,8,45,267.0,134.0,1.0,18.0,227.5,448.66,362.82
2016,11,7,9,0,277.0,150.0,1.0,19.0,257.0,478.06,382.83
2016,11,7,9,15,381.0,147.0,0.95,20.0,309.0,599.08,471.24
2016,11,7,9,30,485.0,144.0,0.9,21.0,361.0,697.42,538.3
2016,11,7,9,45,570.0,131.5,0.9,22.0,403.5,773.55,586.61
2016,11,7,10,0,655.0,119.0,0.9,23.0,446.0,838.49,626.0
2016,11,7,10,15,709.0,111.5,0.8,23.0,481.0,873.37,645.46
2016,11,7,10,30,763.0,104.0,0.7,23.0,516.0,897.03,657.62
2016,11,7,10,45,639.0,147.5,0.65,23.5,499.5,819.15,603.72
2016,11,7,11,0,515.0,191.0,0.6,24.0,483.0,723.65,537.53
2016,11,7,11,15,653.0,148.5,0.6,24.0,526.0,794.91,587.23
2016,11,7,11,30,791.0,106.0,0.6,24.0,569.0,840.21,615.63
2016,11,7,11,45,631.5,160.5,0.65,24.5,530.5,739.31,547.59
2016,11,7,12,0,472.0,215.0,0.7,25.0,492.0,629.2,470.05
2016,11,7,12,15,631.0,159.5,0.75,25.0,526.0,679.69,508.73
2016,11,7,12,30,790.0,104.0,0.8,25.0,560.0,703.42,526.62
2016,11,7,12,45,804.0,96.0,0.9,25.0,550.5,664.88,499.86
2016,11,7,13,0,818.0,88.0,1.0,25.0,541.0,622.88,470.33
2016,11,7,13,15,809.0,87.0,1.05,25.0,520.5,571.4,432.23
2016,11,7,13,30,800.0,86.0,1.1,25.0,500.0,518.94,392.15
2016,11,7,13,45,649.0,118.5,1.15,25.0,443.0,430.27,324.57
2016,11,7,14,0,498.0,151.0,1.2,25.0,386.0,348.35,261.7
2016,11,7,14,15,447.5,148.0,1.2,24.5,347.5,293.01,217.82
2016,11,7,14,30,397.0,145.0,1.2,24.0,309.0,243.05,177.63
2016,11,7,14,45,381.0,133.5,1.2,24.0,278.0,200.18,141.76
2016,11,7,15,0,365.0,122.0,1.2,24.0,247.0,159.29,108.31
2016,11,7,15,15,345.0,107.5,1.05,23.5,213.5,117.93,77.21
2016,11,7,15,30,325.0,93.0,0.9,23.0,180.0,79.42,53.39
2016,11,7,15,45,292.5,78.0,0.8,22.5,145.0,56.92,43.46
2016,11,7,16,0,260.0,63.0,0.7,22.0,110.0,46.52,34.27
2016,11,7,16,15,204.5,47.5,0.7,21.5,77.5,35.38,24.21
2016,11,7,16,30,149.0,32.0,0.7,21.0,45.0,24.05,12.76
2016,11,7,16,45,74.5,16.0,0.75,20.5,22.5,12.13,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,6,45,94.0,9.0,0.85,13.5,13.5,78.01,0.0
2016,11,8,7,0,188.0,18.0,0.8,14.0,27.0,203.48,0.0
2016,11,8,7,15,310.0,28.5,0.9,14.5,63.5,348.31,258.52
2016,11,8,7,30,432.0,39.0,1.0,15.0,100.0,475.46,377.73
2016,11,8,7,45,505.0,46.0,1.1,16.0,142.5,561.8,448.14
2016,11,8,8,0,578.0,53.0,1.2,17.0,185.0,650.5,516.1
2016,11,8,8,15,624.5,58.0,1.1,17.5,227.5,712.73,560.38
2016,11,8,8,30,671.0,63.0,1.0,18.0,270.0,774.42,601.74
2016,11,8,8,45,703.0,66.0,0.9,18.5,309.5,811.33,623.72
2016,11,8,9,0,735.0,69.0,0.8,19.0,349.0,853.33,648.17
2016,11,8,9,15,756.5,72.0,0.7,19.5,384.5,882.17,662.67
2016,11,8,9,30,778.0,75.0,0.6,20.0,420.0,907.89,674.68
2016,11,8,9,45,796.0,76.0,0.55,21.0,450.5,924.1,679.93
2016,11,8,10,0,814.0,77.0,0.5,22.0,481.0,936.73,682.92
2016,11,8,10,15,824.5,78.5,0.45,22.5,504.5,938.89,680.63
2016,11,8,10,30,835.0,80.0,0.4,23.0,528.0,937.32,676.29
2016,11,8,10,45,839.5,81.5,0.35,23.5,544.0,926.21,666.2
2016,11,8,11,0,844.0,83.0,0.3,24.0,560.0,911.48,654.22
2016,11,8,11,15,847.5,83.5,0.3,24.0,569.0,880.67,634.57
2016,11,8,11,30,851.0,84.0,0.3,24.0,578.0,857.37,619.95
2016,11,8,11,45,849.0,85.0,0.3,24.5,579.0,826.68,599.34
2016,11,8,12,0,847.0,86.0,0.3,25.0,580.0,801.49,582.42
2016,11,8,12,15,845.0,85.5,0.35,25.0,574.0,762.74,558.52
2016,11,8,12,30,843.0,85.0,0.4,25.0,568.0,721.47,532.82
2016,11,8,12,45,836.0,85.0,0.45,25.5,554.0,674.97,500.53
2016,11,8,13,0,829.0,85.0,0.5,26.0,540.0,626.75,465.95
2016,11,8,13,15,820.0,83.5,0.55,26.0,519.5,574.34,428.28
2016,11,8,13,30,811.0,82.0,0.6,26.0,499.0,520.95,388.51
2016,11,8,13,45,797.5,80.5,0.65,26.0,472.0,464.72,345.16
2016,11,8,14,0,784.0,79.0,0.7,26.0,445.0,408.5,300.18
2016,11,8,14,15,765.5,76.5,0.7,26.0,412.0,349.88,251.76
2016,11,8,14,30,747.0,74.0,0.7,26.0,379.0,292.43,203.16
2016,11,8,14,45,721.0,70.5,0.75,26.0,341.0,233.82,153.79
2016,11,8,15,0,695.0,67.0,0.8,26.0,303.0,177.87,107.95
2016,11,8,15,15,656.5,62.5,0.7,25.5,262.0,119.56,65.34
2016,11,8,15,30,618.0,58.0,0.6,25.0,221.0,68.65,38.08
2016,11,8,15,45,558.5,52.0,0.55,24.5,178.0,42.87,31.13
2016,11,8,16,0,499.0,46.0,0.5,24.0,135.0,38.0,26.75
2016,11,8,16,15,404.0,37.0,0.6,23.0,95.0,30.54,19.95
2016,11,8,16,30,309.0,28.0,0.7,22.0,55.0,23.15,11.64
2016,11,8,16,45,154.5,14.0,0.85,21.0,27.5,11.02,0.0
2016,11,8,17,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
