Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,17,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,6,45,64.5,8.5,0.8,13.0,11.5,55.32,0.0
2016,11,9,7,0,129.0,17.0,0.8,13.0,23.0,151.85,0.0
2016,11,9,7,15,243.0,30.5,0.95,13.5,58.0,294.13,215.96
2016,11,9,7,30,357.0,44.0,1.1,14.0,93.0,415.0,333.13
2016,11,9,7,45,437.0,53.0,1.25,15.0,135.5,508.96,410.98
2016,11,9,8,0,517.0,62.0,1.4,16.0,178.0,605.38,486.45
2016,11,9,8,15,566.5,68.5,1.4,16.5,220.0,671.74,535.98
2016,11,9,8,30,616.0,75.0,1.4,17.0,262.0,737.54,582.88
2016,11,9,8,45,655.5,78.5,1.45,17.5,303.0,788.57,617.81
2016,11,9,9,0,695.0,82.0,1.5,18.0,344.0,837.63,650.33
2016,11,9,9,15,719.0,85.5,1.55,18.5,379.5,868.87,669.69
2016,11,9,9,30,743.0,89.0,1.6,19.0,415.0,897.19,686.85
2016,11,9,9,45,775.5,86.5,1.7,20.0,448.0,916.37,696.93
2016,11,9,10,0,808.0,84.0,1.8,21.0,481.0,939.23,709.47
2016,11,9,10,15,819.0,85.5,1.7,21.5,505.0,941.91,707.28
2016,11,9,10,30,830.0,87.0,1.6,22.0,529.0,940.84,702.91
2016,11,9,10,45,838.0,88.0,1.55,22.5,546.0,932.45,694.57
2016,11,9,11,0,846.0,89.0,1.5,23.0,563.0,920.32,684.03
2016,11,9,11,15,849.5,89.5,1.4,23.0,572.0,899.75,668.77
2016,11,9,11,30,853.0,90.0,1.3,23.0,581.0,875.72,651.44
2016,11,9,11,45,852.5,90.5,1.25,23.5,582.5,844.9,629.21
2016,11,9,12,0,852.0,91.0,1.2,24.0,584.0,811.07,605.13
2016,11,9,12,15,849.5,90.5,1.15,24.5,577.5,771.7,577.4
2016,11,9,12,30,847.0,90.0,1.1,25.0,571.0,729.82,547.99
2016,11,9,12,45,847.0,87.0,1.05,25.5,558.5,684.63,514.48
2016,11,9,13,0,847.0,84.0,1.0,26.0,546.0,637.15,478.65
2016,11,9,13,15,837.5,82.5,0.9,26.0,525.0,583.63,438.16
2016,11,9,13,30,828.0,81.0,0.8,26.0,504.0,529.14,395.96
2016,11,9,13,45,811.5,80.0,0.75,26.0,475.5,471.14,350.41
2016,11,9,14,0,795.0,79.0,0.7,26.0,447.0,413.44,303.72
2016,11,9,14,15,775.0,76.5,0.65,26.0,413.5,353.7,254.28
2016,11,9,14,30,755.0,74.0,0.6,26.0,380.0,295.3,204.89
2016,11,9,14,45,725.0,71.0,0.6,26.0,341.0,235.76,154.94
2016,11,9,15,0,695.0,68.0,0.6,26.0,302.0,176.67,106.84
2016,11,9,15,15,655.0,63.5,0.55,25.5,260.5,120.89,66.33
2016,11,9,15,30,615.0,59.0,0.5,25.0,219.0,70.0,38.92
2016,11,9,15,45,553.5,52.5,0.5,24.5,176.0,43.23,31.42
2016,11,9,16,0,492.0,46.0,0.5,24.0,133.0,37.98,26.7
2016,11,9,16,15,396.0,36.5,0.6,23.0,93.0,30.12,19.54
2016,11,9,16,30,300.0,27.0,0.7,22.0,53.0,22.31,10.61
2016,11,9,16,45,150.0,13.5,0.8,21.5,26.5,10.62,0.0
2016,11,9,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,74.0,8.0,0.9,13.5,11.0,6.29,0.0
2016,11,10,7,0,148.0,16.0,0.9,14.0,22.0,129.42,0.0
2016,11,10,7,15,268.5,28.0,1.15,14.5,57.0,312.98,223.49
2016,11,10,7,30,389.0,40.0,1.4,15.0,92.0,438.66,349.99
2016,11,10,7,45,464.5,48.0,1.65,16.0,134.0,527.52,424.83
2016,11,10,8,0,540.0,56.0,1.9,17.0,176.0,618.82,497.25
2016,11,10,8,15,589.5,62.0,1.9,17.5,218.0,684.56,546.86
2016,11,10,8,30,639.0,68.0,1.9,18.0,260.0,749.88,593.85
2016,11,10,8,45,538.5,94.5,1.95,18.5,272.0,693.02,551.03
2016,11,10,9,0,438.0,121.0,2.0,19.0,284.0,622.97,498.45
2016,11,10,9,15,458.0,131.0,2.0,19.5,316.5,655.56,521.43
2016,11,10,9,30,478.0,141.0,2.0,20.0,349.0,686.17,541.64
2016,11,10,9,45,491.5,149.5,2.0,21.0,376.5,706.17,552.79
2016,11,10,10,0,505.0,158.0,2.0,22.0,404.0,723.72,562.11
2016,11,10,10,15,428.5,185.5,1.95,22.5,401.5,672.05,520.7
2016,11,10,10,30,352.0,213.0,1.9,23.0,399.0,596.97,463.32
2016,11,10,10,45,385.0,213.0,1.85,23.5,422.0,617.34,477.45
2016,11,10,11,0,418.0,213.0,1.8,24.0,445.0,656.76,503.65
2016,11,10,11,15,490.0,194.5,1.7,24.0,471.5,686.76,524.9
2016,11,10,11,30,562.0,176.0,1.6,24.0,498.0,710.78,541.59
2016,11,10,11,45,560.5,177.5,1.5,24.5,499.0,687.98,522.9
2016,11,10,12,0,559.0,179.0,1.4,25.0,500.0,663.12,503.21
2016,11,10,12,15,698.0,133.5,1.3,25.0,530.5,705.11,533.33
2016,11,10,12,30,837.0,88.0,1.2,25.0,561.0,720.35,543.47
2016,11,10,12,45,647.0,142.0,1.1,25.5,502.0,607.48,459.08
2016,11,10,13,0,457.0,196.0,1.0,26.0,443.0,494.85,375.01
2016,11,10,13,15,257.0,204.5,0.95,26.0,342.5,345.55,264.06
2016,11,10,13,30,57.0,213.0,0.9,26.0,242.0,210.06,160.48
2016,11,10,13,45,234.0,189.5,0.85,26.5,298.5,283.72,216.41
2016,11,10,14,0,411.0,166.0,0.8,27.0,355.0,326.33,244.12
2016,11,10,14,15,488.5,137.5,0.7,26.5,345.5,300.11,219.93
2016,11,10,14,30,566.0,109.0,0.6,26.0,336.0,269.11,190.65
2016,11,10,14,45,541.0,101.5,0.5,26.0,301.5,217.38,147.41
2016,11,10,15,0,516.0,94.0,0.4,26.0,267.0,168.51,107.78
2016,11,10,15,15,485.5,84.5,0.35,25.5,229.5,120.55,72.62
2016,11,10,15,30,455.0,75.0,0.3,25.0,192.0,76.58,47.27
2016,11,10,15,45,409.0,64.0,0.3,25.0,153.5,48.48,35.77
2016,11,10,16,0,363.0,53.0,0.3,25.0,115.0,40.35,28.54
2016,11,10,16,15,286.5,40.0,0.4,24.0,80.0,30.52,19.72
2016,11,10,16,30,210.0,27.0,0.5,23.0,45.0,20.64,8.92
2016,11,10,16,45,105.0,13.5,0.6,22.5,22.5,10.62,0.0
2016,11,10,17,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.0,1.1,13.5,9.0,7.08,0.0
2016,11,11,7,0,0.0,18.0,1.1,14.0,18.0,14.16,0.0
2016,11,11,7,15,146.0,30.0,1.35,15.0,49.0,211.7,145.82
2016,11,11,7,30,292.0,42.0,1.6,16.0,80.0,355.29,284.76
2016,11,11,7,45,349.5,54.5,1.85,17.0,117.5,428.57,348.04
2016,11,11,8,0,407.0,67.0,2.1,18.0,155.0,504.5,409.94
2016,11,11,8,15,445.5,77.5,2.05,18.5,193.0,561.05,454.03
2016,11,11,8,30,484.0,88.0,2.0,19.0,231.0,617.66,496.13
2016,11,11,8,45,519.0,93.5,2.0,19.5,267.0,672.29,535.28
2016,11,11,9,0,554.0,99.0,2.0,20.0,303.0,718.42,566.9
2016,11,11,9,15,607.0,97.5,2.05,20.5,342.0,771.91,603.29
2016,11,11,9,30,660.0,96.0,2.1,21.0,381.0,822.55,636.73
2016,11,11,9,45,641.0,109.5,2.2,22.0,402.5,817.35,629.87
2016,11,11,10,0,622.0,123.0,2.3,23.0,424.0,808.57,621.1
2016,11,11,10,15,419.5,177.5,2.35,23.5,385.0,653.97,507.59
2016,11,11,10,30,217.0,232.0,2.4,24.0,346.0,466.93,364.93
2016,11,11,10,45,208.0,241.0,2.5,24.5,353.0,460.34,359.62
2016,11,11,11,0,199.0,250.0,2.6,25.0,360.0,453.19,352.97
2016,11,11,11,15,148.5,253.5,2.65,25.0,336.5,401.57,312.53
2016,11,11,11,30,98.0,257.0,2.7,25.0,313.0,332.65,258.92
2016,11,11,11,45,88.5,255.5,2.75,25.0,306.0,316.1,246.08
2016,11,11,12,0,79.0,254.0,2.8,25.0,299.0,300.25,233.6
2016,11,11,12,15,64.5,245.5,2.75,25.0,282.0,273.94,212.89
2016,11,11,12,30,50.0,237.0,2.7,25.0,265.0,249.21,193.4
2016,11,11,12,45,41.5,226.0,2.7,25.0,249.0,227.72,176.58
2016,11,11,13,0,33.0,215.0,2.7,25.0,233.0,207.47,160.69
2016,11,11,13,15,31.5,207.0,2.6,24.5,223.5,195.31,151.48
2016,11,11,13,30,30.0,199.0,2.5,24.0,214.0,183.5,142.47
2016,11,11,13,45,28.0,188.0,2.45,24.0,202.0,169.13,131.11
2016,11,11,14,0,26.0,177.0,2.4,24.0,190.0,149.71,115.67
2016,11,11,14,15,24.0,164.0,2.3,23.5,175.0,135.94,104.88
2016,11,11,14,30,22.0,151.0,2.2,23.0,160.0,122.57,94.31
2016,11,11,14,45,18.0,136.5,2.15,22.5,143.5,107.97,82.76
2016,11,11,15,0,14.0,122.0,2.1,22.0,127.0,94.04,71.69
2016,11,11,15,15,8.5,105.5,1.9,21.5,108.5,79.21,59.9
2016,11,11,15,30,3.0,89.0,1.7,21.0,90.0,65.33,48.72
2016,11,11,15,45,1.5,71.0,1.55,20.5,71.5,51.96,39.48
2016,11,11,16,0,0.0,53.0,1.4,20.0,53.0,39.24,28.17
2016,11,11,16,15,0.0,36.5,1.3,19.5,36.5,27.37,17.41
2016,11,11,16,30,0.0,20.0,1.2,19.0,20.0,15.27,4.91
2016,11,11,16,45,0.0,10.0,1.15,18.5,10.0,7.87,0.0
2016,11,11,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,6,45,70.5,7.0,0.8,14.0,9.5,0.0,0.0
2016,11,12,7,0,141.0,14.0,0.8,14.0,19.0,122.09,0.0
2016,11,12,7,15,272.0,25.5,0.85,14.5,53.5,308.03,203.67
2016,11,12,7,30,403.0,37.0,0.9,15.0,88.0,446.83,351.82
2016,11,12,7,45,480.5,44.5,1.0,16.0,129.5,536.65,426.91
2016,11,12,8,0,558.0,52.0,1.1,17.0,171.0,629.18,498.63
2016,11,12,8,15,608.0,57.5,1.05,17.5,213.5,694.8,546.61
2016,11,12,8,30,658.0,63.0,1.0,18.0,256.0,760.07,591.75
2016,11,12,8,45,693.5,66.5,1.0,18.5,296.0,800.02,617.76
2016,11,12,9,0,729.0,70.0,1.0,19.0,336.0,846.05,647.08
2016,11,12,9,15,752.0,72.5,0.95,19.5,371.5,875.76,663.54
2016,11,12,9,30,775.0,75.0,0.9,20.0,407.0,902.35,677.57
2016,11,12,9,45,799.0,75.0,0.9,20.5,438.5,923.31,688.51
2016,11,12,10,0,823.0,75.0,0.9,21.0,470.0,940.63,697.05
2016,11,12,10,15,834.0,76.5,0.85,21.5,493.5,943.35,695.2
2016,11,12,10,30,845.0,78.0,0.8,22.0,517.0,942.31,691.25
2016,11,12,10,45,706.0,121.5,0.75,22.5,496.5,852.03,629.69
2016,11,12,11,0,567.0,165.0,0.7,23.0,476.0,742.41,555.42
2016,11,12,11,15,719.0,122.0,0.75,23.0,523.5,824.11,611.87
2016,11,12,11,30,871.0,79.0,0.8,23.0,571.0,867.74,639.98
2016,11,12,11,45,871.0,79.5,0.85,23.5,572.5,837.9,619.29
2016,11,12,12,0,871.0,80.0,0.9,24.0,574.0,805.02,597.53
2016,11,12,12,15,868.5,79.5,1.0,24.0,568.0,766.19,573.45
2016,11,12,12,30,866.0,79.0,1.1,24.0,562.0,724.85,547.22
2016,11,12,12,45,857.0,79.5,1.25,24.5,548.0,677.84,514.64
2016,11,12,13,0,848.0,80.0,1.4,25.0,534.0,634.0,482.27
2016,11,12,13,15,681.5,120.5,1.45,24.5,476.5,533.02,407.78
2016,11,12,13,30,515.0,161.0,1.5,24.0,419.0,435.09,334.35
2016,11,12,13,45,442.0,166.0,1.6,24.0,378.5,371.14,284.87
2016,11,12,14,0,369.0,171.0,1.7,24.0,338.0,306.25,233.86
2016,11,12,14,15,566.0,120.5,1.7,23.5,354.5,319.06,238.02
2016,11,12,14,30,763.0,70.0,1.7,23.0,371.0,295.82,210.25
2016,11,12,14,45,735.0,66.5,1.7,23.0,333.0,236.06,158.33
2016,11,12,15,0,707.0,63.0,1.7,23.0,295.0,179.17,110.45
2016,11,12,15,15,667.0,59.0,1.6,22.5,253.5,123.69,68.97
2016,11,12,15,30,627.0,55.0,1.5,22.0,212.0,69.71,37.96
2016,11,12,15,45,562.5,49.0,1.45,21.5,169.0,40.65,29.56
2016,11,12,16,0,498.0,43.0,1.4,21.0,126.0,35.69,24.99
2016,11,12,16,15,395.5,34.0,1.4,20.0,86.5,28.14,17.95
2016,11,12,16,30,293.0,25.0,1.4,19.0,47.0,20.69,8.07
2016,11,12,16,45,146.5,12.5,1.4,18.0,23.5,9.83,0.0
2016,11,12,17,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,6,45,67.5,6.5,0.55,13.0,8.5,0.0,0.0
2016,11,13,7,0,135.0,13.0,0.6,13.0,17.0,116.46,0.0
2016,11,13,7,15,268.0,25.0,0.65,13.5,51.5,301.55,189.03
2016,11,13,7,30,401.0,37.0,0.7,14.0,86.0,444.64,349.12
2016,11,13,7,45,474.5,45.5,0.75,14.5,127.5,532.14,423.48
2016,11,13,8,0,548.0,54.0,0.8,15.0,169.0,622.19,494.05
2016,11,13,8,15,598.5,59.5,0.75,15.0,211.0,688.2,543.29
2016,11,13,8,30,649.0,65.0,0.7,15.0,253.0,753.79,589.73
2016,11,13,8,45,681.5,69.5,0.65,15.5,292.5,799.46,618.94
2016,11,13,9,0,714.0,74.0,0.6,16.0,332.0,843.12,645.59
2016,11,13,9,15,738.5,77.0,0.55,16.0,367.5,867.3,659.34
2016,11,13,9,30,763.0,80.0,0.5,16.0,403.0,896.06,676.01
2016,11,13,9,45,782.5,81.5,0.5,16.5,434.0,914.63,685.35
2016,11,13,10,0,802.0,83.0,0.5,17.0,465.0,929.61,692.42
2016,11,13,10,15,814.0,85.0,0.55,18.0,489.0,934.12,692.55
2016,11,13,10,30,826.0,87.0,0.6,19.0,513.0,934.88,690.52
2016,11,13,10,45,837.0,87.0,0.65,20.0,531.0,928.38,684.0
2016,11,13,11,0,848.0,87.0,0.7,21.0,549.0,918.07,675.26
2016,11,13,11,15,852.0,87.5,0.75,21.5,558.5,898.19,661.78
2016,11,13,11,30,856.0,88.0,0.8,22.0,568.0,874.82,646.21
2016,11,13,11,45,857.0,88.0,0.85,22.5,569.5,844.92,626.39
2016,11,13,12,0,858.0,88.0,0.9,23.0,571.0,811.92,604.51
2016,11,13,12,15,855.0,87.5,0.95,23.0,565.0,772.31,579.21
2016,11,13,12,30,852.0,87.0,1.0,23.0,559.0,730.22,551.93
2016,11,13,12,45,850.0,85.0,1.05,23.5,546.5,684.89,519.3
2016,11,13,13,0,848.0,83.0,1.1,24.0,534.0,637.43,484.08
2016,11,13,13,15,839.0,81.5,1.1,24.0,513.0,584.5,444.39
2016,11,13,13,30,830.0,80.0,1.1,24.0,492.0,530.54,402.73
2016,11,13,13,45,815.5,78.5,1.1,24.0,464.5,473.21,357.23
2016,11,13,14,0,801.0,77.0,1.1,24.0,437.0,415.97,310.3
2016,11,13,14,15,781.5,74.5,1.05,23.5,403.5,356.37,260.63
2016,11,13,14,30,762.0,72.0,1.0,23.0,370.0,298.03,210.75
2016,11,13,14,45,733.0,69.0,1.0,23.0,332.0,238.54,159.71
2016,11,13,15,0,704.0,66.0,1.0,23.0,294.0,182.03,112.52
2016,11,13,15,15,662.5,61.0,0.9,22.5,252.0,122.75,68.13
2016,11,13,15,30,621.0,56.0,0.8,22.0,210.0,71.06,38.82
2016,11,13,15,45,557.5,50.0,0.7,21.5,167.5,41.41,30.2
2016,11,13,16,0,494.0,44.0,0.6,21.0,125.0,36.5,25.67
2016,11,13,16,15,390.5,34.5,0.7,20.0,85.5,28.56,18.24
2016,11,13,16,30,287.0,25.0,0.8,19.0,46.0,20.7,7.43
2016,11,13,16,45,143.5,12.5,0.9,18.5,23.0,9.83,0.0
2016,11,13,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,70.5,6.0,0.6,12.5,8.0,0.0,0.0
2016,11,14,7,0,141.0,12.0,0.6,13.0,16.0,120.26,0.0
2016,11,14,7,15,278.0,23.0,0.55,13.5,50.0,305.25,177.25
2016,11,14,7,30,415.0,34.0,0.5,14.0,84.0,453.09,352.53
2016,11,14,7,45,494.0,42.0,0.5,14.5,126.0,544.62,429.75
2016,11,14,8,0,573.0,50.0,0.5,15.0,168.0,639.27,502.43
2016,11,14,8,15,624.0,55.5,0.45,15.5,211.0,706.0,550.31
2016,11,14,8,30,675.0,61.0,0.4,16.0,254.0,772.42,595.29
2016,11,14,8,45,337.5,70.0,0.4,16.5,166.5,451.04,361.24
2016,11,14,9,0,0.0,79.0,0.4,17.0,79.0,62.51,46.54
2016,11,14,9,15,0.0,94.0,0.4,17.5,94.0,76.07,58.49
2016,11,14,9,30,0.0,109.0,0.4,18.0,109.0,89.63,69.45
2016,11,14,9,45,3.5,136.5,0.45,18.5,138.5,119.56,93.81
2016,11,14,10,0,7.0,164.0,0.5,19.0,168.0,149.84,117.96
2016,11,14,10,15,4.5,165.0,0.5,19.5,167.5,146.0,114.21
2016,11,14,10,30,2.0,166.0,0.5,20.0,167.0,142.66,111.05
2016,11,14,10,45,4.5,174.0,0.55,20.5,176.5,151.43,117.83
2016,11,14,11,0,7.0,182.0,0.6,21.0,186.0,160.12,124.47
2016,11,14,11,15,12.0,194.0,0.55,21.5,201.0,174.87,135.84
2016,11,14,11,30,17.0,206.0,0.5,22.0,216.0,189.27,146.77
2016,11,14,11,45,17.0,206.5,0.45,22.5,216.5,187.85,145.16
2016,11,14,12,0,17.0,207.0,0.4,23.0,217.0,186.52,143.72
2016,11,14,12,15,439.0,146.0,0.4,23.0,388.0,510.0,394.53
2016,11,14,12,30,861.0,85.0,0.4,23.0,559.0,734.61,550.27
2016,11,14,12,45,857.5,83.5,0.45,23.5,546.0,688.53,514.41
2016,11,14,13,0,854.0,82.0,0.5,24.0,533.0,640.41,479.75
2016,11,14,13,15,845.0,80.5,0.55,24.0,512.0,587.28,441.36
2016,11,14,13,30,836.0,79.0,0.6,24.0,491.0,533.11,400.81
2016,11,14,13,45,822.5,77.0,0.7,24.5,463.5,475.53,355.88
2016,11,14,14,0,809.0,75.0,0.8,25.0,436.0,417.94,309.22
2016,11,14,14,15,789.0,73.0,0.85,24.5,403.0,358.28,260.36
2016,11,14,14,30,769.0,71.0,0.9,24.0,370.0,299.9,211.05
2016,11,14,14,45,740.5,67.5,0.95,24.0,331.5,239.73,159.77
2016,11,14,15,0,712.0,64.0,1.0,24.0,293.0,182.48,112.13
2016,11,14,15,15,671.0,59.5,0.95,23.0,251.0,126.18,70.34
2016,11,14,15,30,630.0,55.0,0.9,22.0,209.0,71.55,38.64
2016,11,14,15,45,565.5,48.5,0.85,21.5,166.0,40.32,29.24
2016,11,14,16,0,501.0,42.0,0.8,21.0,123.0,34.95,24.31
2016,11,14,16,15,395.0,33.0,0.85,19.5,83.5,27.36,17.21
2016,11,14,16,30,289.0,24.0,0.9,18.0,44.0,19.88,6.24
2016,11,14,16,45,144.5,12.0,0.95,17.0,22.0,9.44,0.0
2016,11,14,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,6,45,95.0,5.5,0.9,10.5,8.0,0.0,0.0
2016,11,15,7,0,190.0,11.0,0.9,11.0,16.0,157.82,0.0
2016,11,15,7,15,331.5,20.5,1.1,11.5,50.0,333.79,176.77
2016,11,15,7,30,473.0,30.0,1.3,12.0,84.0,485.95,381.86
2016,11,15,7,45,545.0,36.0,1.55,13.0,125.5,571.94,459.43
2016,11,15,8,0,617.0,42.0,1.8,14.0,167.0,659.49,530.54
2016,11,15,8,15,663.0,46.5,1.9,14.5,209.0,721.79,579.26
2016,11,15,8,30,709.0,51.0,2.0,15.0,251.0,783.26,625.02
2016,11,15,8,45,401.5,98.5,2.1,15.5,215.0,555.27,453.82
2016,11,15,9,0,94.0,146.0,2.2,16.0,179.0,253.41,208.29
2016,11,15,9,15,453.5,103.5,2.3,16.5,289.0,613.84,500.89
2016,11,15,9,30,813.0,61.0,2.4,17.0,399.0,919.01,719.54
2016,11,15,9,45,801.5,70.5,2.5,17.5,424.5,917.92,714.0
2016,11,15,10,0,790.0,80.0,2.6,18.0,450.0,912.78,708.81
2016,11,15,10,15,530.5,148.5,2.65,18.5,402.5,728.0,575.09
2016,11,15,10,30,271.0,217.0,2.7,19.0,355.0,525.01,418.24
2016,11,15,10,45,545.0,152.5,2.8,19.5,441.5,722.78,571.51
2016,11,15,11,0,819.0,88.0,2.9,20.0,528.0,891.66,689.47
2016,11,15,11,15,822.5,88.5,2.95,20.0,537.0,872.18,674.22
2016,11,15,11,30,826.0,89.0,3.0,20.0,546.0,849.35,658.35
2016,11,15,11,45,828.5,88.0,3.15,20.0,548.0,820.66,638.95
2016,11,15,12,0,831.0,87.0,3.3,20.0,550.0,788.89,617.24
2016,11,15,12,15,422.0,141.5,3.4,20.0,376.5,492.33,393.95
2016,11,15,12,30,13.0,196.0,3.5,20.0,203.0,170.28,133.55
2016,11,15,12,45,6.5,161.0,3.65,20.0,164.5,133.42,104.23
2016,11,15,13,0,0.0,126.0,3.8,20.0,126.0,98.88,76.06
2016,11,15,13,15,0.0,79.5,3.85,19.5,79.5,61.1,45.22
2016,11,15,13,30,0.0,33.0,3.9,19.0,33.0,25.22,15.49
2016,11,15,13,45,6.0,96.5,3.95,19.0,99.0,77.37,59.01
2016,11,15,14,0,12.0,160.0,4.0,19.0,165.0,130.58,102.9
2016,11,15,14,15,6.0,118.5,3.95,18.5,121.0,93.83,72.84
2016,11,15,14,30,0.0,77.0,3.9,18.0,77.0,59.12,44.24
2016,11,15,14,45,0.0,69.0,3.85,18.0,69.0,52.93,39.12
2016,11,15,15,0,0.0,61.0,3.8,18.0,61.0,46.75,33.94
2016,11,15,15,15,0.0,52.5,3.65,17.5,52.5,40.18,28.45
2016,11,15,15,30,0.0,44.0,3.5,17.0,44.0,33.63,22.88
2016,11,15,15,45,0.0,35.0,3.35,16.5,35.0,26.72,17.91
2016,11,15,16,0,0.0,26.0,3.2,16.0,26.0,19.81,11.63
2016,11,15,16,15,0.0,17.5,2.85,15.5,17.5,13.31,5.59
2016,11,15,16,30,0.0,9.0,2.5,15.0,9.0,6.82,0.0
2016,11,15,16,45,0.0,4.5,2.2,14.5,4.5,3.54,0.0
2016,11,15,17,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,16,6,45,68.0,5.5,1.55,8.5,7.0,0.0,0.0
2016,11,16,7,0,136.0,11.0,1.6,9.0,14.0,115.3,0.0
2016,11,16,7,15,292.5,22.0,1.95,9.5,48.5,311.1,144.3
2016,11,16,7,30,449.0,33.0,2.3,10.0,83.0,480.29,381.67
2016,11,16,7,45,536.0,39.5,2.65,11.0,126.5,577.66,471.36
2016,11,16,8,0,623.0,46.0,3.0,12.0,170.0,668.72,547.2
2016,11,16,8,15,673.5,51.0,3.25,12.5,213.5,736.6,602.28
2016,11,16,8,30,724.0,56.0,3.5,13.0,257.0,803.48,654.16
2016,11,16,8,45,757.5,59.0,3.75,13.5,298.0,849.85,688.79
2016,11,16,9,0,791.0,62.0,4.0,14.0,339.0,893.77,720.53
2016,11,16,9,15,813.5,64.5,4.05,14.0,375.5,923.35,741.22
2016,11,16,9,30,836.0,67.0,4.1,14.0,412.0,949.67,759.26
2016,11,16,9,45,850.0,69.5,4.15,14.5,442.5,964.05,767.05
2016,11,16,10,0,864.0,72.0,4.2,15.0,473.0,974.74,772.23
2016,11,16,10,15,874.5,73.0,4.2,15.0,497.0,964.62,763.74
2016,11,16,10,30,885.0,74.0,4.2,15.0,521.0,962.37,761.2
2016,11,16,10,45,890.0,76.0,4.2,15.5,538.0,952.37,751.79
2016,11,16,11,0,895.0,78.0,4.2,16.0,555.0,938.65,739.96
2016,11,16,11,15,898.0,78.5,4.2,16.0,564.5,917.57,724.43
2016,11,16,11,30,901.0,79.0,4.2,16.0,574.0,893.01,706.54
2016,11,16,11,45,898.5,80.0,4.25,16.0,575.0,860.99,683.56
2016,11,16,12,0,896.0,81.0,4.3,16.0,576.0,825.99,658.48
2016,11,16,12,15,893.5,80.5,4.25,16.0,570.0,786.49,629.41
2016,11,16,12,30,891.0,80.0,4.2,16.0,564.0,744.4,598.43
2016,11,16,12,45,883.5,79.5,4.2,16.0,549.5,696.52,561.73
2016,11,16,13,0,876.0,79.0,4.2,16.0,535.0,646.88,521.96
2016,11,16,13,15,866.5,78.0,4.15,16.0,514.5,597.95,481.58
2016,11,16,13,30,857.0,77.0,4.1,16.0,494.0,543.13,435.65
2016,11,16,13,45,837.0,77.0,4.1,16.0,465.0,483.53,384.84
2016,11,16,14,0,817.0,77.0,4.1,16.0,436.0,424.49,333.14
2016,11,16,14,15,796.5,74.5,4.0,15.5,402.5,363.8,279.36
2016,11,16,14,30,776.0,72.0,3.9,15.0,369.0,304.44,225.64
2016,11,16,14,45,741.5,69.5,3.85,15.0,329.5,243.39,170.56
2016,11,16,15,0,707.0,67.0,3.8,15.0,290.0,183.51,118.26
2016,11,16,15,15,664.0,62.0,3.5,14.5,248.0,126.42,73.43
2016,11,16,15,30,621.0,57.0,3.2,14.0,206.0,74.56,42.03
2016,11,16,15,45,547.5,51.0,2.95,13.5,162.5,42.17,31.86
2016,11,16,16,0,474.0,45.0,2.7,13.0,119.0,37.26,27.12
2016,11,16,16,15,363.0,34.5,2.4,12.0,80.0,28.51,18.62
2016,11,16,16,30,252.0,24.0,2.1,11.0,41.0,19.83,4.78
2016,11,16,16,45,126.0,12.0,1.85,10.5,20.5,9.44,0.0
2016,11,16,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,17,7,15,197.0,17.0,0.8,6.5,38.5,223.89,83.28
2016,11,17,7,30,394.0,34.0,0.9,7.0,77.0,433.75,343.81
2016,11,17,7,45,490.5,40.5,1.0,7.5,119.5,538.33,438.49
2016,11,17,8,0,587.0,47.0,1.1,8.0,162.0,646.4,526.24
2016,11,17,8,15,639.5,52.5,1.2,8.5,205.0,705.71,573.36
2016,11,17,8,30,692.0,58.0,1.3,9.0,248.0,774.57,625.43
2016,11,17,8,45,734.0,60.0,1.4,10.0,289.5,827.62,662.55
2016,11,17,9,0,776.0,62.0,1.5,11.0,331.0,878.32,696.61
2016,11,17,9,15,800.0,64.5,1.6,11.5,367.5,909.29,717.03
2016,11,17,9,30,824.0,67.0,1.7,12.0,404.0,937.08,734.98
2016,11,17,9,45,844.5,67.5,1.85,12.5,435.5,955.21,746.64
2016,11,17,10,0,865.0,68.0,2.0,13.0,467.0,958.08,747.73
2016,11,17,10,15,876.5,69.0,2.05,13.5,491.0,960.68,747.61
2016,11,17,10,30,888.0,70.0,2.1,14.0,515.0,959.52,745.0
2016,11,17,10,45,896.5,70.5,2.2,15.0,533.0,951.02,736.69
2016,11,17,11,0,905.0,71.0,2.3,16.0,551.0,938.72,725.94
2016,11,17,11,15,908.5,71.5,2.25,16.0,560.5,918.1,710.78
2016,11,17,11,30,912.0,72.0,2.2,16.0,570.0,893.92,693.36
2016,11,17,11,45,914.0,71.5,2.2,16.5,572.0,863.8,671.11
2016,11,17,12,0,916.0,71.0,2.2,17.0,574.0,830.42,646.69
2016,11,17,12,15,913.5,71.0,2.2,17.0,568.5,791.03,619.19
2016,11,17,12,30,911.0,71.0,2.2,17.0,563.0,748.98,589.64
2016,11,17,12,45,906.0,70.0,2.25,17.0,549.5,701.64,555.41
2016,11,17,13,0,901.0,69.0,2.3,17.0,536.0,652.29,517.42
2016,11,17,13,15,892.0,68.0,2.25,17.0,515.0,598.8,474.74
2016,11,17,13,30,883.0,67.0,2.2,17.0,494.0,544.15,429.99
2016,11,17,13,45,870.0,65.5,2.2,17.0,466.5,486.18,381.51
2016,11,17,14,0,857.0,64.0,2.2,17.0,439.0,427.98,331.34
2016,11,17,14,15,838.0,62.0,2.1,16.5,405.5,367.2,278.13
2016,11,17,14,30,819.0,60.0,2.0,16.0,372.0,306.94,224.18
2016,11,17,14,45,792.5,57.5,1.95,16.0,333.0,245.53,168.95
2016,11,17,15,0,766.0,55.0,1.9,16.0,294.0,186.66,117.43
2016,11,17,15,15,726.0,51.0,1.65,15.5,252.0,127.76,71.34
2016,11,17,15,30,686.0,47.0,1.4,15.0,210.0,73.66,38.97
2016,11,17,15,45,624.5,42.0,1.15,14.5,166.5,38.75,28.71
2016,11,17,16,0,563.0,37.0,0.9,14.0,123.0,34.05,24.22
2016,11,17,16,15,455.0,29.0,0.95,13.0,83.0,26.53,16.8
2016,11,17,16,30,347.0,21.0,1.0,12.0,43.0,19.13,3.4
2016,11,17,16,45,173.5,10.5,1.05,11.5,21.5,8.26,0.0
2016,11,17,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,206.5,15.5,1.75,7.0,37.5,227.18,57.04
2016,11,18,7,30,413.0,31.0,2.0,8.0,75.0,446.58,352.95
2016,11,18,7,45,504.5,38.5,2.25,9.0,118.0,547.62,448.73
2016,11,18,8,0,596.0,46.0,2.5,10.0,161.0,652.66,535.94
2016,11,18,8,15,650.5,51.5,2.45,10.5,204.5,714.04,584.97
2016,11,18,8,30,705.0,57.0,2.4,11.0,248.0,784.97,638.43
2016,11,18,8,45,742.5,60.5,2.4,12.0,290.0,835.72,673.52
2016,11,18,9,0,780.0,64.0,2.4,13.0,332.0,884.15,705.38
2016,11,18,9,15,804.0,67.0,2.65,14.0,368.5,915.89,726.4
2016,11,18,9,30,828.0,70.0,2.9,15.0,405.0,944.41,744.67
2016,11,18,9,45,846.0,71.5,3.15,16.0,436.5,961.5,754.5
2016,11,18,10,0,864.0,73.0,3.4,17.0,468.0,974.88,761.62
2016,11,18,10,15,874.5,74.5,3.5,17.5,492.0,977.05,761.2
2016,11,18,10,30,885.0,76.0,3.6,18.0,516.0,964.06,750.35
2016,11,18,10,45,890.0,77.5,3.75,18.5,533.0,953.5,741.78
2016,11,18,11,0,895.0,79.0,3.9,19.0,550.0,939.25,730.68
2016,11,18,11,15,897.0,79.5,3.95,19.0,558.5,917.4,715.14
2016,11,18,11,30,899.0,80.0,4.0,19.0,567.0,892.13,697.28
2016,11,18,11,45,895.0,81.0,4.1,19.5,567.5,859.06,672.83
2016,11,18,12,0,891.0,82.0,4.2,20.0,568.0,823.13,646.35
2016,11,18,12,15,634.0,147.5,4.25,20.0,491.5,670.89,533.06
2016,11,18,12,30,377.0,213.0,4.3,20.0,415.0,495.01,395.83
2016,11,18,12,45,621.0,146.5,4.35,20.5,470.0,595.91,475.34
2016,11,18,13,0,865.0,80.0,4.4,21.0,525.0,646.62,513.27
2016,11,18,13,15,855.0,79.0,4.4,20.5,504.0,593.28,470.88
2016,11,18,13,30,845.0,78.0,4.4,20.0,483.0,538.95,426.95
2016,11,18,13,45,830.0,76.5,4.4,20.0,455.5,481.02,378.07
2016,11,18,14,0,815.0,75.0,4.4,20.0,428.0,423.17,327.92
2016,11,18,14,15,795.5,72.5,4.2,19.5,395.0,363.14,275.18
2016,11,18,14,30,776.0,70.0,4.0,19.0,362.0,304.32,222.52
2016,11,18,14,45,747.5,66.5,3.8,19.0,324.0,243.94,168.44
2016,11,18,15,0,719.0,63.0,3.6,19.0,286.0,186.43,118.4
2016,11,18,15,15,676.5,58.5,3.15,18.0,244.5,129.62,74.33
2016,11,18,15,30,634.0,54.0,2.7,17.0,203.0,74.77,40.55
2016,11,18,15,45,568.0,47.5,2.3,16.5,160.0,39.61,29.18
2016,11,18,16,0,502.0,41.0,1.9,16.0,117.0,34.22,24.09
2016,11,18,16,15,388.0,31.5,1.75,15.0,78.0,26.17,16.22
2016,11,18,16,30,274.0,22.0,1.6,14.0,39.0,18.23,1.87
2016,11,18,16,45,137.0,11.0,1.5,13.0,19.5,8.65,0.0
2016,11,18,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
