Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,19,7,15,177.0,15.5,4.4,13.0,33.5,201.43,17.51
2016,11,19,7,30,354.0,31.0,4.4,13.0,67.0,395.94,308.65
2016,11,19,7,45,443.5,38.5,4.45,13.0,106.5,493.43,404.85
2016,11,19,8,0,533.0,46.0,4.5,13.0,146.0,594.91,492.1
2016,11,19,8,15,587.0,51.0,4.45,13.5,186.5,662.38,547.56
2016,11,19,8,30,641.0,56.0,4.4,14.0,227.0,729.88,600.3
2016,11,19,8,45,320.5,66.5,4.35,14.5,152.0,429.13,361.32
2016,11,19,9,0,0.0,77.0,4.3,15.0,77.0,61.25,46.51
2016,11,19,9,15,12.5,115.0,4.3,15.0,120.5,111.94,90.15
2016,11,19,9,30,25.0,153.0,4.3,15.0,164.0,164.68,134.61
2016,11,19,9,45,12.5,85.0,4.3,15.5,90.5,78.58,61.6
2016,11,19,10,0,0.0,17.0,4.3,16.0,17.0,12.96,5.36
2016,11,19,10,15,0.0,18.0,4.3,16.0,18.0,13.73,6.01
2016,11,19,10,30,0.0,19.0,4.3,16.0,19.0,14.5,6.65
2016,11,19,10,45,0.0,70.0,4.3,16.5,70.0,53.75,39.66
2016,11,19,11,0,0.0,121.0,4.3,17.0,121.0,96.64,75.23
2016,11,19,11,15,0.0,138.0,4.25,17.0,138.0,111.63,87.52
2016,11,19,11,30,0.0,155.0,4.2,17.0,155.0,126.71,99.88
2016,11,19,11,45,0.0,83.0,4.2,17.0,83.0,63.84,47.83
2016,11,19,12,0,0.0,11.0,4.2,17.0,11.0,8.4,1.41
2016,11,19,12,15,0.0,71.0,4.15,17.0,71.0,54.54,40.15
2016,11,19,12,30,0.0,131.0,4.1,17.0,131.0,103.71,81.0
2016,11,19,12,45,0.0,101.5,4.1,17.0,101.5,78.78,60.34
2016,11,19,13,0,0.0,72.0,4.1,17.0,72.0,55.3,40.83
2016,11,19,13,15,0.0,83.5,4.05,17.0,83.5,64.2,48.35
2016,11,19,13,30,0.0,95.0,4.0,17.0,95.0,73.42,56.12
2016,11,19,13,45,0.0,71.0,4.0,17.0,71.0,54.49,40.34
2016,11,19,14,0,0.0,47.0,4.0,17.0,47.0,35.95,24.8
2016,11,19,14,15,0.0,29.0,3.85,16.5,29.0,22.12,13.18
2016,11,19,14,30,0.0,11.0,3.7,16.0,11.0,8.36,1.49
2016,11,19,14,45,0.0,9.5,3.6,16.0,9.5,7.22,0.52
2016,11,19,15,0,0.0,8.0,3.5,16.0,8.0,6.07,0.0
2016,11,19,15,15,0.0,7.0,3.3,15.5,7.0,5.31,0.0
2016,11,19,15,30,0.0,6.0,3.1,15.0,6.0,4.55,0.0
2016,11,19,15,45,0.0,4.5,2.95,15.0,4.5,3.41,0.0
2016,11,19,16,0,0.0,3.0,2.8,15.0,3.0,2.27,0.0
2016,11,19,16,15,0.0,2.0,2.75,14.5,2.0,1.51,0.0
2016,11,19,16,30,0.0,1.0,2.7,14.0,1.0,0.75,0.0
2016,11,19,16,45,0.0,0.5,2.65,14.0,0.5,0.39,0.0
2016,11,19,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,7,15,20.5,17.0,1.1,12.5,19.0,43.19,0.0
2016,11,20,7,30,41.0,34.0,1.2,13.0,38.0,94.62,69.48
2016,11,20,7,45,59.0,52.0,1.35,14.0,61.0,134.42,107.62
2016,11,20,8,0,77.0,70.0,1.5,15.0,84.0,173.09,141.59
2016,11,20,8,15,88.0,88.0,1.6,15.0,108.0,205.01,169.4
2016,11,20,8,30,99.0,106.0,1.7,15.0,132.0,236.58,196.29
2016,11,20,8,45,108.5,122.0,1.8,15.5,155.0,263.1,218.04
2016,11,20,9,0,118.0,138.0,1.9,16.0,178.0,289.47,239.13
2016,11,20,9,15,103.5,152.5,1.9,16.0,190.5,289.61,238.19
2016,11,20,9,30,89.0,167.0,1.9,16.0,203.0,267.74,219.72
2016,11,20,9,45,174.0,177.5,1.9,16.0,253.5,381.06,312.47
2016,11,20,10,0,259.0,188.0,1.9,16.0,304.0,494.8,401.57
2016,11,20,10,15,253.0,199.5,1.9,16.0,318.0,496.12,400.72
2016,11,20,10,30,247.0,211.0,1.9,16.0,332.0,496.29,399.8
2016,11,20,10,45,185.0,222.5,1.95,16.5,315.0,420.43,338.89
2016,11,20,11,0,123.0,234.0,2.0,17.0,298.0,368.43,295.95
2016,11,20,11,15,66.0,210.0,2.0,17.0,244.5,260.92,209.78
2016,11,20,11,30,9.0,186.0,2.0,17.0,191.0,164.28,130.33
2016,11,20,11,45,4.5,174.0,2.0,17.0,176.5,147.67,116.85
2016,11,20,12,0,0.0,162.0,2.0,17.0,162.0,132.03,103.95
2016,11,20,12,15,29.5,194.5,2.0,16.5,210.5,197.81,158.64
2016,11,20,12,30,59.0,227.0,2.0,16.0,259.0,249.43,200.93
2016,11,20,12,45,29.5,160.0,2.0,16.0,176.0,158.24,126.51
2016,11,20,13,0,0.0,93.0,2.0,16.0,93.0,71.82,54.75
2016,11,20,13,15,0.0,59.5,1.9,16.0,59.5,45.62,32.94
2016,11,20,13,30,0.0,26.0,1.8,16.0,26.0,19.85,11.22
2016,11,20,13,45,0.0,17.0,1.7,16.0,17.0,12.96,5.39
2016,11,20,14,0,0.0,8.0,1.6,16.0,8.0,6.09,0.0
2016,11,20,14,15,0.0,11.0,1.4,15.5,11.0,8.37,1.52
2016,11,20,14,30,0.0,14.0,1.2,15.0,14.0,10.65,3.51
2016,11,20,14,45,0.0,12.5,1.05,15.0,12.5,9.5,2.53
2016,11,20,15,0,0.0,11.0,0.9,15.0,11.0,8.35,1.55
2016,11,20,15,15,0.0,9.0,0.8,14.5,9.0,6.83,0.24
2016,11,20,15,30,0.0,7.0,0.7,14.0,7.0,5.3,0.0
2016,11,20,15,45,0.0,5.5,0.6,14.0,5.5,4.16,0.0
2016,11,20,16,0,0.0,4.0,0.5,14.0,4.0,3.02,0.0
2016,11,20,16,15,0.0,2.5,0.55,13.5,2.5,1.89,0.0
2016,11,20,16,30,0.0,1.0,0.6,13.0,1.0,0.75,0.0
2016,11,20,16,45,0.0,0.5,0.65,13.0,0.5,0.39,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,7,15,175.5,15.0,1.25,9.5,31.5,196.13,0.0
2016,11,21,7,30,351.0,30.0,1.4,10.0,63.0,391.61,296.62
2016,11,21,7,45,447.0,38.0,1.6,11.0,103.5,495.06,400.41
2016,11,21,8,0,543.0,46.0,1.8,12.0,144.0,603.0,489.72
2016,11,21,8,15,599.5,51.0,2.0,12.5,186.0,673.02,546.71
2016,11,21,8,30,656.0,56.0,2.2,13.0,228.0,734.79,595.13
2016,11,21,8,45,701.0,58.5,2.4,13.5,268.5,790.82,637.34
2016,11,21,9,0,746.0,61.0,2.6,14.0,309.0,844.76,676.56
2016,11,21,9,15,483.5,112.0,2.65,14.0,279.5,654.06,533.92
2016,11,21,9,30,221.0,163.0,2.7,14.0,250.0,436.87,360.63
2016,11,21,9,45,517.5,119.0,2.8,14.5,344.0,691.3,563.4
2016,11,21,10,0,814.0,75.0,2.9,15.0,438.0,926.68,732.38
2016,11,21,10,15,826.5,76.5,2.95,15.0,462.5,931.43,732.84
2016,11,21,10,30,839.0,78.0,3.0,15.0,487.0,932.45,732.96
2016,11,21,10,45,847.5,79.0,3.05,15.5,504.0,925.24,726.05
2016,11,21,11,0,856.0,80.0,3.1,16.0,521.0,914.32,716.74
2016,11,21,11,15,860.5,80.5,3.1,16.0,531.5,895.43,702.93
2016,11,21,11,30,865.0,81.0,3.1,16.0,542.0,873.05,686.8
2016,11,21,11,45,865.5,81.5,3.1,16.5,544.0,843.87,664.64
2016,11,21,12,0,866.0,82.0,3.1,17.0,546.0,811.61,640.38
2016,11,21,12,15,864.0,81.5,3.05,17.0,541.0,773.3,612.68
2016,11,21,12,30,862.0,81.0,3.0,17.0,536.0,732.43,583.01
2016,11,21,12,45,863.5,78.5,3.0,17.0,524.5,689.31,550.35
2016,11,21,13,0,865.0,76.0,3.0,17.0,513.0,638.87,510.94
2016,11,21,13,15,856.0,74.5,2.95,17.0,493.0,590.82,471.86
2016,11,21,13,30,847.0,73.0,2.9,17.0,473.0,536.84,427.28
2016,11,21,13,45,833.0,71.5,2.9,17.0,446.0,479.64,379.1
2016,11,21,14,0,819.0,70.0,2.9,17.0,419.0,422.42,329.48
2016,11,21,14,15,799.0,68.0,2.8,16.5,386.5,362.79,277.11
2016,11,21,14,30,779.0,66.0,2.7,16.0,354.0,304.37,224.62
2016,11,21,14,45,748.0,63.0,2.65,16.0,316.0,243.87,170.23
2016,11,21,15,0,717.0,60.0,2.6,16.0,278.0,186.51,119.89
2016,11,21,15,15,673.5,56.0,2.25,15.5,236.5,130.21,75.3
2016,11,21,15,30,630.0,52.0,1.9,15.0,195.0,76.13,40.9
2016,11,21,15,45,559.5,46.0,1.55,14.5,153.0,38.39,28.32
2016,11,21,16,0,489.0,40.0,1.2,14.0,111.0,33.37,23.5
2016,11,21,16,15,371.5,30.5,1.15,13.0,73.0,25.32,15.4
2016,11,21,16,30,254.0,21.0,1.1,12.0,35.0,17.38,0.0
2016,11,21,16,45,127.0,10.5,1.1,11.5,17.5,8.26,0.0
2016,11,21,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,22,7,15,149.5,16.0,1.0,8.5,29.5,174.64,0.0
2016,11,22,7,30,299.0,32.0,1.1,9.0,59.0,348.11,260.43
2016,11,22,7,45,394.0,41.5,1.2,10.0,98.5,451.7,366.2
2016,11,22,8,0,489.0,51.0,1.3,11.0,138.0,559.57,455.39
2016,11,22,8,15,548.5,57.5,1.3,11.5,179.5,633.88,514.36
2016,11,22,8,30,608.0,64.0,1.3,12.0,221.0,708.2,570.42
2016,11,22,8,45,650.5,68.0,1.35,12.5,260.5,762.26,609.62
2016,11,22,9,0,693.0,72.0,1.4,13.0,300.0,814.61,646.17
2016,11,22,9,15,658.0,82.5,1.4,13.5,318.5,797.52,631.62
2016,11,22,9,30,623.0,93.0,1.4,14.0,337.0,776.75,614.99
2016,11,22,9,45,606.0,106.5,1.45,14.5,358.5,774.0,611.76
2016,11,22,10,0,589.0,120.0,1.5,15.0,380.0,767.85,605.86
2016,11,22,10,15,598.5,124.5,1.5,15.0,401.5,774.65,609.91
2016,11,22,10,30,608.0,129.0,1.5,15.0,423.0,778.43,611.73
2016,11,22,10,45,548.0,152.0,1.55,15.5,424.0,724.64,571.84
2016,11,22,11,0,488.0,175.0,1.6,16.0,425.0,680.43,537.9
2016,11,22,11,15,476.0,182.0,1.6,16.0,430.0,661.08,523.16
2016,11,22,11,30,464.0,189.0,1.6,16.0,435.0,640.13,507.0
2016,11,22,11,45,659.0,137.5,1.6,16.5,487.5,738.41,580.14
2016,11,22,12,0,854.0,86.0,1.6,17.0,540.0,806.79,626.44
2016,11,22,12,15,691.5,127.5,1.55,17.0,493.0,695.65,545.61
2016,11,22,12,30,529.0,169.0,1.5,17.0,446.0,578.55,457.41
2016,11,22,12,45,466.0,179.5,1.5,17.0,419.0,517.42,410.97
2016,11,22,13,0,403.0,190.0,1.5,17.0,392.0,459.9,366.06
2016,11,22,13,15,460.5,169.0,1.5,16.5,391.5,448.2,357.5
2016,11,22,13,30,518.0,148.0,1.5,16.0,391.0,429.96,342.58
2016,11,22,13,45,501.0,141.5,1.5,16.0,365.5,382.85,303.59
2016,11,22,14,0,484.0,135.0,1.5,16.0,340.0,336.84,264.76
2016,11,22,14,15,489.5,122.0,1.4,15.5,315.5,294.67,228.06
2016,11,22,14,30,495.0,109.0,1.3,15.0,291.0,251.61,189.62
2016,11,22,14,45,464.5,103.5,1.2,15.0,260.0,205.23,148.91
2016,11,22,15,0,434.0,98.0,1.1,15.0,229.0,162.17,111.97
2016,11,22,15,15,403.5,87.0,1.0,14.5,194.5,118.41,77.1
2016,11,22,15,30,373.0,76.0,0.9,14.0,160.0,78.53,50.17
2016,11,22,15,45,334.0,62.0,0.85,13.5,125.5,46.41,35.5
2016,11,22,16,0,295.0,48.0,0.8,13.0,91.0,36.29,26.13
2016,11,22,16,15,214.5,34.5,0.85,12.5,59.5,26.14,16.02
2016,11,22,16,30,134.0,21.0,0.9,12.0,28.0,15.95,0.0
2016,11,22,16,45,67.0,10.5,0.95,11.5,14.0,8.26,0.0
2016,11,22,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,122.0,17.0,1.1,8.5,28.0,149.52,0.0
2016,11,23,7,30,244.0,34.0,1.1,9.0,56.0,308.27,226.21
2016,11,23,7,45,331.0,46.0,1.1,10.0,93.5,401.65,326.39
2016,11,23,8,0,418.0,58.0,1.1,11.0,131.0,500.66,409.06
2016,11,23,8,15,483.5,66.0,1.25,11.5,172.0,582.04,475.14
2016,11,23,8,30,549.0,74.0,1.4,12.0,213.0,663.32,538.45
2016,11,23,8,45,589.5,80.0,1.55,12.5,252.0,717.9,579.59
2016,11,23,9,0,630.0,86.0,1.7,13.0,291.0,770.64,618.17
2016,11,23,9,15,452.5,119.5,1.75,13.0,275.5,633.18,515.5
2016,11,23,9,30,275.0,153.0,1.8,13.0,260.0,476.87,392.73
2016,11,23,9,45,400.5,143.0,1.85,13.5,312.5,606.28,494.94
2016,11,23,10,0,526.0,133.0,1.9,14.0,365.0,711.51,572.38
2016,11,23,10,15,656.5,115.0,1.95,14.0,420.0,819.96,649.85
2016,11,23,10,30,787.0,97.0,2.0,14.0,475.0,904.76,708.42
2016,11,23,10,45,803.5,96.0,2.05,14.5,494.0,903.76,705.21
2016,11,23,11,0,820.0,95.0,2.1,15.0,513.0,898.81,700.33
2016,11,23,11,15,825.0,96.0,2.15,15.0,523.0,881.81,688.48
2016,11,23,11,30,830.0,97.0,2.2,15.0,533.0,861.35,674.38
2016,11,23,11,45,835.0,95.5,2.25,15.0,536.0,834.7,655.94
2016,11,23,12,0,840.0,94.0,2.3,15.0,539.0,804.79,635.18
2016,11,23,12,15,837.5,94.0,2.35,15.0,534.0,767.6,609.07
2016,11,23,12,30,835.0,94.0,2.4,15.0,529.0,727.91,580.96
2016,11,23,12,45,824.0,94.5,2.45,15.0,515.0,680.63,544.9
2016,11,23,13,0,813.0,95.0,2.5,15.0,501.0,631.97,506.96
2016,11,23,13,15,802.5,93.5,2.55,15.0,481.0,580.51,465.92
2016,11,23,13,30,792.0,92.0,2.6,15.0,461.0,528.21,423.04
2016,11,23,13,45,778.0,89.0,2.7,15.0,434.5,472.25,376.15
2016,11,23,14,0,764.0,86.0,2.8,15.0,408.0,416.41,327.88
2016,11,23,14,15,741.0,83.0,2.8,14.5,375.5,357.0,275.95
2016,11,23,14,30,718.0,80.0,2.8,14.0,343.0,299.45,224.42
2016,11,23,14,45,687.5,76.0,2.8,14.0,305.5,241.15,171.83
2016,11,23,15,0,657.0,72.0,2.8,14.0,268.0,186.0,123.15
2016,11,23,15,15,609.5,66.5,2.4,13.5,227.5,130.95,79.12
2016,11,23,15,30,562.0,61.0,2.0,13.0,187.0,81.69,47.18
2016,11,23,15,45,487.0,53.0,1.7,12.5,145.5,43.45,33.0
2016,11,23,16,0,412.0,45.0,1.4,12.0,104.0,37.07,26.88
2016,11,23,16,15,291.0,33.5,1.3,11.0,67.5,27.55,17.19
2016,11,23,16,30,170.0,22.0,1.2,10.0,31.0,16.76,0.0
2016,11,23,16,45,85.0,11.0,1.15,9.5,15.5,8.65,0.0
2016,11,23,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,7,15,115.5,17.0,0.55,6.0,27.0,106.81,0.0
2016,11,24,7,30,231.0,34.0,0.6,6.0,54.0,296.21,213.24
2016,11,24,7,45,340.5,45.5,0.65,6.5,94.0,405.56,330.74
2016,11,24,8,0,450.0,57.0,0.7,7.0,134.0,527.83,432.67
2016,11,24,8,15,515.5,64.5,0.8,7.5,176.0,609.44,498.42
2016,11,24,8,30,581.0,72.0,0.9,8.0,218.0,690.71,561.25
2016,11,24,8,45,634.5,75.5,1.0,8.5,259.5,755.24,609.18
2016,11,24,9,0,688.0,79.0,1.1,9.0,301.0,817.88,654.12
2016,11,24,9,15,717.5,83.0,1.15,9.5,337.5,855.48,679.16
2016,11,24,9,30,747.0,87.0,1.2,10.0,374.0,890.22,701.81
2016,11,24,9,45,773.0,88.5,1.3,10.5,406.0,915.05,717.92
2016,11,24,10,0,799.0,90.0,1.4,11.0,438.0,928.74,726.25
2016,11,24,10,15,813.0,91.5,1.4,11.5,463.0,935.39,728.29
2016,11,24,10,30,827.0,93.0,1.4,12.0,488.0,938.21,727.87
2016,11,24,10,45,837.5,94.0,1.4,13.0,506.0,933.26,720.97
2016,11,24,11,0,848.0,95.0,1.4,14.0,524.0,924.47,711.74
2016,11,24,11,15,852.5,95.5,1.2,14.5,534.0,905.88,694.3
2016,11,24,11,30,857.0,96.0,1.0,15.0,544.0,883.76,674.66
2016,11,24,11,45,858.5,96.0,0.85,15.5,546.5,855.11,651.59
2016,11,24,12,0,860.0,96.0,0.7,16.0,549.0,823.31,626.62
2016,11,24,12,15,857.5,95.5,0.6,16.0,543.5,784.88,599.28
2016,11,24,12,30,855.0,95.0,0.5,16.0,538.0,743.9,570.24
2016,11,24,12,45,849.0,94.0,0.4,16.0,525.0,697.65,535.64
2016,11,24,13,0,843.0,93.0,0.3,16.0,512.0,649.57,499.11
2016,11,24,13,15,832.0,91.5,0.35,16.0,491.5,596.45,460.09
2016,11,24,13,30,821.0,90.0,0.4,16.0,471.0,542.49,419.06
2016,11,24,13,45,804.5,88.0,0.5,16.5,443.5,484.82,373.48
2016,11,24,14,0,788.0,86.0,0.6,17.0,416.0,427.45,326.39
2016,11,24,14,15,765.0,83.0,0.55,16.5,383.0,366.76,275.54
2016,11,24,14,30,742.0,80.0,0.5,16.0,350.0,307.84,224.8
2016,11,24,14,45,708.5,76.0,0.5,16.0,311.5,247.38,172.41
2016,11,24,15,0,675.0,72.0,0.5,16.0,273.0,190.41,123.76
2016,11,24,15,15,627.0,66.5,0.5,15.5,231.5,134.17,79.81
2016,11,24,15,30,579.0,61.0,0.5,15.0,190.0,83.77,47.53
2016,11,24,15,45,505.0,53.0,0.5,14.5,148.0,43.62,32.86
2016,11,24,16,0,431.0,45.0,0.5,14.0,106.0,37.21,26.78
2016,11,24,16,15,308.0,33.5,0.55,13.0,68.5,27.65,17.02
2016,11,24,16,30,185.0,22.0,0.6,12.0,31.0,18.15,0.0
2016,11,24,16,45,92.5,11.0,0.7,11.5,15.5,8.65,0.0
2016,11,24,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,7,15,55.0,15.0,1.05,6.5,20.0,56.22,0.0
2016,11,25,7,30,110.0,30.0,1.0,7.0,40.0,164.87,113.96
2016,11,25,7,45,167.5,46.0,1.0,7.5,70.0,240.09,197.78
2016,11,25,8,0,225.0,62.0,1.0,8.0,100.0,314.28,264.1
2016,11,25,8,15,257.0,77.5,1.2,8.5,132.5,365.89,309.22
2016,11,25,8,30,289.0,93.0,1.4,9.0,165.0,417.85,353.19
2016,11,25,8,45,313.0,106.5,1.6,10.0,196.0,458.85,386.21
2016,11,25,9,0,337.0,120.0,1.8,11.0,227.0,499.37,417.76
2016,11,25,9,15,365.5,126.5,1.75,11.5,255.0,556.63,460.81
2016,11,25,9,30,394.0,133.0,1.7,12.0,283.0,590.86,485.4
2016,11,25,9,45,330.5,155.5,1.7,12.5,288.5,529.79,435.25
2016,11,25,10,0,267.0,178.0,1.7,13.0,294.0,491.15,402.24
2016,11,25,10,15,269.5,188.5,1.7,13.5,311.0,499.75,407.6
2016,11,25,10,30,272.0,199.0,1.7,14.0,328.0,507.02,411.56
2016,11,25,10,45,237.0,211.0,1.75,14.5,326.5,479.4,388.04
2016,11,25,11,0,202.0,223.0,1.8,15.0,325.0,430.49,348.66
2016,11,25,11,15,275.5,217.0,1.8,15.0,358.5,500.56,404.09
2016,11,25,11,30,349.0,211.0,1.8,15.0,392.0,545.05,438.62
2016,11,25,11,45,341.5,213.5,1.8,15.5,391.5,526.01,422.34
2016,11,25,12,0,334.0,216.0,1.8,16.0,391.0,506.2,405.98
2016,11,25,12,15,294.5,220.0,1.75,16.0,373.5,462.83,371.56
2016,11,25,12,30,255.0,224.0,1.7,16.0,356.0,421.45,338.6
2016,11,25,12,45,261.0,217.5,1.7,16.0,349.5,402.67,323.97
2016,11,25,13,0,267.0,211.0,1.7,16.0,343.0,382.88,308.17
2016,11,25,13,15,178.0,205.5,1.65,16.0,292.0,295.68,238.11
2016,11,25,13,30,89.0,200.0,1.6,16.0,241.0,220.42,177.05
2016,11,25,13,45,99.5,189.0,1.55,16.0,233.0,208.37,167.2
2016,11,25,14,0,110.0,178.0,1.5,16.0,225.0,202.73,162.0
2016,11,25,14,15,158.5,162.5,1.3,15.5,223.5,197.36,156.26
2016,11,25,14,30,207.0,147.0,1.1,15.0,222.0,191.88,149.35
2016,11,25,14,45,190.5,134.5,0.9,14.5,197.5,156.77,119.48
2016,11,25,15,0,174.0,122.0,0.7,14.0,173.0,128.94,96.04
2016,11,25,15,15,159.0,105.0,0.7,13.5,146.5,100.16,72.63
2016,11,25,15,30,144.0,88.0,0.7,13.0,120.0,73.66,52.69
2016,11,25,15,45,126.0,70.0,0.75,13.0,93.5,50.5,39.13
2016,11,25,16,0,108.0,52.0,0.8,13.0,67.0,37.91,27.45
2016,11,25,16,15,54.0,35.5,0.85,12.5,43.0,26.27,15.81
2016,11,25,16,30,0.0,19.0,0.9,12.0,19.0,14.25,0.0
2016,11,25,16,45,0.0,9.5,0.95,11.5,9.5,7.47,0.0
2016,11,25,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.5,2.15,10.0,2.5,1.97,0.0
2016,11,26,7,30,0.0,5.0,2.3,10.0,5.0,3.78,0.0
2016,11,26,7,45,0.0,9.0,2.5,10.5,9.0,6.82,0.02
2016,11,26,8,0,0.0,13.0,2.7,11.0,13.0,9.86,2.76
2016,11,26,8,15,0.0,17.0,2.8,11.0,17.0,12.91,5.5
2016,11,26,8,30,0.0,21.0,2.9,11.0,21.0,15.97,8.22
2016,11,26,8,45,0.0,25.5,3.0,11.0,25.5,19.41,11.26
2016,11,26,9,0,0.0,30.0,3.1,11.0,30.0,22.86,14.27
2016,11,26,9,15,0.0,34.0,3.05,11.0,34.0,25.94,16.93
2016,11,26,9,30,0.0,38.0,3.0,11.0,38.0,29.02,19.57
2016,11,26,9,45,0.0,79.5,2.95,11.0,79.5,61.63,47.67
2016,11,26,10,0,0.0,121.0,2.9,11.0,121.0,101.01,81.22
2016,11,26,10,15,0.0,132.5,2.9,11.0,132.5,111.17,89.65
2016,11,26,10,30,0.0,144.0,2.9,11.0,144.0,121.33,98.09
2016,11,26,10,45,52.0,183.0,2.9,11.0,209.5,227.98,189.29
2016,11,26,11,0,104.0,222.0,2.9,11.0,275.0,318.77,264.8
2016,11,26,11,15,125.0,228.0,3.05,11.0,292.5,358.32,296.75
2016,11,26,11,30,146.0,234.0,3.2,11.0,310.0,375.68,311.01
2016,11,26,11,45,130.5,234.5,3.4,11.5,302.5,354.25,292.58
2016,11,26,12,0,115.0,235.0,3.6,12.0,295.0,333.59,274.92
2016,11,26,12,15,245.5,218.5,3.7,12.0,345.0,424.14,350.83
2016,11,26,12,30,376.0,202.0,3.8,12.0,395.0,486.57,402.31
2016,11,26,12,45,285.5,210.0,3.95,12.0,354.5,412.19,340.66
2016,11,26,13,0,195.0,218.0,4.1,12.0,314.0,331.61,274.05
2016,11,26,13,15,97.5,174.5,4.05,12.0,222.5,218.89,180.23
2016,11,26,13,30,0.0,131.0,4.0,12.0,131.0,103.34,82.56
2016,11,26,13,45,0.0,76.0,4.0,12.0,76.0,58.36,44.53
2016,11,26,14,0,0.0,21.0,4.0,12.0,21.0,16.0,8.19
2016,11,26,14,15,0.0,13.0,3.8,11.5,13.0,9.89,2.93
2016,11,26,14,30,0.0,5.0,3.6,11.0,5.0,3.8,0.0
2016,11,26,14,45,0.0,4.5,3.45,11.0,4.5,3.41,0.0
2016,11,26,15,0,0.0,4.0,3.3,11.0,4.0,3.03,0.0
2016,11,26,15,15,0.0,3.5,3.15,11.0,3.5,2.65,0.0
2016,11,26,15,30,0.0,3.0,3.0,11.0,3.0,2.27,0.0
2016,11,26,15,45,0.0,2.0,2.9,11.0,2.0,1.51,0.0
2016,11,26,16,0,0.0,1.0,2.8,11.0,1.0,0.76,0.0
2016,11,26,16,15,0.0,0.5,2.8,11.0,0.5,0.38,0.0
2016,11,26,16,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,97.5,15.5,2.5,9.5,22.5,90.7,0.0
2016,11,27,7,30,195.0,31.0,2.6,10.0,45.0,254.84,160.06
2016,11,27,7,45,326.5,40.0,2.75,10.5,84.0,387.72,314.66
2016,11,27,8,0,458.0,49.0,2.9,11.0,123.0,525.97,433.68
2016,11,27,8,15,525.5,56.0,3.1,11.0,164.5,607.61,503.15
2016,11,27,8,30,593.0,63.0,3.3,11.0,206.0,689.6,570.38
2016,11,27,8,45,648.5,65.5,3.5,11.5,247.0,754.02,620.66
2016,11,27,9,0,704.0,68.0,3.7,12.0,288.0,816.86,668.02
2016,11,27,9,15,733.0,71.5,3.7,12.0,324.0,845.5,688.72
2016,11,27,9,30,762.0,75.0,3.7,12.0,360.0,879.85,713.27
2016,11,27,9,45,708.5,86.5,3.75,12.5,368.5,847.71,687.23
2016,11,27,10,0,655.0,98.0,3.8,13.0,377.0,804.82,653.54
2016,11,27,10,15,748.5,88.5,3.7,13.0,425.0,874.88,704.36
2016,11,27,10,30,842.0,79.0,3.6,13.0,473.0,934.69,745.82
2016,11,27,10,45,852.0,79.5,3.55,13.5,491.0,928.73,738.48
2016,11,27,11,0,862.0,80.0,3.5,14.0,509.0,919.01,729.16
2016,11,27,11,15,866.5,81.0,3.35,14.0,519.0,901.17,714.9
2016,11,27,11,30,871.0,82.0,3.2,14.0,529.0,879.82,698.31
2016,11,27,11,45,871.5,82.0,3.1,14.5,531.5,850.43,675.14
2016,11,27,12,0,872.0,82.0,3.0,15.0,534.0,817.96,649.94
2016,11,27,12,15,869.5,82.0,2.95,15.0,529.0,780.23,622.48
2016,11,27,12,30,867.0,82.0,2.9,15.0,524.0,739.93,593.05
2016,11,27,12,45,814.0,86.0,2.85,15.0,493.0,667.12,537.43
2016,11,27,13,0,761.0,90.0,2.8,15.0,462.0,596.5,481.93
2016,11,27,13,15,614.0,122.0,2.65,15.0,415.0,503.2,406.64
2016,11,27,13,30,467.0,154.0,2.5,15.0,368.0,411.75,332.38
2016,11,27,13,45,421.0,152.5,2.45,15.0,337.0,357.99,287.91
2016,11,27,14,0,375.0,151.0,2.4,15.0,306.0,308.35,246.11
2016,11,27,14,15,462.0,124.0,2.3,14.5,299.5,290.33,227.8
2016,11,27,14,30,549.0,97.0,2.2,14.0,293.0,266.74,202.75
2016,11,27,14,45,503.5,95.0,2.1,14.0,260.0,212.1,154.8
2016,11,27,15,0,458.0,93.0,2.0,14.0,227.0,166.91,115.9
2016,11,27,15,15,421.0,83.0,1.75,13.5,191.5,121.65,79.23
2016,11,27,15,30,384.0,73.0,1.5,13.0,156.0,80.99,50.9
2016,11,27,15,45,330.0,60.5,1.25,12.5,120.5,45.33,34.6
2016,11,27,16,0,276.0,48.0,1.0,12.0,85.0,36.15,25.98
2016,11,27,16,15,138.0,36.0,1.0,11.5,54.5,26.78,16.1
2016,11,27,16,30,0.0,24.0,1.0,11.0,24.0,17.41,0.0
2016,11,27,16,45,0.0,12.0,1.0,10.5,12.0,9.44,0.0
2016,11,27,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,12.5,2.8,12.0,12.5,9.83,0.0
2016,11,28,7,30,0.0,25.0,3.0,12.0,25.0,25.13,9.29
2016,11,28,7,45,26.0,42.0,3.25,12.0,46.5,78.39,59.49
2016,11,28,8,0,52.0,59.0,3.5,12.0,68.0,121.34,98.62
2016,11,28,8,15,66.5,77.5,3.6,12.0,91.5,173.96,144.62
2016,11,28,8,30,81.0,96.0,3.7,12.0,115.0,209.72,176.07
2016,11,28,8,45,94.5,112.5,3.85,12.0,139.0,240.76,203.02
2016,11,28,9,0,108.0,129.0,4.0,12.0,163.0,271.74,229.42
2016,11,28,9,15,119.5,142.5,4.05,12.0,184.0,295.86,249.63
2016,11,28,9,30,131.0,156.0,4.1,12.0,205.0,319.85,269.43
2016,11,28,9,45,305.0,146.5,4.2,12.5,272.5,493.13,414.7
2016,11,28,10,0,479.0,137.0,4.3,13.0,340.0,670.08,555.22
2016,11,28,10,15,433.5,156.0,4.3,13.0,347.5,641.64,530.19
2016,11,28,10,30,388.0,175.0,4.3,13.0,355.0,588.5,487.25
2016,11,28,10,45,499.0,154.0,4.35,13.5,395.0,681.07,559.99
2016,11,28,11,0,610.0,133.0,4.4,14.0,435.0,755.24,615.0
2016,11,28,11,15,590.5,142.5,4.4,14.0,439.5,729.63,594.67
2016,11,28,11,30,571.0,152.0,4.4,14.0,444.0,693.85,567.11
2016,11,28,11,45,413.0,188.5,4.4,14.0,400.5,578.88,474.45
2016,11,28,12,0,255.0,225.0,4.4,14.0,357.0,454.01,372.75
2016,11,28,12,15,297.5,215.5,4.35,14.0,368.0,461.75,379.84
2016,11,28,12,30,340.0,206.0,4.3,14.0,379.0,465.71,383.15
2016,11,28,12,45,520.5,167.5,4.3,14.0,424.5,545.92,448.17
2016,11,28,13,0,701.0,129.0,4.3,14.0,470.0,600.93,491.1
2016,11,28,13,15,444.0,163.5,4.2,14.0,376.5,437.06,357.92
2016,11,28,13,30,187.0,198.0,4.1,14.0,283.0,282.2,230.63
2016,11,28,13,45,139.0,186.0,4.1,14.0,247.5,234.52,191.07
2016,11,28,14,0,91.0,174.0,4.1,14.0,212.0,184.75,149.57
2016,11,28,14,15,168.5,157.5,4.0,14.0,220.5,198.03,158.79
2016,11,28,14,30,246.0,141.0,3.9,14.0,229.0,200.52,157.35
2016,11,28,14,45,227.5,130.0,3.85,14.0,204.5,167.96,128.69
2016,11,28,15,0,209.0,119.0,3.8,14.0,180.0,137.62,102.45
2016,11,28,15,15,190.0,103.0,3.35,13.5,152.0,105.76,76.16
2016,11,28,15,30,171.0,87.0,2.9,13.0,124.0,76.62,54.06
2016,11,28,15,45,274.0,66.5,2.5,12.5,110.5,49.04,37.85
2016,11,28,16,0,377.0,46.0,2.1,12.0,97.0,37.83,27.39
2016,11,28,16,15,258.5,33.5,1.85,11.0,62.0,25.57,15.04
2016,11,28,16,30,140.0,21.0,1.6,10.0,27.0,15.94,0.0
2016,11,28,16,45,70.0,10.5,1.4,9.5,13.5,8.26,0.0
2016,11,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
