Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,203.0,10.5,1.6,4.5,25.0,171.22,0.0
2016,11,29,7,30,406.0,21.0,1.8,5.0,50.0,401.82,217.35
2016,11,29,7,45,507.5,28.0,2.05,6.0,90.0,520.58,417.82
2016,11,29,8,0,609.0,35.0,2.3,7.0,130.0,633.32,519.47
2016,11,29,8,15,667.0,39.5,2.35,7.5,172.0,706.06,580.89
2016,11,29,8,30,725.0,44.0,2.4,8.0,214.0,778.51,638.53
2016,11,29,8,45,762.0,47.0,2.45,8.5,254.5,827.93,676.11
2016,11,29,9,0,799.0,50.0,2.5,9.0,295.0,875.29,710.48
2016,11,29,9,15,823.0,52.5,2.4,9.5,331.0,895.77,722.58
2016,11,29,9,30,847.0,55.0,2.3,10.0,367.0,923.95,739.7
2016,11,29,9,45,863.5,56.5,2.2,10.5,398.0,940.08,747.53
2016,11,29,10,0,880.0,58.0,2.1,11.0,429.0,952.78,752.78
2016,11,29,10,15,891.0,59.0,2.05,11.5,453.0,955.79,751.73
2016,11,29,10,30,902.0,60.0,2.0,12.0,477.0,955.1,748.28
2016,11,29,10,45,908.5,61.0,2.0,12.5,494.5,946.37,740.01
2016,11,29,11,0,915.0,62.0,2.0,13.0,512.0,933.91,729.4
2016,11,29,11,15,918.5,62.5,2.05,13.5,522.0,914.37,714.62
2016,11,29,11,30,922.0,63.0,2.1,14.0,532.0,891.29,697.52
2016,11,29,11,45,921.0,63.5,2.2,14.5,534.5,860.96,675.86
2016,11,29,12,0,920.0,64.0,2.3,15.0,537.0,827.53,651.96
2016,11,29,12,15,918.0,64.0,2.35,15.0,532.0,789.77,625.61
2016,11,29,12,30,916.0,64.0,2.4,15.0,527.0,749.29,597.08
2016,11,29,12,45,897.5,68.0,2.45,15.0,513.0,699.59,560.92
2016,11,29,13,0,879.0,72.0,2.5,15.0,499.0,648.78,521.22
2016,11,29,13,15,869.5,71.0,2.5,14.5,479.0,597.13,480.66
2016,11,29,13,30,860.0,70.0,2.5,14.0,459.0,547.62,440.33
2016,11,29,13,45,843.5,69.0,2.55,14.0,432.5,489.75,391.59
2016,11,29,14,0,827.0,68.0,2.6,14.0,406.0,432.04,341.5
2016,11,29,14,15,807.0,65.5,2.55,14.0,374.0,372.0,288.03
2016,11,29,14,30,787.0,63.0,2.5,14.0,342.0,313.13,234.45
2016,11,29,14,45,759.0,60.0,2.5,14.0,305.0,253.23,179.95
2016,11,29,15,0,731.0,57.0,2.5,14.0,268.0,196.02,128.72
2016,11,29,15,15,687.5,52.5,2.15,13.0,227.5,138.42,81.64
2016,11,29,15,30,644.0,48.0,1.8,12.0,187.0,85.98,46.09
2016,11,29,15,45,575.0,42.0,1.5,11.5,145.5,38.41,28.58
2016,11,29,16,0,506.0,36.0,1.2,11.0,104.0,30.28,20.93
2016,11,29,16,15,382.0,27.0,1.15,10.0,67.0,22.53,12.59
2016,11,29,16,30,258.0,18.0,1.1,9.0,30.0,14.91,0.0
2016,11,29,16,45,129.0,9.0,1.1,8.5,15.0,7.08,0.0
2016,11,29,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,11.5,0.85,7.5,11.5,9.05,0.0
2016,11,30,7,30,0.0,23.0,0.8,8.0,23.0,22.49,5.37
2016,11,30,7,45,29.5,39.5,0.75,8.5,44.0,78.2,59.67
2016,11,30,8,0,59.0,56.0,0.7,9.0,65.0,139.86,114.74
2016,11,30,8,15,71.0,73.5,0.85,9.5,88.0,172.35,143.65
2016,11,30,8,30,83.0,91.0,1.0,10.0,111.0,204.36,171.54
2016,11,30,8,45,90.5,107.5,1.15,10.5,132.5,230.05,193.37
2016,11,30,9,0,98.0,124.0,1.3,11.0,154.0,255.45,214.42
2016,11,30,9,15,105.5,138.5,1.35,11.0,174.5,277.36,232.45
2016,11,30,9,30,113.0,153.0,1.4,11.0,195.0,298.99,249.97
2016,11,30,9,45,163.0,164.5,1.5,11.5,230.0,357.46,298.08
2016,11,30,10,0,213.0,176.0,1.6,12.0,265.0,415.26,344.35
2016,11,30,10,15,116.0,174.5,1.6,12.0,223.5,312.04,258.04
2016,11,30,10,30,19.0,173.0,1.6,12.0,182.0,171.32,139.62
2016,11,30,10,45,35.5,188.5,1.6,12.5,206.0,220.9,180.98
2016,11,30,11,0,52.0,204.0,1.6,13.0,230.0,250.64,204.97
2016,11,30,11,15,432.5,148.5,1.6,13.0,367.5,585.69,477.79
2016,11,30,11,30,813.0,93.0,1.6,13.0,505.0,842.86,664.44
2016,11,30,11,45,506.5,160.5,1.65,13.5,418.0,627.98,503.03
2016,11,30,12,0,200.0,228.0,1.7,14.0,331.0,396.1,320.57
2016,11,30,12,15,239.5,221.5,1.85,14.0,343.0,407.81,332.12
2016,11,30,12,30,279.0,215.0,2.0,14.0,355.0,431.99,351.43
2016,11,30,12,45,356.0,195.0,2.15,14.0,369.5,447.02,364.23
2016,11,30,13,0,433.0,175.0,2.3,14.0,384.0,469.33,381.82
2016,11,30,13,15,373.0,178.0,2.35,13.5,353.0,397.73,324.56
2016,11,30,13,30,313.0,181.0,2.4,13.0,322.0,345.24,281.89
2016,11,30,13,45,156.5,126.5,2.45,13.0,197.0,188.9,153.7
2016,11,30,14,0,0.0,72.0,2.5,13.0,72.0,55.26,41.72
2016,11,30,14,15,0.0,88.0,2.4,12.5,88.0,67.92,52.8
2016,11,30,14,30,0.0,104.0,2.3,12.0,104.0,80.5,63.72
2016,11,30,14,45,0.0,92.5,2.2,12.0,92.5,71.14,55.74
2016,11,30,15,0,0.0,81.0,2.1,12.0,81.0,61.92,47.84
2016,11,30,15,15,0.0,68.0,1.9,11.5,68.0,51.74,39.1
2016,11,30,15,30,0.0,55.0,1.7,11.0,55.0,41.75,30.4
2016,11,30,15,45,0.0,42.0,1.55,11.0,42.0,31.98,22.95
2016,11,30,16,0,0.0,29.0,1.4,11.0,29.0,22.14,13.79
2016,11,30,16,15,0.0,18.5,1.3,11.0,18.5,14.09,5.68
2016,11,30,16,30,0.0,8.0,1.2,11.0,8.0,6.07,0.0
2016,11,30,16,45,0.0,4.0,1.2,11.0,4.0,3.15,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,163.5,10.5,1.35,5.5,21.0,139.11,0.0
2016,12,1,7,30,327.0,21.0,1.4,6.0,42.0,342.02,136.75
2016,12,1,7,45,444.0,29.0,1.5,7.0,81.5,464.46,367.77
2016,12,1,8,0,561.0,37.0,1.6,8.0,121.0,590.63,480.42
2016,12,1,8,15,624.5,42.0,1.9,8.5,163.0,668.62,547.15
2016,12,1,8,30,688.0,47.0,2.2,9.0,205.0,746.35,610.56
2016,12,1,8,45,731.0,50.5,2.55,9.5,245.5,801.93,655.17
2016,12,1,9,0,774.0,54.0,2.9,10.0,286.0,855.61,696.73
2016,12,1,9,15,800.5,56.5,2.95,10.5,323.0,889.49,720.24
2016,12,1,9,30,827.0,59.0,3.0,11.0,360.0,920.37,740.91
2016,12,1,9,45,841.0,62.5,3.15,11.5,390.5,937.13,751.66
2016,12,1,10,0,855.0,66.0,3.3,12.0,421.0,950.32,759.75
2016,12,1,10,15,868.0,67.5,3.35,12.0,446.0,944.94,755.09
2016,12,1,10,30,881.0,69.0,3.4,12.0,471.0,947.04,756.07
2016,12,1,10,45,889.5,69.5,3.45,12.5,489.0,939.79,748.96
2016,12,1,11,0,898.0,70.0,3.5,13.0,507.0,928.86,739.42
2016,12,1,11,15,902.5,70.5,3.55,13.0,518.0,910.62,726.14
2016,12,1,11,30,907.0,71.0,3.6,13.0,529.0,888.86,710.43
2016,12,1,11,45,908.0,71.5,3.65,13.5,532.0,860.67,688.82
2016,12,1,12,0,909.0,72.0,3.7,14.0,535.0,829.31,664.98
2016,12,1,12,15,907.0,71.5,3.65,14.0,530.5,791.38,637.03
2016,12,1,12,30,905.0,71.0,3.6,14.0,526.0,750.8,607.04
2016,12,1,12,45,900.5,70.5,3.55,14.5,513.5,706.02,572.15
2016,12,1,13,0,896.0,70.0,3.5,15.0,501.0,659.14,533.46
2016,12,1,13,15,886.5,69.0,3.45,15.0,481.5,606.89,490.82
2016,12,1,13,30,877.0,68.0,3.4,15.0,462.0,553.48,446.19
2016,12,1,13,45,862.5,66.5,3.4,15.0,435.5,498.64,399.27
2016,12,1,14,0,848.0,65.0,3.4,15.0,409.0,440.44,348.39
2016,12,1,14,15,827.5,62.5,3.3,14.5,376.5,379.19,294.24
2016,12,1,14,30,807.0,60.0,3.2,14.0,344.0,319.15,239.83
2016,12,1,14,45,777.0,57.5,3.1,14.0,306.5,258.15,184.04
2016,12,1,15,0,747.0,55.0,3.0,14.0,269.0,200.01,131.71
2016,12,1,15,15,703.0,51.0,2.6,13.0,228.0,141.8,83.74
2016,12,1,15,30,659.0,47.0,2.2,12.0,187.0,88.76,47.18
2016,12,1,15,45,589.0,41.0,1.85,11.5,145.5,39.16,29.22
2016,12,1,16,0,519.0,35.0,1.5,11.0,104.0,32.11,22.48
2016,12,1,16,15,395.5,26.0,1.5,10.0,67.0,21.75,11.83
2016,12,1,16,30,272.0,17.0,1.5,9.0,30.0,14.1,0.0
2016,12,1,16,45,136.0,8.5,1.5,8.5,15.0,6.69,0.0
2016,12,1,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,185.0,10.0,2.3,4.5,21.0,155.69,0.0
2016,12,2,7,30,370.0,20.0,2.5,5.0,42.0,363.78,113.2
2016,12,2,7,45,477.5,27.5,2.75,6.0,81.0,491.7,390.56
2016,12,2,8,0,585.0,35.0,3.0,7.0,120.0,609.37,501.81
2016,12,2,8,15,646.5,39.5,3.15,7.5,162.0,685.04,567.67
2016,12,2,8,30,708.0,44.0,3.3,8.0,204.0,760.43,629.56
2016,12,2,8,45,743.5,48.0,3.45,9.0,244.0,809.72,667.51
2016,12,2,9,0,779.0,52.0,3.6,10.0,284.0,857.0,702.09
2016,12,2,9,15,805.0,54.5,3.75,10.5,320.0,890.44,726.24
2016,12,2,9,30,831.0,57.0,3.9,11.0,356.0,920.91,747.5
2016,12,2,9,45,844.0,60.5,4.1,11.5,386.5,936.81,757.87
2016,12,2,10,0,857.0,64.0,4.3,12.0,417.0,937.99,757.66
2016,12,2,10,15,869.5,65.0,4.25,12.5,442.0,942.69,758.18
2016,12,2,10,30,882.0,66.0,4.2,13.0,467.0,943.78,756.2
2016,12,2,10,45,889.5,67.5,4.2,13.5,485.0,937.09,749.09
2016,12,2,11,0,897.0,69.0,4.2,14.0,503.0,926.71,739.52
2016,12,2,11,15,901.0,69.5,4.15,14.0,513.5,908.17,725.31
2016,12,2,11,30,905.0,70.0,4.1,14.0,524.0,886.15,708.75
2016,12,2,11,45,906.5,70.0,4.1,14.5,527.0,857.96,686.75
2016,12,2,12,0,908.0,70.0,4.1,15.0,530.0,826.59,662.55
2016,12,2,12,15,906.0,69.5,4.1,15.0,525.5,788.86,634.9
2016,12,2,12,30,904.0,69.0,4.1,15.0,521.0,748.47,605.16
2016,12,2,12,45,898.5,68.5,4.2,15.0,509.0,703.19,571.47
2016,12,2,13,0,893.0,68.0,4.3,15.0,497.0,655.92,533.87
2016,12,2,13,15,883.5,67.0,4.35,15.0,477.5,603.95,491.39
2016,12,2,13,30,874.0,66.0,4.4,15.0,458.0,550.83,446.82
2016,12,2,13,45,858.0,65.0,4.45,15.0,431.5,493.64,397.73
2016,12,2,14,0,842.0,64.0,4.5,15.0,405.0,438.1,348.55
2016,12,2,14,15,821.5,62.0,4.3,14.5,372.5,377.78,294.54
2016,12,2,14,30,801.0,60.0,4.1,14.0,340.0,318.62,240.42
2016,12,2,14,45,768.5,57.5,3.95,14.0,302.5,257.36,184.25
2016,12,2,15,0,736.0,55.0,3.8,14.0,265.0,199.25,131.85
2016,12,2,15,15,691.0,51.0,3.35,13.0,224.5,141.56,84.1
2016,12,2,15,30,646.0,47.0,2.9,12.0,184.0,89.15,47.63
2016,12,2,15,45,573.0,41.0,2.45,11.5,142.5,40.22,30.15
2016,12,2,16,0,500.0,35.0,2.0,11.0,101.0,29.44,20.13
2016,12,2,16,15,374.5,26.0,1.9,10.0,65.0,21.67,11.71
2016,12,2,16,30,249.0,17.0,1.8,9.0,29.0,14.05,0.0
2016,12,2,16,45,124.5,8.5,1.7,8.5,14.5,6.69,0.0
2016,12,2,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,3,7,15,150.0,10.0,1.35,5.5,18.5,127.54,0.0
2016,12,3,7,30,300.0,20.0,1.5,6.0,37.0,314.11,61.56
2016,12,3,7,45,413.5,28.0,1.65,7.0,74.5,448.53,351.08
2016,12,3,8,0,527.0,36.0,1.8,8.0,112.0,557.72,455.03
2016,12,3,8,15,590.5,41.5,1.95,8.5,152.5,635.43,521.68
2016,12,3,8,30,654.0,47.0,2.1,9.0,193.0,713.11,584.65
2016,12,3,8,45,696.5,50.5,2.25,9.5,232.0,767.79,627.54
2016,12,3,9,0,739.0,54.0,2.4,10.0,271.0,820.65,667.38
2016,12,3,9,15,766.5,56.5,2.4,10.5,307.0,855.33,691.22
2016,12,3,9,30,794.0,59.0,2.4,11.0,343.0,887.17,712.25
2016,12,3,9,45,810.0,61.5,2.4,11.5,373.0,904.62,722.36
2016,12,3,10,0,826.0,64.0,2.4,12.0,403.0,918.67,729.94
2016,12,3,10,15,839.5,65.5,2.45,12.5,427.5,925.33,732.7
2016,12,3,10,30,853.0,67.0,2.5,13.0,452.0,917.36,725.18
2016,12,3,10,45,862.5,68.0,2.6,13.5,470.5,912.39,720.49
2016,12,3,11,0,872.0,69.0,2.7,14.0,489.0,903.8,713.29
2016,12,3,11,15,876.5,69.5,2.75,14.0,499.5,886.4,700.83
2016,12,3,11,30,881.0,70.0,2.8,14.0,510.0,865.57,686.07
2016,12,3,11,45,883.5,69.5,2.9,14.5,513.5,838.44,665.93
2016,12,3,12,0,886.0,69.0,3.0,15.0,517.0,808.17,643.52
2016,12,3,12,15,884.5,69.0,3.0,15.0,512.5,772.36,617.62
2016,12,3,12,30,883.0,69.0,3.0,15.0,508.0,733.9,589.68
2016,12,3,12,45,878.0,68.5,3.0,15.5,496.5,689.98,556.02
2016,12,3,13,0,873.0,68.0,3.0,16.0,485.0,644.07,518.6
2016,12,3,13,15,864.5,67.0,2.95,16.0,466.5,593.75,477.79
2016,12,3,13,30,856.0,66.0,2.9,16.0,448.0,542.23,434.99
2016,12,3,13,45,843.0,64.0,2.9,16.5,422.5,486.48,387.13
2016,12,3,14,0,830.0,62.0,2.9,17.0,397.0,432.14,339.15
2016,12,3,14,15,811.0,60.0,2.7,16.5,366.0,373.17,287.28
2016,12,3,14,30,792.0,58.0,2.5,16.0,335.0,315.21,235.08
2016,12,3,14,45,762.5,55.5,2.35,16.0,298.5,255.32,180.82
2016,12,3,15,0,733.0,53.0,2.2,16.0,262.0,198.24,129.82
2016,12,3,15,15,689.5,49.5,1.9,15.0,222.5,141.4,83.15
2016,12,3,15,30,646.0,46.0,1.6,14.0,183.0,89.61,47.22
2016,12,3,15,45,573.0,40.5,1.3,13.5,142.0,41.01,30.59
2016,12,3,16,0,500.0,35.0,1.0,13.0,101.0,29.45,19.96
2016,12,3,16,15,377.0,26.0,1.0,12.5,64.5,21.69,11.55
2016,12,3,16,30,254.0,17.0,1.0,12.0,28.0,14.07,0.0
2016,12,3,16,45,127.0,8.5,1.05,11.5,14.0,6.69,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,7,15,115.5,10.5,0.45,8.0,16.5,100.27,0.0
2016,12,4,7,30,231.0,21.0,0.4,8.0,33.0,255.22,14.2
2016,12,4,7,45,348.5,30.5,0.4,8.5,69.5,395.14,302.06
2016,12,4,8,0,466.0,40.0,0.4,9.0,106.0,519.22,414.6
2016,12,4,8,15,535.0,46.5,0.45,9.5,146.0,600.48,480.82
2016,12,4,8,30,604.0,53.0,0.5,10.0,186.0,682.72,544.09
2016,12,4,8,45,652.5,56.5,0.6,10.5,225.5,741.37,588.12
2016,12,4,9,0,701.0,60.0,0.7,11.0,265.0,791.23,624.32
2016,12,4,9,15,730.5,63.5,0.8,11.5,300.5,829.18,650.95
2016,12,4,9,30,760.0,67.0,0.9,12.0,336.0,864.32,674.96
2016,12,4,9,45,749.5,77.0,1.05,13.0,362.0,865.32,674.45
2016,12,4,10,0,739.0,87.0,1.2,14.0,388.0,870.76,677.19
2016,12,4,10,15,642.0,110.5,1.2,14.0,383.5,798.19,625.5
2016,12,4,10,30,545.0,134.0,1.2,14.0,379.0,712.95,564.73
2016,12,4,10,45,612.0,121.5,1.25,14.5,406.5,759.88,598.29
2016,12,4,11,0,679.0,109.0,1.3,15.0,434.0,792.16,619.52
2016,12,4,11,15,741.0,101.5,1.3,15.0,463.5,819.72,638.02
2016,12,4,11,30,803.0,94.0,1.3,15.0,493.0,836.43,649.0
2016,12,4,11,45,808.0,93.0,1.3,15.5,496.5,812.36,630.62
2016,12,4,12,0,813.0,92.0,1.3,16.0,500.0,785.12,610.61
2016,12,4,12,15,704.0,115.5,1.4,16.0,467.0,698.14,550.06
2016,12,4,12,30,595.0,139.0,1.5,16.0,434.0,609.98,484.72
2016,12,4,12,45,603.0,133.0,1.6,16.0,426.0,579.28,462.4
2016,12,4,13,0,611.0,127.0,1.7,16.0,418.0,546.2,437.06
2016,12,4,13,15,461.0,152.5,1.75,16.0,367.5,440.84,354.17
2016,12,4,13,30,311.0,178.0,1.8,16.0,317.0,343.83,276.74
2016,12,4,13,45,288.5,170.0,1.9,16.0,293.0,304.68,244.82
2016,12,4,14,0,266.0,162.0,2.0,16.0,269.0,267.65,213.83
2016,12,4,14,15,263.5,149.0,1.8,15.5,248.0,235.98,186.66
2016,12,4,14,30,261.0,136.0,1.6,15.0,227.0,204.66,159.26
2016,12,4,14,45,230.0,128.0,1.45,15.0,201.5,170.49,129.92
2016,12,4,15,0,199.0,120.0,1.3,15.0,176.0,139.81,104.05
2016,12,4,15,15,175.5,103.5,1.2,14.0,148.0,107.28,77.63
2016,12,4,15,30,152.0,87.0,1.1,13.0,120.0,76.94,54.34
2016,12,4,15,45,126.5,69.0,1.0,12.5,92.5,51.13,39.64
2016,12,4,16,0,101.0,51.0,0.9,12.0,65.0,37.21,26.79
2016,12,4,16,15,50.5,33.5,0.9,11.5,40.5,24.81,14.06
2016,12,4,16,30,0.0,16.0,0.9,11.0,16.0,12.13,0.0
2016,12,4,16,45,0.0,8.0,0.95,11.0,8.0,6.29,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.0,0.9,9.0,4.0,3.15,0.0
2016,12,5,7,30,0.0,8.0,1.0,9.0,8.0,6.07,0.0
2016,12,5,7,45,0.0,17.0,1.15,9.5,17.0,12.94,4.55
2016,12,5,8,0,0.0,26.0,1.3,10.0,26.0,19.83,11.13
2016,12,5,8,15,0.0,36.5,1.3,10.0,36.5,27.89,18.37
2016,12,5,8,30,0.0,47.0,1.3,10.0,47.0,35.97,25.58
2016,12,5,8,45,0.0,57.0,1.3,10.5,57.0,44.61,33.14
2016,12,5,9,0,0.0,67.0,1.3,11.0,67.0,53.32,40.67
2016,12,5,9,15,0.0,76.5,1.3,11.0,76.5,61.51,47.73
2016,12,5,9,30,0.0,86.0,1.3,11.0,86.0,69.71,54.73
2016,12,5,9,45,9.5,119.5,1.3,11.5,123.0,112.78,91.67
2016,12,5,10,0,19.0,153.0,1.3,12.0,160.0,157.14,128.86
2016,12,5,10,15,9.5,142.5,1.3,12.0,146.0,132.84,107.82
2016,12,5,10,30,0.0,132.0,1.3,12.0,132.0,110.72,88.74
2016,12,5,10,45,0.0,128.0,1.35,12.5,128.0,105.51,84.15
2016,12,5,11,0,0.0,124.0,1.4,13.0,124.0,100.81,79.98
2016,12,5,11,15,8.5,154.5,1.45,13.0,159.0,137.1,110.57
2016,12,5,11,30,17.0,185.0,1.5,13.0,194.0,173.7,140.95
2016,12,5,11,45,8.5,172.5,1.6,13.0,177.0,152.21,122.77
2016,12,5,12,0,0.0,160.0,1.7,13.0,160.0,132.13,105.87
2016,12,5,12,15,13.5,176.5,1.7,13.0,183.5,157.49,127.4
2016,12,5,12,30,27.0,193.0,1.7,13.0,207.0,181.81,147.75
2016,12,5,12,45,28.5,190.0,1.75,13.0,204.0,190.73,155.03
2016,12,5,13,0,30.0,187.0,1.8,13.0,201.0,185.65,150.9
2016,12,5,13,15,53.5,188.0,1.75,13.0,212.5,197.53,161.01
2016,12,5,13,30,77.0,189.0,1.7,13.0,224.0,206.89,168.7
2016,12,5,13,45,67.0,177.0,1.65,13.0,206.0,184.77,150.13
2016,12,5,14,0,57.0,165.0,1.6,13.0,188.0,164.05,132.77
2016,12,5,14,15,50.5,153.0,1.55,12.5,172.5,146.05,117.82
2016,12,5,14,30,44.0,141.0,1.5,12.0,157.0,129.05,103.6
2016,12,5,14,45,39.0,126.0,1.45,12.0,139.0,110.94,88.16
2016,12,5,15,0,34.0,111.0,1.4,12.0,121.0,93.8,73.53
2016,12,5,15,15,27.0,94.5,1.25,11.5,101.5,76.21,58.77
2016,12,5,15,30,20.0,78.0,1.1,11.0,82.0,59.94,45.18
2016,12,5,15,45,10.0,61.0,0.95,11.0,63.0,44.83,32.56
2016,12,5,16,0,0.0,44.0,0.8,11.0,44.0,32.48,22.79
2016,12,5,16,15,0.0,27.5,0.75,10.5,27.5,20.67,10.83
2016,12,5,16,30,0.0,11.0,0.7,10.0,11.0,8.37,0.0
2016,12,5,16,45,0.0,5.5,0.65,10.0,5.5,4.33,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,15,129.5,9.5,1.15,4.5,16.0,110.33,0.0
2016,12,6,7,30,259.0,19.0,1.2,5.0,32.0,272.97,0.0
2016,12,6,7,45,384.5,28.0,1.25,6.0,69.0,422.71,321.51
2016,12,6,8,0,510.0,37.0,1.3,7.0,106.0,553.56,448.67
2016,12,6,8,15,579.0,43.0,1.5,7.5,147.0,624.07,510.76
2016,12,6,8,30,648.0,49.0,1.7,8.0,188.0,707.61,578.96
2016,12,6,8,45,611.5,60.5,1.9,9.0,212.5,707.23,580.17
2016,12,6,9,0,575.0,72.0,2.1,10.0,237.0,693.47,570.3
2016,12,6,9,15,604.0,75.5,2.25,10.5,269.0,729.47,597.85
2016,12,6,9,30,633.0,79.0,2.4,11.0,301.0,763.15,622.39
2016,12,6,9,45,700.5,73.0,2.55,11.5,338.5,812.0,657.61
2016,12,6,10,0,768.0,67.0,2.7,12.0,376.0,865.67,695.54
2016,12,6,10,15,703.5,87.5,2.75,12.0,384.5,828.76,667.53
2016,12,6,10,30,639.0,108.0,2.8,12.0,393.0,782.43,633.16
2016,12,6,10,45,629.5,116.0,2.85,12.0,406.0,770.28,624.12
2016,12,6,11,0,620.0,124.0,2.9,12.0,419.0,755.44,612.84
2016,12,6,11,15,756.0,98.0,2.9,12.0,465.5,829.45,667.33
2016,12,6,11,30,892.0,72.0,2.9,12.0,512.0,878.82,702.31
2016,12,6,11,45,891.0,73.0,2.95,12.5,515.0,850.55,680.18
2016,12,6,12,0,890.0,74.0,3.0,13.0,518.0,819.25,656.58
2016,12,6,12,15,887.5,74.0,3.0,13.0,514.0,782.71,630.02
2016,12,6,12,30,885.0,74.0,3.0,13.0,510.0,743.59,601.43
2016,12,6,12,45,879.0,73.5,3.05,13.0,498.0,699.07,568.37
2016,12,6,13,0,873.0,73.0,3.1,13.0,486.0,657.79,535.26
2016,12,6,13,15,863.0,71.5,3.15,13.0,467.0,605.32,492.79
2016,12,6,13,30,853.0,70.0,3.2,13.0,448.0,551.8,448.36
2016,12,6,13,45,836.0,69.0,3.25,13.0,422.0,494.54,399.67
2016,12,6,14,0,819.0,68.0,3.3,13.0,396.0,437.46,349.7
2016,12,6,14,15,798.0,66.0,3.25,12.5,364.5,378.31,297.21
2016,12,6,14,30,777.0,64.0,3.2,12.0,333.0,320.39,244.47
2016,12,6,14,45,739.5,62.0,3.2,12.0,296.0,259.62,188.93
2016,12,6,15,0,702.0,60.0,3.2,12.0,259.0,202.56,137.39
2016,12,6,15,15,656.0,55.5,2.8,11.5,219.0,144.04,88.06
2016,12,6,15,30,610.0,51.0,2.4,11.0,179.0,92.59,50.71
2016,12,6,15,45,533.0,45.0,2.05,10.5,138.5,44.87,27.69
2016,12,6,16,0,456.0,39.0,1.7,10.0,98.0,32.49,22.87
2016,12,6,16,15,328.0,29.0,1.6,9.0,62.5,24.03,13.57
2016,12,6,16,30,200.0,19.0,1.5,8.0,27.0,15.68,0.0
2016,12,6,16,45,100.0,9.5,1.4,7.5,13.5,7.47,0.0
2016,12,6,17,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.5,0.6,4.0,9.5,7.47,0.0
2016,12,7,7,30,0.0,19.0,0.5,4.0,19.0,19.03,0.0
2016,12,7,7,45,58.5,33.5,0.45,4.5,41.5,112.81,83.96
2016,12,7,8,0,117.0,48.0,0.4,5.0,64.0,198.88,165.29
2016,12,7,8,15,133.0,65.0,0.5,5.0,89.0,236.7,200.13
2016,12,7,8,30,149.0,82.0,0.6,5.0,114.0,273.97,233.4
2016,12,7,8,45,160.0,98.0,0.75,5.5,138.5,284.53,243.57
2016,12,7,9,0,171.0,114.0,0.9,6.0,163.0,313.75,268.31
2016,12,7,9,15,179.0,128.0,0.95,6.5,185.0,336.33,286.47
2016,12,7,9,30,187.0,142.0,1.0,7.0,207.0,358.4,303.79
2016,12,7,9,45,278.5,144.5,1.1,7.5,251.0,466.72,392.08
2016,12,7,10,0,370.0,147.0,1.2,8.0,295.0,576.23,477.24
2016,12,7,10,15,355.0,160.0,1.2,8.0,309.0,548.52,453.99
2016,12,7,10,30,340.0,173.0,1.2,8.0,323.0,542.55,448.27
2016,12,7,10,45,435.5,160.5,1.3,8.5,361.0,630.38,516.36
2016,12,7,11,0,531.0,148.0,1.4,9.0,399.0,691.49,562.22
2016,12,7,11,15,317.5,183.0,1.45,9.0,334.0,502.27,413.36
2016,12,7,11,30,104.0,218.0,1.5,9.0,269.0,305.97,253.08
2016,12,7,11,45,64.0,205.0,1.6,9.0,236.5,250.56,207.65
2016,12,7,12,0,24.0,192.0,1.7,9.0,204.0,182.99,150.69
2016,12,7,12,15,40.5,200.0,1.85,9.0,220.0,217.36,179.96
2016,12,7,12,30,57.0,208.0,2.0,9.0,236.0,234.33,194.35
2016,12,7,12,45,33.0,188.0,2.15,9.5,204.5,192.24,158.52
2016,12,7,13,0,9.0,168.0,2.3,10.0,173.0,143.22,116.87
2016,12,7,13,15,32.0,175.5,2.4,10.0,190.5,172.88,142.36
2016,12,7,13,30,55.0,183.0,2.5,10.0,208.0,189.65,156.53
2016,12,7,13,45,39.0,167.5,2.6,10.0,185.0,162.57,133.59
2016,12,7,14,0,23.0,152.0,2.7,10.0,162.0,131.44,107.29
2016,12,7,14,15,21.0,141.0,2.65,10.0,149.0,119.51,97.15
2016,12,7,14,30,19.0,130.0,2.6,10.0,136.0,107.95,87.25
2016,12,7,14,45,15.5,116.5,2.6,10.0,121.0,94.35,75.6
2016,12,7,15,0,12.0,103.0,2.6,10.0,106.0,81.35,64.43
2016,12,7,15,15,6.5,88.5,2.5,9.5,90.0,67.92,53.05
2016,12,7,15,30,1.0,74.0,2.4,9.0,74.0,55.35,42.31
2016,12,7,15,45,0.5,57.0,2.3,9.0,57.0,42.14,30.58
2016,12,7,16,0,0.0,40.0,2.2,9.0,40.0,29.86,20.66
2016,12,7,16,15,0.0,25.5,2.2,8.5,25.5,19.32,9.83
2016,12,7,16,30,0.0,11.0,2.2,8.0,11.0,8.37,0.0
2016,12,7,16,45,0.0,5.5,2.2,8.0,5.5,4.33,0.0
2016,12,7,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,0.5,4.2,13.0,0.5,0.39,0.0
2016,12,8,7,30,0.0,1.0,4.2,13.0,1.0,0.75,0.0
2016,12,8,7,45,0.0,2.5,4.2,13.5,2.5,1.89,0.0
2016,12,8,8,0,0.0,4.0,4.2,14.0,4.0,3.02,0.0
2016,12,8,8,15,0.0,5.5,4.15,14.0,5.5,4.16,0.0
2016,12,8,8,30,0.0,7.0,4.1,14.0,7.0,5.3,0.0
2016,12,8,8,45,0.0,9.0,4.1,14.5,9.0,6.82,0.2
2016,12,8,9,0,0.0,11.0,4.1,15.0,11.0,8.35,1.51
2016,12,8,9,15,0.0,12.5,4.0,15.0,12.5,9.5,2.5
2016,12,8,9,30,0.0,14.0,3.9,15.0,14.0,10.64,3.49
2016,12,8,9,45,224.5,73.0,3.85,15.0,162.5,339.53,287.56
2016,12,8,10,0,449.0,132.0,3.8,15.0,311.0,634.59,523.67
2016,12,8,10,15,399.0,151.0,3.7,15.0,317.5,602.95,494.95
2016,12,8,10,30,349.0,170.0,3.6,15.0,324.0,547.54,450.13
2016,12,8,10,45,324.5,182.0,3.55,15.5,330.0,530.02,434.32
2016,12,8,11,0,300.0,194.0,3.5,16.0,336.0,511.67,417.77
2016,12,8,11,15,271.5,203.5,3.4,16.0,334.0,486.14,396.36
2016,12,8,11,30,243.0,213.0,3.3,16.0,332.0,460.67,375.05
2016,12,8,11,45,242.0,215.0,3.2,16.5,334.5,450.04,365.51
2016,12,8,12,0,241.0,217.0,3.1,17.0,337.0,438.63,355.34
2016,12,8,12,15,277.0,209.5,3.0,17.0,346.5,444.56,360.29
2016,12,8,12,30,313.0,202.0,2.9,17.0,356.0,447.3,362.45
2016,12,8,12,45,236.5,205.5,2.85,17.0,320.0,380.4,308.06
2016,12,8,13,0,160.0,209.0,2.8,17.0,284.0,305.87,247.57
2016,12,8,13,15,230.5,193.5,2.7,17.0,297.0,333.58,270.14
2016,12,8,13,30,301.0,178.0,2.6,17.0,310.0,341.0,275.4
2016,12,8,13,45,170.5,168.5,2.55,17.0,242.5,237.89,191.33
2016,12,8,14,0,40.0,159.0,2.5,17.0,175.0,151.82,121.04
2016,12,8,14,15,36.5,147.0,2.35,16.5,161.0,136.05,108.23
2016,12,8,14,30,33.0,135.0,2.2,16.0,147.0,120.96,95.74
2016,12,8,14,45,30.0,121.0,2.1,16.0,131.0,105.0,82.26
2016,12,8,15,0,27.0,107.0,2.0,16.0,115.0,89.72,69.32
2016,12,8,15,15,20.5,91.5,1.8,15.5,97.0,73.46,55.83
2016,12,8,15,30,14.0,76.0,1.6,15.0,79.0,57.88,42.92
2016,12,8,15,45,7.0,59.5,1.45,15.0,61.0,43.95,31.25
2016,12,8,16,0,0.0,43.0,1.3,15.0,43.0,31.83,21.8
2016,12,8,16,15,0.0,27.5,1.25,14.5,27.5,20.67,10.59
2016,12,8,16,30,0.0,12.0,1.2,14.0,12.0,9.14,0.0
2016,12,8,16,45,0.0,6.0,1.15,14.0,6.0,4.72,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.0,1.1,12.5,11.0,8.65,0.0
2016,12,9,7,30,0.0,22.0,1.2,13.0,22.0,27.85,0.0
2016,12,9,7,45,165.0,31.0,1.3,13.5,52.0,237.38,169.37
2016,12,9,8,0,330.0,40.0,1.4,14.0,82.0,396.12,317.93
2016,12,9,8,15,379.0,51.0,1.6,14.5,116.5,461.18,375.2
2016,12,9,8,30,428.0,62.0,1.8,15.0,151.0,527.24,430.19
2016,12,9,8,45,471.0,69.0,2.05,15.5,185.5,583.47,475.68
2016,12,9,9,0,514.0,76.0,2.3,16.0,220.0,638.63,518.75
2016,12,9,9,15,535.5,83.0,2.4,16.0,250.5,671.54,544.03
2016,12,9,9,30,557.0,90.0,2.5,16.0,281.0,702.27,567.13
2016,12,9,9,45,509.5,109.5,2.6,16.5,296.5,669.12,540.99
2016,12,9,10,0,462.0,129.0,2.7,17.0,312.0,643.48,520.73
2016,12,9,10,15,278.5,159.0,2.75,17.0,271.5,473.93,386.75
2016,12,9,10,30,95.0,189.0,2.8,17.0,231.0,287.53,234.27
2016,12,9,10,45,100.5,197.5,2.9,17.5,244.0,297.37,242.19
2016,12,9,11,0,106.0,206.0,3.0,18.0,257.0,306.86,249.12
