Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,11,15,62.5,195.5,2.9,18.0,225.5,248.39,200.55
2016,12,9,11,30,19.0,185.0,2.8,18.0,194.0,176.22,140.65
2016,12,9,11,45,41.5,198.5,2.75,18.0,219.0,224.73,180.67
2016,12,9,12,0,64.0,212.0,2.7,18.0,244.0,254.35,204.83
2016,12,9,12,15,56.5,208.0,2.6,18.0,236.0,239.12,192.15
2016,12,9,12,30,49.0,204.0,2.5,18.0,228.0,224.71,180.29
2016,12,9,12,45,48.5,199.0,2.45,18.0,222.5,214.92,172.35
2016,12,9,13,0,48.0,194.0,2.4,18.0,217.0,205.36,164.58
2016,12,9,13,15,107.5,192.5,2.25,18.0,241.0,247.19,198.95
2016,12,9,13,30,167.0,191.0,2.1,18.0,265.0,269.9,216.95
2016,12,9,13,45,249.0,171.5,2.0,18.0,274.0,289.78,231.93
2016,12,9,14,0,331.0,152.0,1.9,18.0,283.0,290.24,230.13
2016,12,9,14,15,324.0,140.0,1.7,17.5,260.0,254.37,199.38
2016,12,9,14,30,317.0,128.0,1.5,17.0,237.0,219.23,168.82
2016,12,9,14,45,306.5,115.0,1.35,17.0,211.0,183.11,137.0
2016,12,9,15,0,296.0,102.0,1.2,17.0,185.0,148.34,106.51
2016,12,9,15,15,276.0,88.0,1.1,16.5,156.5,112.81,76.98
2016,12,9,15,30,256.0,74.0,1.0,16.0,128.0,81.48,53.11
2016,12,9,15,45,223.5,59.5,0.9,16.0,99.0,49.51,32.78
2016,12,9,16,0,191.0,45.0,0.8,16.0,70.0,33.54,23.18
2016,12,9,16,15,95.5,32.0,0.75,15.5,44.5,23.88,13.08
2016,12,9,16,30,0.0,19.0,0.7,15.0,19.0,14.15,0.0
2016,12,9,16,45,0.0,9.5,0.7,15.0,9.5,7.47,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,4.1,15.0,1.5,1.13,0.0
2016,12,10,8,0,0.0,3.0,4.1,15.0,3.0,2.27,0.0
2016,12,10,8,15,0.0,4.0,4.05,15.0,4.0,3.03,0.0
2016,12,10,8,30,0.0,5.0,4.0,15.0,5.0,3.79,0.0
2016,12,10,8,45,0.0,6.5,3.95,15.5,6.5,4.93,0.0
2016,12,10,9,0,0.0,8.0,3.9,16.0,8.0,6.07,0.0
2016,12,10,9,15,0.0,9.0,3.95,16.0,9.0,6.83,0.19
2016,12,10,9,30,0.0,10.0,4.0,16.0,10.0,7.6,0.84
2016,12,10,9,45,15.5,82.0,4.1,16.0,88.5,89.16,70.88
2016,12,10,10,0,31.0,154.0,4.2,16.0,167.0,190.97,156.15
2016,12,10,10,15,15.5,114.0,4.15,16.0,120.5,109.42,87.44
2016,12,10,10,30,0.0,74.0,4.1,16.0,74.0,56.81,42.5
2016,12,10,10,45,1.5,116.5,4.05,16.0,117.5,96.2,75.61
2016,12,10,11,0,3.0,159.0,4.0,16.0,161.0,138.89,111.02
2016,12,10,11,15,1.5,83.0,3.85,16.0,84.0,65.15,49.42
2016,12,10,11,30,0.0,7.0,3.7,16.0,7.0,5.33,0.0
2016,12,10,11,45,0.0,12.0,3.6,16.0,12.0,9.15,2.11
2016,12,10,12,0,0.0,17.0,3.5,16.0,17.0,12.97,5.35
2016,12,10,12,15,0.0,82.5,3.35,16.0,82.5,63.42,47.93
2016,12,10,12,30,0.0,148.0,3.2,16.0,148.0,120.27,95.3
2016,12,10,12,45,0.0,94.0,3.05,16.0,94.0,72.89,55.83
2016,12,10,13,0,0.0,40.0,2.9,16.0,40.0,30.59,20.3
2016,12,10,13,15,0.0,52.5,2.8,16.0,52.5,40.2,28.48
2016,12,10,13,30,0.0,65.0,2.7,16.0,65.0,49.84,36.66
2016,12,10,13,45,0.0,79.5,2.6,16.0,79.5,61.14,46.24
2016,12,10,14,0,0.0,94.0,2.5,16.0,94.0,72.92,56.22
2016,12,10,14,15,0.0,86.5,2.35,16.0,86.5,66.84,51.16
2016,12,10,14,30,0.0,79.0,2.2,16.0,79.0,60.85,46.16
2016,12,10,14,45,0.0,70.5,2.05,16.0,70.5,54.14,40.51
2016,12,10,15,0,0.0,62.0,1.9,16.0,62.0,47.51,34.88
2016,12,10,15,15,0.0,52.5,1.8,15.5,52.5,40.2,28.67
2016,12,10,15,30,0.0,43.0,1.7,15.0,43.0,32.88,22.35
2016,12,10,15,45,0.0,33.0,1.6,15.0,33.0,25.19,15.61
2016,12,10,16,0,0.0,23.0,1.5,15.0,23.0,17.52,9.49
2016,12,10,16,15,0.0,14.5,1.45,14.5,14.5,11.02,3.04
2016,12,10,16,30,0.0,6.0,1.4,14.0,6.0,4.54,0.0
2016,12,10,16,45,0.0,3.0,1.35,14.0,3.0,2.36,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,0.85,7.0,8.0,6.29,0.0
2016,12,11,7,30,0.0,16.0,0.8,7.0,16.0,12.59,0.0
2016,12,11,7,45,70.0,30.0,0.75,7.5,39.0,132.31,90.33
2016,12,11,8,0,140.0,44.0,0.7,8.0,62.0,213.39,174.82
2016,12,11,8,15,162.5,60.5,0.75,8.0,88.5,257.02,215.3
2016,12,11,8,30,185.0,77.0,0.8,8.0,115.0,300.32,253.58
2016,12,11,8,45,199.0,92.0,0.9,8.5,140.5,332.74,281.27
2016,12,11,9,0,213.0,107.0,1.0,9.0,166.0,364.72,307.69
2016,12,11,9,15,222.5,120.5,1.1,9.0,189.5,389.37,327.94
2016,12,11,9,30,232.0,134.0,1.2,9.0,213.0,413.21,347.13
2016,12,11,9,45,233.0,147.5,1.3,9.5,233.0,427.78,357.72
2016,12,11,10,0,234.0,161.0,1.4,10.0,253.0,441.18,367.23
2016,12,11,10,15,131.5,165.5,1.5,10.5,218.0,319.25,266.0
2016,12,11,10,30,29.0,170.0,1.6,11.0,183.0,200.18,164.68
2016,12,11,10,45,191.5,176.0,1.75,11.5,265.5,376.6,314.01
2016,12,11,11,0,354.0,182.0,1.9,12.0,348.0,547.61,449.99
2016,12,11,11,15,220.5,197.5,1.9,12.0,301.5,413.43,340.45
2016,12,11,11,30,87.0,213.0,1.9,12.0,255.0,286.58,235.45
2016,12,11,11,45,141.0,216.0,1.95,12.5,285.0,348.24,286.4
2016,12,11,12,0,195.0,219.0,2.0,13.0,315.0,386.92,317.43
2016,12,11,12,15,240.0,212.0,1.95,13.0,329.5,420.2,343.83
2016,12,11,12,30,285.0,205.0,1.9,13.0,344.0,431.65,352.96
2016,12,11,12,45,142.5,147.5,1.9,13.5,217.0,241.32,198.32
2016,12,11,13,0,0.0,90.0,1.9,14.0,90.0,69.58,53.37
2016,12,11,13,15,0.0,106.5,1.95,13.5,106.5,83.35,65.36
2016,12,11,13,30,0.0,123.0,2.0,13.0,123.0,97.26,77.29
2016,12,11,13,45,0.0,114.5,2.05,13.0,114.5,89.95,71.2
2016,12,11,14,0,0.0,106.0,2.1,13.0,106.0,82.78,65.23
2016,12,11,14,15,0.0,97.5,2.0,12.5,97.5,75.74,59.46
2016,12,11,14,30,0.0,89.0,1.9,12.0,89.0,68.81,53.73
2016,12,11,14,45,0.0,79.5,1.85,12.0,79.5,61.19,47.23
2016,12,11,15,0,0.0,70.0,1.8,12.0,70.0,53.67,40.76
2016,12,11,15,15,0.0,59.0,1.5,11.5,59.0,45.11,33.4
2016,12,11,15,30,0.0,48.0,1.2,11.0,48.0,36.7,26.05
2016,12,11,15,45,0.0,37.0,0.95,11.0,37.0,28.28,18.58
2016,12,11,16,0,0.0,26.0,0.7,11.0,26.0,19.83,11.77
2016,12,11,16,15,0.0,16.5,0.7,10.5,16.5,12.56,4.45
2016,12,11,16,30,0.0,7.0,0.7,10.0,7.0,5.31,0.0
2016,12,11,16,45,0.0,3.5,0.75,9.5,3.5,2.75,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,6.0,8.5,6.69,0.0
2016,12,12,7,30,0.0,17.0,1.0,6.0,17.0,13.38,0.0
2016,12,12,7,45,130.5,28.5,1.1,6.5,44.5,199.35,135.24
2016,12,12,8,0,261.0,40.0,1.2,7.0,72.0,333.14,273.76
2016,12,12,8,15,301.0,53.5,1.25,7.5,103.5,390.78,326.9
2016,12,12,8,30,341.0,67.0,1.3,8.0,135.0,449.32,377.21
2016,12,12,8,45,369.0,78.0,1.4,8.5,166.5,493.02,413.79
2016,12,12,9,0,397.0,89.0,1.5,9.0,198.0,536.22,448.59
2016,12,12,9,15,417.5,98.5,1.4,9.5,226.5,569.1,472.9
2016,12,12,9,30,438.0,108.0,1.3,10.0,255.0,600.54,495.13
2016,12,12,9,45,614.5,87.5,1.25,10.5,315.5,753.62,607.43
2016,12,12,10,0,791.0,67.0,1.2,11.0,376.0,887.28,698.38
2016,12,12,10,15,805.5,68.5,1.1,11.0,400.5,896.04,700.1
2016,12,12,10,30,820.0,70.0,1.0,11.0,425.0,901.27,700.99
2016,12,12,10,45,696.0,102.0,0.95,11.5,412.5,817.26,639.76
2016,12,12,11,0,572.0,134.0,0.9,12.0,400.0,723.27,571.77
2016,12,12,11,15,538.0,147.0,0.95,12.0,402.0,682.63,543.76
2016,12,12,11,30,504.0,160.0,1.0,12.0,404.0,649.93,519.44
2016,12,12,11,45,383.5,185.5,1.05,12.5,372.0,537.1,432.77
2016,12,12,12,0,263.0,211.0,1.1,13.0,340.0,451.59,364.93
2016,12,12,12,15,167.0,210.5,1.1,13.0,292.0,345.13,280.64
2016,12,12,12,30,71.0,210.0,1.1,13.0,244.0,248.26,201.7
2016,12,12,12,45,111.5,208.5,1.15,13.0,261.5,283.91,231.61
2016,12,12,13,0,152.0,207.0,1.2,13.0,279.0,300.33,245.08
2016,12,12,13,15,169.0,198.5,1.15,12.5,275.0,291.38,238.0
2016,12,12,13,30,186.0,190.0,1.1,12.0,271.0,280.75,229.38
2016,12,12,13,45,106.0,171.5,1.1,12.0,217.0,210.21,171.19
2016,12,12,14,0,26.0,153.0,1.1,12.0,163.0,134.18,108.33
2016,12,12,14,15,23.0,141.5,1.0,12.0,150.0,121.2,97.59
2016,12,12,14,30,20.0,130.0,0.9,12.0,137.0,108.74,87.05
2016,12,12,14,45,16.0,116.5,0.85,12.0,122.0,94.88,75.33
2016,12,12,15,0,12.0,103.0,0.8,12.0,107.0,81.69,64.16
2016,12,12,15,15,6.0,88.5,0.75,11.5,90.5,68.11,52.8
2016,12,12,15,30,0.0,74.0,0.7,11.0,74.0,55.46,42.13
2016,12,12,15,45,0.0,57.0,0.65,10.5,57.0,42.29,30.58
2016,12,12,16,0,0.0,40.0,0.6,10.0,40.0,29.9,20.68
2016,12,12,16,15,0.0,25.5,0.6,10.0,25.5,19.35,9.98
2016,12,12,16,30,0.0,11.0,0.6,10.0,11.0,8.37,0.0
2016,12,12,16,45,0.0,5.5,0.65,10.0,5.5,4.33,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.0,9.5,4.5,3.54,0.0
2016,12,13,7,30,0.0,9.0,1.1,10.0,9.0,7.08,0.0
2016,12,13,7,45,0.0,24.0,1.2,11.0,24.0,21.76,8.86
2016,12,13,8,0,0.0,39.0,1.3,12.0,39.0,38.53,26.13
2016,12,13,8,15,10.0,55.5,1.35,12.0,58.0,64.67,49.52
2016,12,13,8,30,20.0,72.0,1.4,12.0,77.0,103.11,83.11
2016,12,13,8,45,28.0,88.0,1.5,12.5,95.5,127.61,104.45
2016,12,13,9,0,36.0,104.0,1.6,13.0,114.0,152.0,125.34
2016,12,13,9,15,41.5,118.5,1.55,13.0,131.5,171.5,141.88
2016,12,13,9,30,47.0,133.0,1.5,13.0,149.0,190.99,158.14
2016,12,13,9,45,38.5,142.0,1.45,13.5,156.0,188.77,155.34
2016,12,13,10,0,30.0,151.0,1.4,14.0,163.0,186.94,152.9
2016,12,13,10,15,186.5,159.0,1.4,14.0,239.0,364.08,301.61
2016,12,13,10,30,343.0,167.0,1.4,14.0,315.0,539.39,439.63
2016,12,13,10,45,312.0,180.0,1.4,14.5,319.0,517.42,418.93
2016,12,13,11,0,281.0,193.0,1.4,15.0,323.0,494.8,399.53
2016,12,13,11,15,428.5,166.5,1.4,15.0,370.5,606.89,486.8
2016,12,13,11,30,576.0,140.0,1.4,15.0,418.0,699.25,555.53
2016,12,13,11,45,294.5,159.5,1.4,15.0,301.5,432.16,349.94
2016,12,13,12,0,13.0,179.0,1.4,15.0,185.0,161.99,129.23
2016,12,13,12,15,12.5,177.5,1.3,15.0,183.5,158.68,127.23
2016,12,13,12,30,12.0,176.0,1.2,15.0,182.0,155.55,124.62
2016,12,13,12,45,6.0,118.0,1.15,15.0,121.0,97.56,76.69
2016,12,13,13,0,0.0,60.0,1.1,15.0,60.0,45.99,33.45
2016,12,13,13,15,0.0,59.0,1.05,15.0,59.0,45.22,32.88
2016,12,13,13,30,0.0,58.0,1.0,15.0,58.0,44.44,32.26
2016,12,13,13,45,70.0,113.5,0.95,15.0,141.5,137.8,110.9
2016,12,13,14,0,140.0,169.0,0.9,15.0,225.0,214.91,172.81
2016,12,13,14,15,135.5,156.5,0.8,14.5,207.0,191.08,152.38
2016,12,13,14,30,131.0,144.0,0.7,14.0,189.0,167.96,132.73
2016,12,13,14,45,123.5,129.0,0.65,14.0,168.0,142.62,110.95
2016,12,13,15,0,116.0,114.0,0.6,14.0,147.0,118.5,90.2
2016,12,13,15,15,104.5,97.5,0.55,13.5,124.0,93.86,69.6
2016,12,13,15,30,93.0,81.0,0.5,13.0,101.0,71.07,51.17
2016,12,13,15,45,76.5,64.0,0.45,13.0,78.0,49.71,35.06
2016,12,13,16,0,60.0,47.0,0.4,13.0,55.0,34.58,24.47
2016,12,13,16,15,30.0,31.0,0.4,13.0,35.0,23.24,12.99
2016,12,13,16,30,0.0,15.0,0.4,13.0,15.0,11.45,0.0
2016,12,13,16,45,0.0,7.5,0.45,13.0,7.5,5.9,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.9,12.0,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,2.1,12.0,13.0,10.23,0.0
2016,12,14,7,45,66.5,27.5,2.3,12.5,35.0,122.16,73.89
2016,12,14,8,0,133.0,42.0,2.5,13.0,57.0,204.81,164.54
2016,12,14,8,15,161.5,58.0,2.55,13.0,84.0,252.68,209.41
2016,12,14,8,30,190.0,74.0,2.6,13.0,111.0,300.68,252.0
2016,12,14,8,45,208.5,89.0,2.65,13.5,138.0,337.58,283.56
2016,12,14,9,0,227.0,104.0,2.7,14.0,165.0,374.14,313.78
2016,12,14,9,15,242.5,116.5,2.75,14.0,190.5,403.31,337.76
2016,12,14,9,30,258.0,129.0,2.8,14.0,216.0,431.82,360.68
2016,12,14,9,45,316.5,134.5,2.85,14.5,250.5,491.17,408.12
2016,12,14,10,0,375.0,140.0,2.9,15.0,285.0,573.21,471.24
2016,12,14,10,15,403.5,145.0,2.9,15.0,311.0,600.92,491.84
2016,12,14,10,30,432.0,150.0,2.9,15.0,337.0,626.37,510.81
2016,12,14,10,45,348.5,172.5,2.95,15.5,327.5,542.47,443.1
2016,12,14,11,0,265.0,195.0,3.0,16.0,318.0,482.92,393.62
2016,12,14,11,15,277.5,198.5,3.0,16.0,330.0,487.87,397.52
2016,12,14,11,30,290.0,202.0,3.0,16.0,342.0,491.23,399.83
2016,12,14,11,45,145.0,136.5,3.0,16.0,206.5,261.73,215.31
2016,12,14,12,0,0.0,71.0,3.0,16.0,71.0,54.51,40.3
2016,12,14,12,15,116.5,141.0,3.0,16.0,197.5,230.62,189.77
2016,12,14,12,30,233.0,211.0,3.0,16.0,324.0,385.24,314.97
2016,12,14,12,45,297.5,196.5,3.0,16.0,337.5,416.54,339.57
2016,12,14,13,0,362.0,182.0,3.0,16.0,351.0,425.99,347.13
2016,12,14,13,15,181.0,162.5,2.95,16.0,247.0,263.23,214.59
2016,12,14,13,30,0.0,143.0,2.9,16.0,143.0,114.68,90.7
2016,12,14,13,45,2.5,141.5,2.9,16.0,142.5,114.34,90.75
2016,12,14,14,0,5.0,140.0,2.9,16.0,142.0,113.72,90.32
2016,12,14,14,15,2.5,129.5,2.75,15.5,130.5,103.2,81.79
2016,12,14,14,30,0.0,119.0,2.6,15.0,119.0,93.13,73.6
2016,12,14,14,45,0.0,106.5,2.5,15.0,106.5,82.59,64.76
2016,12,14,15,0,0.0,94.0,2.4,15.0,94.0,72.23,55.98
2016,12,14,15,15,0.0,79.5,2.25,14.5,79.5,60.54,46.06
2016,12,14,15,30,0.0,65.0,2.1,14.0,65.0,49.11,36.23
2016,12,14,15,45,0.0,50.5,1.95,14.0,50.5,37.95,26.45
2016,12,14,16,0,0.0,36.0,1.8,14.0,36.0,27.23,17.98
2016,12,14,16,15,0.0,23.0,1.8,13.5,23.0,17.56,8.44
2016,12,14,16,30,0.0,10.0,1.8,13.0,10.0,7.6,0.0
2016,12,14,16,45,0.0,5.0,1.8,13.0,5.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.2,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.2,14.0,2.0,1.57,0.0
2016,12,15,7,45,0.0,6.5,4.25,14.0,6.5,4.92,0.0
2016,12,15,8,0,0.0,11.0,4.3,14.0,11.0,8.34,1.14
2016,12,15,8,15,0.0,16.0,4.2,14.0,16.0,12.15,4.56
2016,12,15,8,30,0.0,21.0,4.1,14.0,21.0,15.97,7.95
2016,12,15,8,45,0.0,26.5,4.05,14.0,26.5,20.18,11.65
2016,12,15,9,0,0.0,32.0,4.0,14.0,32.0,24.39,15.33
2016,12,15,9,15,0.0,37.0,4.05,14.0,37.0,28.23,18.66
2016,12,15,9,30,0.0,42.0,4.1,14.0,42.0,32.08,21.96
2016,12,15,9,45,0.0,51.0,4.15,14.5,51.0,39.01,27.82
2016,12,15,10,0,0.0,60.0,4.2,15.0,60.0,45.97,33.63
2016,12,15,10,15,0.0,57.5,4.2,15.0,57.5,44.04,31.95
2016,12,15,10,30,0.0,55.0,4.2,15.0,55.0,42.12,30.27
2016,12,15,10,45,0.0,50.0,4.2,15.5,50.0,38.27,26.9
2016,12,15,11,0,0.0,45.0,4.2,16.0,45.0,34.43,23.57
2016,12,15,11,15,0.0,62.0,4.15,16.0,62.0,47.54,34.61
2016,12,15,11,30,0.0,79.0,4.1,16.0,79.0,60.7,45.66
2016,12,15,11,45,0.0,79.5,4.1,16.0,79.5,61.09,45.96
2016,12,15,12,0,0.0,80.0,4.1,16.0,80.0,61.48,46.28
2016,12,15,12,15,0.0,116.0,4.1,16.0,116.0,91.99,71.82
2016,12,15,12,30,0.0,152.0,4.1,16.0,152.0,124.21,98.6
2016,12,15,12,45,0.0,113.0,4.2,16.0,113.0,89.09,69.4
2016,12,15,13,0,0.0,74.0,4.3,16.0,74.0,56.82,42.42
2016,12,15,13,15,0.0,67.0,4.45,16.0,67.0,51.4,37.91
2016,12,15,13,30,0.0,60.0,4.6,16.0,60.0,45.98,33.38
2016,12,15,13,45,0.0,54.0,4.75,16.0,54.0,41.34,29.5
2016,12,15,14,0,0.0,48.0,4.9,16.0,48.0,36.71,25.61
2016,12,15,14,15,0.0,44.5,4.9,16.0,44.5,34.01,23.35
2016,12,15,14,30,0.0,41.0,4.9,16.0,41.0,31.31,21.08
2016,12,15,14,45,0.0,36.5,4.95,16.0,36.5,27.85,18.15
2016,12,15,15,0,0.0,32.0,5.0,16.0,32.0,24.39,15.19
2016,12,15,15,15,0.0,27.0,4.9,16.0,27.0,20.56,11.88
2016,12,15,15,30,0.0,22.0,4.8,16.0,22.0,16.73,8.55
2016,12,15,15,45,0.0,17.0,4.7,16.0,17.0,12.91,5.2
2016,12,15,16,0,0.0,12.0,4.6,16.0,12.0,9.1,2.19
2016,12,15,16,15,0.0,7.5,4.5,15.5,7.5,5.68,0.0
2016,12,15,16,30,0.0,3.0,4.4,15.0,3.0,2.27,0.0
2016,12,15,16,45,0.0,1.5,4.3,15.0,1.5,1.18,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,60.5,7.0,3.7,8.0,9.0,0.0,0.0
2016,12,16,7,30,121.0,14.0,3.8,8.0,18.0,109.41,0.0
2016,12,16,7,45,272.0,25.0,3.9,8.5,51.0,308.89,180.85
2016,12,16,8,0,423.0,36.0,4.0,9.0,84.0,470.64,380.73
2016,12,16,8,15,505.5,43.0,4.15,9.0,124.0,563.52,467.91
2016,12,16,8,30,588.0,50.0,4.3,9.0,164.0,658.18,549.44
2016,12,16,8,45,642.5,54.5,4.5,9.5,204.5,724.07,604.44
2016,12,16,9,0,697.0,59.0,4.7,10.0,245.0,780.19,649.74
2016,12,16,9,15,730.0,62.5,4.75,10.0,281.5,822.57,683.21
2016,12,16,9,30,763.0,66.0,4.8,10.0,318.0,862.17,713.57
2016,12,16,9,45,790.5,67.5,4.85,10.5,350.5,890.86,733.54
2016,12,16,10,0,818.0,69.0,4.9,11.0,383.0,916.11,750.53
2016,12,16,10,15,833.5,70.5,4.9,11.0,409.0,926.14,756.95
2016,12,16,10,30,849.0,72.0,4.9,11.0,435.0,932.48,760.7
2016,12,16,10,45,859.0,73.0,4.9,11.0,454.5,929.18,757.35
2016,12,16,11,0,869.0,74.0,4.9,11.0,474.0,922.16,751.4
2016,12,16,11,15,874.5,75.0,4.85,11.0,486.5,907.32,739.4
2016,12,16,11,30,880.0,76.0,4.8,11.0,499.0,888.89,724.92
2016,12,16,11,45,880.0,77.0,4.8,11.0,503.0,862.27,704.76
2016,12,16,12,0,880.0,78.0,4.8,11.0,507.0,832.5,682.31
2016,12,16,12,15,879.0,77.5,4.7,11.0,504.5,797.15,655.05
2016,12,16,12,30,878.0,77.0,4.6,11.0,502.0,759.06,625.72
2016,12,16,12,45,874.0,76.5,4.6,11.0,491.5,716.28,593.04
2016,12,16,13,0,870.0,76.0,4.6,11.0,481.0,671.34,556.29
2016,12,16,13,15,861.5,75.0,4.55,11.0,464.0,621.15,514.4
2016,12,16,13,30,853.0,74.0,4.5,11.0,447.0,569.68,470.53
2016,12,16,13,45,837.5,73.0,4.5,11.0,422.0,513.59,422.0
2016,12,16,14,0,822.0,72.0,4.5,11.0,397.0,457.42,372.12
2016,12,16,14,15,802.0,69.5,4.4,10.5,367.0,398.2,318.99
2016,12,16,14,30,782.0,67.0,4.3,10.0,337.0,340.02,265.47
2016,12,16,14,45,751.0,64.0,4.2,10.0,301.0,279.59,209.22
2016,12,16,15,0,720.0,61.0,4.1,10.0,265.0,222.06,155.89
2016,12,16,15,15,675.0,56.5,3.75,9.5,225.5,164.12,105.23
2016,12,16,15,30,630.0,52.0,3.4,9.0,186.0,109.1,62.0
2016,12,16,15,45,561.0,45.5,3.05,9.0,145.5,58.69,32.25
2016,12,16,16,0,492.0,39.0,2.7,9.0,105.0,32.65,23.19
2016,12,16,16,15,246.0,35.5,2.55,8.5,68.5,26.96,16.53
2016,12,16,16,30,0.0,32.0,2.4,8.0,32.0,22.19,0.0
2016,12,16,16,45,0.0,16.0,2.25,7.5,16.0,12.59,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,112.0,6.5,1.2,0.5,9.0,0.0,0.0
2016,12,17,7,30,224.0,13.0,1.2,1.0,18.0,192.16,0.0
2016,12,17,7,45,370.5,22.0,1.3,2.0,53.5,375.99,211.42
2016,12,17,8,0,517.0,31.0,1.4,3.0,89.0,533.93,429.69
2016,12,17,8,15,594.5,37.5,1.55,3.5,131.0,625.23,514.87
2016,12,17,8,30,672.0,44.0,1.7,4.0,173.0,717.34,591.79
2016,12,17,8,45,719.5,48.0,1.9,5.0,214.0,778.58,640.96
2016,12,17,9,0,767.0,52.0,2.1,6.0,255.0,838.07,686.5
2016,12,17,9,15,797.5,55.0,2.2,6.5,293.0,877.75,715.77
2016,12,17,9,30,828.0,58.0,2.3,7.0,331.0,914.58,741.96
2016,12,17,9,45,849.0,60.5,2.4,7.5,363.5,938.31,757.91
2016,12,17,10,0,870.0,63.0,2.5,8.0,396.0,958.55,771.07
2016,12,17,10,15,883.5,64.5,2.5,8.0,422.5,955.51,767.72
2016,12,17,10,30,897.0,66.0,2.5,8.0,449.0,959.67,769.81
2016,12,17,10,45,905.5,67.0,2.55,8.5,468.5,954.67,764.44
2016,12,17,11,0,914.0,68.0,2.6,9.0,488.0,945.95,756.62
2016,12,17,11,15,919.0,69.0,2.6,9.0,500.5,930.32,744.88
2016,12,17,11,30,924.0,70.0,2.6,9.0,513.0,911.07,730.72
2016,12,17,11,45,924.5,70.5,2.6,9.5,517.5,883.78,709.56
2016,12,17,12,0,925.0,71.0,2.6,10.0,522.0,853.26,686.23
2016,12,17,12,15,923.5,71.0,2.55,10.0,519.0,817.47,659.92
2016,12,17,12,30,922.0,71.0,2.5,10.0,516.0,778.86,631.51
2016,12,17,12,45,911.5,72.0,2.5,10.0,504.5,732.43,597.44
2016,12,17,13,0,901.0,73.0,2.5,10.0,493.0,684.24,559.66
2016,12,17,13,15,892.5,72.0,2.4,10.0,475.0,638.19,521.66
2016,12,17,13,30,884.0,71.0,2.3,10.0,457.0,585.32,477.57
2016,12,17,13,45,870.0,69.5,2.25,10.0,432.0,528.0,429.08
2016,12,17,14,0,856.0,68.0,2.2,10.0,407.0,470.4,378.99
2016,12,17,14,15,836.5,65.5,2.05,9.5,376.0,409.61,325.34
2016,12,17,14,30,817.0,63.0,1.9,9.0,345.0,349.75,271.05
2016,12,17,14,45,787.5,60.0,1.75,9.0,309.0,287.78,213.97
2016,12,17,15,0,758.0,57.0,1.6,9.0,273.0,228.49,159.38
2016,12,17,15,15,714.5,53.0,1.4,8.5,232.5,168.96,107.45
2016,12,17,15,30,671.0,49.0,1.2,8.0,192.0,114.37,64.64
2016,12,17,15,45,601.5,43.0,1.05,7.5,150.5,62.19,33.91
2016,12,17,16,0,532.0,37.0,0.9,7.0,109.0,33.94,24.6
2016,12,17,16,15,266.0,35.5,0.95,6.5,71.5,27.05,16.91
2016,12,17,16,30,0.0,34.0,1.0,6.0,34.0,23.35,0.0
2016,12,17,16,45,0.0,17.0,1.05,5.5,17.0,13.38,0.0
2016,12,17,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,105.0,6.0,1.15,0.5,8.5,0.0,0.0
2016,12,18,7,30,210.0,12.0,1.3,1.0,17.0,179.78,0.0
2016,12,18,7,45,360.0,21.0,1.5,1.5,51.5,365.51,194.81
2016,12,18,8,0,510.0,30.0,1.7,2.0,86.0,526.66,425.95
2016,12,18,8,15,589.0,36.5,1.7,2.5,128.0,618.8,512.42
2016,12,18,8,30,668.0,43.0,1.7,3.0,170.0,712.06,589.71
2016,12,18,8,45,719.0,46.5,1.7,3.5,211.5,775.82,640.33
2016,12,18,9,0,770.0,50.0,1.7,4.0,253.0,837.94,687.1
2016,12,18,9,15,802.0,53.0,1.7,4.5,291.0,879.1,716.29
2016,12,18,9,30,834.0,56.0,1.7,5.0,329.0,917.48,742.35
2016,12,18,9,45,854.0,59.0,1.75,5.5,362.0,941.06,757.6
2016,12,18,10,0,874.0,62.0,1.8,6.0,395.0,950.26,762.39
2016,12,18,10,15,889.0,63.5,1.8,6.5,422.5,959.62,766.62
2016,12,18,10,30,904.0,65.0,1.8,7.0,450.0,965.31,768.22
2016,12,18,10,45,914.5,66.0,1.85,7.5,470.5,962.24,764.43
2016,12,18,11,0,925.0,67.0,1.9,8.0,491.0,955.37,758.17
2016,12,18,11,15,930.5,67.5,1.9,8.0,503.5,939.44,746.4
2016,12,18,11,30,936.0,68.0,1.9,8.0,516.0,919.85,732.25
2016,12,18,11,45,938.5,68.5,1.95,8.5,521.5,894.09,713.11
2016,12,18,12,0,941.0,69.0,2.0,9.0,527.0,864.92,691.62
2016,12,18,12,15,939.5,68.5,2.05,9.0,524.0,828.11,665.79
2016,12,18,12,30,938.0,68.0,2.1,9.0,521.0,788.45,637.72
2016,12,18,12,45,933.5,67.5,2.2,9.5,510.5,744.0,605.08
2016,12,18,13,0,929.0,67.0,2.3,10.0,500.0,697.29,568.65
2016,12,18,13,15,920.0,66.0,2.35,10.0,482.0,645.22,527.12
2016,12,18,13,30,911.0,65.0,2.4,10.0,464.0,591.76,483.28
2016,12,18,13,45,897.5,64.0,2.5,10.0,439.0,534.87,435.52
2016,12,18,14,0,884.0,63.0,2.6,10.0,414.0,477.56,385.78
2016,12,18,14,15,865.0,61.0,2.5,9.5,382.5,418.15,332.99
2016,12,18,14,30,846.0,59.0,2.4,9.0,351.0,357.46,277.73
2016,12,18,14,45,817.0,56.5,2.3,9.0,314.5,294.51,219.45
2016,12,18,15,0,788.0,54.0,2.2,9.0,278.0,234.11,163.5
2016,12,18,15,15,746.0,50.0,1.9,8.0,237.5,173.03,109.94
2016,12,18,15,30,704.0,46.0,1.6,7.0,197.0,116.67,65.32
2016,12,18,15,45,636.5,41.0,1.35,6.5,155.0,63.31,33.55
2016,12,18,16,0,569.0,36.0,1.1,6.0,113.0,33.26,24.11
2016,12,18,16,15,449.5,27.5,1.1,5.0,74.5,25.22,15.6
2016,12,18,16,30,330.0,19.0,1.1,4.0,36.0,17.31,0.0
2016,12,18,16,45,165.0,9.5,1.15,3.5,18.0,7.47,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,83.0,6.0,1.15,0.5,7.5,0.0,0.0
2016,12,19,7,30,166.0,12.0,1.3,1.0,15.0,143.92,0.0
2016,12,19,7,45,310.5,22.0,1.45,1.5,48.0,334.57,167.31
2016,12,19,8,0,455.0,32.0,1.6,2.0,81.0,493.34,399.06
2016,12,19,8,15,536.0,39.0,1.65,2.5,121.5,584.63,485.62
2016,12,19,8,30,617.0,46.0,1.7,3.0,162.0,667.69,555.92
2016,12,19,8,45,669.5,50.0,1.75,3.5,202.5,733.24,609.0
2016,12,19,9,0,722.0,54.0,1.8,4.0,243.0,797.14,658.25
2016,12,19,9,15,754.0,57.0,1.85,4.5,280.0,838.13,688.36
2016,12,19,9,30,786.0,60.0,1.9,5.0,317.0,876.38,715.45
2016,12,19,9,45,809.0,62.5,2.0,6.0,349.5,902.2,731.91
2016,12,19,10,0,832.0,65.0,2.1,7.0,382.0,924.67,745.58
2016,12,19,10,15,846.5,66.5,2.2,7.5,408.0,933.98,750.89
2016,12,19,10,30,861.0,68.0,2.3,8.0,434.0,939.62,753.65
2016,12,19,10,45,869.5,69.5,2.4,8.5,453.5,935.8,749.69
2016,12,19,11,0,878.0,71.0,2.5,9.0,473.0,917.84,735.72
2016,12,19,11,15,884.0,72.0,2.45,9.0,486.0,904.01,724.87
2016,12,19,11,30,890.0,73.0,2.4,9.0,499.0,886.65,711.56
2016,12,19,11,45,891.5,73.5,2.4,9.5,504.0,861.32,691.81
2016,12,19,12,0,893.0,74.0,2.4,10.0,509.0,832.81,669.91
2016,12,19,12,15,892.0,74.0,2.4,10.0,506.5,798.66,645.14
2016,12,19,12,30,891.0,74.0,2.4,10.0,504.0,761.75,618.26
2016,12,19,12,45,853.0,73.0,2.45,10.5,478.0,701.34,572.77
2016,12,19,13,0,815.0,72.0,2.5,11.0,452.0,634.66,519.89
2016,12,19,13,15,683.0,100.5,2.45,11.0,411.0,544.94,447.3
2016,12,19,13,30,551.0,129.0,2.4,11.0,370.0,453.67,372.79
2016,12,19,13,45,495.5,131.5,2.35,11.0,339.5,394.88,323.7
2016,12,19,14,0,440.0,134.0,2.3,11.0,309.0,340.58,277.49
2016,12,19,14,15,617.5,99.0,2.1,10.5,324.0,356.52,285.5
2016,12,19,14,30,795.0,64.0,1.9,10.0,339.0,346.42,268.6
2016,12,19,14,45,766.5,61.0,1.75,10.0,303.5,285.96,212.83
2016,12,19,15,0,738.0,58.0,1.6,10.0,268.0,228.06,159.61
2016,12,19,15,15,694.0,54.0,1.4,9.0,229.0,169.5,108.76
2016,12,19,15,30,650.0,50.0,1.2,8.0,190.0,115.94,66.53
2016,12,19,15,45,581.0,44.0,1.05,7.5,149.0,62.21,33.26
2016,12,19,16,0,512.0,38.0,0.9,7.0,108.0,31.92,22.85
2016,12,19,16,15,393.0,29.0,0.9,6.5,71.0,24.19,14.73
2016,12,19,16,30,274.0,20.0,0.9,6.0,34.0,16.59,0.0
2016,12,19,16,45,137.0,10.0,0.95,5.5,17.0,7.87,0.0
2016,12,19,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
