Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,15,67.5,5.5,1.2,1.5,7.0,0.0,0.0
2016,12,20,7,30,135.0,11.0,1.3,2.0,14.0,117.88,0.0
2016,12,20,7,45,276.5,21.0,1.4,3.0,45.0,303.64,140.21
2016,12,20,8,0,418.0,31.0,1.5,4.0,76.0,459.6,369.19
2016,12,20,8,15,499.0,38.0,1.5,4.5,115.0,549.73,454.33
2016,12,20,8,30,580.0,45.0,1.5,5.0,154.0,642.5,531.42
2016,12,20,8,45,630.0,49.5,1.55,5.5,193.0,695.31,574.42
2016,12,20,9,0,680.0,54.0,1.6,6.0,232.0,756.91,621.98
2016,12,20,9,15,713.0,57.5,1.55,6.5,267.5,799.17,651.96
2016,12,20,9,30,746.0,61.0,1.5,7.0,303.0,838.9,678.85
2016,12,20,9,45,773.0,62.5,1.5,8.0,335.5,867.28,695.94
2016,12,20,10,0,800.0,64.0,1.5,9.0,368.0,892.42,710.25
2016,12,20,10,15,815.5,65.5,1.55,9.5,393.5,902.98,715.94
2016,12,20,10,30,831.0,67.0,1.6,10.0,419.0,909.99,719.25
2016,12,20,10,45,841.0,68.0,1.65,11.0,438.5,907.44,714.62
2016,12,20,11,0,851.0,69.0,1.7,12.0,458.0,890.82,700.33
2016,12,20,11,15,857.0,69.5,1.7,12.0,470.5,877.08,690.28
2016,12,20,11,30,863.0,70.0,1.7,12.0,483.0,859.92,677.9
2016,12,20,11,45,865.0,70.5,1.75,12.5,488.0,835.96,660.14
2016,12,20,12,0,867.0,71.0,1.8,13.0,493.0,808.88,640.25
2016,12,20,12,15,866.5,71.0,1.85,13.0,491.0,776.2,617.47
2016,12,20,12,30,866.0,71.0,1.9,13.0,489.0,740.8,592.59
2016,12,20,12,45,856.0,72.0,1.95,13.5,478.5,703.59,565.11
2016,12,20,13,0,846.0,73.0,2.0,14.0,468.0,657.61,528.86
2016,12,20,13,15,837.5,72.0,2.05,14.0,451.0,608.89,490.59
2016,12,20,13,30,829.0,71.0,2.1,14.0,434.0,558.91,450.23
2016,12,20,13,45,815.5,69.5,2.15,14.0,410.5,504.81,405.44
2016,12,20,14,0,802.0,68.0,2.2,14.0,387.0,450.47,359.06
2016,12,20,14,15,782.0,66.0,2.05,13.5,358.0,393.01,309.01
2016,12,20,14,30,762.0,64.0,1.9,13.0,329.0,336.57,258.53
2016,12,20,14,45,735.0,60.5,1.75,13.0,294.5,277.98,205.23
2016,12,20,15,0,708.0,57.0,1.6,13.0,260.0,221.82,154.08
2016,12,20,15,15,665.0,53.0,1.45,12.0,222.0,165.19,105.34
2016,12,20,15,30,622.0,49.0,1.3,11.0,184.0,113.44,64.72
2016,12,20,15,45,559.0,43.0,1.15,10.0,144.5,61.64,32.48
2016,12,20,16,0,496.0,37.0,1.0,9.0,105.0,31.0,21.85
2016,12,20,16,15,381.0,28.0,1.0,8.5,69.5,23.3,13.93
2016,12,20,16,30,266.0,19.0,1.0,8.0,34.0,15.7,0.0
2016,12,20,16,45,133.0,9.5,1.05,7.5,17.0,7.47,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,6.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,7.0,12.0,9.44,0.0
2016,12,21,7,45,179.5,22.5,1.15,7.5,41.5,220.41,91.34
2016,12,21,8,0,359.0,33.0,1.3,8.0,71.0,410.08,325.29
2016,12,21,8,15,441.5,40.5,1.4,8.0,108.5,501.25,410.94
2016,12,21,8,30,524.0,48.0,1.5,8.0,146.0,595.02,489.88
2016,12,21,8,45,574.5,53.5,1.6,8.5,183.5,657.53,540.57
2016,12,21,9,0,625.0,59.0,1.7,9.0,221.0,719.43,588.68
2016,12,21,9,15,660.0,63.0,1.75,9.5,256.5,763.02,620.82
2016,12,21,9,30,695.0,67.0,1.8,10.0,292.0,804.53,650.36
2016,12,21,9,45,728.5,67.5,1.9,10.5,324.5,830.67,668.35
2016,12,21,10,0,762.0,68.0,2.0,11.0,357.0,861.09,689.16
2016,12,21,10,15,778.5,70.0,2.0,11.5,382.5,873.61,695.71
2016,12,21,10,30,795.0,72.0,2.0,12.0,408.0,882.65,699.9
2016,12,21,10,45,805.5,73.0,2.05,12.5,427.5,881.13,697.16
2016,12,21,11,0,816.0,74.0,2.1,13.0,447.0,876.07,692.12
2016,12,21,11,15,823.0,75.0,2.1,13.5,459.5,864.25,681.93
2016,12,21,11,30,830.0,76.0,2.1,14.0,472.0,848.98,669.51
2016,12,21,11,45,833.0,76.5,2.1,14.5,477.5,826.23,651.93
2016,12,21,12,0,836.0,77.0,2.1,15.0,483.0,800.33,632.26
2016,12,21,12,15,835.5,76.5,2.1,15.0,481.5,767.42,608.77
2016,12,21,12,30,835.0,76.0,2.1,15.0,480.0,731.85,583.3
2016,12,21,12,45,832.5,75.0,2.15,15.0,471.0,691.77,554.68
2016,12,21,13,0,830.0,74.0,2.2,15.0,462.0,649.52,522.12
2016,12,21,13,15,822.5,73.0,2.15,15.0,446.0,602.19,484.33
2016,12,21,13,30,815.0,72.0,2.1,15.0,430.0,553.54,444.62
2016,12,21,13,45,805.5,69.5,2.1,15.0,407.5,501.18,401.18
2016,12,21,14,0,796.0,67.0,2.1,15.0,385.0,448.22,355.96
2016,12,21,14,15,777.5,65.0,2.0,15.0,356.0,391.74,306.47
2016,12,21,14,30,759.0,63.0,1.9,15.0,327.0,336.11,256.55
2016,12,21,14,45,734.0,59.5,1.85,15.0,293.5,278.28,204.31
2016,12,21,15,0,709.0,56.0,1.8,15.0,260.0,222.64,153.88
2016,12,21,15,15,668.5,52.0,1.6,14.0,222.5,166.33,105.47
2016,12,21,15,30,628.0,48.0,1.4,13.0,185.0,114.58,64.8
2016,12,21,15,45,564.5,42.0,1.2,12.0,145.5,64.77,34.23
2016,12,21,16,0,501.0,36.0,1.0,11.0,106.0,30.22,20.99
2016,12,21,16,15,389.5,27.5,1.05,10.5,70.5,22.91,13.55
2016,12,21,16,30,278.0,19.0,1.1,10.0,35.0,15.72,0.0
2016,12,21,16,45,139.0,9.5,1.15,9.5,17.5,7.47,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,16.5,1.5,6.5,38.0,234.78,89.11
2016,12,22,8,0,410.0,33.0,1.5,7.0,76.0,454.03,359.38
2016,12,22,8,15,496.0,40.5,1.45,7.5,115.5,549.7,448.66
2016,12,22,8,30,582.0,48.0,1.4,8.0,155.0,647.91,528.75
2016,12,22,8,45,638.5,52.5,1.35,8.5,195.5,715.77,581.46
2016,12,22,9,0,695.0,57.0,1.3,9.0,236.0,774.22,624.49
2016,12,22,9,15,728.5,60.5,1.25,9.5,273.0,817.54,654.39
2016,12,22,9,30,762.0,64.0,1.2,10.0,310.0,858.17,681.02
2016,12,22,9,45,787.0,66.0,1.15,10.5,342.5,885.66,697.35
2016,12,22,10,0,812.0,68.0,1.1,11.0,375.0,909.81,710.91
2016,12,22,10,15,827.0,70.0,1.15,11.5,401.5,920.73,716.79
2016,12,22,10,30,842.0,72.0,1.2,12.0,428.0,928.02,720.3
2016,12,22,10,45,852.0,73.0,1.25,13.0,447.5,925.53,715.87
2016,12,22,11,0,862.0,74.0,1.3,14.0,467.0,919.34,709.13
2016,12,22,11,15,868.0,74.5,1.35,14.0,480.0,905.14,699.67
2016,12,22,11,30,874.0,75.0,1.4,14.0,493.0,887.38,687.9
2016,12,22,11,45,876.0,75.5,1.5,14.5,498.0,862.67,670.78
2016,12,22,12,0,878.0,76.0,1.6,15.0,503.0,834.72,651.37
2016,12,22,12,15,877.5,76.0,1.65,15.0,501.0,801.05,628.46
2016,12,22,12,30,877.0,76.0,1.7,15.0,499.0,764.56,603.38
2016,12,22,12,45,875.5,74.5,1.75,15.5,490.0,722.96,573.3
2016,12,22,13,0,874.0,73.0,1.8,16.0,481.0,679.0,539.44
2016,12,22,13,15,866.0,72.0,1.7,16.0,464.5,629.39,500.22
2016,12,22,13,30,858.0,71.0,1.6,16.0,448.0,578.39,459.09
2016,12,22,13,45,845.5,69.0,1.55,16.0,424.5,522.86,413.73
2016,12,22,14,0,833.0,67.0,1.5,16.0,401.0,466.92,366.76
2016,12,22,14,15,814.0,65.0,1.3,15.5,371.0,408.2,316.37
2016,12,22,14,30,795.0,63.0,1.1,15.0,341.0,350.31,265.36
2016,12,22,14,45,766.5,60.0,0.95,15.0,305.5,289.81,211.32
2016,12,22,15,0,738.0,57.0,0.8,15.0,270.0,231.83,159.37
2016,12,22,15,15,695.0,53.0,0.75,14.5,231.0,173.25,109.41
2016,12,22,15,30,652.0,49.0,0.7,14.0,192.0,119.52,67.34
2016,12,22,15,45,582.0,43.5,0.7,13.5,151.5,68.2,35.92
2016,12,22,16,0,512.0,38.0,0.7,13.0,111.0,31.9,22.29
2016,12,22,16,15,398.5,29.0,0.7,12.5,74.0,24.18,14.57
2016,12,22,16,30,285.0,20.0,0.7,12.0,37.0,16.57,0.17
2016,12,22,16,45,142.5,10.0,0.75,11.5,18.5,7.87,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,13.0,4.8,8.5,13.0,9.89,0.0
2016,12,23,8,0,0.0,26.0,4.9,9.0,26.0,19.87,10.43
2016,12,23,8,15,0.0,40.0,4.95,9.0,40.0,34.27,23.48
2016,12,23,8,30,0.0,54.0,5.0,9.0,54.0,47.82,35.6
2016,12,23,8,45,0.0,68.0,5.05,9.5,68.0,60.94,47.2
2016,12,23,9,0,0.0,82.0,5.1,10.0,82.0,73.84,58.46
2016,12,23,9,15,0.0,95.5,5.0,10.0,95.5,86.0,69.04
2016,12,23,9,30,0.0,109.0,4.9,10.0,109.0,98.13,79.49
2016,12,23,9,45,1.0,120.5,4.85,10.5,121.0,108.84,88.5
2016,12,23,10,0,2.0,132.0,4.8,11.0,133.0,119.66,97.5
2016,12,23,10,15,1.0,109.0,4.6,11.0,109.5,91.21,73.04
2016,12,23,10,30,0.0,86.0,4.4,11.0,86.0,67.15,52.31
2016,12,23,10,45,0.0,105.5,4.2,11.5,105.5,84.77,67.2
2016,12,23,11,0,0.0,125.0,4.0,12.0,125.0,102.73,82.2
2016,12,23,11,15,0.0,67.0,4.0,12.0,67.0,51.4,38.48
2016,12,23,11,30,0.0,9.0,4.0,12.0,9.0,6.86,0.25
2016,12,23,11,45,0.0,34.5,4.0,12.5,34.5,26.37,17.0
2016,12,23,12,0,0.0,60.0,4.0,13.0,60.0,46.01,33.71
2016,12,23,12,15,67.0,138.5,4.25,12.5,171.0,175.75,145.59
2016,12,23,12,30,134.0,217.0,4.5,12.0,282.0,321.45,267.3
2016,12,23,12,45,81.0,200.5,4.75,12.0,239.5,242.09,200.45
2016,12,23,13,0,28.0,184.0,5.0,12.0,197.0,184.08,151.06
2016,12,23,13,15,14.0,100.0,5.0,12.0,106.5,86.61,68.79
2016,12,23,13,30,0.0,16.0,5.0,12.0,16.0,12.19,4.86
2016,12,23,13,45,0.0,50.0,5.0,12.0,50.0,38.26,27.36
2016,12,23,14,0,0.0,84.0,5.0,12.0,84.0,64.82,50.2
2016,12,23,14,15,0.0,78.0,4.85,11.5,78.0,60.04,46.24
2016,12,23,14,30,0.0,72.0,4.7,11.0,72.0,55.31,42.31
2016,12,23,14,45,0.0,64.5,4.55,11.0,64.5,49.46,37.29
2016,12,23,15,0,0.0,57.0,4.4,11.0,57.0,43.66,32.27
2016,12,23,15,15,0.0,48.5,4.05,10.5,48.5,37.1,26.61
2016,12,23,15,30,0.0,40.0,3.7,10.0,40.0,30.56,20.88
2016,12,23,15,45,0.0,31.5,3.35,9.5,31.5,24.03,15.09
2016,12,23,16,0,0.0,23.0,3.0,9.0,23.0,17.51,9.93
2016,12,23,16,15,0.0,15.0,2.75,8.5,15.0,11.4,4.04
2016,12,23,16,30,0.0,7.0,2.5,8.0,7.0,5.3,0.0
2016,12,23,16,45,0.0,3.5,2.3,8.0,3.5,2.75,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,7,45,214.0,15.0,1.6,5.5,37.0,237.9,72.35
2016,12,24,8,0,428.0,30.0,1.7,6.0,74.0,465.9,368.18
2016,12,24,8,15,513.5,37.0,1.9,6.5,113.5,560.13,459.98
2016,12,24,8,30,599.0,44.0,2.1,7.0,153.0,647.18,534.41
2016,12,24,8,45,656.0,48.0,2.35,7.5,194.0,716.72,592.03
2016,12,24,9,0,713.0,52.0,2.6,8.0,235.0,784.96,646.26
2016,12,24,9,15,746.5,55.0,2.65,8.0,272.0,827.68,679.18
2016,12,24,9,30,780.0,58.0,2.7,8.0,309.0,867.81,709.17
2016,12,24,9,45,807.5,59.0,2.8,8.5,342.0,896.41,728.96
2016,12,24,10,0,835.0,60.0,2.9,9.0,375.0,921.71,745.92
2016,12,24,10,15,850.5,61.5,2.95,9.0,402.0,921.54,745.06
2016,12,24,10,30,866.0,63.0,3.0,9.0,429.0,928.82,749.85
2016,12,24,10,45,877.5,64.0,3.1,9.5,449.5,927.95,747.71
2016,12,24,11,0,889.0,65.0,3.2,10.0,470.0,923.39,743.05
2016,12,24,11,15,895.0,65.5,3.2,10.0,483.0,909.4,732.28
2016,12,24,11,30,901.0,66.0,3.2,10.0,496.0,891.86,719.11
2016,12,24,11,45,904.0,66.0,3.25,10.0,502.0,867.56,701.45
2016,12,24,12,0,907.0,66.0,3.3,10.0,508.0,839.97,681.42
2016,12,24,12,15,906.5,66.0,3.3,10.0,506.5,806.39,656.62
2016,12,24,12,30,906.0,66.0,3.3,10.0,505.0,769.94,629.64
2016,12,24,12,45,894.5,68.0,3.3,10.0,494.5,725.29,596.29
2016,12,24,13,0,883.0,70.0,3.3,10.0,484.0,678.91,559.96
2016,12,24,13,15,875.0,69.0,3.25,10.0,467.5,629.9,519.71
2016,12,24,13,30,867.0,68.0,3.2,10.0,451.0,579.47,477.38
2016,12,24,13,45,856.0,66.5,3.15,10.0,427.5,528.86,433.71
2016,12,24,14,0,845.0,65.0,3.1,10.0,404.0,473.7,385.25
2016,12,24,14,15,827.0,63.0,2.95,10.0,374.5,414.79,332.34
2016,12,24,14,30,809.0,61.0,2.8,10.0,345.0,356.57,278.79
2016,12,24,14,45,783.0,58.0,2.65,10.0,310.0,295.98,222.67
2016,12,24,15,0,757.0,55.0,2.5,10.0,275.0,237.61,168.39
2016,12,24,15,15,716.5,51.5,2.15,9.0,236.0,178.67,116.23
2016,12,24,15,30,676.0,48.0,1.8,8.0,197.0,124.23,71.91
2016,12,24,15,45,612.0,42.5,1.45,7.5,156.5,71.5,37.86
2016,12,24,16,0,548.0,37.0,1.1,7.0,116.0,33.98,24.8
2016,12,24,16,15,436.0,29.0,1.1,6.5,78.0,26.46,17.13
2016,12,24,16,30,324.0,21.0,1.1,6.0,40.0,17.5,2.66
2016,12,24,16,45,162.0,10.5,1.1,5.5,20.0,8.26,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,210.5,15.0,1.25,4.0,36.5,234.41,62.77
2016,12,25,8,0,421.0,30.0,1.3,5.0,73.0,459.55,362.4
2016,12,25,8,15,507.0,37.0,1.5,5.5,112.5,554.07,454.71
2016,12,25,8,30,593.0,44.0,1.7,6.0,152.0,641.35,529.29
2016,12,25,8,45,646.0,49.0,1.9,6.5,192.0,708.29,584.63
2016,12,25,9,0,699.0,54.0,2.1,7.0,232.0,773.99,636.67
2016,12,25,9,15,733.0,57.0,2.15,7.5,269.5,817.29,668.72
2016,12,25,9,30,767.0,60.0,2.2,8.0,307.0,857.97,697.72
2016,12,25,9,45,787.0,63.5,2.25,8.5,339.0,882.83,714.25
2016,12,25,10,0,807.0,67.0,2.3,9.0,371.0,904.42,728.1
2016,12,25,10,15,822.5,68.5,2.3,9.5,397.5,915.54,733.67
2016,12,25,10,30,838.0,70.0,2.3,10.0,424.0,923.05,736.69
2016,12,25,10,45,849.0,71.5,2.3,10.5,444.5,922.57,734.08
2016,12,25,11,0,860.0,73.0,2.3,11.0,465.0,918.37,729.01
2016,12,25,11,15,550.0,140.0,2.3,11.0,393.5,691.99,562.72
2016,12,25,11,30,240.0,207.0,2.3,11.0,322.0,457.53,376.55
2016,12,25,11,45,265.0,206.0,2.35,11.0,334.5,466.3,385.2
2016,12,25,12,0,290.0,205.0,2.4,11.0,347.0,472.87,390.57
2016,12,25,12,15,347.0,194.0,2.4,11.0,363.0,491.06,405.7
2016,12,25,12,30,404.0,183.0,2.4,11.0,379.0,521.7,429.77
2016,12,25,12,45,632.0,128.5,2.4,11.5,428.5,614.9,503.7
2016,12,25,13,0,860.0,74.0,2.4,12.0,478.0,675.17,549.38
2016,12,25,13,15,851.0,73.0,2.35,11.5,461.0,625.72,509.73
2016,12,25,13,30,842.0,72.0,2.3,11.0,444.0,575.0,468.87
2016,12,25,13,45,828.5,70.5,2.25,11.0,420.5,520.35,422.92
2016,12,25,14,0,815.0,69.0,2.2,11.0,397.0,465.4,375.45
2016,12,25,14,15,795.5,66.5,2.05,11.0,367.5,406.91,323.67
2016,12,25,14,30,776.0,64.0,1.9,11.0,338.0,349.35,271.5
2016,12,25,14,45,751.0,60.5,1.8,11.0,304.0,290.4,217.56
2016,12,25,15,0,726.0,57.0,1.7,11.0,270.0,233.6,165.3
2016,12,25,15,15,685.0,53.0,1.55,10.0,231.5,175.87,114.71
2016,12,25,15,30,644.0,49.0,1.4,9.0,193.0,122.73,71.62
2016,12,25,15,45,582.5,43.5,1.25,8.0,153.5,71.96,38.62
2016,12,25,16,0,521.0,38.0,1.1,7.0,114.0,31.93,22.99
2016,12,25,16,15,412.5,29.5,1.2,6.5,77.0,24.62,15.63
2016,12,25,16,30,304.0,21.0,1.3,6.0,40.0,17.42,3.49
2016,12,25,16,45,152.0,10.5,1.4,5.5,20.0,8.26,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,227.5,14.0,1.35,2.0,36.5,241.01,56.47
2016,12,26,8,0,455.0,28.0,1.5,3.0,73.0,473.44,375.24
2016,12,26,8,15,538.0,34.5,1.55,3.5,113.0,567.67,468.43
2016,12,26,8,30,621.0,41.0,1.6,4.0,153.0,663.62,549.18
2016,12,26,8,45,670.0,45.5,1.65,4.5,193.0,726.34,600.17
2016,12,26,9,0,719.0,50.0,1.7,5.0,233.0,787.82,647.74
2016,12,26,9,15,752.0,53.0,1.7,5.5,270.5,830.2,678.45
2016,12,26,9,30,785.0,56.0,1.7,6.0,308.0,870.04,706.08
2016,12,26,9,45,802.0,59.5,1.75,7.0,340.0,892.16,719.26
2016,12,26,10,0,819.0,63.0,1.8,8.0,372.0,910.99,729.79
2016,12,26,10,15,834.5,65.0,1.8,8.5,398.5,922.83,735.79
2016,12,26,10,30,850.0,67.0,1.8,9.0,425.0,931.06,739.22
2016,12,26,10,45,857.5,69.0,1.85,9.5,445.0,927.94,735.36
2016,12,26,11,0,865.0,71.0,1.9,10.0,465.0,921.17,729.15
2016,12,26,11,15,871.0,71.5,1.8,10.5,478.5,897.2,709.16
2016,12,26,11,30,877.0,72.0,1.7,11.0,492.0,880.29,694.53
2016,12,26,11,45,878.0,73.0,1.65,11.5,497.5,856.25,675.56
2016,12,26,12,0,879.0,74.0,1.6,12.0,503.0,829.06,654.57
2016,12,26,12,15,878.0,74.0,1.55,12.0,501.5,796.02,630.71
2016,12,26,12,30,877.0,74.0,1.5,12.0,500.0,760.24,604.89
2016,12,26,12,45,873.0,73.0,1.45,12.0,490.5,718.55,574.71
2016,12,26,13,0,869.0,72.0,1.4,12.0,481.0,674.71,541.48
2016,12,26,13,15,860.5,71.0,1.35,12.0,464.5,630.94,506.59
2016,12,26,13,30,852.0,70.0,1.3,12.0,448.0,580.13,465.66
2016,12,26,13,45,840.0,68.5,1.3,12.0,424.5,525.83,421.32
2016,12,26,14,0,828.0,67.0,1.3,12.0,401.0,471.05,375.18
2016,12,26,14,15,808.5,65.0,1.2,12.0,371.5,412.39,324.22
2016,12,26,14,30,789.0,63.0,1.1,12.0,342.0,354.62,272.72
2016,12,26,14,45,761.0,60.0,1.05,12.0,307.5,294.48,218.72
2016,12,26,15,0,733.0,57.0,1.0,12.0,273.0,236.79,166.48
2016,12,26,15,15,692.5,53.0,1.0,11.0,234.5,178.66,116.06
2016,12,26,15,30,652.0,49.0,1.0,10.0,196.0,125.04,72.76
2016,12,26,15,45,587.0,43.5,1.0,9.0,156.0,73.43,39.17
2016,12,26,16,0,522.0,38.0,1.0,8.0,116.0,31.92,22.92
2016,12,26,16,15,415.0,30.0,1.05,7.5,78.5,25.03,16.0
2016,12,26,16,30,308.0,22.0,1.1,7.0,41.0,18.27,4.72
2016,12,26,16,45,154.0,11.0,1.15,6.5,20.5,8.65,0.0
2016,12,26,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,15.5,0.65,3.5,34.5,216.85,42.15
2016,12,27,8,0,379.0,31.0,0.6,4.0,69.0,423.72,332.14
2016,12,27,8,15,465.5,38.5,0.65,4.5,107.5,518.58,423.13
2016,12,27,8,30,552.0,46.0,0.7,5.0,146.0,616.52,503.71
2016,12,27,8,45,611.5,50.5,0.75,5.5,186.0,686.73,559.14
2016,12,27,9,0,671.0,55.0,0.8,6.0,226.0,748.38,605.78
2016,12,27,9,15,705.5,58.5,0.8,6.5,262.5,792.75,637.11
2016,12,27,9,30,740.0,62.0,0.8,7.0,299.0,834.64,665.44
2016,12,27,9,45,766.0,64.5,0.85,8.0,332.0,864.16,683.74
2016,12,27,10,0,792.0,67.0,0.9,9.0,365.0,890.5,699.42
2016,12,27,10,15,808.0,69.0,1.0,9.5,391.5,903.06,707.43
2016,12,27,10,30,824.0,71.0,1.1,10.0,418.0,912.06,713.08
2016,12,27,10,45,834.0,72.5,1.2,11.0,438.5,911.02,710.51
2016,12,27,11,0,844.0,74.0,1.3,12.0,459.0,906.35,705.57
2016,12,27,11,15,850.5,74.5,1.4,12.0,472.0,893.51,697.61
2016,12,27,11,30,857.0,75.0,1.5,12.0,485.0,877.15,687.27
2016,12,27,11,45,859.0,76.0,1.65,12.5,491.0,854.03,671.52
2016,12,27,12,0,861.0,77.0,1.8,13.0,497.0,827.68,653.36
2016,12,27,12,15,860.0,76.5,1.85,13.0,495.5,794.01,629.99
2016,12,27,12,30,859.0,76.0,1.9,13.0,494.0,757.62,604.52
2016,12,27,12,45,851.0,77.0,1.95,13.0,484.5,715.34,574.49
2016,12,27,13,0,843.0,78.0,2.0,13.0,475.0,671.16,541.04
2016,12,27,13,15,834.5,77.0,1.95,13.0,459.0,622.8,502.61
2016,12,27,13,30,826.0,76.0,1.9,13.0,443.0,573.14,462.28
2016,12,27,13,45,716.0,90.0,1.9,13.0,396.5,485.21,391.42
2016,12,27,14,0,606.0,104.0,1.9,13.0,350.0,404.61,325.4
2016,12,27,14,15,564.5,103.0,1.8,12.5,319.0,348.39,277.85
2016,12,27,14,30,523.0,102.0,1.7,12.0,288.0,295.79,232.31
2016,12,27,14,45,493.0,97.0,1.6,12.0,258.5,242.94,185.48
2016,12,27,15,0,463.0,92.0,1.5,12.0,229.0,197.99,145.2
2016,12,27,15,15,433.5,82.5,1.35,11.0,197.0,152.66,105.91
2016,12,27,15,30,404.0,73.0,1.2,10.0,165.0,110.85,71.7
2016,12,27,15,45,361.5,61.0,1.05,9.5,131.0,70.0,42.98
2016,12,27,16,0,319.0,49.0,0.9,9.0,97.0,37.18,27.52
2016,12,27,16,15,245.0,36.5,0.95,8.5,66.0,27.75,18.34
2016,12,27,16,30,171.0,24.0,1.0,8.0,35.0,18.29,5.44
2016,12,27,16,45,85.5,12.0,1.05,7.5,17.5,9.44,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,45,224.0,14.0,1.7,3.0,36.0,242.05,40.04
2016,12,28,8,0,448.0,28.0,1.9,4.0,72.0,466.56,368.33
2016,12,28,8,15,532.5,35.0,1.95,4.5,112.0,562.55,464.58
2016,12,28,8,30,617.0,42.0,2.0,5.0,152.0,660.5,547.47
2016,12,28,8,45,671.5,46.0,2.05,5.5,193.0,728.01,602.51
2016,12,28,9,0,726.0,50.0,2.1,6.0,234.0,794.3,653.94
2016,12,28,9,15,759.0,53.0,2.1,6.5,271.5,836.97,685.06
2016,12,28,9,30,792.0,56.0,2.1,7.0,309.0,877.09,713.07
2016,12,28,9,45,819.5,56.5,2.15,8.0,342.5,905.39,730.73
2016,12,28,10,0,847.0,57.0,2.2,9.0,376.0,919.3,737.56
2016,12,28,10,15,862.0,58.5,2.25,9.5,403.0,930.09,743.42
2016,12,28,10,30,877.0,60.0,2.3,10.0,430.0,937.36,746.73
2016,12,28,10,45,887.0,61.0,2.35,11.0,451.0,935.48,742.24
2016,12,28,11,0,897.0,62.0,2.4,12.0,472.0,929.92,735.34
2016,12,28,11,15,903.0,62.5,2.4,12.0,485.5,916.28,725.08
2016,12,28,11,30,909.0,63.0,2.4,12.0,499.0,899.05,712.46
2016,12,28,11,45,911.5,63.0,2.4,12.5,505.0,874.58,693.52
2016,12,28,12,0,914.0,63.0,2.4,13.0,511.0,846.79,672.38
2016,12,28,12,15,913.0,63.0,2.4,13.0,509.5,812.99,648.18
2016,12,28,12,30,912.0,63.0,2.4,13.0,508.0,776.32,621.85
2016,12,28,12,45,905.5,63.5,2.45,13.5,498.5,733.57,590.12
2016,12,28,13,0,899.0,64.0,2.5,14.0,489.0,688.71,555.85
2016,12,28,13,15,891.0,63.5,2.5,14.0,473.0,639.85,517.08
2016,12,28,13,30,883.0,63.0,2.5,14.0,457.0,589.5,476.16
2016,12,28,13,45,871.5,61.5,2.5,14.0,433.5,534.95,430.82
2016,12,28,14,0,860.0,60.0,2.5,14.0,410.0,479.76,383.64
2016,12,28,14,15,842.5,58.5,2.35,13.5,381.0,421.68,333.07
2016,12,28,14,30,825.0,57.0,2.2,13.0,352.0,364.87,282.12
2016,12,28,14,45,800.5,54.5,2.1,13.0,317.5,304.28,226.83
2016,12,28,15,0,776.0,52.0,2.0,13.0,283.0,245.65,172.94
2016,12,28,15,15,738.0,48.5,1.75,12.0,244.0,185.82,120.25
2016,12,28,15,30,700.0,45.0,1.5,11.0,205.0,130.13,74.63
2016,12,28,15,45,641.5,40.0,1.25,10.0,164.5,76.22,38.86
2016,12,28,16,0,583.0,35.0,1.0,9.0,124.0,32.43,23.32
2016,12,28,16,15,482.5,28.0,1.05,8.5,85.5,25.75,16.69
2016,12,28,16,30,382.0,21.0,1.1,8.0,47.0,19.18,6.67
2016,12,28,16,45,191.0,10.5,1.15,7.5,23.5,8.26,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,209.0,15.0,2.2,5.5,35.5,231.26,30.59
2016,12,29,8,0,418.0,30.0,2.3,6.0,71.0,455.9,358.07
2016,12,29,8,15,506.5,37.5,2.25,6.5,111.5,553.34,455.34
2016,12,29,8,30,595.0,45.0,2.2,7.0,152.0,654.05,539.83
2016,12,29,8,45,646.5,50.5,2.2,7.5,192.5,709.64,585.37
2016,12,29,9,0,698.0,56.0,2.2,8.0,233.0,775.03,635.85
2016,12,29,9,15,733.0,59.5,2.2,8.5,271.0,820.49,669.09
2016,12,29,9,30,768.0,63.0,2.2,9.0,309.0,863.33,699.09
2016,12,29,9,45,773.0,70.0,2.25,9.5,339.5,878.44,708.44
2016,12,29,10,0,778.0,77.0,2.3,10.0,370.0,890.13,715.19
2016,12,29,10,15,795.5,79.0,2.3,10.5,397.5,904.55,723.27
2016,12,29,10,30,813.0,81.0,2.3,11.0,425.0,915.33,728.59
2016,12,29,10,45,828.0,81.5,2.3,12.0,446.5,918.14,726.95
2016,12,29,11,0,843.0,82.0,2.3,13.0,468.0,917.13,722.77
2016,12,29,11,15,849.5,83.0,2.25,13.5,481.5,905.06,711.8
2016,12,29,11,30,856.0,84.0,2.2,14.0,495.0,889.41,698.58
2016,12,29,11,45,860.5,84.0,2.15,14.5,501.5,867.28,681.0
2016,12,29,12,0,865.0,84.0,2.1,15.0,508.0,841.78,661.25
2016,12,29,12,15,864.0,83.5,2.05,15.0,506.5,808.01,636.94
2016,12,29,12,30,863.0,83.0,2.0,15.0,505.0,771.46,610.68
2016,12,29,12,45,866.5,80.0,1.95,15.5,497.5,732.72,581.66
2016,12,29,13,0,870.0,77.0,1.9,16.0,490.0,691.2,549.18
2016,12,29,13,15,861.5,76.0,1.85,16.0,473.0,641.7,510.53
2016,12,29,13,30,853.0,75.0,1.8,16.0,456.0,590.81,469.96
2016,12,29,13,45,838.5,73.5,1.75,16.0,432.5,535.06,424.63
2016,12,29,14,0,824.0,72.0,1.7,16.0,409.0,479.06,377.83
2016,12,29,14,15,804.5,70.0,1.55,16.0,379.5,420.46,327.41
2016,12,29,14,30,785.0,68.0,1.4,16.0,350.0,362.72,276.5
2016,12,29,14,45,755.5,65.0,1.25,16.0,315.0,302.1,222.67
2016,12,29,15,0,726.0,62.0,1.1,16.0,280.0,244.1,170.79
2016,12,29,15,15,685.0,58.0,1.05,15.0,241.5,185.94,120.95
2016,12,29,15,30,644.0,54.0,1.0,14.0,203.0,130.24,76.11
2016,12,29,15,45,576.5,48.5,1.0,13.0,162.0,78.06,41.67
2016,12,29,16,0,509.0,43.0,1.0,12.0,121.0,35.84,26.03
2016,12,29,16,15,402.5,34.0,1.05,11.5,83.5,28.22,18.64
2016,12,29,16,30,296.0,25.0,1.1,11.0,46.0,20.71,8.16
2016,12,29,16,45,148.0,12.5,1.15,10.5,23.0,9.83,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,77.5,17.5,1.05,8.5,25.0,119.98,9.74
2016,12,30,8,0,155.0,35.0,1.0,9.0,50.0,234.55,182.4
2016,12,30,8,15,202.0,50.0,1.25,9.5,79.5,297.1,245.41
2016,12,30,8,30,249.0,65.0,1.5,10.0,109.0,361.59,302.58
2016,12,30,8,45,275.0,79.5,1.75,11.0,139.5,406.8,341.15
2016,12,30,9,0,301.0,94.0,2.0,12.0,170.0,451.69,378.0
2016,12,30,9,15,320.0,106.5,2.0,12.5,199.0,464.45,388.56
2016,12,30,9,30,339.0,119.0,2.0,13.0,228.0,497.77,414.25
2016,12,30,9,45,362.5,128.5,2.05,14.0,255.5,552.95,454.96
2016,12,30,10,0,386.0,138.0,2.1,15.0,283.0,584.18,476.7
2016,12,30,10,15,400.0,144.5,2.15,15.5,304.5,600.64,487.76
2016,12,30,10,30,414.0,151.0,2.2,16.0,326.0,615.09,497.25
2016,12,30,10,45,410.5,161.5,2.3,16.5,342.5,615.4,495.83
2016,12,30,11,0,407.0,172.0,2.4,17.0,359.0,613.66,492.99
2016,12,30,11,15,409.0,177.5,2.4,17.0,369.5,609.41,489.05
2016,12,30,11,30,411.0,183.0,2.4,17.0,380.0,603.19,483.69
2016,12,30,11,45,237.0,197.5,2.45,17.0,311.5,433.93,350.65
2016,12,30,12,0,63.0,212.0,2.5,17.0,243.0,256.97,206.99
2016,12,30,12,15,64.0,211.0,2.5,17.0,242.5,251.66,203.19
2016,12,30,12,30,65.0,210.0,2.5,17.0,242.0,246.38,198.87
2016,12,30,12,45,175.5,205.0,2.5,17.0,289.0,330.75,268.65
2016,12,30,13,0,286.0,200.0,2.5,17.0,336.0,403.95,327.21
2016,12,30,13,15,552.0,138.5,2.5,17.0,390.5,506.68,409.01
2016,12,30,13,30,818.0,77.0,2.5,17.0,445.0,574.11,459.79
2016,12,30,13,45,804.5,76.0,2.5,17.0,422.0,521.15,415.58
2016,12,30,14,0,791.0,75.0,2.5,17.0,399.0,467.87,370.69
2016,12,30,14,15,772.0,72.5,2.45,16.5,370.5,410.72,322.06
2016,12,30,14,30,753.0,70.0,2.4,16.0,342.0,354.44,272.73
2016,12,30,14,45,722.5,67.5,2.4,15.5,308.0,295.74,220.68
2016,12,30,15,0,692.0,65.0,2.4,15.0,274.0,238.44,169.39
2016,12,30,15,15,651.5,60.5,2.1,14.0,236.0,181.45,119.77
2016,12,30,15,30,611.0,56.0,1.8,13.0,198.0,128.99,76.96
2016,12,30,15,45,542.0,50.5,1.55,12.5,158.0,78.55,43.03
2016,12,30,16,0,473.0,45.0,1.3,12.0,118.0,37.19,27.25
2016,12,30,16,15,372.0,35.5,1.35,11.5,81.5,29.29,19.62
2016,12,30,16,30,271.0,26.0,1.4,11.0,45.0,21.45,9.26
2016,12,30,16,45,135.5,13.0,1.45,10.5,22.5,10.23,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
